Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,7,45,185.0,16.0,3.85,6.5,34.0,12.05,0.0
2016,1,1,8,0,370.0,32.0,3.8,7.0,68.0,47.14,21.74
2016,1,1,8,15,462.0,40.0,3.75,7.0,108.0,84.56,46.6
2016,1,1,8,30,554.0,48.0,3.7,7.0,148.0,130.95,82.2
2016,1,1,8,45,609.0,54.0,3.65,7.5,188.5,176.48,121.57
2016,1,1,9,0,664.0,60.0,3.6,8.0,229.0,226.45,166.29
2016,1,1,9,15,701.0,64.0,3.5,8.0,267.5,273.15,209.67
2016,1,1,9,30,738.0,68.0,3.4,8.0,306.0,321.97,254.61
2016,1,1,9,45,757.5,72.5,3.35,8.5,339.0,365.98,294.71
2016,1,1,10,0,777.0,77.0,3.3,9.0,372.0,409.82,333.64
2016,1,1,10,15,795.0,79.0,3.15,9.0,400.5,449.96,369.07
2016,1,1,10,30,813.0,81.0,3.0,9.0,429.0,489.25,402.9
2016,1,1,10,45,825.5,82.5,2.9,9.5,450.5,524.03,431.64
2016,1,1,11,0,838.0,84.0,2.8,10.0,472.0,557.11,458.24
2016,1,1,11,15,845.0,85.0,2.65,10.0,486.5,584.58,480.46
2016,1,1,11,30,852.0,86.0,2.5,10.0,501.0,609.68,500.31
2016,1,1,11,45,857.5,86.0,2.4,10.0,508.5,630.24,516.49
2016,1,1,12,0,863.0,86.0,2.3,10.0,516.0,648.08,530.29
2016,1,1,12,15,773.5,100.0,2.15,10.0,485.0,617.06,505.39
2016,1,1,12,30,684.0,114.0,2.0,10.0,454.0,583.87,478.79
2016,1,1,12,45,674.5,114.5,1.85,10.5,445.5,582.87,476.97
2016,1,1,13,0,665.0,115.0,1.7,11.0,437.0,579.36,472.84
2016,1,1,13,15,692.0,103.5,1.6,11.0,429.5,584.06,476.75
2016,1,1,13,30,719.0,92.0,1.5,11.0,422.0,585.76,478.16
2016,1,1,13,45,607.0,112.5,1.45,11.0,381.5,531.2,434.68
2016,1,1,14,0,495.0,133.0,1.4,11.0,341.0,473.34,388.56
2016,1,1,14,15,332.0,144.5,1.35,11.0,279.5,371.17,306.33
2016,1,1,14,30,169.0,156.0,1.3,11.0,218.0,275.56,227.42
2016,1,1,14,45,160.5,142.5,1.3,11.0,197.5,252.94,209.32
2016,1,1,15,0,152.0,129.0,1.3,11.0,177.0,230.28,190.49
2016,1,1,15,15,143.5,113.0,1.3,10.5,153.5,204.52,169.06
2016,1,1,15,30,135.0,97.0,1.3,10.0,130.0,178.85,147.17
2016,1,1,15,45,120.0,80.0,1.3,10.0,105.5,149.05,121.05
2016,1,1,16,0,105.0,63.0,1.3,10.0,81.0,119.88,95.05
2016,1,1,16,15,78.5,46.0,1.3,10.0,57.5,86.99,65.61
2016,1,1,16,30,52.0,29.0,1.3,10.0,34.0,55.2,33.93
2016,1,1,16,45,26.0,14.5,1.35,10.0,17.0,21.88,0.0
2016,1,1,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,9.0,4.55,9.5,9.0,8.68,0.0
2016,1,2,8,0,0.0,18.0,4.6,10.0,18.0,17.37,8.08
2016,1,2,8,15,0.0,28.5,4.7,10.0,28.5,27.52,17.51
2016,1,2,8,30,0.0,39.0,4.8,10.0,39.0,37.67,26.59
2016,1,2,8,45,0.0,50.5,4.95,10.5,50.5,48.78,36.36
2016,1,2,9,0,0.0,62.0,5.1,11.0,62.0,59.92,46.03
2016,1,2,9,15,0.0,72.5,5.2,11.0,72.5,70.14,54.89
2016,1,2,9,30,0.0,83.0,5.3,11.0,83.0,80.4,63.7
2016,1,2,9,45,0.0,92.5,5.4,11.5,92.5,89.73,71.48
2016,1,2,10,0,0.0,102.0,5.5,12.0,102.0,99.1,79.22
2016,1,2,10,15,0.0,106.5,5.6,12.0,106.5,103.56,82.88
2016,1,2,10,30,0.0,111.0,5.7,12.0,111.0,108.03,86.54
2016,1,2,10,45,221.0,137.5,5.85,12.5,240.0,260.0,215.56
2016,1,2,11,0,442.0,164.0,6.0,13.0,369.0,421.94,349.7
2016,1,2,11,15,281.0,191.0,6.1,13.0,322.5,365.49,302.35
2016,1,2,11,30,120.0,218.0,6.2,13.0,276.0,300.44,247.03
2016,1,2,11,45,118.5,221.0,6.3,13.5,279.5,306.2,251.49
2016,1,2,12,0,117.0,224.0,6.4,14.0,283.0,311.59,255.49
2016,1,2,12,15,213.0,216.0,6.45,14.0,322.5,367.38,303.07
2016,1,2,12,30,309.0,208.0,6.5,14.0,362.0,431.24,356.67
2016,1,2,12,45,193.0,209.5,6.55,14.0,305.0,352.45,290.88
2016,1,2,13,0,77.0,211.0,6.6,14.0,248.0,272.13,222.99
2016,1,2,13,15,147.0,205.0,6.55,14.0,273.5,319.82,263.97
2016,1,2,13,30,217.0,199.0,6.5,14.0,299.0,359.53,298.02
2016,1,2,13,45,281.0,180.5,6.5,14.0,303.5,386.77,321.69
2016,1,2,14,0,345.0,162.0,6.5,14.0,308.0,403.96,337.11
2016,1,2,14,15,172.5,123.0,6.4,14.0,196.0,248.05,206.48
2016,1,2,14,30,0.0,84.0,6.3,14.0,84.0,81.96,64.1
2016,1,2,14,45,0.0,76.0,6.25,14.0,76.0,74.0,57.5
2016,1,2,15,0,0.0,68.0,6.2,14.0,68.0,66.05,50.78
2016,1,2,15,15,0.0,59.0,6.05,13.5,59.0,57.06,43.2
2016,1,2,15,30,0.0,50.0,5.9,13.0,50.0,48.31,35.72
2016,1,2,15,45,0.0,40.5,5.8,13.0,40.5,39.11,27.69
2016,1,2,16,0,0.0,31.0,5.7,13.0,31.0,29.93,19.61
2016,1,2,16,15,0.0,22.0,5.65,12.5,22.0,21.23,11.92
2016,1,2,16,30,0.0,13.0,5.6,12.0,13.0,12.54,3.64
2016,1,2,16,45,0.0,6.5,5.6,12.0,6.5,6.26,0.0
2016,1,2,17,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,11.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,3,7,45,15.5,16.5,6.75,12.5,18.0,15.74,0.0
2016,1,3,8,0,31.0,33.0,6.7,13.0,36.0,32.6,18.96
2016,1,3,8,15,50.5,50.0,6.65,13.0,58.0,52.41,35.83
2016,1,3,8,30,70.0,67.0,6.6,13.0,80.0,74.94,54.56
2016,1,3,8,45,79.0,84.5,6.55,13.0,102.0,97.94,74.45
2016,1,3,9,0,88.0,102.0,6.5,13.0,124.0,121.91,95.3
2016,1,3,9,15,95.0,118.0,6.5,13.0,145.5,144.7,115.21
2016,1,3,9,30,102.0,134.0,6.5,13.0,167.0,168.11,135.51
2016,1,3,9,45,107.0,147.5,6.5,13.5,185.5,188.79,153.1
2016,1,3,10,0,112.0,161.0,6.5,14.0,204.0,209.76,170.71
2016,1,3,10,15,104.5,173.0,6.4,14.0,215.0,223.75,182.63
2016,1,3,10,30,97.0,185.0,6.3,14.0,226.0,233.57,190.89
2016,1,3,10,45,69.0,187.0,6.2,14.0,217.0,224.61,183.32
2016,1,3,11,0,41.0,189.0,6.1,14.0,208.0,213.76,173.98
2016,1,3,11,15,137.0,201.5,6.05,14.0,268.0,288.74,237.01
2016,1,3,11,30,233.0,214.0,6.0,14.0,328.0,363.75,299.48
2016,1,3,11,45,351.0,195.0,5.95,14.5,370.0,427.49,352.36
2016,1,3,12,0,469.0,176.0,5.9,15.0,412.0,495.17,407.74
2016,1,3,12,15,354.5,197.5,5.75,15.0,376.0,445.11,365.92
2016,1,3,12,30,240.0,219.0,5.6,15.0,340.0,391.64,321.11
2016,1,3,12,45,217.5,218.0,5.45,15.0,326.0,378.3,310.17
2016,1,3,13,0,195.0,217.0,5.3,15.0,312.0,364.11,298.41
2016,1,3,13,15,171.0,210.5,5.05,15.0,292.5,342.05,280.24
2016,1,3,13,30,147.0,204.0,4.8,15.0,273.0,319.59,261.71
2016,1,3,13,45,73.5,120.5,4.6,15.5,155.0,177.01,144.09
2016,1,3,14,0,0.0,37.0,4.4,16.0,37.0,35.73,24.58
2016,1,3,14,15,12.5,91.0,4.2,15.5,95.5,96.61,76.31
2016,1,3,14,30,25.0,145.0,4.0,15.0,154.0,162.87,131.93
2016,1,3,14,45,20.5,131.5,3.8,15.0,139.0,146.15,117.95
2016,1,3,15,0,16.0,118.0,3.6,15.0,124.0,129.62,104.13
2016,1,3,15,15,11.0,103.5,3.55,14.5,107.5,111.91,89.37
2016,1,3,15,30,6.0,89.0,3.5,14.0,91.0,94.5,74.65
2016,1,3,15,45,3.0,72.0,3.45,14.0,73.0,75.31,58.13
2016,1,3,16,0,0.0,55.0,3.4,14.0,55.0,56.18,41.55
2016,1,3,16,15,0.0,39.0,3.4,14.0,39.0,39.38,26.82
2016,1,3,16,30,0.0,23.0,3.4,14.0,23.0,22.21,10.98
2016,1,3,16,45,0.0,11.5,3.4,14.0,11.5,11.1,0.0
2016,1,3,17,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,7.45,12.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,45,66.5,16.5,5.65,13.5,23.0,14.05,0.0
2016,1,4,8,0,133.0,33.0,5.7,14.0,46.0,36.18,19.0
2016,1,4,8,15,168.5,49.0,5.75,14.0,74.0,62.76,39.42
2016,1,4,8,30,204.0,65.0,5.8,14.0,102.0,93.05,63.67
2016,1,4,8,45,223.5,80.5,5.9,14.0,130.5,123.19,89.6
2016,1,4,9,0,243.0,96.0,6.0,14.0,159.0,155.06,117.6
2016,1,4,9,15,254.5,111.0,6.05,14.0,185.5,185.68,144.96
2016,1,4,9,30,266.0,126.0,6.1,14.0,212.0,217.01,172.78
2016,1,4,9,45,270.0,139.0,6.2,14.5,234.5,244.08,196.53
2016,1,4,10,0,274.0,152.0,6.3,15.0,257.0,270.98,219.7
2016,1,4,10,15,338.0,154.0,6.4,15.0,293.0,313.64,255.83
2016,1,4,10,30,402.0,156.0,6.5,15.0,329.0,363.92,298.14
2016,1,4,10,45,201.0,102.5,6.6,15.0,189.0,212.77,174.62
2016,1,4,11,0,0.0,49.0,6.7,15.0,49.0,47.34,34.4
2016,1,4,11,15,0.0,56.0,6.75,15.0,56.0,54.12,40.11
2016,1,4,11,30,0.0,63.0,6.8,15.0,63.0,60.9,45.77
2016,1,4,11,45,10.5,127.5,6.85,15.0,133.0,131.16,104.69
2016,1,4,12,0,21.0,192.0,6.9,15.0,203.0,204.42,165.34
2016,1,4,12,15,11.0,177.5,6.95,15.0,183.5,183.38,147.74
2016,1,4,12,30,1.0,163.0,7.0,15.0,164.0,162.12,129.97
2016,1,4,12,45,0.5,160.0,7.05,15.0,160.5,158.97,127.43
2016,1,4,13,0,0.0,157.0,7.1,15.0,157.0,155.87,124.93
2016,1,4,13,15,0.0,126.5,7.05,15.0,126.5,124.45,98.95
2016,1,4,13,30,0.0,96.0,7.0,15.0,96.0,93.41,73.14
2016,1,4,13,45,0.0,99.5,7.0,15.0,99.5,97.13,76.36
2016,1,4,14,0,0.0,103.0,7.0,15.0,103.0,100.97,79.69
2016,1,4,14,15,1.0,117.5,6.85,15.0,118.0,117.27,93.49
2016,1,4,14,30,2.0,132.0,6.7,15.0,133.0,134.47,108.02
2016,1,4,14,45,1.0,119.5,6.55,15.0,120.0,121.28,97.06
2016,1,4,15,0,0.0,107.0,6.4,15.0,107.0,108.17,86.1
2016,1,4,15,15,0.0,93.0,6.4,14.5,93.0,93.97,74.27
2016,1,4,15,30,0.0,79.0,6.4,14.0,79.0,79.77,62.26
2016,1,4,15,45,0.0,64.5,6.4,14.0,64.5,64.95,49.44
2016,1,4,16,0,0.0,50.0,6.4,14.0,50.0,50.05,36.45
2016,1,4,16,15,0.0,35.5,6.4,14.0,35.5,34.98,23.23
2016,1,4,16,30,0.0,21.0,6.4,14.0,21.0,20.27,9.73
2016,1,4,16,45,0.0,10.5,6.45,14.0,10.5,10.13,0.0
2016,1,4,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,10.0,5.55,13.0,10.0,9.64,0.0
2016,1,5,8,0,0.0,20.0,5.7,13.0,20.0,19.3,9.42
2016,1,5,8,15,0.0,32.0,5.7,13.0,32.0,30.9,20.07
2016,1,5,8,30,0.0,44.0,5.7,13.0,44.0,42.46,30.29
2016,1,5,8,45,0.0,56.0,5.7,13.0,56.0,54.06,40.46
2016,1,5,9,0,0.0,68.0,5.7,13.0,68.0,65.71,50.59
2016,1,5,9,15,0.0,79.5,5.75,13.0,79.5,76.94,60.25
2016,1,5,9,30,0.0,91.0,5.8,13.0,91.0,88.21,69.84
2016,1,5,9,45,0.0,101.0,5.85,13.0,101.0,98.07,78.14
2016,1,5,10,0,0.0,111.0,5.9,13.0,111.0,107.97,86.41
2016,1,5,10,15,0.0,122.5,6.0,13.0,122.5,119.42,95.93
2016,1,5,10,30,0.0,134.0,6.1,13.0,134.0,130.94,105.47
2016,1,5,10,45,0.0,125.0,6.25,13.0,125.0,121.97,97.8
2016,1,5,11,0,0.0,116.0,6.4,13.0,116.0,113.0,90.16
2016,1,5,11,15,18.0,157.5,6.5,13.0,166.5,165.27,134.14
2016,1,5,11,30,36.0,199.0,6.6,13.0,217.0,224.33,183.32
2016,1,5,11,45,18.0,159.0,6.75,13.0,168.0,167.82,136.1
2016,1,5,12,0,0.0,119.0,6.9,13.0,119.0,116.14,92.54
2016,1,5,12,15,23.0,164.5,6.9,13.0,176.0,177.63,144.48
2016,1,5,12,30,46.0,210.0,6.9,13.0,233.0,247.82,203.03
2016,1,5,12,45,30.0,195.5,6.9,13.0,210.5,222.32,181.62
2016,1,5,13,0,14.0,181.0,6.9,13.0,188.0,190.47,154.96
2016,1,5,13,15,29.0,186.0,6.75,13.0,200.0,213.06,174.24
2016,1,5,13,30,44.0,191.0,6.6,13.0,212.0,229.7,188.51
2016,1,5,13,45,143.0,185.5,6.5,13.0,248.0,296.18,246.0
2016,1,5,14,0,242.0,180.0,6.4,13.0,284.0,360.59,300.91
2016,1,5,14,15,121.0,94.0,6.35,13.0,146.0,176.48,146.75
2016,1,5,14,30,0.0,8.0,6.3,13.0,8.0,7.72,0.97
2016,1,5,14,45,0.0,7.5,6.25,13.0,7.5,7.23,0.56
2016,1,5,15,0,0.0,7.0,6.2,13.0,7.0,6.75,0.15
2016,1,5,15,15,0.0,6.0,6.05,13.0,6.0,5.78,0.0
2016,1,5,15,30,0.0,5.0,5.9,13.0,5.0,4.82,0.0
2016,1,5,15,45,0.0,4.0,5.8,13.0,4.0,3.85,0.0
2016,1,5,16,0,0.0,3.0,5.7,13.0,3.0,2.89,0.0
2016,1,5,16,15,0.0,2.0,5.45,12.5,2.0,1.93,0.0
2016,1,5,16,30,0.0,1.0,5.2,12.0,1.0,0.96,0.0
2016,1,5,16,45,0.0,0.5,5.0,12.0,0.5,0.48,0.0
2016,1,5,17,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.95,12.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,8.1,13.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,7.15,13.0,0.5,0.48,0.0
2016,1,6,8,0,0.0,1.0,7.0,13.0,1.0,0.96,0.0
2016,1,6,8,15,0.0,1.5,6.95,13.0,1.5,1.44,0.0
2016,1,6,8,30,0.0,2.0,6.9,13.0,2.0,1.93,0.0
2016,1,6,8,45,0.0,3.0,6.85,13.0,3.0,2.89,0.0
2016,1,6,9,0,0.0,4.0,6.8,13.0,4.0,3.85,0.0
2016,1,6,9,15,0.0,4.5,6.85,13.0,4.5,4.34,0.0
2016,1,6,9,30,0.0,5.0,6.9,13.0,5.0,4.82,0.0
2016,1,6,9,45,0.0,5.5,6.95,13.0,5.5,5.3,0.0
2016,1,6,10,0,0.0,6.0,7.0,13.0,6.0,5.79,0.0
2016,1,6,10,15,0.0,28.5,7.05,13.0,28.5,27.51,17.93
2016,1,6,10,30,0.0,51.0,7.1,13.0,51.0,49.27,36.47
2016,1,6,10,45,122.0,126.0,7.2,13.5,183.5,192.54,158.23
2016,1,6,11,0,244.0,201.0,7.3,14.0,316.0,347.25,286.49
2016,1,6,11,15,322.5,194.5,7.25,14.0,351.0,393.51,325.39
2016,1,6,11,30,401.0,188.0,7.2,14.0,386.0,447.93,370.87
2016,1,6,11,45,309.0,206.5,7.15,14.0,360.5,414.49,342.64
2016,1,6,12,0,217.0,225.0,7.1,14.0,335.0,376.36,310.29
2016,1,6,12,15,113.0,202.0,7.1,14.0,259.5,287.5,236.19
2016,1,6,12,30,9.0,179.0,7.1,14.0,184.0,183.99,148.68
2016,1,6,12,45,4.5,156.5,7.1,14.0,159.0,157.9,127.1
2016,1,6,13,0,0.0,134.0,7.1,14.0,134.0,131.88,105.42
2016,1,6,13,15,175.0,159.5,7.15,13.5,241.5,287.54,239.53
2016,1,6,13,30,350.0,185.0,7.2,13.0,349.0,439.81,367.85
2016,1,6,13,45,327.5,183.5,7.25,13.0,331.5,421.97,352.85
2016,1,6,14,0,305.0,182.0,7.3,13.0,314.0,403.57,337.61
2016,1,6,14,15,162.5,163.5,7.2,12.5,233.5,282.34,235.9
2016,1,6,14,30,20.0,145.0,7.1,12.0,153.0,159.6,130.77
2016,1,6,14,45,15.0,132.0,7.0,12.0,138.0,143.22,117.03
2016,1,6,15,0,10.0,119.0,6.9,12.0,123.0,127.07,103.32
2016,1,6,15,15,5.0,104.5,6.8,12.0,106.5,109.49,88.28
2016,1,6,15,30,0.0,90.0,6.7,12.0,90.0,92.21,73.37
2016,1,6,15,45,0.0,73.0,6.6,12.0,73.0,74.6,58.09
2016,1,6,16,0,0.0,56.0,6.5,12.0,56.0,56.86,42.58
2016,1,6,16,15,0.0,40.0,6.35,11.5,40.0,40.1,27.87
2016,1,6,16,30,0.0,24.0,6.2,11.0,24.0,23.17,12.54
2016,1,6,16,45,0.0,12.0,6.1,11.0,12.0,11.58,0.0
2016,1,6,17,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,45,14.0,17.0,4.15,11.5,18.5,16.15,0.0
2016,1,7,8,0,28.0,34.0,4.2,12.0,37.0,33.2,19.67
2016,1,7,8,15,52.0,52.0,4.2,12.0,60.5,54.14,37.39
2016,1,7,8,30,76.0,70.0,4.2,12.0,84.0,78.35,57.39
2016,1,7,8,45,96.5,87.5,4.2,12.0,109.5,103.97,79.07
2016,1,7,9,0,117.0,105.0,4.2,12.0,135.0,131.64,102.77
2016,1,7,9,15,126.0,121.0,4.1,12.0,158.0,156.42,124.44
2016,1,7,9,30,135.0,137.0,4.0,12.0,181.0,181.93,146.58
2016,1,7,9,45,154.5,149.5,3.95,12.0,205.0,208.54,169.33
2016,1,7,10,0,174.0,162.0,3.9,12.0,229.0,236.52,193.11
2016,1,7,10,15,158.5,175.0,3.85,12.0,240.0,250.25,204.99
2016,1,7,10,30,143.0,188.0,3.8,12.0,251.0,262.6,215.41
2016,1,7,10,45,299.5,176.0,3.75,12.5,314.5,341.59,280.86
2016,1,7,11,0,456.0,164.0,3.7,13.0,378.0,430.42,353.26
2016,1,7,11,15,387.0,184.0,3.65,13.0,370.0,419.85,344.36
2016,1,7,11,30,318.0,204.0,3.6,13.0,362.0,409.93,335.84
2016,1,7,11,45,315.5,209.0,3.6,13.0,367.5,421.46,345.29
2016,1,7,12,0,313.0,214.0,3.6,13.0,373.0,431.9,353.71
2016,1,7,12,15,588.0,145.5,3.65,13.0,444.0,551.81,453.28
2016,1,7,12,30,863.0,77.0,3.7,13.0,515.0,663.6,544.13
2016,1,7,12,45,547.0,147.0,3.8,13.0,423.5,534.72,439.46
2016,1,7,13,0,231.0,217.0,3.9,13.0,332.0,388.78,318.94
2016,1,7,13,15,537.5,145.0,3.95,13.0,401.0,529.18,437.3
2016,1,7,13,30,844.0,73.0,4.0,13.0,470.0,651.42,537.32
2016,1,7,13,45,528.5,129.0,4.05,13.0,374.0,500.42,414.28
2016,1,7,14,0,213.0,185.0,4.1,13.0,278.0,340.83,281.62
2016,1,7,14,15,500.0,126.0,4.05,13.0,324.0,466.89,388.67
2016,1,7,14,30,787.0,67.0,4.0,13.0,370.0,566.73,470.82
2016,1,7,14,45,764.5,64.0,3.95,13.0,336.5,533.31,442.9
2016,1,7,15,0,742.0,61.0,3.9,13.0,303.0,498.45,413.85
2016,1,7,15,15,707.0,57.5,3.75,12.5,265.5,455.2,377.78
2016,1,7,15,30,672.0,54.0,3.6,12.0,228.0,411.83,340.54
2016,1,7,15,45,620.5,49.0,3.45,12.0,187.5,359.35,294.18
2016,1,7,16,0,569.0,44.0,3.3,12.0,147.0,312.01,250.83
2016,1,7,16,15,481.5,36.5,3.15,11.5,107.5,247.34,193.12
2016,1,7,16,30,394.0,29.0,3.0,11.0,68.0,188.96,136.21
2016,1,7,16,45,197.0,14.5,2.95,11.0,34.0,87.8,9.11
2016,1,7,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,8,7,45,45.0,17.0,0.45,11.0,21.5,14.45,0.0
2016,1,8,8,0,90.0,34.0,0.4,11.0,43.0,34.73,19.52
2016,1,8,8,15,118.0,51.0,0.55,11.0,68.5,59.28,39.2
2016,1,8,8,30,146.0,68.0,0.7,11.0,94.0,86.87,61.67
2016,1,8,8,45,165.0,84.5,0.85,11.0,121.0,115.07,85.74
2016,1,8,9,0,184.0,101.0,1.0,11.0,148.0,145.07,111.72
2016,1,8,9,15,193.0,117.0,1.1,11.0,173.5,173.33,136.6
2016,1,8,9,30,202.0,133.0,1.2,11.0,199.0,202.22,161.78
2016,1,8,9,45,203.0,146.5,1.35,11.5,219.0,223.86,180.53
2016,1,8,10,0,204.0,160.0,1.5,12.0,239.0,247.04,200.17
2016,1,8,10,15,118.5,166.0,1.6,12.0,213.0,222.71,181.13
2016,1,8,10,30,33.0,172.0,1.7,12.0,187.0,188.43,152.95
2016,1,8,10,45,59.5,188.5,1.8,12.5,216.0,221.01,179.66
2016,1,8,11,0,86.0,205.0,1.9,13.0,245.0,255.33,207.37
2016,1,8,11,15,283.0,188.0,1.95,13.0,327.0,364.06,297.15
2016,1,8,11,30,480.0,171.0,2.0,13.0,409.0,478.39,389.07
2016,1,8,11,45,337.0,199.5,2.05,13.0,368.0,424.85,345.23
2016,1,8,12,0,194.0,228.0,2.1,13.0,327.0,365.23,296.46
2016,1,8,12,15,231.0,224.0,2.2,13.0,342.0,388.73,316.41
2016,1,8,12,30,268.0,220.0,2.3,13.0,357.0,419.06,341.17
2016,1,8,12,45,260.0,219.5,2.4,13.0,351.0,416.32,339.16
2016,1,8,13,0,252.0,219.0,2.5,13.0,345.0,412.62,336.54
2016,1,8,13,15,241.5,212.0,2.55,13.0,329.5,399.03,326.08
2016,1,8,13,30,231.0,205.0,2.6,13.0,314.0,377.05,309.04
2016,1,8,13,45,266.0,190.5,2.65,13.0,310.5,390.69,321.04
2016,1,8,14,0,301.0,176.0,2.7,13.0,307.0,395.0,325.48
2016,1,8,14,15,150.5,134.0,2.65,13.0,199.5,240.9,199.04
2016,1,8,14,30,0.0,92.0,2.6,13.0,92.0,90.09,71.01
2016,1,8,14,45,0.0,83.5,2.6,13.0,83.5,81.62,64.12
2016,1,8,15,0,0.0,75.0,2.6,13.0,75.0,73.17,57.02
2016,1,8,15,15,0.0,65.5,2.45,12.5,65.5,63.67,49.05
2016,1,8,15,30,0.0,56.0,2.3,12.0,56.0,54.18,40.97
2016,1,8,15,45,0.0,46.0,2.2,12.0,46.0,44.44,32.48
2016,1,8,16,0,0.0,36.0,2.1,12.0,36.0,34.76,23.98
2016,1,8,16,15,0.0,26.0,2.15,12.0,26.0,25.09,15.42
2016,1,8,16,30,0.0,16.0,2.2,12.0,16.0,15.43,6.67
2016,1,8,16,45,0.0,8.0,2.25,12.0,8.0,7.71,0.0
2016,1,8,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,7,45,43.5,17.5,6.45,12.0,21.5,14.86,0.0
2016,1,9,8,0,87.0,35.0,6.5,12.0,43.0,35.41,19.96
2016,1,9,8,15,120.5,52.0,6.4,12.0,70.0,60.36,39.79
2016,1,9,8,30,154.0,69.0,6.3,12.0,97.0,88.92,62.91
2016,1,9,8,45,172.0,85.5,6.25,12.5,124.0,117.34,87.26
2016,1,9,9,0,190.0,102.0,6.2,13.0,151.0,147.46,113.43
2016,1,9,9,15,202.5,117.5,6.05,13.0,177.5,176.56,139.18
2016,1,9,9,30,215.0,133.0,5.9,13.0,204.0,206.57,165.58
2016,1,9,9,45,210.0,147.0,5.8,13.0,222.0,229.25,185.84
2016,1,9,10,0,205.0,161.0,5.7,13.0,240.0,248.5,202.85
2016,1,9,10,15,182.5,175.0,5.45,13.0,249.5,261.23,214.03
2016,1,9,10,30,160.0,189.0,5.2,13.0,259.0,272.01,223.15
2016,1,9,10,45,80.5,173.0,5.0,13.0,208.0,215.84,176.49
2016,1,9,11,0,1.0,157.0,4.8,13.0,157.0,154.7,124.76
2016,1,9,11,15,82.5,190.5,4.45,13.0,231.5,240.74,197.08
2016,1,9,11,30,164.0,224.0,4.1,13.0,306.0,333.46,273.22
2016,1,9,11,45,279.5,211.0,3.8,13.0,353.0,401.69,329.54
2016,1,9,12,0,395.0,198.0,3.5,13.0,400.0,467.64,383.35
2016,1,9,12,15,327.0,210.5,3.2,13.0,377.5,443.41,362.52
2016,1,9,12,30,259.0,223.0,2.9,13.0,355.0,416.7,339.94
2016,1,9,12,45,206.0,224.0,2.65,13.5,328.5,378.44,308.14
2016,1,9,13,0,153.0,225.0,2.4,14.0,302.0,345.92,280.72
2016,1,9,13,15,102.5,212.0,2.35,14.0,263.0,291.42,236.63
2016,1,9,13,30,52.0,199.0,2.3,14.0,224.0,243.88,197.56
2016,1,9,13,45,101.5,195.0,2.3,14.0,241.0,272.99,222.66
2016,1,9,14,0,151.0,191.0,2.3,14.0,258.0,308.33,252.21
2016,1,9,14,15,156.5,178.5,2.35,14.0,243.5,296.79,243.23
2016,1,9,14,30,162.0,166.0,2.4,14.0,229.0,284.55,233.73
2016,1,9,14,45,155.5,152.5,2.45,14.0,209.0,263.29,216.52
2016,1,9,15,0,149.0,139.0,2.5,14.0,189.0,241.87,198.93
2016,1,9,15,15,140.0,123.0,2.5,13.5,165.5,215.94,177.6
2016,1,9,15,30,131.0,107.0,2.5,13.0,142.0,190.12,155.9
2016,1,9,15,45,118.0,89.5,2.5,13.0,117.0,160.66,130.38
2016,1,9,16,0,105.0,72.0,2.5,13.0,92.0,131.68,104.87
2016,1,9,16,15,80.5,54.5,2.55,13.0,67.5,98.64,75.75
2016,1,9,16,30,56.0,37.0,2.6,13.0,43.0,66.91,46.95
2016,1,9,16,45,28.0,18.5,2.7,13.0,21.5,31.05,6.14
2016,1,9,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,7,45,167.5,16.0,3.15,11.5,32.5,12.03,0.0
2016,1,10,8,0,335.0,32.0,3.3,12.0,65.0,43.18,19.88
2016,1,10,8,15,425.5,40.0,3.4,12.0,103.5,78.48,42.45
2016,1,10,8,30,516.0,48.0,3.5,12.0,142.0,122.77,75.46
2016,1,10,8,45,576.0,53.5,3.6,12.0,183.0,167.15,112.93
2016,1,10,9,0,636.0,59.0,3.7,12.0,224.0,216.61,156.5
2016,1,10,9,15,672.5,63.0,3.7,12.0,261.5,262.35,198.45
2016,1,10,9,30,709.0,67.0,3.7,12.0,299.0,310.43,242.21
2016,1,10,9,45,513.5,108.0,3.75,12.5,285.5,307.66,246.27
2016,1,10,10,0,318.0,149.0,3.8,13.0,272.0,286.44,232.36
2016,1,10,10,15,381.0,150.0,3.75,13.0,308.5,333.01,271.58
2016,1,10,10,30,444.0,151.0,3.7,13.0,345.0,380.33,311.05
2016,1,10,10,45,328.0,179.0,3.65,13.5,326.5,360.15,294.41
2016,1,10,11,0,212.0,207.0,3.6,14.0,308.0,331.73,270.39
2016,1,10,11,15,118.0,200.5,3.5,14.0,257.0,276.76,225.19
2016,1,10,11,30,24.0,194.0,3.4,14.0,206.0,206.79,166.82
2016,1,10,11,45,152.0,207.0,3.35,14.0,285.0,312.09,254.75
2016,1,10,12,0,280.0,220.0,3.3,14.0,364.0,418.17,340.96
2016,1,10,12,15,140.0,147.0,3.25,14.0,219.0,245.84,201.26
2016,1,10,12,30,0.0,74.0,3.2,14.0,74.0,71.56,54.68
2016,1,10,12,45,0.0,73.0,3.2,14.0,73.0,70.59,54.02
2016,1,10,13,0,0.0,72.0,3.2,14.0,72.0,69.62,53.24
2016,1,10,13,15,0.0,82.0,3.2,14.0,82.0,79.31,61.42
2016,1,10,13,30,0.0,92.0,3.2,14.0,92.0,89.29,69.84
2016,1,10,13,45,0.0,63.5,3.2,14.0,63.5,61.38,46.45
2016,1,10,14,0,0.0,35.0,3.2,14.0,35.0,33.8,23.17
2016,1,10,14,15,1.0,86.0,3.2,14.0,86.5,84.21,65.94
2016,1,10,14,30,2.0,137.0,3.2,14.0,138.0,139.34,112.17
2016,1,10,14,45,1.0,125.0,3.25,14.0,125.5,126.7,101.68
2016,1,10,15,0,0.0,113.0,3.3,14.0,113.0,114.15,91.27
2016,1,10,15,15,0.0,99.0,3.3,13.5,99.0,99.98,79.56
2016,1,10,15,30,0.0,85.0,3.3,13.0,85.0,85.8,67.65
2016,1,10,15,45,0.0,70.5,3.35,13.0,70.5,71.04,54.93
2016,1,10,16,0,0.0,56.0,3.4,13.0,56.0,56.21,42.02
2016,1,10,16,15,0.0,41.5,3.45,13.0,41.5,41.26,28.89
2016,1,10,16,30,0.0,27.0,3.5,13.0,27.0,26.08,15.34
2016,1,10,16,45,0.0,15.5,3.6,13.0,15.5,14.96,1.34
2016,1,10,17,0,0.0,4.0,3.7,13.0,4.0,3.93,0.0
2016,1,10,17,15,0.0,2.0,3.8,12.5,2.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,7,45,5.0,16.5,4.1,13.0,17.0,15.77,0.0
2016,1,11,8,0,10.0,33.0,4.1,13.0,34.0,31.52,18.9
2016,1,11,8,15,28.0,50.5,4.1,13.0,55.0,50.59,35.34
2016,1,11,8,30,46.0,68.0,4.1,13.0,76.0,71.82,53.03
2016,1,11,8,45,56.0,85.5,4.1,13.5,98.0,93.46,71.43
2016,1,11,9,0,66.0,103.0,4.1,14.0,120.0,116.19,90.76
2016,1,11,9,15,72.5,119.0,4.05,14.0,140.5,137.44,109.04
2016,1,11,9,30,79.0,135.0,4.0,14.0,161.0,159.3,127.69
2016,1,11,9,45,82.0,149.0,3.95,14.0,179.0,178.37,143.91
2016,1,11,10,0,85.0,163.0,3.9,14.0,197.0,197.63,160.11
2016,1,11,10,15,89.0,176.0,3.8,14.0,213.5,216.49,175.79
2016,1,11,10,30,93.0,189.0,3.7,14.0,230.0,235.56,191.49
2016,1,11,10,45,187.5,194.0,3.65,14.5,282.0,297.98,242.68
2016,1,11,11,0,282.0,199.0,3.6,15.0,334.0,366.88,298.41
2016,1,11,11,15,231.0,212.0,3.45,15.0,325.0,354.93,288.24
2016,1,11,11,30,180.0,225.0,3.3,15.0,316.0,344.41,279.12
2016,1,11,11,45,152.5,229.0,3.15,15.0,306.5,336.3,272.2
2016,1,11,12,0,125.0,233.0,3.0,15.0,297.0,326.74,264.02
2016,1,11,12,15,181.5,230.5,2.9,15.0,324.0,364.05,294.82
2016,1,11,12,30,238.0,228.0,2.8,15.0,351.0,402.04,325.75
2016,1,11,12,45,264.0,221.0,2.75,15.5,355.5,421.68,340.94
2016,1,11,13,0,290.0,214.0,2.7,16.0,360.0,433.71,350.31
2016,1,11,13,15,248.5,212.5,2.65,16.0,335.0,405.34,327.54
2016,1,11,13,30,207.0,211.0,2.6,16.0,310.0,368.77,298.46
2016,1,11,13,45,167.5,202.5,2.6,16.0,280.5,332.86,269.77
2016,1,11,14,0,128.0,194.0,2.6,16.0,251.0,297.17,240.95
