Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,15,211.0,175.0,2.55,16.0,262.0,327.66,267.39
2016,1,11,14,30,294.0,156.0,2.5,16.0,273.0,362.2,296.19
2016,1,11,14,45,285.0,144.0,2.45,16.0,249.0,338.05,276.61
2016,1,11,15,0,276.0,132.0,2.4,16.0,225.0,313.4,256.55
2016,1,11,15,15,452.5,96.5,2.3,15.5,227.5,368.77,302.3
2016,1,11,15,30,629.0,61.0,2.2,15.0,230.0,407.51,332.26
2016,1,11,15,45,579.0,55.0,2.1,15.0,191.0,355.82,287.55
2016,1,11,16,0,529.0,49.0,2.0,15.0,152.0,306.08,243.76
2016,1,11,16,15,446.5,41.0,1.9,15.0,113.0,243.43,188.94
2016,1,11,16,30,364.0,33.0,1.8,15.0,74.0,186.55,136.79
2016,1,11,16,45,228.0,22.0,1.7,15.0,43.5,111.1,49.58
2016,1,11,17,0,92.0,11.0,1.6,15.0,13.0,36.05,0.0
2016,1,11,17,15,46.0,5.5,1.55,14.5,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,12,7,45,185.5,15.0,4.05,12.0,33.5,11.09,0.0
2016,1,12,8,0,371.0,30.0,3.8,12.0,67.0,42.6,18.64
2016,1,12,8,15,459.5,38.0,3.75,12.0,107.0,79.66,42.08
2016,1,12,8,30,548.0,46.0,3.7,12.0,147.0,125.47,76.38
2016,1,12,8,45,601.5,51.5,3.65,12.5,187.5,170.27,114.37
2016,1,12,9,0,655.0,57.0,3.6,13.0,228.0,219.5,157.72
2016,1,12,9,15,691.0,60.5,3.5,13.0,266.5,266.05,200.28
2016,1,12,9,30,727.0,64.0,3.4,13.0,305.0,314.03,243.83
2016,1,12,9,45,619.0,90.5,3.3,13.5,311.0,332.24,263.85
2016,1,12,10,0,511.0,117.0,3.2,14.0,317.0,338.54,272.25
2016,1,12,10,15,451.0,139.5,3.35,14.0,325.5,354.97,287.77
2016,1,12,10,30,391.0,162.0,3.5,14.0,334.0,365.95,297.89
2016,1,12,10,45,450.0,159.0,3.65,14.5,366.5,408.63,332.91
2016,1,12,11,0,509.0,156.0,3.8,15.0,399.0,453.53,369.26
2016,1,12,11,15,466.5,172.0,3.9,15.0,400.0,460.67,375.08
2016,1,12,11,30,424.0,188.0,4.0,15.0,401.0,464.27,377.92
2016,1,12,11,45,469.0,180.5,4.15,15.0,420.0,495.02,403.43
2016,1,12,12,0,514.0,173.0,4.3,15.0,439.0,525.64,428.77
2016,1,12,12,15,427.5,193.0,4.35,15.0,414.5,498.49,406.4
2016,1,12,12,30,341.0,213.0,4.4,15.0,390.0,461.49,376.29
2016,1,12,12,45,273.5,219.5,4.45,15.0,360.5,426.8,348.11
2016,1,12,13,0,206.0,226.0,4.5,15.0,331.0,383.39,312.72
2016,1,12,13,15,296.0,205.5,4.45,15.0,351.5,430.0,352.07
2016,1,12,13,30,386.0,185.0,4.4,15.0,372.0,467.54,383.7
2016,1,12,13,45,389.0,175.5,4.4,15.0,356.5,464.95,381.8
2016,1,12,14,0,392.0,166.0,4.4,15.0,341.0,453.12,372.84
2016,1,12,14,15,395.0,154.0,4.4,15.0,321.0,436.91,360.34
2016,1,12,14,30,398.0,142.0,4.4,15.0,301.0,419.08,346.36
2016,1,12,14,45,379.0,133.0,4.45,15.0,274.0,389.9,322.7
2016,1,12,15,0,360.0,124.0,4.5,15.0,247.0,360.31,298.31
2016,1,12,15,15,344.0,110.5,4.5,14.5,217.0,327.02,270.99
2016,1,12,15,30,328.0,97.0,4.5,14.0,187.0,293.54,242.78
2016,1,12,15,45,299.0,83.0,4.55,14.0,155.0,253.26,207.75
2016,1,12,16,0,270.0,69.0,4.6,14.0,123.0,214.18,173.03
2016,1,12,16,15,227.5,54.0,4.7,14.0,91.5,169.93,133.56
2016,1,12,16,30,185.0,39.0,4.8,14.0,60.0,128.6,95.45
2016,1,12,16,45,92.5,25.0,4.9,14.0,35.5,65.94,31.45
2016,1,12,17,0,0.0,11.0,5.0,14.0,11.0,10.81,0.0
2016,1,12,17,15,0.0,5.5,5.1,14.0,5.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.7,14.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,7,45,164.5,17.0,5.5,14.5,33.5,12.88,0.0
2016,1,13,8,0,329.0,34.0,5.6,15.0,67.0,44.68,21.11
2016,1,13,8,15,422.5,42.5,5.75,15.0,107.0,80.51,43.79
2016,1,13,8,30,516.0,51.0,5.9,15.0,147.0,125.72,77.22
2016,1,13,8,45,570.0,57.5,6.05,15.0,187.5,170.12,114.74
2016,1,13,9,0,624.0,64.0,6.2,15.0,228.0,219.07,157.92
2016,1,13,9,15,662.5,68.5,6.3,15.0,267.0,265.64,200.41
2016,1,13,9,30,701.0,73.0,6.4,15.0,306.0,314.51,244.83
2016,1,13,9,45,721.5,77.5,6.55,15.0,339.5,358.46,285.13
2016,1,13,10,0,742.0,82.0,6.7,15.0,373.0,402.5,324.84
2016,1,13,10,15,634.5,108.5,6.75,15.0,371.0,410.13,334.37
2016,1,13,10,30,527.0,135.0,6.8,15.0,369.0,406.11,333.04
2016,1,13,10,45,546.5,138.5,6.9,15.0,391.5,438.91,361.26
2016,1,13,11,0,566.0,142.0,7.0,15.0,414.0,471.33,388.76
2016,1,13,11,15,701.0,115.0,7.05,15.0,463.0,541.46,447.53
2016,1,13,11,30,836.0,88.0,7.1,15.0,512.0,611.54,505.89
2016,1,13,11,45,840.5,88.5,7.2,15.0,520.5,632.96,523.85
2016,1,13,12,0,845.0,89.0,7.3,15.0,529.0,651.68,539.61
2016,1,13,12,15,845.5,89.0,7.3,15.0,529.5,664.42,550.29
2016,1,13,12,30,846.0,89.0,7.3,15.0,530.0,674.17,558.52
2016,1,13,12,45,684.5,128.0,7.35,15.0,482.0,616.27,510.54
2016,1,13,13,0,523.0,167.0,7.4,15.0,434.0,548.82,454.54
2016,1,13,13,15,401.5,186.0,7.3,15.0,387.5,487.99,403.89
2016,1,13,13,30,280.0,205.0,7.2,15.0,341.0,419.44,346.53
2016,1,13,13,45,214.0,201.0,7.15,15.0,302.5,362.56,299.58
2016,1,13,14,0,148.0,197.0,7.1,15.0,264.0,314.01,258.85
2016,1,13,14,15,453.5,139.0,6.9,14.5,325.5,458.49,383.36
2016,1,13,14,30,759.0,81.0,6.7,14.0,387.0,576.41,483.13
2016,1,13,14,45,739.5,77.0,6.55,14.0,353.5,544.24,455.96
2016,1,13,15,0,720.0,73.0,6.4,14.0,320.0,513.26,429.59
2016,1,13,15,15,684.5,69.0,6.05,13.5,282.0,469.61,392.73
2016,1,13,15,30,649.0,65.0,5.7,13.0,244.0,425.94,354.98
2016,1,13,15,45,604.0,58.5,5.4,13.0,204.0,375.15,309.86
2016,1,13,16,0,559.0,52.0,5.1,13.0,164.0,325.85,264.98
2016,1,13,16,15,474.0,44.5,4.95,12.5,123.0,261.06,207.34
2016,1,13,16,30,389.0,37.0,4.8,12.0,82.0,201.96,152.8
2016,1,13,16,45,246.0,25.5,4.65,12.0,49.0,123.38,68.13
2016,1,13,17,0,103.0,14.0,4.5,12.0,16.0,42.56,0.0
2016,1,13,17,15,51.5,7.0,4.4,12.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,7,45,114.5,17.0,2.75,12.0,28.5,13.11,0.0
2016,1,14,8,0,229.0,34.0,2.9,12.0,57.0,39.72,20.1
2016,1,14,8,15,273.0,48.0,3.1,12.0,89.0,70.82,42.38
2016,1,14,8,30,317.0,62.0,3.3,12.0,121.0,106.35,70.47
2016,1,14,8,45,345.5,75.0,3.55,12.5,154.0,142.07,101.06
2016,1,14,9,0,374.0,88.0,3.8,13.0,187.0,180.24,134.56
2016,1,14,9,15,394.5,99.0,3.95,13.0,217.5,216.32,167.09
2016,1,14,9,30,415.0,110.0,4.1,13.0,248.0,253.65,200.54
2016,1,14,9,45,511.5,104.5,4.25,13.5,293.5,304.46,243.49
2016,1,14,10,0,608.0,99.0,4.4,14.0,339.0,363.88,293.51
2016,1,14,10,15,460.0,138.5,4.45,14.0,328.0,358.85,291.97
2016,1,14,10,30,312.0,178.0,4.5,14.0,317.0,340.09,277.72
2016,1,14,10,45,382.5,174.0,4.6,14.0,353.0,384.93,315.39
2016,1,14,11,0,453.0,170.0,4.7,14.0,389.0,437.87,359.18
2016,1,14,11,15,498.5,165.0,4.85,14.0,413.0,473.33,388.81
2016,1,14,11,30,544.0,160.0,5.0,14.0,437.0,509.35,418.8
2016,1,14,11,45,533.0,167.5,5.2,14.0,442.5,523.08,430.29
2016,1,14,12,0,522.0,175.0,5.4,14.0,448.0,534.63,439.99
2016,1,14,12,15,271.5,187.5,5.55,14.0,329.5,383.8,316.39
2016,1,14,12,30,21.0,200.0,5.7,14.0,211.0,213.65,172.79
2016,1,14,12,45,93.0,216.0,5.9,14.0,263.5,287.16,235.15
2016,1,14,13,0,165.0,232.0,6.1,14.0,316.0,362.73,298.2
2016,1,14,13,15,82.5,195.5,6.2,14.0,237.5,259.49,212.63
2016,1,14,13,30,0.0,159.0,6.3,14.0,159.0,158.25,127.23
2016,1,14,13,45,14.0,168.0,6.45,14.0,174.5,177.84,144.15
2016,1,14,14,0,28.0,177.0,6.6,14.0,190.0,204.56,166.85
2016,1,14,14,15,28.0,167.5,6.6,14.0,179.5,194.79,158.96
2016,1,14,14,30,28.0,158.0,6.6,14.0,169.0,185.01,151.05
2016,1,14,14,45,23.0,144.5,6.65,14.0,153.0,161.15,131.22
2016,1,14,15,0,18.0,131.0,6.7,14.0,137.0,144.2,117.04
2016,1,14,15,15,13.0,116.0,6.65,13.5,120.5,125.8,101.7
2016,1,14,15,30,8.0,101.0,6.6,13.0,104.0,107.67,86.4
2016,1,14,15,45,4.0,84.0,6.55,13.0,85.5,87.98,69.44
2016,1,14,16,0,0.0,67.0,6.5,13.0,67.0,68.46,52.5
2016,1,14,16,15,0.0,50.0,6.5,13.0,50.0,50.72,36.98
2016,1,14,16,30,0.0,33.0,6.5,13.0,33.0,32.66,21.1
2016,1,14,16,45,0.0,19.5,6.5,13.0,19.5,18.83,6.87
2016,1,14,17,0,0.0,6.0,6.5,13.0,6.0,5.9,0.0
2016,1,14,17,15,0.0,3.0,6.45,13.0,3.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,15,7,45,145.5,17.5,0.25,13.0,32.5,13.26,0.0
2016,1,15,8,0,291.0,35.0,0.2,13.0,65.0,44.01,21.98
2016,1,15,8,15,382.0,45.0,0.45,13.0,104.0,79.18,44.69
2016,1,15,8,30,473.0,55.0,0.7,13.0,143.0,123.55,77.54
2016,1,15,8,45,532.5,61.0,0.95,13.5,184.0,166.54,113.06
2016,1,15,9,0,592.0,67.0,1.2,14.0,225.0,214.72,154.4
2016,1,15,9,15,631.5,72.0,1.45,14.0,263.5,260.78,195.54
2016,1,15,9,30,671.0,77.0,1.7,14.0,302.0,309.32,238.67
2016,1,15,9,45,675.0,86.0,1.95,14.0,333.0,350.47,275.92
2016,1,15,10,0,679.0,95.0,2.2,14.0,364.0,390.49,311.47
2016,1,15,10,15,657.0,102.5,2.3,14.0,378.5,415.66,334.34
2016,1,15,10,30,635.0,110.0,2.4,14.0,393.0,437.52,353.86
2016,1,15,10,45,644.0,114.0,2.55,14.0,414.0,469.01,380.5
2016,1,15,11,0,653.0,118.0,2.7,14.0,435.0,499.19,405.62
2016,1,15,11,15,621.0,132.5,2.75,14.0,441.5,514.7,418.23
2016,1,15,11,30,589.0,147.0,2.8,14.0,448.0,526.55,427.7
2016,1,15,11,45,683.5,127.5,2.85,14.5,482.5,579.76,469.81
2016,1,15,12,0,778.0,108.0,2.9,15.0,517.0,633.32,511.36
2016,1,15,12,15,617.5,149.5,2.8,15.0,474.5,583.21,470.63
2016,1,15,12,30,457.0,191.0,2.7,15.0,432.0,524.47,423.27
2016,1,15,12,45,635.5,141.0,2.65,15.0,471.5,599.7,484.57
2016,1,15,13,0,814.0,91.0,2.6,15.0,511.0,667.92,538.86
2016,1,15,13,15,805.5,90.0,2.45,15.0,496.0,661.42,533.06
2016,1,15,13,30,797.0,89.0,2.3,15.0,481.0,652.01,525.58
2016,1,15,13,45,792.0,85.0,2.2,15.0,460.5,638.78,515.56
2016,1,15,14,0,787.0,81.0,2.1,15.0,440.0,622.76,503.33
2016,1,15,14,15,769.5,79.0,1.95,15.0,412.0,598.23,484.1
2016,1,15,14,30,752.0,77.0,1.8,15.0,384.0,571.57,463.04
2016,1,15,14,45,730.5,73.0,1.7,15.0,351.0,538.33,436.9
2016,1,15,15,0,709.0,69.0,1.6,15.0,318.0,503.62,409.14
2016,1,15,15,15,674.0,65.5,1.55,15.0,280.5,463.38,376.49
2016,1,15,15,30,639.0,62.0,1.5,15.0,243.0,420.77,341.2
2016,1,15,15,45,587.0,57.0,1.45,15.0,202.5,368.46,297.24
2016,1,15,16,0,535.0,52.0,1.4,15.0,162.0,318.15,253.74
2016,1,15,16,15,455.5,44.5,1.4,14.5,122.5,256.11,200.49
2016,1,15,16,30,376.0,37.0,1.4,14.0,83.0,199.43,150.03
2016,1,15,16,45,243.0,25.5,1.4,14.0,50.5,125.62,76.56
2016,1,15,17,0,110.0,14.0,1.4,14.0,18.0,45.11,0.0
2016,1,15,17,15,55.0,7.0,1.45,14.0,9.0,6.88,0.0
2016,1,15,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,2.5,3.8,14.5,2.5,2.41,0.0
2016,1,16,8,0,0.0,5.0,3.8,15.0,5.0,4.82,0.0
2016,1,16,8,15,0.0,8.5,3.8,15.0,8.5,8.19,1.16
2016,1,16,8,30,0.0,12.0,3.8,15.0,12.0,11.57,4.12
2016,1,16,8,45,0.0,15.5,3.8,15.0,15.5,14.95,7.07
2016,1,16,9,0,0.0,19.0,3.8,15.0,19.0,18.33,10.01
2016,1,16,9,15,0.0,22.0,3.7,15.0,22.0,21.22,12.5
2016,1,16,9,30,0.0,25.0,3.6,15.0,25.0,24.12,14.97
2016,1,16,9,45,22.0,92.5,3.55,15.0,101.5,99.08,78.15
2016,1,16,10,0,44.0,160.0,3.5,15.0,178.0,177.19,142.86
2016,1,16,10,15,22.0,142.0,3.4,15.0,151.0,148.79,119.28
2016,1,16,10,30,0.0,124.0,3.3,15.0,124.0,120.75,95.83
2016,1,16,10,45,0.0,129.0,3.2,15.5,129.0,125.76,99.68
2016,1,16,11,0,0.0,134.0,3.1,16.0,134.0,130.8,103.48
2016,1,16,11,15,0.0,133.5,3.0,16.0,133.5,130.35,102.98
2016,1,16,11,30,0.0,133.0,2.9,16.0,133.0,129.9,102.51
2016,1,16,11,45,0.0,127.0,2.85,16.0,127.0,123.94,97.55
2016,1,16,12,0,0.0,121.0,2.8,16.0,121.0,117.98,92.61
2016,1,16,12,15,0.0,110.0,2.8,16.0,110.0,107.01,83.58
2016,1,16,12,30,0.0,99.0,2.8,16.0,99.0,96.06,74.57
2016,1,16,12,45,5.5,142.5,2.8,16.0,145.5,143.82,114.02
2016,1,16,13,0,11.0,186.0,2.8,16.0,192.0,193.1,154.21
2016,1,16,13,15,10.5,181.5,2.75,16.0,187.0,188.54,150.5
2016,1,16,13,30,10.0,177.0,2.7,16.0,182.0,183.99,146.94
2016,1,16,13,45,5.0,150.0,2.65,16.0,152.5,152.5,121.33
2016,1,16,14,0,0.0,123.0,2.6,16.0,123.0,121.27,95.75
2016,1,16,14,15,0.0,95.5,2.5,16.0,95.5,93.15,72.64
2016,1,16,14,30,0.0,68.0,2.4,16.0,68.0,65.73,49.88
2016,1,16,14,45,0.0,68.0,2.3,16.0,68.0,65.73,49.99
2016,1,16,15,0,0.0,68.0,2.2,16.0,68.0,65.73,50.06
2016,1,16,15,15,0.0,60.0,2.1,15.5,60.0,57.98,43.66
2016,1,16,15,30,0.0,52.0,2.0,15.0,52.0,50.24,37.19
2016,1,16,15,45,0.0,43.0,1.95,15.0,43.0,41.53,29.72
2016,1,16,16,0,0.0,34.0,1.9,15.0,34.0,32.82,22.19
2016,1,16,16,15,0.0,25.5,1.9,15.0,25.5,24.61,15.02
2016,1,16,16,30,0.0,17.0,1.9,15.0,17.0,16.4,7.81
2016,1,16,16,45,0.0,10.5,1.9,15.0,10.5,10.12,1.59
2016,1,16,17,0,0.0,4.0,1.9,15.0,4.0,3.93,0.0
2016,1,16,17,15,0.0,2.0,1.95,15.0,2.0,1.97,0.0
2016,1,16,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.0,5.7,14.5,6.0,5.78,0.0
2016,1,17,8,0,0.0,12.0,5.8,15.0,12.0,11.57,3.54
2016,1,17,8,15,0.0,19.0,5.8,15.0,19.0,18.33,9.59
2016,1,17,8,30,0.0,26.0,5.8,15.0,26.0,25.09,15.52
2016,1,17,8,45,0.0,33.5,5.8,15.0,33.5,32.34,21.83
2016,1,17,9,0,0.0,41.0,5.8,15.0,41.0,39.59,28.1
2016,1,17,9,15,0.0,47.5,5.8,15.0,47.5,45.88,33.48
2016,1,17,9,30,0.0,54.0,5.8,15.0,54.0,52.17,38.81
2016,1,17,9,45,0.0,31.5,5.8,15.0,31.5,30.41,20.28
2016,1,17,10,0,0.0,9.0,5.8,15.0,9.0,8.68,1.74
2016,1,17,10,15,0.0,37.0,5.8,15.0,37.0,35.73,24.72
2016,1,17,10,30,0.0,65.0,5.8,15.0,65.0,62.83,47.55
2016,1,17,10,45,0.0,82.0,5.8,15.5,82.0,79.31,61.18
2016,1,17,11,0,0.0,99.0,5.8,16.0,99.0,96.01,74.88
2016,1,17,11,15,0.0,99.0,5.75,16.0,99.0,96.01,74.78
2016,1,17,11,30,0.0,99.0,5.7,16.0,99.0,96.01,74.71
2016,1,17,11,45,0.0,109.5,5.7,16.0,109.5,106.44,83.3
2016,1,17,12,0,0.0,120.0,5.7,16.0,120.0,116.96,91.95
2016,1,17,12,15,0.0,109.0,5.75,16.0,109.0,106.0,82.87
2016,1,17,12,30,0.0,98.0,5.8,16.0,98.0,95.06,73.83
2016,1,17,12,45,0.0,112.5,5.85,16.0,112.5,109.61,85.91
2016,1,17,13,0,0.0,127.0,5.9,16.0,127.0,124.38,98.16
2016,1,17,13,15,0.0,132.5,5.95,16.0,132.5,130.17,103.01
2016,1,17,13,30,0.0,138.0,6.0,16.0,138.0,136.11,108.01
2016,1,17,13,45,0.0,142.0,6.05,16.0,142.0,140.65,111.9
2016,1,17,14,0,0.0,146.0,6.1,16.0,146.0,145.4,115.98
2016,1,17,14,15,0.0,143.5,6.0,15.5,143.5,143.43,114.74
2016,1,17,14,30,0.0,141.0,5.9,15.0,141.0,141.64,113.65
2016,1,17,14,45,0.0,112.0,5.8,15.0,112.0,111.24,88.43
2016,1,17,15,0,0.0,83.0,5.7,15.0,83.0,81.15,63.26
2016,1,17,15,15,0.0,73.5,5.6,15.0,73.5,71.67,55.33
2016,1,17,15,30,0.0,64.0,5.5,15.0,64.0,62.2,47.3
2016,1,17,15,45,0.0,53.5,5.4,15.0,53.5,51.7,38.32
2016,1,17,16,0,0.0,43.0,5.3,15.0,43.0,41.53,29.53
2016,1,17,16,15,0.0,32.5,5.3,15.0,32.5,31.38,20.68
2016,1,17,16,30,0.0,22.0,5.3,15.0,22.0,21.23,11.79
2016,1,17,16,45,0.0,13.5,5.35,15.0,13.5,13.02,3.89
2016,1,17,17,0,0.0,5.0,5.4,15.0,5.0,4.82,0.0
2016,1,17,17,15,0.0,2.5,5.4,15.0,2.5,2.46,0.0
2016,1,17,17,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,7,45,201.0,15.0,2.65,13.5,36.5,10.89,0.0
2016,1,18,8,0,402.0,30.0,2.8,14.0,73.0,44.26,19.18
2016,1,18,8,15,486.5,37.5,2.8,14.5,113.5,82.48,42.93
2016,1,18,8,30,571.0,45.0,2.8,15.0,154.0,129.09,77.67
2016,1,18,8,45,625.0,49.5,2.85,15.5,196.0,175.4,116.63
2016,1,18,9,0,679.0,54.0,2.9,16.0,238.0,225.33,160.2
2016,1,18,9,15,713.5,57.5,2.85,16.0,277.5,272.54,202.95
2016,1,18,9,30,748.0,61.0,2.8,16.0,317.0,321.63,246.93
2016,1,18,9,45,769.5,64.5,2.8,16.0,351.5,367.21,287.64
2016,1,18,10,0,791.0,68.0,2.8,16.0,386.0,412.87,327.51
2016,1,18,10,15,807.0,70.0,2.85,16.0,415.0,454.16,363.17
2016,1,18,10,30,823.0,72.0,2.9,16.0,444.0,494.53,397.28
2016,1,18,10,45,655.0,119.5,3.0,16.0,425.5,483.4,389.58
2016,1,18,11,0,487.0,167.0,3.1,16.0,407.0,456.62,368.56
2016,1,18,11,15,669.0,123.0,3.2,16.0,463.5,536.41,433.81
2016,1,18,11,30,851.0,79.0,3.3,16.0,520.0,618.21,499.51
2016,1,18,11,45,543.0,158.5,3.4,16.0,442.0,523.66,423.29
2016,1,18,12,0,235.0,238.0,3.5,16.0,364.0,405.07,326.44
2016,1,18,12,15,340.5,218.0,3.4,16.0,400.5,465.18,375.98
2016,1,18,12,30,446.0,198.0,3.3,16.0,437.0,527.32,425.71
2016,1,18,12,45,648.0,138.5,3.2,16.0,481.0,609.99,492.59
2016,1,18,13,0,850.0,79.0,3.1,16.0,525.0,685.13,551.6
2016,1,18,13,15,559.5,147.0,2.95,16.0,437.5,558.85,451.49
2016,1,18,13,30,269.0,215.0,2.8,16.0,350.0,425.97,343.71
2016,1,18,13,45,263.5,206.0,2.7,16.0,333.5,411.63,333.28
2016,1,18,14,0,258.0,197.0,2.6,16.0,317.0,396.39,321.51
2016,1,18,14,15,189.5,189.0,2.55,16.0,274.0,332.49,270.18
2016,1,18,14,30,121.0,181.0,2.5,16.0,231.0,278.12,225.81
2016,1,18,14,45,194.0,161.5,2.45,16.0,234.5,299.47,244.74
2016,1,18,15,0,267.0,142.0,2.4,16.0,238.0,324.17,265.46
2016,1,18,15,15,254.0,127.5,2.1,15.5,211.0,294.06,240.83
2016,1,18,15,30,241.0,113.0,1.8,15.0,184.0,263.92,215.88
2016,1,18,15,45,223.0,97.0,1.55,15.0,154.5,229.54,186.59
2016,1,18,16,0,205.0,81.0,1.3,15.0,125.0,195.76,157.25
2016,1,18,16,15,177.5,64.0,1.25,15.0,96.0,157.42,123.83
2016,1,18,16,30,150.0,47.0,1.2,15.0,67.0,120.67,91.18
2016,1,18,16,45,75.0,32.0,1.2,15.0,42.0,72.57,47.34
2016,1,18,17,0,0.0,17.0,1.2,15.0,17.0,17.06,0.0
2016,1,18,17,15,0.0,8.5,1.2,15.0,8.5,8.36,0.0
2016,1,18,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.95,14.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,3.5,8.8,15.0,3.5,3.37,0.0
2016,1,19,8,0,0.0,7.0,8.9,15.0,7.0,6.74,0.0
2016,1,19,8,15,0.0,11.5,8.9,15.0,11.5,11.08,3.57
2016,1,19,8,30,0.0,16.0,8.9,15.0,16.0,15.43,7.37
2016,1,19,8,45,0.0,20.5,8.9,15.5,20.5,19.77,11.13
2016,1,19,9,0,0.0,25.0,8.9,16.0,25.0,24.12,14.85
2016,1,19,9,15,0.0,29.5,8.8,16.0,29.5,28.47,18.56
2016,1,19,9,30,0.0,34.0,8.7,16.0,34.0,32.82,22.24
2016,1,19,9,45,0.0,36.0,8.6,16.0,36.0,34.76,23.85
2016,1,19,10,0,0.0,38.0,8.5,16.0,38.0,36.69,25.45
2016,1,19,10,15,221.5,98.5,8.4,16.0,199.5,205.26,167.13
2016,1,19,10,30,443.0,159.0,8.3,16.0,361.0,392.23,321.57
2016,1,19,10,45,221.5,119.5,8.2,16.0,220.5,244.02,200.17
2016,1,19,11,0,0.0,80.0,8.1,16.0,80.0,77.37,59.29
2016,1,19,11,15,3.5,129.5,7.95,16.0,131.5,128.37,101.74
2016,1,19,11,30,7.0,179.0,7.8,16.0,183.0,180.67,144.78
2016,1,19,11,45,3.5,137.5,7.65,16.0,139.5,136.66,108.37
2016,1,19,12,0,0.0,96.0,7.5,16.0,96.0,93.03,72.14
2016,1,19,12,15,0.0,85.0,7.3,16.0,85.0,82.23,63.16
2016,1,19,12,30,0.0,74.0,7.1,16.0,74.0,71.57,54.3
2016,1,19,12,45,0.0,100.5,6.9,16.0,100.5,97.56,75.93
2016,1,19,13,0,0.0,127.0,6.7,16.0,127.0,124.32,98.11
2016,1,19,13,15,0.0,133.5,6.55,16.0,133.5,131.12,103.78
2016,1,19,13,30,0.0,140.0,6.4,16.0,140.0,138.08,109.61
2016,1,19,13,45,0.0,133.5,6.3,16.0,133.5,131.67,104.44
2016,1,19,14,0,0.0,127.0,6.2,16.0,127.0,125.28,99.29
2016,1,19,14,15,12.5,145.0,6.2,16.0,150.5,153.06,122.83
2016,1,19,14,30,25.0,163.0,6.2,16.0,174.0,181.48,146.79
2016,1,19,14,45,21.0,150.5,6.2,16.0,159.0,166.07,134.12
2016,1,19,15,0,17.0,138.0,6.2,16.0,144.0,150.84,121.56
2016,1,19,15,15,13.0,123.0,6.1,15.5,127.5,132.99,106.91
2016,1,19,15,30,9.0,108.0,6.0,15.0,111.0,115.37,92.25
2016,1,19,15,45,4.5,92.0,5.9,15.0,93.5,96.57,76.24
2016,1,19,16,0,0.0,76.0,5.8,15.0,76.0,78.05,60.31
2016,1,19,16,15,0.0,58.0,5.55,14.5,58.0,59.27,44.16
2016,1,19,16,30,0.0,40.0,5.3,14.0,40.0,40.21,27.62
2016,1,19,16,45,0.0,25.5,5.1,14.0,25.5,25.01,13.49
2016,1,19,17,0,0.0,11.0,4.9,14.0,11.0,10.61,0.0
2016,1,19,17,15,0.0,5.5,4.7,14.0,5.5,5.41,0.0
2016,1,19,17,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.5,1.35,12.0,5.5,0.0,0.0
2016,1,20,7,30,0.0,11.0,1.5,12.0,11.0,10.81,0.0
2016,1,20,7,45,148.0,23.0,1.65,12.5,39.5,17.93,3.5
2016,1,20,8,0,296.0,35.0,1.8,13.0,68.0,44.65,22.4
2016,1,20,8,15,352.5,47.5,1.95,13.0,104.0,79.55,46.27
2016,1,20,8,30,409.0,60.0,2.1,13.0,140.0,120.11,77.86
2016,1,20,8,45,450.5,69.5,2.25,13.5,177.0,160.13,111.74
2016,1,20,9,0,492.0,79.0,2.4,14.0,214.0,203.75,149.74
2016,1,20,9,15,522.5,85.5,2.45,14.0,248.5,244.42,186.24
2016,1,20,9,30,553.0,92.0,2.5,14.0,283.0,287.01,224.15
2016,1,20,9,45,612.0,90.5,2.55,14.5,322.0,334.26,264.6
2016,1,20,10,0,671.0,89.0,2.6,15.0,361.0,385.02,307.34
2016,1,20,10,15,586.0,118.5,2.6,15.0,369.0,402.93,323.97
2016,1,20,10,30,501.0,148.0,2.6,15.0,377.0,411.05,331.75
2016,1,20,10,45,479.5,162.0,2.65,15.0,390.5,432.38,349.55
2016,1,20,11,0,458.0,176.0,2.7,15.0,404.0,451.03,364.69
2016,1,20,11,15,443.0,186.5,2.6,15.0,412.5,467.39,377.5
2016,1,20,11,30,428.0,197.0,2.5,15.0,421.0,481.63,388.35
2016,1,20,11,45,393.0,208.5,2.45,15.5,417.0,476.29,383.19
2016,1,20,12,0,358.0,220.0,2.4,16.0,413.0,473.94,380.17
2016,1,20,12,15,317.0,228.5,2.15,16.0,399.5,462.08,369.86
2016,1,20,12,30,276.0,237.0,1.9,16.0,386.0,448.21,357.94
2016,1,20,12,45,276.0,233.5,1.7,16.0,382.0,447.95,357.5
2016,1,20,13,0,276.0,230.0,1.5,16.0,378.0,446.66,356.11
2016,1,20,13,15,566.5,152.5,1.4,16.0,444.5,572.71,456.9
2016,1,20,13,30,857.0,75.0,1.3,16.0,511.0,684.06,540.92
2016,1,20,13,45,656.0,120.0,1.25,16.0,445.5,597.86,474.59
2016,1,20,14,0,455.0,165.0,1.2,16.0,380.0,502.41,400.79
2016,1,20,14,15,404.0,163.5,1.2,16.0,346.0,461.56,370.2
2016,1,20,14,30,353.0,162.0,1.2,16.0,312.0,413.0,332.89
2016,1,20,14,45,344.0,150.0,1.2,16.0,286.5,387.48,313.53
2016,1,20,15,0,335.0,138.0,1.2,16.0,261.0,361.21,293.02
2016,1,20,15,15,325.0,123.5,1.3,16.0,232.5,330.76,269.05
2016,1,20,15,30,315.0,109.0,1.4,16.0,204.0,299.85,244.01
2016,1,20,15,45,294.5,94.5,1.55,16.0,172.5,263.34,213.68
2016,1,20,16,0,274.0,80.0,1.7,16.0,141.0,234.56,188.63
2016,1,20,16,15,243.5,64.0,1.75,15.5,109.5,193.13,152.84
2016,1,20,16,30,213.0,48.0,1.8,15.0,78.0,153.51,117.68
2016,1,20,16,45,106.5,35.0,1.9,15.0,50.0,87.41,59.99
2016,1,20,17,0,0.0,22.0,2.0,15.0,22.0,23.34,0.0
2016,1,20,17,15,0.0,11.0,1.95,14.5,11.0,10.81,0.0
2016,1,20,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,4.55,13.0,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,4.5,13.0,12.0,11.8,0.0
2016,1,21,7,45,180.5,23.0,4.5,13.5,43.0,17.9,4.09
2016,1,21,8,0,361.0,34.0,4.5,14.0,74.0,46.89,22.3
2016,1,21,8,15,445.5,42.0,4.45,14.0,114.5,83.73,45.73
2016,1,21,8,30,530.0,50.0,4.4,14.0,155.0,129.09,79.99
2016,1,21,8,45,587.0,55.0,4.35,14.5,196.5,174.04,117.95
2016,1,21,9,0,644.0,60.0,4.3,15.0,238.0,223.9,161.56
2016,1,21,9,15,679.5,64.0,4.2,15.0,277.0,270.77,204.17
2016,1,21,9,30,715.0,68.0,4.1,15.0,316.0,320.08,248.51
2016,1,21,9,45,738.5,71.0,4.05,15.5,351.0,364.86,288.24
2016,1,21,10,0,762.0,74.0,4.0,16.0,386.0,409.97,327.26
2016,1,21,10,15,778.5,76.0,4.05,16.0,415.0,450.75,362.7
2016,1,21,10,30,795.0,78.0,4.1,16.0,444.0,490.72,396.73
2016,1,21,10,45,674.0,115.5,4.2,16.5,437.0,492.93,398.79
2016,1,21,11,0,553.0,153.0,4.3,17.0,430.0,482.43,390.08
2016,1,21,11,15,494.0,175.0,4.4,17.0,428.0,486.93,393.8
2016,1,21,11,30,435.0,197.0,4.5,17.0,426.0,486.87,393.48
2016,1,21,11,45,428.5,203.0,4.6,17.0,432.0,500.02,404.18
2016,1,21,12,0,422.0,209.0,4.7,17.0,438.0,511.46,413.4
2016,1,21,12,15,359.5,222.0,4.7,16.5,417.5,484.48,392.35
2016,1,21,12,30,297.0,235.0,4.7,16.0,397.0,461.04,373.74
2016,1,21,12,45,322.5,227.5,4.75,16.0,401.5,474.28,385.16
2016,1,21,13,0,348.0,220.0,4.8,16.0,406.0,486.52,395.68
2016,1,21,13,15,197.5,216.5,4.9,16.0,322.0,371.14,302.09
2016,1,21,13,30,47.0,213.0,5.0,16.0,238.0,255.61,206.17
2016,1,21,13,45,79.0,211.5,5.15,16.0,250.5,277.07,224.93
2016,1,21,14,0,111.0,210.0,5.3,16.0,263.0,305.55,249.0
2016,1,21,14,15,182.0,194.0,5.45,16.0,275.0,334.36,274.35
2016,1,21,14,30,253.0,178.0,5.6,16.0,287.0,367.99,303.22
2016,1,21,14,45,269.0,161.5,5.75,16.0,269.0,355.07,293.35
2016,1,21,15,0,285.0,145.0,5.9,16.0,251.0,340.4,281.84
2016,1,21,15,15,270.0,131.5,6.0,15.5,223.0,309.75,256.88
2016,1,21,15,30,255.0,118.0,6.1,15.0,195.0,279.17,231.42
2016,1,21,15,45,236.5,102.0,6.2,15.0,165.0,243.95,201.11
2016,1,21,16,0,218.0,86.0,6.3,15.0,135.0,209.34,170.7
2016,1,21,16,15,188.0,69.0,6.35,15.0,105.0,169.25,135.21
2016,1,21,16,30,158.0,52.0,6.4,15.0,75.0,130.99,100.88
2016,1,21,16,45,97.0,36.0,6.45,15.0,48.5,85.42,59.56
2016,1,21,17,0,36.0,20.0,6.5,15.0,22.0,35.44,0.0
2016,1,21,17,15,18.0,10.0,6.45,15.0,11.0,14.47,0.0
2016,1,21,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
