Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,14.5,9.45,10.0,14.5,14.25,0.0
2016,2,1,7,30,0.0,29.0,9.4,10.0,29.0,25.28,0.0
2016,2,1,7,45,275.5,31.5,9.35,10.5,69.5,27.43,16.46
2016,2,1,8,0,551.0,34.0,9.3,11.0,110.0,64.79,30.04
2016,2,1,8,15,623.5,40.0,9.2,11.0,156.5,110.1,60.78
2016,2,1,8,30,696.0,46.0,9.1,11.0,203.0,162.7,103.48
2016,2,1,8,45,742.0,50.0,9.0,11.0,249.0,214.28,150.02
2016,2,1,9,0,788.0,54.0,8.9,11.0,295.0,269.52,201.29
2016,2,1,9,15,818.0,57.0,8.7,11.0,338.0,321.88,250.9
2016,2,1,9,30,848.0,60.0,8.5,11.0,381.0,375.73,301.27
2016,2,1,9,45,856.5,65.5,8.35,11.5,417.5,423.91,345.65
2016,2,1,10,0,865.0,71.0,8.2,12.0,454.0,471.08,387.9
2016,2,1,10,15,879.5,73.0,8.05,12.0,486.0,515.44,427.48
2016,2,1,10,30,894.0,75.0,7.9,12.0,518.0,559.0,465.46
2016,2,1,10,45,901.0,77.0,7.8,12.0,542.5,596.81,498.03
2016,2,1,11,0,908.0,79.0,7.7,12.0,567.0,632.41,528.15
2016,2,1,11,15,914.5,80.0,7.55,12.0,585.0,664.23,554.61
2016,2,1,11,30,921.0,81.0,7.4,12.0,603.0,693.45,578.53
2016,2,1,11,45,914.5,85.0,7.3,12.0,610.5,714.35,594.97
2016,2,1,12,0,908.0,89.0,7.2,12.0,618.0,731.88,608.22
2016,2,1,12,15,908.0,89.5,7.05,12.0,620.0,746.84,619.36
2016,2,1,12,30,908.0,90.0,6.9,12.0,622.0,758.55,628.04
2016,2,1,12,45,903.5,90.0,6.8,12.5,615.0,763.12,630.22
2016,2,1,13,0,899.0,90.0,6.7,13.0,608.0,764.34,629.93
2016,2,1,13,15,893.0,89.5,6.7,13.0,594.0,764.67,630.63
2016,2,1,13,30,887.0,89.0,6.7,13.0,580.0,757.72,625.79
2016,2,1,13,45,878.5,87.0,6.75,13.0,558.5,744.02,615.99
2016,2,1,14,0,870.0,85.0,6.8,13.0,537.0,727.21,603.83
2016,2,1,14,15,856.0,83.0,6.8,12.5,508.0,703.58,587.28
2016,2,1,14,30,842.0,81.0,6.8,12.0,479.0,677.3,568.54
2016,2,1,14,45,831.5,76.5,6.85,12.0,445.0,648.04,545.65
2016,2,1,15,0,821.0,72.0,6.9,12.0,411.0,616.38,520.08
2016,2,1,15,15,794.0,69.0,6.75,12.0,371.0,574.22,484.87
2016,2,1,15,30,767.0,66.0,6.6,12.0,331.0,531.07,448.14
2016,2,1,15,45,730.5,61.5,6.5,12.0,287.0,480.39,404.42
2016,2,1,16,0,694.0,57.0,6.4,12.0,243.0,430.1,359.86
2016,2,1,16,15,634.5,51.0,6.25,11.5,197.0,368.17,305.01
2016,2,1,16,30,575.0,45.0,6.1,11.0,151.0,312.66,254.04
2016,2,1,16,45,477.0,37.0,6.0,11.0,107.5,241.09,188.72
2016,2,1,17,0,379.0,29.0,5.9,11.0,64.0,177.7,124.73
2016,2,1,17,15,189.5,14.5,5.85,10.5,32.0,80.12,0.0
2016,2,1,17,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.5,3.5,10.0,2.5,2.46,0.0
2016,2,2,7,30,0.0,5.0,3.5,10.0,5.0,4.82,0.0
2016,2,2,7,45,0.0,12.5,3.5,10.5,12.5,12.05,4.22
2016,2,2,8,0,0.0,20.0,3.5,11.0,20.0,19.29,10.57
2016,2,2,8,15,0.0,29.0,3.5,11.0,29.0,27.99,18.3
2016,2,2,8,30,0.0,38.0,3.5,11.0,38.0,36.69,25.99
2016,2,2,8,45,0.0,47.5,3.55,11.0,47.5,45.88,34.03
2016,2,2,9,0,0.0,57.0,3.6,11.0,57.0,55.08,41.98
2016,2,2,9,15,0.0,66.0,3.55,11.0,66.0,63.79,49.44
2016,2,2,9,30,0.0,75.0,3.5,11.0,75.0,72.51,56.81
2016,2,2,9,45,64.5,135.0,3.45,11.0,163.5,158.92,129.51
2016,2,2,10,0,129.0,195.0,3.4,11.0,252.0,253.73,208.06
2016,2,2,10,15,455.0,146.0,3.4,11.0,369.5,379.5,312.32
2016,2,2,10,30,781.0,97.0,3.4,11.0,487.0,524.78,431.03
2016,2,2,10,45,795.5,98.5,3.4,11.0,512.5,563.03,462.17
2016,2,2,11,0,810.0,100.0,3.4,11.0,538.0,599.87,492.14
2016,2,2,11,15,819.0,101.0,3.45,11.0,556.0,631.04,517.38
2016,2,2,11,30,828.0,102.0,3.5,11.0,574.0,660.04,540.58
2016,2,2,11,45,838.0,100.5,3.55,11.5,585.5,684.68,559.26
2016,2,2,12,0,848.0,99.0,3.6,12.0,597.0,706.78,575.25
2016,2,2,12,15,850.0,99.5,3.7,12.0,600.0,722.64,587.37
2016,2,2,12,30,852.0,100.0,3.8,12.0,603.0,735.48,597.35
2016,2,2,12,45,863.5,95.0,3.95,12.0,600.0,746.12,606.02
2016,2,2,13,0,875.0,90.0,4.1,12.0,597.0,753.6,612.45
2016,2,2,13,15,870.5,89.0,4.1,12.0,584.0,750.51,610.49
2016,2,2,13,30,866.0,88.0,4.1,12.0,571.0,744.17,606.27
2016,2,2,13,45,863.5,85.0,4.2,12.0,551.5,733.82,599.64
2016,2,2,14,0,861.0,82.0,4.3,12.0,532.0,720.29,590.75
2016,2,2,14,15,848.0,80.0,4.2,12.0,503.5,697.44,573.68
2016,2,2,14,30,835.0,78.0,4.1,12.0,475.0,671.94,554.66
2016,2,2,14,45,823.5,74.0,4.1,12.5,442.0,642.68,531.7
2016,2,2,15,0,812.0,70.0,4.1,13.0,409.0,611.11,506.03
2016,2,2,15,15,786.0,67.0,4.0,12.5,369.5,569.71,473.55
2016,2,2,15,30,760.0,64.0,3.9,12.0,330.0,527.3,439.4
2016,2,2,15,45,724.0,60.0,3.85,12.0,286.5,477.59,397.64
2016,2,2,16,0,688.0,56.0,3.8,12.0,243.0,428.25,354.97
2016,2,2,16,15,630.5,50.5,3.7,11.5,197.5,367.87,302.52
2016,2,2,16,30,573.0,45.0,3.6,11.0,152.0,313.6,253.5
2016,2,2,16,45,479.5,37.0,3.55,11.0,109.0,243.5,190.29
2016,2,2,17,0,386.0,29.0,3.5,11.0,66.0,181.19,128.94
2016,2,2,17,15,193.0,14.5,3.45,11.0,33.0,82.24,0.0
2016,2,2,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,3,7,15,97.0,9.5,2.7,9.0,14.0,9.34,0.0
2016,2,3,7,30,194.0,19.0,2.7,9.0,28.0,15.11,0.0
2016,2,3,7,45,312.0,30.5,2.75,9.5,66.0,27.7,14.03
2016,2,3,8,0,430.0,42.0,2.8,10.0,104.0,65.19,34.23
2016,2,3,8,15,504.5,49.5,2.85,10.5,147.5,106.23,62.68
2016,2,3,8,30,579.0,57.0,2.9,11.0,191.0,154.9,101.69
2016,2,3,8,45,623.5,63.0,3.0,11.5,235.0,202.57,143.65
2016,2,3,9,0,668.0,69.0,3.1,12.0,279.0,253.96,189.69
2016,2,3,9,15,701.5,73.5,3.15,12.0,320.5,303.64,234.99
2016,2,3,9,30,735.0,78.0,3.2,12.0,362.0,355.74,281.73
2016,2,3,9,45,576.0,119.5,3.3,12.5,355.5,365.03,293.91
2016,2,3,10,0,417.0,161.0,3.4,13.0,349.0,357.94,290.47
2016,2,3,10,15,475.5,160.0,3.4,13.0,388.5,405.08,329.93
2016,2,3,10,30,534.0,159.0,3.4,13.0,428.0,455.41,371.35
2016,2,3,10,45,681.5,126.5,3.4,13.0,487.0,529.48,431.98
2016,2,3,11,0,829.0,94.0,3.4,13.0,546.0,607.46,494.92
2016,2,3,11,15,837.0,95.5,3.4,13.0,564.0,639.12,519.87
2016,2,3,11,30,845.0,97.0,3.4,13.0,582.0,668.48,542.93
2016,2,3,11,45,569.5,178.5,3.4,13.5,508.0,585.12,474.02
2016,2,3,12,0,294.0,260.0,3.4,14.0,434.0,484.29,390.38
2016,2,3,12,15,267.0,265.5,3.4,14.0,423.5,477.12,384.85
2016,2,3,12,30,240.0,271.0,3.4,14.0,413.0,461.33,372.24
2016,2,3,12,45,224.5,270.0,3.4,14.0,402.0,452.25,365.12
2016,2,3,13,0,209.0,269.0,3.4,14.0,391.0,442.21,357.2
2016,2,3,13,15,321.0,241.0,3.4,14.0,423.5,503.71,408.21
2016,2,3,13,30,433.0,213.0,3.4,14.0,456.0,563.85,457.16
2016,2,3,13,45,272.5,225.0,3.4,14.0,376.0,450.38,366.05
2016,2,3,14,0,112.0,237.0,3.4,14.0,296.0,330.94,268.57
2016,2,3,14,15,60.0,203.0,3.35,13.5,234.0,255.52,207.85
2016,2,3,14,30,8.0,169.0,3.3,13.0,172.0,175.15,141.48
2016,2,3,14,45,24.0,169.0,3.3,13.0,179.0,186.81,152.0
2016,2,3,15,0,40.0,169.0,3.3,13.0,186.0,205.29,167.88
2016,2,3,15,15,34.5,153.5,3.25,13.0,167.0,184.87,151.06
2016,2,3,15,30,29.0,138.0,3.2,13.0,148.0,164.69,134.36
2016,2,3,15,45,23.5,120.5,3.15,13.0,128.0,136.64,110.87
2016,2,3,16,0,18.0,103.0,3.1,13.0,108.0,115.24,92.69
2016,2,3,16,15,9.5,85.0,3.1,12.5,87.5,92.16,72.99
2016,2,3,16,30,1.0,67.0,3.1,12.0,67.0,69.65,53.54
2016,2,3,16,45,0.5,48.0,3.15,12.0,48.0,49.51,35.84
2016,2,3,17,0,0.0,29.0,3.2,12.0,29.0,28.87,17.29
2016,2,3,17,15,0.0,14.5,3.2,12.0,14.5,13.99,0.0
2016,2,3,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,7,15,100.0,10.0,2.85,11.0,15.0,9.83,0.0
2016,2,4,7,30,200.0,20.0,2.9,11.0,30.0,15.95,0.0
2016,2,4,7,45,323.0,31.0,2.95,11.5,68.5,28.88,14.5
2016,2,4,8,0,446.0,42.0,3.0,12.0,107.0,67.09,34.79
2016,2,4,8,15,519.5,49.0,2.9,12.0,151.5,108.61,63.66
2016,2,4,8,30,593.0,56.0,2.8,12.0,196.0,157.64,103.14
2016,2,4,8,45,638.0,61.5,2.7,12.0,240.0,205.81,145.7
2016,2,4,9,0,683.0,67.0,2.6,12.0,284.0,257.73,192.39
2016,2,4,9,15,715.5,71.0,2.5,12.0,325.5,308.13,238.1
2016,2,4,9,30,748.0,75.0,2.4,12.0,367.0,359.46,283.88
2016,2,4,9,45,771.5,77.5,2.35,12.5,404.0,406.94,325.16
2016,2,4,10,0,795.0,80.0,2.3,13.0,441.0,454.7,365.45
2016,2,4,10,15,811.0,82.5,2.25,13.0,472.5,498.65,402.31
2016,2,4,10,30,827.0,85.0,2.2,13.0,504.0,541.7,437.49
2016,2,4,10,45,837.5,86.5,2.15,13.5,529.0,579.34,466.81
2016,2,4,11,0,848.0,88.0,2.1,14.0,554.0,615.18,493.94
2016,2,4,11,15,855.5,89.0,2.0,14.0,571.5,646.56,517.72
2016,2,4,11,30,863.0,90.0,1.9,14.0,589.0,675.56,539.19
2016,2,4,11,45,866.5,91.0,1.8,14.5,599.0,699.26,554.91
2016,2,4,12,0,870.0,92.0,1.7,15.0,609.0,720.11,567.74
2016,2,4,12,15,871.0,92.0,1.5,15.0,611.5,735.09,576.39
2016,2,4,12,30,872.0,92.0,1.3,15.0,614.0,746.93,582.62
2016,2,4,12,45,871.0,91.5,1.15,15.0,608.5,753.55,585.58
2016,2,4,13,0,870.0,91.0,1.0,15.0,603.0,756.91,586.25
2016,2,4,13,15,576.5,169.5,0.9,15.0,505.5,624.69,488.62
2016,2,4,13,30,283.0,248.0,0.8,15.0,408.0,484.93,380.66
2016,2,4,13,45,557.5,169.0,0.7,15.0,469.5,606.96,477.36
2016,2,4,14,0,832.0,90.0,0.6,15.0,531.0,714.36,555.2
2016,2,4,14,15,698.5,116.0,0.5,15.0,473.0,640.5,499.89
2016,2,4,14,30,565.0,142.0,0.4,15.0,415.0,561.56,440.93
2016,2,4,14,45,497.0,144.5,0.35,15.0,372.5,507.79,401.26
2016,2,4,15,0,429.0,147.0,0.3,15.0,330.0,455.37,361.57
2016,2,4,15,15,441.0,130.0,0.4,15.0,302.5,432.49,346.01
2016,2,4,15,30,453.0,113.0,0.5,15.0,275.0,407.29,327.61
2016,2,4,15,45,420.5,103.5,0.6,15.0,239.0,363.85,293.7
2016,2,4,16,0,388.0,94.0,0.7,15.0,203.0,321.51,259.62
2016,2,4,16,15,352.0,80.5,0.75,14.5,165.5,274.25,220.7
2016,2,4,16,30,316.0,67.0,0.8,14.0,128.0,229.08,182.16
2016,2,4,16,45,262.0,51.5,0.9,14.0,92.5,176.87,136.74
2016,2,4,17,0,208.0,36.0,1.0,14.0,57.0,129.17,92.73
2016,2,4,17,15,104.0,18.0,1.05,13.5,28.5,60.63,9.35
2016,2,4,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,7,15,100.0,10.5,3.5,9.5,16.0,10.32,0.0
2016,2,5,7,30,200.0,21.0,3.5,10.0,32.0,16.77,0.0
2016,2,5,7,45,324.0,33.0,3.5,10.5,72.0,31.46,16.34
2016,2,5,8,0,448.0,45.0,3.5,11.0,112.0,71.04,37.98
2016,2,5,8,15,522.5,52.5,3.35,11.0,157.5,113.47,67.9
2016,2,5,8,30,597.0,60.0,3.2,11.0,203.0,163.56,108.54
2016,2,5,8,45,647.5,65.5,3.1,11.5,248.5,213.4,152.28
2016,2,5,9,0,698.0,71.0,3.0,12.0,294.0,267.56,200.5
2016,2,5,9,15,731.0,75.0,2.9,12.5,337.0,318.36,246.21
2016,2,5,9,30,764.0,79.0,2.8,13.0,380.0,371.5,292.93
2016,2,5,9,45,793.0,80.5,2.7,13.5,419.0,421.17,335.78
2016,2,5,10,0,822.0,82.0,2.6,14.0,458.0,471.56,377.92
2016,2,5,10,15,838.5,84.0,2.35,14.0,490.5,516.47,414.85
2016,2,5,10,30,855.0,86.0,2.1,14.0,523.0,560.42,449.74
2016,2,5,10,45,783.0,104.0,1.85,14.5,519.5,568.44,454.74
2016,2,5,11,0,711.0,122.0,1.6,15.0,516.0,570.32,454.4
2016,2,5,11,15,634.5,152.5,1.3,15.0,512.5,575.15,455.62
2016,2,5,11,30,558.0,183.0,1.0,15.0,509.0,571.31,449.65
2016,2,5,11,45,723.5,139.5,0.7,15.5,568.5,656.8,510.77
2016,2,5,12,0,889.0,96.0,0.4,16.0,628.0,740.78,565.01
2016,2,5,12,15,889.0,96.0,0.45,16.0,630.0,755.4,574.42
2016,2,5,12,30,889.0,96.0,0.5,16.0,632.0,766.79,582.8
2016,2,5,12,45,883.0,97.0,0.55,16.0,625.0,771.54,586.84
2016,2,5,13,0,877.0,98.0,0.6,16.0,618.0,772.94,588.81
2016,2,5,13,15,743.5,129.5,0.85,16.0,563.5,711.77,550.46
2016,2,5,13,30,610.0,161.0,1.1,16.0,509.0,645.27,504.98
2016,2,5,13,45,731.0,126.0,1.4,16.0,528.0,693.47,546.0
2016,2,5,14,0,852.0,91.0,1.7,16.0,547.0,732.95,577.37
2016,2,5,14,15,838.5,89.0,1.85,16.0,518.5,709.77,562.29
2016,2,5,14,30,825.0,87.0,2.0,16.0,490.0,683.95,545.64
2016,2,5,14,45,671.5,109.0,2.2,16.0,422.0,591.16,476.42
2016,2,5,15,0,518.0,131.0,2.4,16.0,354.0,496.49,403.39
2016,2,5,15,15,637.0,100.5,2.2,15.5,348.5,525.93,428.25
2016,2,5,15,30,756.0,70.0,2.0,15.0,343.0,539.54,439.21
2016,2,5,15,45,721.0,65.5,1.8,15.0,299.5,489.47,397.87
2016,2,5,16,0,686.0,61.0,1.6,15.0,256.0,439.69,356.11
2016,2,5,16,15,631.0,55.5,1.5,14.5,210.5,382.86,308.44
2016,2,5,16,30,576.0,50.0,1.4,14.0,165.0,326.19,259.38
2016,2,5,16,45,478.0,42.0,1.3,14.0,120.0,253.04,195.84
2016,2,5,17,0,380.0,34.0,1.2,14.0,75.0,187.87,136.34
2016,2,5,17,15,190.0,17.0,1.3,14.0,37.5,87.97,25.99
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,7,15,126.0,10.5,3.45,10.0,18.0,10.32,0.0
2016,2,6,7,30,252.0,21.0,3.5,10.0,36.0,16.59,0.16
2016,2,6,7,45,366.0,31.5,3.55,10.5,75.5,31.33,15.42
2016,2,6,8,0,480.0,42.0,3.6,11.0,115.0,71.38,36.91
2016,2,6,8,15,550.0,48.5,3.5,11.5,160.5,114.27,67.26
2016,2,6,8,30,620.0,55.0,3.4,12.0,206.0,164.25,107.95
2016,2,6,8,45,666.5,60.0,3.35,12.5,251.0,214.02,151.9
2016,2,6,9,0,713.0,65.0,3.3,13.0,296.0,268.5,200.58
2016,2,6,9,15,743.5,68.5,3.15,13.0,337.5,318.63,246.26
2016,2,6,9,30,774.0,72.0,3.0,13.0,379.0,370.3,292.44
2016,2,6,9,45,795.5,74.5,2.9,13.5,416.5,418.33,334.18
2016,2,6,10,0,817.0,77.0,2.8,14.0,454.0,466.41,374.68
2016,2,6,10,15,832.0,79.0,2.55,14.0,485.5,510.41,411.1
2016,2,6,10,30,847.0,81.0,2.3,14.0,517.0,553.36,445.45
2016,2,6,10,45,860.0,81.0,2.1,14.5,542.0,591.72,474.51
2016,2,6,11,0,873.0,81.0,1.9,15.0,567.0,626.62,499.96
2016,2,6,11,15,879.5,82.0,1.8,15.0,584.5,657.84,523.28
2016,2,6,11,30,886.0,83.0,1.7,15.0,602.0,686.54,544.09
2016,2,6,11,45,890.5,83.0,1.6,15.5,612.0,710.12,558.7
2016,2,6,12,0,895.0,83.0,1.5,16.0,622.0,730.79,571.08
2016,2,6,12,15,895.5,83.0,1.6,16.0,624.0,745.53,582.16
2016,2,6,12,30,896.0,83.0,1.7,16.0,626.0,757.05,591.11
2016,2,6,12,45,674.5,154.5,1.8,16.5,561.0,683.71,536.98
2016,2,6,13,0,453.0,226.0,1.9,17.0,496.0,595.24,468.06
2016,2,6,13,15,668.0,153.0,1.95,17.0,541.5,683.22,538.81
2016,2,6,13,30,883.0,80.0,2.0,17.0,587.0,755.55,592.27
2016,2,6,13,45,875.0,78.5,2.1,17.0,566.0,742.6,583.7
2016,2,6,14,0,867.0,77.0,2.2,17.0,545.0,726.56,573.7
2016,2,6,14,15,855.0,75.5,2.25,17.0,517.0,704.7,559.12
2016,2,6,14,30,843.0,74.0,2.3,17.0,489.0,684.47,545.71
2016,2,6,14,45,757.5,84.5,2.4,17.0,438.0,621.34,499.88
2016,2,6,15,0,672.0,95.0,2.5,17.0,387.0,562.0,454.63
2016,2,6,15,15,589.0,101.0,2.45,16.5,339.5,498.63,405.72
2016,2,6,15,30,506.0,107.0,2.4,16.0,292.0,434.75,355.36
2016,2,6,15,45,481.0,97.0,2.4,16.0,255.0,392.79,321.42
2016,2,6,16,0,456.0,87.0,2.4,16.0,218.0,351.21,286.72
2016,2,6,16,15,519.0,67.0,2.45,15.5,191.5,343.78,278.98
2016,2,6,16,30,582.0,47.0,2.5,15.0,165.0,327.1,261.58
2016,2,6,16,45,496.0,39.0,2.55,15.0,121.0,258.18,200.83
2016,2,6,17,0,410.0,31.0,2.6,15.0,77.0,196.3,143.74
2016,2,6,17,15,205.0,15.5,2.65,14.5,38.5,91.66,35.46
2016,2,6,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,7,15,153.0,10.0,2.9,12.5,19.5,9.83,0.0
2016,2,7,7,30,306.0,20.0,2.9,13.0,39.0,15.46,1.29
2016,2,7,7,45,426.0,28.5,2.95,13.5,81.0,32.01,14.56
2016,2,7,8,0,546.0,37.0,3.0,14.0,123.0,74.01,36.01
2016,2,7,8,15,612.5,43.0,3.0,14.0,169.0,119.56,68.31
2016,2,7,8,30,679.0,49.0,3.0,14.0,215.0,171.81,111.12
2016,2,7,8,45,724.0,52.5,3.0,14.5,261.5,222.82,156.18
2016,2,7,9,0,769.0,56.0,3.0,15.0,308.0,277.43,205.01
2016,2,7,9,15,798.0,58.5,2.9,15.0,350.5,328.89,251.77
2016,2,7,9,30,827.0,61.0,2.8,15.0,393.0,381.62,298.69
2016,2,7,9,45,848.0,63.0,2.7,15.5,431.5,431.31,341.52
2016,2,7,10,0,869.0,65.0,2.6,16.0,470.0,480.62,382.64
2016,2,7,10,15,883.5,66.5,2.5,16.0,502.0,525.64,419.91
2016,2,7,10,30,898.0,68.0,2.4,16.0,534.0,569.41,455.13
2016,2,7,10,45,905.5,70.0,2.35,16.5,559.0,608.1,484.82
2016,2,7,11,0,913.0,72.0,2.3,17.0,584.0,644.59,512.01
2016,2,7,11,15,919.5,73.0,2.25,17.0,602.5,676.97,536.48
2016,2,7,11,30,926.0,74.0,2.2,17.0,621.0,706.71,557.77
2016,2,7,11,45,928.0,75.0,2.2,17.5,631.0,730.51,573.3
2016,2,7,12,0,930.0,76.0,2.2,18.0,641.0,751.19,586.58
2016,2,7,12,15,931.0,76.0,2.2,18.0,643.5,766.82,597.41
2016,2,7,12,30,932.0,76.0,2.2,18.0,646.0,779.11,606.0
2016,2,7,12,45,932.5,75.0,2.2,18.5,640.5,786.51,610.12
2016,2,7,13,0,933.0,74.0,2.2,19.0,635.0,790.45,611.96
2016,2,7,13,15,928.5,73.5,2.2,19.0,621.5,787.72,610.41
2016,2,7,13,30,924.0,73.0,2.2,19.0,608.0,781.54,606.62
2016,2,7,13,45,915.0,72.5,2.25,19.0,586.0,768.62,598.56
2016,2,7,14,0,906.0,72.0,2.3,19.0,564.0,752.51,588.32
2016,2,7,14,15,894.5,70.5,2.3,19.0,535.5,730.37,573.45
2016,2,7,14,30,883.0,69.0,2.3,19.0,507.0,705.4,556.53
2016,2,7,14,45,865.0,67.5,2.3,19.0,472.0,673.36,534.34
2016,2,7,15,0,847.0,66.0,2.3,19.0,437.0,639.23,510.24
2016,2,7,15,15,823.5,63.5,2.25,18.5,397.0,602.63,483.19
2016,2,7,15,30,800.0,61.0,2.2,18.0,357.0,560.62,451.34
2016,2,7,15,45,765.0,58.0,2.2,18.0,312.5,510.57,411.67
2016,2,7,16,0,730.0,55.0,2.2,18.0,268.0,460.72,370.9
2016,2,7,16,15,678.5,50.0,2.25,17.5,221.5,401.13,321.8
2016,2,7,16,30,627.0,45.0,2.3,17.0,175.0,343.93,272.75
2016,2,7,16,45,541.0,38.0,2.35,17.0,129.5,273.58,211.46
2016,2,7,17,0,455.0,31.0,2.4,17.0,84.0,213.42,156.13
2016,2,7,17,15,298.0,20.5,2.45,16.5,48.5,127.91,59.61
2016,2,7,17,30,141.0,10.0,2.5,16.0,13.0,46.33,0.0
2016,2,7,17,45,70.5,5.0,2.55,16.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,7,15,121.5,11.5,5.35,13.0,19.5,11.3,0.0
2016,2,8,7,30,243.0,23.0,5.4,13.0,39.0,18.2,4.04
2016,2,8,7,45,362.0,34.0,5.45,13.5,80.5,35.21,17.58
2016,2,8,8,0,481.0,45.0,5.5,14.0,122.0,76.49,40.26
2016,2,8,8,15,553.5,52.0,5.35,14.0,168.5,120.67,71.94
2016,2,8,8,30,626.0,59.0,5.2,14.0,215.0,172.26,114.17
2016,2,8,8,45,671.0,64.0,5.1,14.5,260.5,222.37,158.51
2016,2,8,9,0,716.0,69.0,5.0,15.0,306.0,277.09,207.43
2016,2,8,9,15,747.5,72.5,4.7,15.5,349.0,328.02,253.18
2016,2,8,9,30,779.0,76.0,4.4,16.0,392.0,380.59,299.24
2016,2,8,9,45,824.0,72.5,4.1,16.5,434.5,433.17,343.99
2016,2,8,10,0,869.0,69.0,3.8,17.0,477.0,487.35,388.89
2016,2,8,10,15,883.0,70.5,3.6,17.0,509.0,532.25,426.18
2016,2,8,10,30,897.0,72.0,3.4,17.0,541.0,575.86,461.4
2016,2,8,10,45,907.5,73.0,3.25,17.5,566.5,615.34,491.71
2016,2,8,11,0,918.0,74.0,3.1,18.0,592.0,652.8,519.56
2016,2,8,11,15,924.0,74.5,2.95,18.0,610.5,684.54,543.41
2016,2,8,11,30,930.0,75.0,2.8,18.0,629.0,713.59,563.79
2016,2,8,11,45,932.5,76.0,2.7,18.5,639.0,737.89,579.24
2016,2,8,12,0,935.0,77.0,2.6,19.0,649.0,759.06,592.33
2016,2,8,12,15,935.0,77.0,2.5,19.0,651.0,774.08,602.12
2016,2,8,12,30,935.0,77.0,2.4,19.0,653.0,785.7,609.57
2016,2,8,12,45,934.0,76.5,2.35,19.5,647.0,792.59,612.96
2016,2,8,13,0,933.0,76.0,2.3,20.0,641.0,796.0,614.05
2016,2,8,13,15,928.5,75.5,2.3,20.0,627.0,793.27,612.51
2016,2,8,13,30,924.0,75.0,2.3,20.0,613.0,787.09,608.74
2016,2,8,13,45,914.5,74.0,2.3,20.0,591.5,773.21,599.67
2016,2,8,14,0,905.0,73.0,2.3,20.0,570.0,756.13,588.45
2016,2,8,14,15,893.5,72.0,2.25,20.0,541.5,734.54,573.74
2016,2,8,14,30,882.0,71.0,2.2,20.0,513.0,710.12,557.03
2016,2,8,14,45,864.5,69.0,2.2,20.5,477.5,677.79,533.78
2016,2,8,15,0,847.0,67.0,2.2,21.0,442.0,647.5,511.78
2016,2,8,15,15,824.0,64.5,2.1,20.5,402.0,606.96,482.02
2016,2,8,15,30,801.0,62.0,2.0,20.0,362.0,565.11,450.53
2016,2,8,15,45,767.0,59.0,1.95,20.0,317.5,515.44,411.49
2016,2,8,16,0,733.0,56.0,1.9,20.0,273.0,465.89,371.37
2016,2,8,16,15,682.0,51.0,1.85,19.5,226.0,406.2,322.7
2016,2,8,16,30,631.0,46.0,1.8,19.0,179.0,348.86,274.12
2016,2,8,16,45,547.0,39.0,1.8,19.0,133.0,278.8,213.85
2016,2,8,17,0,463.0,32.0,1.8,19.0,87.0,218.75,159.53
2016,2,8,17,15,307.0,21.5,1.8,18.5,50.5,133.52,68.93
2016,2,8,17,30,151.0,11.0,1.8,18.0,14.0,50.3,0.0
2016,2,8,17,45,75.5,5.5,1.8,18.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,9,7,15,146.5,11.5,1.95,14.0,22.0,11.3,0.0
2016,2,9,7,30,293.0,23.0,2.0,14.0,44.0,18.01,5.13
2016,2,9,7,45,407.0,33.0,2.15,14.5,86.5,36.12,17.16
2016,2,9,8,0,521.0,43.0,2.3,15.0,129.0,78.87,40.36
2016,2,9,8,15,590.5,49.5,2.4,15.0,176.0,124.61,73.22
2016,2,9,8,30,660.0,56.0,2.5,15.0,223.0,178.59,117.38
2016,2,9,8,45,705.5,60.5,2.6,15.5,270.0,230.08,162.57
2016,2,9,9,0,751.0,65.0,2.7,16.0,317.0,285.31,211.47
2016,2,9,9,15,740.5,70.0,2.6,16.0,345.5,325.23,249.21
2016,2,9,9,30,730.0,75.0,2.5,16.0,374.0,362.73,283.87
2016,2,9,9,45,678.0,97.5,2.4,16.5,395.5,396.97,314.12
2016,2,9,10,0,626.0,120.0,2.3,17.0,417.0,425.73,338.37
2016,2,9,10,15,757.0,100.0,2.15,17.0,482.5,500.66,398.15
2016,2,9,10,30,888.0,80.0,2.0,17.0,548.0,582.04,461.33
2016,2,9,10,45,803.5,103.0,1.85,17.5,541.5,589.4,465.47
2016,2,9,11,0,719.0,126.0,1.7,18.0,535.0,588.52,463.22
2016,2,9,11,15,690.0,141.0,1.65,18.0,543.5,607.78,477.27
2016,2,9,11,30,661.0,156.0,1.6,18.0,552.0,623.22,487.98
2016,2,9,11,45,791.0,122.0,1.6,18.5,603.5,693.63,540.36
2016,2,9,12,0,921.0,88.0,1.6,19.0,655.0,764.16,588.73
2016,2,9,12,15,921.0,88.0,1.6,19.0,657.0,779.07,598.25
2016,2,9,12,30,921.0,88.0,1.6,19.0,659.0,790.63,606.13
2016,2,9,12,45,920.0,87.0,1.65,19.0,653.0,796.95,611.02
2016,2,9,13,0,919.0,86.0,1.7,19.0,647.0,799.83,613.72
2016,2,9,13,15,914.0,85.5,1.75,18.5,633.0,796.77,613.62
2016,2,9,13,30,909.0,85.0,1.8,18.0,619.0,790.32,611.32
2016,2,9,13,45,719.0,133.0,1.9,18.0,546.5,702.53,550.37
2016,2,9,14,0,529.0,181.0,2.0,18.0,474.0,604.02,476.76
2016,2,9,14,15,455.0,188.5,2.0,18.0,431.0,552.05,438.02
2016,2,9,14,30,381.0,196.0,2.0,18.0,388.0,492.46,392.71
2016,2,9,14,45,307.5,192.0,2.0,18.0,340.5,430.7,345.07
2016,2,9,15,0,234.0,188.0,2.0,18.0,293.0,371.38,298.45
2016,2,9,15,15,130.0,166.5,1.9,17.5,224.0,267.46,215.71
2016,2,9,15,30,26.0,145.0,1.8,17.0,155.0,170.02,135.95
2016,2,9,15,45,21.0,128.0,1.7,17.0,136.0,142.76,113.91
2016,2,9,16,0,16.0,111.0,1.6,17.0,117.0,122.23,96.94
2016,2,9,16,15,10.0,93.5,1.5,16.5,97.0,100.95,79.26
2016,2,9,16,30,4.0,76.0,1.4,16.0,77.0,80.1,61.64
2016,2,9,16,45,2.0,56.5,1.35,16.0,57.0,58.83,43.36
2016,2,9,17,0,0.0,37.0,1.3,16.0,37.0,37.34,24.73
2016,2,9,17,15,0.0,21.5,1.3,15.5,21.5,20.96,8.06
2016,2,9,17,30,0.0,6.0,1.3,15.0,6.0,5.9,0.0
2016,2,9,17,45,0.0,3.0,1.35,15.0,3.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,7,15,134.0,12.5,3.35,13.5,22.0,12.29,0.0
2016,2,10,7,30,268.0,25.0,3.3,14.0,44.0,19.77,7.25
2016,2,10,7,45,379.0,36.0,3.25,14.5,86.5,39.23,19.71
2016,2,10,8,0,490.0,47.0,3.2,15.0,129.0,81.46,43.48
2016,2,10,8,15,558.0,54.0,3.05,15.0,175.5,125.98,75.87
2016,2,10,8,30,626.0,61.0,2.9,15.0,222.0,177.45,118.1
2016,2,10,8,45,669.0,66.5,2.75,15.0,268.0,227.93,162.68
2016,2,10,9,0,712.0,72.0,2.6,15.0,314.0,281.93,210.77
2016,2,10,9,15,742.5,76.0,2.4,15.0,357.0,334.06,257.22
2016,2,10,9,30,773.0,80.0,2.2,15.0,400.0,386.83,303.16
2016,2,10,9,45,797.0,82.5,2.05,15.5,438.5,436.46,344.9
2016,2,10,10,0,821.0,85.0,1.9,16.0,477.0,486.37,385.39
2016,2,10,10,15,836.5,87.0,1.9,16.0,509.5,531.27,422.04
2016,2,10,10,30,852.0,89.0,1.9,16.0,542.0,575.15,456.99
2016,2,10,10,45,863.0,90.5,1.9,16.5,567.5,614.53,486.83
2016,2,10,11,0,874.0,92.0,1.9,17.0,593.0,652.04,514.53
2016,2,10,11,15,881.0,93.0,1.9,17.0,611.5,684.31,538.76
2016,2,10,11,30,888.0,94.0,1.9,17.0,630.0,714.08,560.51
2016,2,10,11,45,894.0,93.5,1.9,17.5,641.0,735.98,574.49
2016,2,10,12,0,900.0,93.0,1.9,18.0,652.0,757.54,588.27
2016,2,10,12,15,901.0,93.0,1.9,18.0,654.0,772.92,598.79
2016,2,10,12,30,902.0,93.0,1.9,18.0,656.0,785.06,607.19
2016,2,10,12,45,900.5,92.5,1.9,18.5,650.5,791.44,610.53
2016,2,10,13,0,899.0,92.0,1.9,19.0,645.0,794.46,611.7
2016,2,10,13,15,894.0,91.0,1.85,19.0,631.0,790.86,609.12
2016,2,10,13,30,889.0,90.0,1.8,19.0,617.0,783.92,604.41
2016,2,10,13,45,878.0,90.0,1.8,19.0,594.5,774.75,598.72
2016,2,10,14,0,867.0,90.0,1.8,19.0,572.0,758.12,587.9
2016,2,10,14,15,788.0,99.5,1.8,19.0,521.0,699.44,547.1
2016,2,10,14,30,709.0,109.0,1.8,19.0,470.0,643.18,507.35
2016,2,10,14,45,548.5,138.0,1.85,19.0,406.0,546.1,434.12
2016,2,10,15,0,388.0,167.0,1.9,19.0,342.0,458.89,366.43
2016,2,10,15,15,426.5,144.0,1.85,18.5,320.0,447.75,359.95
2016,2,10,15,30,465.0,121.0,1.8,18.0,298.0,432.56,349.35
2016,2,10,15,45,429.5,113.0,1.75,18.0,261.5,387.93,313.6
2016,2,10,16,0,394.0,105.0,1.7,18.0,225.0,344.6,278.23
2016,2,10,16,15,361.5,90.5,1.65,17.5,186.5,296.88,239.07
2016,2,10,16,30,329.0,76.0,1.6,17.0,148.0,250.9,200.13
2016,2,10,16,45,282.5,60.0,1.6,17.0,111.0,199.45,155.56
2016,2,10,17,0,236.0,44.0,1.6,17.0,74.0,151.74,113.06
2016,2,10,17,15,118.0,29.0,1.55,17.0,44.0,79.46,46.35
2016,2,10,17,30,0.0,14.0,1.5,17.0,14.0,13.76,0.0
2016,2,10,17,45,0.0,7.0,1.5,17.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,15,127.5,13.0,1.25,14.0,22.5,12.78,0.0
2016,2,11,7,30,255.0,26.0,1.2,14.0,45.0,20.54,8.67
2016,2,11,7,45,348.0,38.0,1.2,14.5,85.0,41.21,21.51
2016,2,11,8,0,441.0,50.0,1.2,15.0,125.0,81.47,45.2
2016,2,11,8,15,502.5,58.5,1.15,15.0,169.5,124.04,76.55
2016,2,11,8,30,564.0,67.0,1.1,15.0,214.0,172.94,116.57
2016,2,11,8,45,615.0,68.5,1.05,15.5,256.5,218.42,155.72
2016,2,11,9,0,666.0,70.0,1.0,16.0,299.0,268.29,198.89
2016,2,11,9,15,581.0,100.0,1.05,16.0,318.0,303.0,232.56
2016,2,11,9,30,496.0,130.0,1.1,16.0,337.0,327.03,255.8
2016,2,11,9,45,555.0,128.0,1.15,16.5,379.5,377.15,296.64
2016,2,11,10,0,614.0,126.0,1.2,17.0,422.0,429.79,338.61
2016,2,11,10,15,708.0,114.0,1.3,17.0,477.0,494.02,389.7
2016,2,11,10,30,802.0,102.0,1.4,17.0,532.0,563.13,443.67
2016,2,11,10,45,807.0,106.0,1.5,17.0,555.5,599.91,472.31
2016,2,11,11,0,812.0,110.0,1.6,17.0,579.0,634.61,499.18
2016,2,11,11,15,718.0,140.5,1.6,17.0,565.0,630.44,495.15
2016,2,11,11,30,624.0,171.0,1.6,17.0,551.0,617.74,484.8
2016,2,11,11,45,612.0,181.5,1.6,17.0,559.0,635.95,498.16
2016,2,11,12,0,600.0,192.0,1.6,17.0,567.0,649.11,507.49
2016,2,11,12,15,413.5,242.0,1.55,17.0,501.5,573.96,448.65
2016,2,11,12,30,227.0,292.0,1.5,17.0,436.0,479.49,374.97
2016,2,11,12,45,299.5,275.5,1.45,17.0,462.5,527.94,413.34
2016,2,11,13,0,372.0,259.0,1.4,17.0,489.0,568.8,444.74
2016,2,11,13,15,265.0,268.5,1.4,17.0,430.5,498.82,390.74
2016,2,11,13,30,158.0,278.0,1.4,17.0,372.0,420.13,330.04
2016,2,11,13,45,121.0,264.0,1.4,17.0,335.0,376.99,297.31
2016,2,11,14,0,84.0,250.0,1.4,17.0,298.0,325.73,257.68
2016,2,11,14,15,127.5,240.0,1.45,17.0,308.0,355.2,282.42
2016,2,11,14,30,171.0,230.0,1.5,17.0,318.0,374.64,298.92
2016,2,11,14,45,266.0,202.0,1.55,17.0,328.0,415.1,332.78
