Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,15,0,361.0,174.0,1.6,17.0,338.0,441.67,355.45
2016,2,11,15,15,298.0,165.5,1.65,16.5,293.0,382.78,309.7
2016,2,11,15,30,235.0,157.0,1.7,16.0,248.0,326.78,265.67
2016,2,11,15,45,212.5,142.0,1.8,16.0,217.0,289.99,236.3
2016,2,11,16,0,190.0,127.0,1.9,16.0,186.0,247.36,201.52
2016,2,11,16,15,313.5,99.0,1.95,15.5,177.0,283.75,231.07
2016,2,11,16,30,437.0,71.0,2.0,15.0,168.0,295.32,238.05
2016,2,11,16,45,360.5,58.0,2.05,15.0,125.5,229.95,181.31
2016,2,11,17,0,284.0,45.0,2.1,15.0,83.0,171.08,129.32
2016,2,11,17,15,142.0,30.0,2.2,15.0,49.0,95.5,59.75
2016,2,11,17,30,0.0,15.0,2.3,15.0,15.0,14.74,0.0
2016,2,11,17,45,0.0,7.5,2.4,15.0,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,15,126.0,14.0,2.2,13.0,24.5,13.76,0.0
2016,2,12,7,30,252.0,28.0,2.2,13.0,49.0,22.3,10.71
2016,2,12,7,45,358.0,39.5,2.25,13.5,90.5,43.84,23.15
2016,2,12,8,0,464.0,51.0,2.3,14.0,132.0,85.57,47.75
2016,2,12,8,15,530.5,58.5,2.25,14.0,178.0,129.38,80.27
2016,2,12,8,30,597.0,66.0,2.2,14.0,224.0,180.03,122.14
2016,2,12,8,45,641.5,71.5,2.2,14.5,269.5,229.72,165.7
2016,2,12,9,0,686.0,77.0,2.2,15.0,315.0,283.15,212.71
2016,2,12,9,15,587.0,105.0,2.15,15.0,327.0,311.76,242.15
2016,2,12,9,30,488.0,133.0,2.1,15.0,339.0,328.28,259.78
2016,2,12,9,45,491.5,146.5,2.1,15.5,370.0,367.36,292.55
2016,2,12,10,0,495.0,160.0,2.1,16.0,401.0,405.76,323.71
2016,2,12,10,15,523.0,164.0,2.15,16.0,433.5,446.82,357.09
2016,2,12,10,30,551.0,168.0,2.2,16.0,466.0,488.7,390.54
2016,2,12,10,45,586.5,164.5,2.25,16.0,495.0,529.99,423.23
2016,2,12,11,0,622.0,161.0,2.3,16.0,524.0,570.07,454.63
2016,2,12,11,15,571.0,185.5,2.4,16.0,526.5,579.09,461.1
2016,2,12,11,30,520.0,210.0,2.5,16.0,529.0,585.98,465.81
2016,2,12,11,45,523.5,212.5,2.65,16.5,538.0,604.82,479.85
2016,2,12,12,0,527.0,215.0,2.8,17.0,547.0,621.94,492.39
2016,2,12,12,15,551.0,207.0,2.9,17.0,555.0,641.5,508.01
2016,2,12,12,30,575.0,199.0,3.0,17.0,563.0,659.49,522.44
2016,2,12,12,45,705.5,155.0,3.2,17.0,597.5,722.4,572.76
2016,2,12,13,0,836.0,111.0,3.4,17.0,632.0,777.36,614.0
2016,2,12,13,15,616.5,176.5,3.55,17.0,556.5,682.74,543.04
2016,2,12,13,30,397.0,242.0,3.7,17.0,481.0,572.92,457.02
2016,2,12,13,45,425.5,225.5,3.85,17.0,473.5,583.4,467.02
2016,2,12,14,0,454.0,209.0,4.0,17.0,466.0,583.77,468.92
2016,2,12,14,15,271.5,218.5,4.1,16.5,370.5,445.93,360.5
2016,2,12,14,30,89.0,228.0,4.2,16.0,275.0,305.37,246.52
2016,2,12,14,45,187.0,208.0,4.3,16.0,297.0,359.12,292.93
2016,2,12,15,0,285.0,188.0,4.4,16.0,319.0,407.64,333.97
2016,2,12,15,15,302.5,168.0,4.4,16.0,296.0,389.44,320.03
2016,2,12,15,30,320.0,148.0,4.4,16.0,273.0,369.07,304.17
2016,2,12,15,45,294.0,135.0,4.45,16.0,239.0,329.47,271.65
2016,2,12,16,0,268.0,122.0,4.5,16.0,205.0,290.95,239.43
2016,2,12,16,15,243.0,104.0,4.5,15.5,170.5,248.15,203.45
2016,2,12,16,30,218.0,86.0,4.5,15.0,136.0,206.74,167.76
2016,2,12,16,45,178.0,68.0,4.5,15.0,102.0,160.69,127.3
2016,2,12,17,0,138.0,50.0,4.5,15.0,68.0,117.85,89.2
2016,2,12,17,15,69.0,32.0,4.45,15.0,41.0,63.74,39.99
2016,2,12,17,30,0.0,14.0,4.4,15.0,14.0,13.76,0.0
2016,2,12,17,45,0.0,7.0,4.4,15.0,7.0,6.88,0.0
2016,2,12,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,13,7,15,171.0,13.5,5.95,12.0,28.0,13.27,0.0
2016,2,13,7,30,342.0,27.0,5.9,12.0,56.0,21.08,10.43
2016,2,13,7,45,453.0,36.0,5.85,12.5,101.0,44.59,21.35
2016,2,13,8,0,564.0,45.0,5.8,13.0,146.0,90.04,47.54
2016,2,13,8,15,627.5,51.0,5.6,13.0,194.5,137.76,83.67
2016,2,13,8,30,691.0,57.0,5.4,13.0,243.0,193.06,130.58
2016,2,13,8,45,735.5,60.5,5.2,13.5,290.5,245.71,177.92
2016,2,13,9,0,780.0,64.0,5.0,14.0,338.0,301.94,228.68
2016,2,13,9,15,807.0,67.0,4.8,14.0,381.5,354.67,276.92
2016,2,13,9,30,834.0,70.0,4.6,14.0,425.0,408.49,325.03
2016,2,13,9,45,638.0,122.5,4.45,14.5,408.0,412.42,332.05
2016,2,13,10,0,442.0,175.0,4.3,15.0,391.0,396.11,320.18
2016,2,13,10,15,393.0,199.5,4.1,15.0,401.0,411.63,333.07
2016,2,13,10,30,344.0,224.0,3.9,15.0,411.0,425.13,343.55
2016,2,13,10,45,638.5,149.5,3.7,15.5,516.5,548.43,443.15
2016,2,13,11,0,933.0,75.0,3.5,16.0,622.0,679.03,545.34
2016,2,13,11,15,939.0,75.5,3.35,16.0,640.5,711.52,568.69
2016,2,13,11,30,945.0,76.0,3.2,16.0,659.0,741.26,589.24
2016,2,13,11,45,948.0,76.5,3.1,16.5,669.5,765.92,605.04
2016,2,13,12,0,951.0,77.0,3.0,17.0,680.0,787.39,618.43
2016,2,13,12,15,951.5,77.5,3.15,17.0,682.5,803.68,630.69
2016,2,13,12,30,952.0,78.0,3.3,17.0,685.0,816.53,640.62
2016,2,13,12,45,940.5,81.5,3.5,17.0,677.0,819.94,644.18
2016,2,13,13,0,929.0,85.0,3.7,17.0,669.0,819.73,645.29
2016,2,13,13,15,924.5,84.5,3.95,17.0,655.0,816.99,644.92
2016,2,13,13,30,920.0,84.0,4.2,17.0,641.0,810.79,642.08
2016,2,13,13,45,912.5,82.5,4.45,17.0,619.0,797.76,634.69
2016,2,13,14,0,905.0,81.0,4.7,17.0,597.0,781.46,625.03
2016,2,13,14,15,893.0,79.5,5.2,17.0,568.0,758.67,611.56
2016,2,13,14,30,881.0,78.0,5.7,17.0,539.0,733.05,595.39
2016,2,13,14,45,863.5,76.5,6.25,17.0,503.0,705.29,577.18
2016,2,13,15,0,846.0,75.0,6.8,17.0,467.0,670.89,553.18
2016,2,13,15,15,822.5,72.0,6.8,16.5,426.0,628.89,521.3
2016,2,13,15,30,799.0,69.0,6.8,16.0,385.0,585.6,487.17
2016,2,13,15,45,765.0,65.5,6.8,16.0,339.5,534.6,444.97
2016,2,13,16,0,731.0,62.0,6.8,16.0,294.0,483.72,401.76
2016,2,13,16,15,681.0,57.5,6.7,15.5,246.0,424.07,350.72
2016,2,13,16,30,631.0,53.0,6.6,15.0,198.0,369.58,302.32
2016,2,13,16,45,547.5,46.0,6.55,14.5,150.5,298.4,239.14
2016,2,13,17,0,464.0,39.0,6.5,14.0,103.0,233.76,180.23
2016,2,13,17,15,323.0,28.0,6.5,13.5,63.5,153.48,104.03
2016,2,13,17,30,182.0,17.0,6.5,13.0,24.0,76.88,0.0
2016,2,13,17,45,91.0,8.5,6.5,13.0,12.0,29.08,0.0
2016,2,13,18,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,7,15,167.5,13.5,6.15,13.0,28.0,13.27,0.0
2016,2,14,7,30,335.0,27.0,6.1,13.0,56.0,20.84,10.65
2016,2,14,7,45,439.5,35.5,6.1,13.5,100.0,44.85,21.25
2016,2,14,8,0,544.0,44.0,6.1,14.0,144.0,88.83,46.96
2016,2,14,8,15,605.0,50.0,6.1,14.0,190.5,135.28,82.38
2016,2,14,8,30,666.0,56.0,6.1,14.0,237.0,189.06,128.11
2016,2,14,8,45,652.0,67.5,6.1,14.5,271.5,232.33,169.44
2016,2,14,9,0,638.0,79.0,6.1,15.0,306.0,274.53,209.58
2016,2,14,9,15,487.0,122.0,6.05,15.0,308.0,294.93,233.26
2016,2,14,9,30,336.0,165.0,6.0,15.0,310.0,299.24,240.89
2016,2,14,9,45,576.5,123.0,6.0,15.5,397.5,387.2,313.14
2016,2,14,10,0,817.0,81.0,6.0,16.0,485.0,490.97,398.44
2016,2,14,10,15,680.5,127.5,5.9,16.0,479.0,499.98,406.66
2016,2,14,10,30,544.0,174.0,5.8,16.0,473.0,494.41,402.08
2016,2,14,10,45,493.5,199.5,5.7,16.5,480.0,510.72,414.0
2016,2,14,11,0,443.0,225.0,5.6,17.0,487.0,522.28,421.53
2016,2,14,11,15,383.5,248.0,5.55,17.0,479.5,516.3,415.94
2016,2,14,11,30,324.0,271.0,5.5,17.0,472.0,510.55,410.19
2016,2,14,11,45,603.0,180.5,5.5,17.0,562.5,634.99,512.78
2016,2,14,12,0,882.0,90.0,5.5,17.0,653.0,753.85,606.01
2016,2,14,12,15,645.0,176.0,5.45,17.0,588.5,686.67,552.31
2016,2,14,12,30,408.0,262.0,5.4,17.0,524.0,595.28,477.21
2016,2,14,12,45,650.5,173.5,5.35,17.5,587.0,704.53,565.89
2016,2,14,13,0,893.0,85.0,5.3,18.0,650.0,795.03,633.46
2016,2,14,13,15,889.5,84.5,5.25,18.0,637.0,793.02,631.69
2016,2,14,13,30,886.0,84.0,5.2,18.0,624.0,787.67,628.06
2016,2,14,13,45,877.0,84.0,5.2,18.0,603.0,775.37,619.64
2016,2,14,14,0,868.0,84.0,5.2,18.0,582.0,759.97,609.04
2016,2,14,14,15,857.5,82.5,5.25,18.0,554.5,738.78,594.38
2016,2,14,14,30,847.0,81.0,5.3,18.0,527.0,719.3,581.01
2016,2,14,14,45,826.5,80.0,5.4,18.0,492.0,686.2,557.37
2016,2,14,15,0,806.0,79.0,5.5,18.0,457.0,651.14,532.0
2016,2,14,15,15,783.0,76.5,5.65,17.5,417.0,611.04,502.28
2016,2,14,15,30,760.0,74.0,5.8,17.0,377.0,569.72,470.49
2016,2,14,15,45,719.5,71.5,5.95,17.0,331.5,517.17,427.76
2016,2,14,16,0,679.0,69.0,6.1,17.0,286.0,468.01,386.56
2016,2,14,16,15,629.0,63.5,6.2,16.5,239.5,409.27,337.03
2016,2,14,16,30,579.0,58.0,6.3,16.0,193.0,352.99,287.95
2016,2,14,16,45,490.0,51.0,6.4,16.0,146.5,281.38,224.73
2016,2,14,17,0,401.0,44.0,6.5,16.0,100.0,216.71,166.55
2016,2,14,17,15,200.5,34.0,6.45,15.5,62.0,120.67,82.71
2016,2,14,17,30,0.0,24.0,6.4,15.0,24.0,26.52,0.0
2016,2,14,17,45,0.0,12.0,6.35,15.0,12.0,11.8,0.0
2016,2,14,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,15,7,15,215.5,13.0,3.15,15.0,32.5,10.49,0.0
2016,2,15,7,30,431.0,26.0,3.1,15.0,65.0,21.48,11.44
2016,2,15,7,45,530.0,33.0,3.1,15.5,111.5,48.93,21.71
2016,2,15,8,0,629.0,40.0,3.1,16.0,158.0,96.17,49.01
2016,2,15,8,15,686.0,45.0,3.0,16.0,206.5,145.78,86.86
2016,2,15,8,30,743.0,50.0,2.9,16.0,255.0,201.02,133.71
2016,2,15,8,45,779.5,53.0,2.85,16.5,302.5,254.21,181.28
2016,2,15,9,0,816.0,56.0,2.8,17.0,350.0,310.05,231.14
2016,2,15,9,15,841.5,58.5,2.8,17.0,394.0,364.37,279.8
2016,2,15,9,30,867.0,61.0,2.8,17.0,438.0,418.65,327.37
2016,2,15,9,45,884.5,63.0,2.85,17.5,477.0,469.29,370.35
2016,2,15,10,0,902.0,65.0,2.9,18.0,516.0,519.4,411.58
2016,2,15,10,15,914.5,66.5,2.95,18.0,549.0,565.47,449.38
2016,2,15,10,30,927.0,68.0,3.0,18.0,582.0,610.04,485.11
2016,2,15,10,45,935.0,69.5,3.1,18.5,607.5,650.1,515.87
2016,2,15,11,0,943.0,71.0,3.2,19.0,633.0,687.87,544.24
2016,2,15,11,15,948.5,71.5,3.25,19.0,651.0,720.39,567.96
2016,2,15,11,30,954.0,72.0,3.3,19.0,669.0,750.09,589.06
2016,2,15,11,45,956.0,73.0,3.35,19.0,679.5,774.8,606.56
2016,2,15,12,0,958.0,74.0,3.4,19.0,690.0,796.26,621.78
2016,2,15,12,15,958.0,74.0,3.45,19.0,692.0,811.74,632.82
2016,2,15,12,30,958.0,74.0,3.5,19.0,694.0,823.71,641.52
2016,2,15,12,45,953.0,75.5,3.55,19.5,687.0,829.91,645.03
2016,2,15,13,0,948.0,77.0,3.6,20.0,680.0,832.5,646.14
2016,2,15,13,15,943.5,76.0,3.65,20.0,666.0,829.1,644.39
2016,2,15,13,30,939.0,75.0,3.7,20.0,652.0,822.16,640.28
2016,2,15,13,45,929.5,75.0,3.75,20.0,630.0,808.99,631.85
2016,2,15,14,0,920.0,75.0,3.8,20.0,608.0,792.54,621.17
2016,2,15,14,15,909.0,74.0,3.75,19.5,578.5,770.68,607.35
2016,2,15,14,30,898.0,73.0,3.7,19.0,549.0,745.89,591.38
2016,2,15,14,45,880.0,72.0,3.7,19.0,513.0,713.4,568.7
2016,2,15,15,0,862.0,71.0,3.7,19.0,477.0,678.72,544.23
2016,2,15,15,15,840.0,68.5,3.65,19.0,436.0,641.89,517.27
2016,2,15,15,30,818.0,66.0,3.6,19.0,395.0,599.34,484.34
2016,2,15,15,45,784.5,63.0,3.55,19.0,349.0,548.28,443.98
2016,2,15,16,0,751.0,60.0,3.5,19.0,303.0,497.26,402.54
2016,2,15,16,15,704.5,55.5,3.4,18.5,255.0,438.26,354.13
2016,2,15,16,30,658.0,51.0,3.3,18.0,207.0,381.17,305.56
2016,2,15,16,45,585.0,44.5,3.2,17.5,159.5,312.94,246.61
2016,2,15,17,0,512.0,38.0,3.1,17.0,112.0,253.47,193.17
2016,2,15,17,15,380.0,28.0,3.0,16.5,70.5,173.96,120.56
2016,2,15,17,30,248.0,18.0,2.9,16.0,29.0,98.75,0.0
2016,2,15,17,45,124.0,9.0,2.8,16.0,14.5,37.63,0.0
2016,2,15,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,15,204.5,14.0,2.0,15.0,33.5,10.49,0.0
2016,2,16,7,30,409.0,28.0,2.0,15.0,67.0,21.37,11.67
2016,2,16,7,45,504.0,36.0,2.0,15.5,113.0,50.53,23.08
2016,2,16,8,0,599.0,44.0,2.0,16.0,159.0,98.99,52.37
2016,2,16,8,15,656.5,49.5,1.85,16.0,207.5,147.7,89.7
2016,2,16,8,30,714.0,55.0,1.7,16.0,256.0,202.16,135.65
2016,2,16,8,45,750.0,59.0,1.6,16.5,303.0,254.86,182.24
2016,2,16,9,0,786.0,63.0,1.5,17.0,350.0,310.24,230.87
2016,2,16,9,15,812.0,66.0,1.45,17.0,393.5,363.3,277.5
2016,2,16,9,30,838.0,69.0,1.4,17.0,437.0,417.34,323.67
2016,2,16,9,45,862.0,69.0,1.35,17.5,476.5,468.1,365.34
2016,2,16,10,0,886.0,69.0,1.3,18.0,516.0,518.6,405.34
2016,2,16,10,15,898.5,70.5,1.3,18.5,548.5,564.13,440.55
2016,2,16,10,30,911.0,72.0,1.3,19.0,581.0,608.19,473.57
2016,2,16,10,45,918.5,74.0,1.3,19.5,606.5,647.99,502.49
2016,2,16,11,0,926.0,76.0,1.3,20.0,632.0,685.52,529.0
2016,2,16,11,15,931.5,76.5,1.3,20.0,650.0,717.63,551.13
2016,2,16,11,30,937.0,77.0,1.3,20.0,668.0,746.95,570.71
2016,2,16,11,45,939.0,78.0,1.35,20.5,678.0,771.34,586.27
2016,2,16,12,0,941.0,79.0,1.4,21.0,688.0,792.52,599.67
2016,2,16,12,15,941.5,79.0,1.35,21.0,690.0,808.16,609.37
2016,2,16,12,30,942.0,79.0,1.3,21.0,692.0,820.37,616.85
2016,2,16,12,45,941.5,78.0,1.3,21.5,686.5,827.19,620.26
2016,2,16,13,0,941.0,77.0,1.3,22.0,681.0,830.47,621.47
2016,2,16,13,15,936.5,76.5,1.25,22.0,667.0,827.6,619.29
2016,2,16,13,30,932.0,76.0,1.2,22.0,653.0,821.21,614.95
2016,2,16,13,45,925.0,75.0,1.15,22.0,631.0,808.85,606.75
2016,2,16,14,0,918.0,74.0,1.1,22.0,609.0,793.16,596.48
2016,2,16,14,15,907.0,72.5,1.05,22.0,580.0,770.67,581.7
2016,2,16,14,30,896.0,71.0,1.0,22.0,551.0,745.25,565.0
2016,2,16,14,45,883.0,68.5,0.95,22.5,516.0,714.49,543.56
2016,2,16,15,0,870.0,66.0,0.9,23.0,481.0,681.28,520.4
2016,2,16,15,15,849.0,64.0,0.9,22.5,440.0,641.16,494.68
2016,2,16,15,30,828.0,62.0,0.9,22.0,399.0,603.61,468.65
2016,2,16,15,45,799.5,58.5,0.9,22.0,353.5,554.44,432.35
2016,2,16,16,0,771.0,55.0,0.9,22.0,308.0,504.95,394.65
2016,2,16,16,15,727.5,51.0,0.95,21.5,260.5,447.15,350.21
2016,2,16,16,30,684.0,47.0,1.0,21.0,213.0,391.03,305.02
2016,2,16,16,45,613.5,41.5,1.05,20.5,165.0,323.69,249.28
2016,2,16,17,0,543.0,36.0,1.1,20.0,117.0,261.39,195.53
2016,2,16,17,15,271.5,34.5,1.15,19.5,75.0,145.51,100.61
2016,2,16,17,30,0.0,33.0,1.2,19.0,33.0,39.85,0.0
2016,2,16,17,45,0.0,16.5,1.3,18.5,16.5,16.22,0.0
2016,2,16,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,16.0,7.05,16.0,16.0,15.44,0.0
2016,2,17,7,30,0.0,32.0,7.2,16.0,32.0,30.13,18.95
2016,2,17,7,45,13.5,51.5,7.35,16.0,54.5,48.0,33.64
2016,2,17,8,0,27.0,71.0,7.5,16.0,77.0,68.73,50.88
2016,2,17,8,15,37.0,91.5,7.45,16.0,101.0,91.6,70.05
2016,2,17,8,30,47.0,112.0,7.4,16.0,125.0,115.81,90.39
2016,2,17,8,45,54.5,131.0,7.35,16.0,149.0,139.21,110.13
2016,2,17,9,0,62.0,150.0,7.3,16.0,173.0,163.48,130.49
2016,2,17,9,15,38.5,156.5,7.35,16.0,171.5,165.25,132.5
2016,2,17,9,30,15.0,163.0,7.4,16.0,170.0,163.66,131.27
2016,2,17,9,45,39.5,190.0,7.45,16.5,210.0,203.6,163.69
2016,2,17,10,0,64.0,217.0,7.5,17.0,250.0,245.2,197.25
2016,2,17,10,15,122.0,237.5,7.45,17.0,305.0,303.65,245.0
2016,2,17,10,30,180.0,258.0,7.4,17.0,360.0,364.46,294.48
2016,2,17,10,45,201.5,268.5,7.4,17.0,387.5,396.49,320.32
2016,2,17,11,0,223.0,279.0,7.4,17.0,415.0,429.47,346.84
2016,2,17,11,15,125.5,265.5,7.4,17.0,342.5,357.0,287.36
2016,2,17,11,30,28.0,252.0,7.4,17.0,270.0,268.19,213.89
2016,2,17,11,45,32.0,260.5,7.4,17.0,281.0,286.47,228.6
2016,2,17,12,0,36.0,269.0,7.4,17.0,292.0,299.91,239.35
2016,2,17,12,15,27.5,256.0,7.45,17.0,274.0,281.14,224.1
2016,2,17,12,30,19.0,243.0,7.5,17.0,256.0,255.57,203.44
2016,2,17,12,45,48.5,269.0,7.55,17.0,301.0,314.0,251.21
2016,2,17,13,0,78.0,295.0,7.6,17.0,346.0,366.98,294.27
2016,2,17,13,15,54.0,272.0,7.65,16.5,307.5,324.16,260.17
2016,2,17,13,30,30.0,249.0,7.7,16.0,269.0,281.08,225.63
2016,2,17,13,45,15.5,212.0,7.8,16.0,222.5,223.28,178.8
2016,2,17,14,0,1.0,175.0,7.9,16.0,176.0,173.94,138.38
2016,2,17,14,15,0.5,92.0,7.95,16.0,92.5,89.44,69.02
2016,2,17,14,30,0.0,9.0,8.0,16.0,9.0,8.69,1.65
2016,2,17,14,45,0.0,8.0,8.1,16.0,8.0,7.72,0.85
2016,2,17,15,0,0.0,7.0,8.2,16.0,7.0,6.76,0.05
2016,2,17,15,15,0.0,29.5,8.25,16.0,29.5,28.48,18.44
2016,2,17,15,30,0.0,52.0,8.3,16.0,52.0,50.24,36.87
2016,2,17,15,45,0.0,46.0,8.4,16.0,46.0,44.43,32.04
2016,2,17,16,0,0.0,40.0,8.5,16.0,40.0,38.62,27.17
2016,2,17,16,15,0.0,33.5,8.65,15.5,33.5,32.34,21.88
2016,2,17,16,30,0.0,27.0,8.8,15.0,27.0,26.05,16.52
2016,2,17,16,45,0.0,20.5,9.0,15.0,20.5,19.77,11.06
2016,2,17,17,0,0.0,14.0,9.2,15.0,14.0,13.5,5.58
2016,2,17,17,15,0.0,8.5,9.15,15.0,8.5,8.19,0.84
2016,2,17,17,30,0.0,3.0,9.1,15.0,3.0,2.89,0.0
2016,2,17,17,45,0.0,1.5,9.05,15.0,1.5,1.47,0.0
2016,2,17,18,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.65,14.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,7,15,78.0,22.0,6.0,13.0,30.0,18.46,0.0
2016,2,18,7,30,156.0,44.0,6.0,13.0,60.0,35.81,24.25
2016,2,18,7,45,256.0,59.0,6.0,13.5,103.0,61.98,38.75
2016,2,18,8,0,356.0,74.0,6.0,14.0,146.0,102.83,66.04
2016,2,18,8,15,425.0,84.5,5.9,14.0,192.0,145.59,99.26
2016,2,18,8,30,494.0,95.0,5.8,14.0,238.0,195.53,141.03
2016,2,18,8,45,550.0,100.5,5.7,14.0,285.0,245.21,184.56
2016,2,18,9,0,606.0,106.0,5.6,14.0,332.0,298.86,231.93
2016,2,18,9,15,639.5,111.5,5.5,14.0,375.0,348.91,276.65
2016,2,18,9,30,673.0,117.0,5.4,14.0,418.0,401.08,322.41
2016,2,18,9,45,702.0,119.5,5.35,14.0,457.5,449.95,364.79
2016,2,18,10,0,731.0,122.0,5.3,14.0,497.0,499.77,407.07
2016,2,18,10,15,748.0,124.5,5.25,14.0,529.0,543.59,443.74
2016,2,18,10,30,765.0,127.0,5.2,14.0,561.0,586.73,479.09
2016,2,18,10,45,780.5,128.0,5.2,14.5,587.5,626.44,510.31
2016,2,18,11,0,796.0,129.0,5.2,15.0,614.0,664.8,539.83
2016,2,18,11,15,631.5,186.0,5.15,15.0,578.0,635.49,514.54
2016,2,18,11,30,467.0,243.0,5.1,15.0,542.0,593.13,478.75
2016,2,18,11,45,458.5,253.0,5.1,15.0,550.5,610.03,491.77
2016,2,18,12,0,450.0,263.0,5.1,15.0,559.0,624.97,502.95
2016,2,18,12,15,636.0,197.5,5.05,15.0,617.0,711.48,573.42
2016,2,18,12,30,822.0,132.0,5.0,15.0,675.0,794.67,637.79
2016,2,18,12,45,841.0,122.0,4.95,15.0,673.5,806.91,646.32
2016,2,18,13,0,860.0,112.0,4.9,15.0,672.0,815.94,652.97
2016,2,18,13,15,854.5,111.0,4.85,15.0,657.5,811.99,650.14
2016,2,18,13,30,849.0,110.0,4.8,15.0,643.0,804.75,645.09
2016,2,18,13,45,840.0,108.5,4.75,15.0,621.0,791.0,635.34
2016,2,18,14,0,831.0,107.0,4.7,15.0,599.0,774.2,623.45
2016,2,18,14,15,818.0,105.0,4.6,15.0,570.0,750.88,606.49
2016,2,18,14,30,805.0,103.0,4.5,15.0,541.0,724.92,587.6
2016,2,18,14,45,789.0,100.0,4.45,15.0,506.0,693.25,564.6
2016,2,18,15,0,773.0,97.0,4.4,15.0,471.0,659.49,539.77
2016,2,18,15,15,748.0,93.5,4.3,14.5,430.5,620.17,509.93
2016,2,18,15,30,723.0,90.0,4.2,14.0,390.0,577.15,476.64
2016,2,18,15,45,697.0,83.5,4.1,14.0,346.0,529.4,438.04
2016,2,18,16,0,671.0,77.0,4.0,14.0,302.0,481.41,398.34
2016,2,18,16,15,621.0,71.0,3.8,13.5,255.0,421.52,348.35
2016,2,18,16,30,571.0,65.0,3.6,13.0,208.0,364.09,298.89
2016,2,18,16,45,502.0,56.0,3.45,13.0,161.5,297.97,240.59
2016,2,18,17,0,433.0,47.0,3.3,13.0,115.0,237.08,185.59
2016,2,18,17,15,308.0,35.0,3.2,13.0,74.5,160.03,116.68
2016,2,18,17,30,183.0,23.0,3.1,13.0,34.0,89.1,22.65
2016,2,18,17,45,91.5,11.5,3.05,13.0,17.0,33.19,0.0
2016,2,18,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,19,7,15,163.0,17.5,5.45,13.0,35.0,13.24,0.0
2016,2,19,7,30,326.0,35.0,5.6,13.0,70.0,27.35,17.41
2016,2,19,7,45,418.5,45.0,5.75,13.5,114.5,59.2,31.35
2016,2,19,8,0,511.0,55.0,5.9,14.0,159.0,103.88,60.28
2016,2,19,8,15,571.0,61.5,6.0,14.0,206.5,149.99,96.83
2016,2,19,8,30,631.0,68.0,6.1,14.0,254.0,202.22,141.84
2016,2,19,8,45,668.5,73.5,6.2,14.5,300.0,253.1,187.81
2016,2,19,9,0,706.0,79.0,6.3,15.0,346.0,306.97,236.41
2016,2,19,9,15,733.5,83.0,6.3,15.0,388.5,358.27,283.03
2016,2,19,9,30,761.0,87.0,6.3,15.0,431.0,411.54,330.44
2016,2,19,9,45,555.5,147.0,6.35,15.0,410.0,409.29,332.16
2016,2,19,10,0,350.0,207.0,6.4,15.0,389.0,386.9,314.91
2016,2,19,10,15,586.5,153.0,6.35,15.0,479.5,485.3,397.09
2016,2,19,10,30,823.0,99.0,6.3,15.0,570.0,594.92,487.6
2016,2,19,10,45,654.0,161.5,6.3,15.0,546.0,583.9,477.14
2016,2,19,11,0,485.0,224.0,6.3,15.0,522.0,556.83,453.4
2016,2,19,11,15,517.5,218.0,6.2,15.0,544.0,589.71,480.03
2016,2,19,11,30,550.0,212.0,6.1,15.0,566.0,622.48,506.17
2016,2,19,11,45,470.0,244.5,6.0,15.0,550.5,611.46,495.49
2016,2,19,12,0,390.0,277.0,5.9,15.0,535.0,589.75,476.61
2016,2,19,12,15,313.5,294.5,5.75,15.0,502.5,557.07,449.24
2016,2,19,12,30,237.0,312.0,5.6,15.0,470.0,514.15,413.86
2016,2,19,12,45,178.0,310.5,5.45,15.0,429.0,469.28,377.39
2016,2,19,13,0,119.0,309.0,5.3,15.0,388.0,423.0,339.54
2016,2,19,13,15,170.0,301.5,5.1,14.5,411.0,457.37,368.87
2016,2,19,13,30,221.0,294.0,4.9,14.0,434.0,490.92,397.19
2016,2,19,13,45,275.5,274.5,4.75,14.0,443.0,520.99,422.15
2016,2,19,14,0,330.0,255.0,4.6,14.0,452.0,540.46,438.88
2016,2,19,14,15,195.5,245.0,4.35,14.0,360.5,414.61,337.26
2016,2,19,14,30,61.0,235.0,4.1,14.0,269.0,292.72,236.92
2016,2,19,14,45,30.5,177.0,3.9,14.0,194.0,205.63,166.29
2016,2,19,15,0,0.0,119.0,3.7,14.0,119.0,116.81,92.61
2016,2,19,15,15,28.0,145.5,3.65,14.0,157.0,169.68,137.64
2016,2,19,15,30,56.0,172.0,3.6,14.0,195.0,219.01,179.04
2016,2,19,15,45,50.5,154.0,3.55,14.0,173.0,195.17,159.42
2016,2,19,16,0,45.0,136.0,3.5,14.0,151.0,171.6,139.91
2016,2,19,16,15,37.5,116.0,3.6,13.5,127.5,144.84,117.67
2016,2,19,16,30,30.0,96.0,3.7,13.0,104.0,118.53,95.37
2016,2,19,16,45,18.5,76.0,3.85,13.0,80.5,90.91,71.44
2016,2,19,17,0,7.0,56.0,4.0,13.0,57.0,60.75,45.28
2016,2,19,17,15,3.5,36.5,4.1,13.0,37.0,38.69,25.65
2016,2,19,17,30,0.0,17.0,4.2,13.0,17.0,16.41,1.65
2016,2,19,17,45,0.0,8.5,4.35,13.0,8.5,8.36,0.0
2016,2,19,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,7,15,75.5,20.5,3.9,10.0,29.0,17.32,2.4
2016,2,20,7,30,151.0,41.0,3.8,10.0,58.0,33.61,23.22
2016,2,20,7,45,198.0,59.5,3.75,10.5,93.5,62.46,41.02
2016,2,20,8,0,245.0,78.0,3.7,11.0,129.0,97.47,66.95
2016,2,20,8,15,274.0,95.5,3.5,11.0,166.5,133.89,97.08
2016,2,20,8,30,303.0,113.0,3.3,11.0,204.0,173.41,131.11
2016,2,20,8,45,333.5,125.0,3.1,11.5,240.0,211.13,163.84
2016,2,20,9,0,364.0,137.0,2.9,12.0,276.0,252.18,199.27
2016,2,20,9,15,493.0,125.5,2.65,12.0,337.5,310.27,247.43
2016,2,20,9,30,622.0,114.0,2.4,12.0,399.0,381.06,306.03
2016,2,20,9,45,596.5,133.5,2.2,12.5,425.5,418.87,337.52
2016,2,20,10,0,571.0,153.0,2.0,13.0,452.0,451.46,363.59
2016,2,20,10,15,455.5,197.0,1.75,13.0,444.5,456.34,366.57
2016,2,20,10,30,340.0,241.0,1.5,13.0,437.0,447.86,358.21
2016,2,20,10,45,385.5,241.5,1.3,13.5,473.0,491.23,390.7
2016,2,20,11,0,431.0,242.0,1.1,14.0,509.0,540.8,426.32
2016,2,20,11,15,454.0,242.5,1.05,14.0,531.0,572.42,449.36
2016,2,20,11,30,477.0,243.0,1.0,14.0,553.0,603.73,472.01
2016,2,20,11,45,413.0,266.5,1.0,14.5,538.0,587.79,458.05
2016,2,20,12,0,349.0,290.0,1.0,15.0,523.0,573.55,445.52
2016,2,20,12,15,426.5,265.5,1.2,15.0,551.0,621.77,484.18
2016,2,20,12,30,504.0,241.0,1.4,15.0,579.0,664.56,518.29
2016,2,20,12,45,703.5,170.0,1.6,15.0,637.0,757.56,591.15
2016,2,20,13,0,903.0,99.0,1.8,15.0,695.0,838.18,649.16
2016,2,20,13,15,899.0,98.0,2.05,15.0,681.0,835.14,649.01
2016,2,20,13,30,895.0,97.0,2.3,15.0,667.0,828.69,647.24
2016,2,20,13,45,890.0,95.0,2.55,15.0,646.0,816.99,641.61
2016,2,20,14,0,885.0,93.0,2.8,15.0,625.0,802.02,633.51
2016,2,20,14,15,874.5,91.0,2.9,15.0,596.0,784.32,622.41
2016,2,20,14,30,864.0,89.0,3.0,15.0,567.0,759.04,605.73
2016,2,20,14,45,853.5,85.5,3.2,15.0,532.0,729.33,586.15
2016,2,20,15,0,843.0,82.0,3.4,15.0,497.0,697.08,564.33
2016,2,20,15,15,782.5,80.5,3.5,14.5,441.0,631.04,516.5
2016,2,20,15,30,722.0,79.0,3.6,14.0,385.0,566.02,466.97
2016,2,20,15,45,732.0,73.5,3.75,14.0,354.0,541.05,447.39
2016,2,20,16,0,742.0,68.0,3.9,14.0,323.0,513.13,424.26
2016,2,20,16,15,697.0,63.0,3.9,13.5,274.5,453.66,375.03
2016,2,20,16,30,652.0,58.0,3.9,13.0,226.0,398.83,327.89
2016,2,20,16,45,579.0,51.0,3.9,13.0,176.5,329.17,266.65
2016,2,20,17,0,506.0,44.0,3.9,13.0,127.0,265.05,208.67
2016,2,20,17,15,386.5,33.5,3.85,12.5,83.5,187.2,139.01
2016,2,20,17,30,267.0,23.0,3.8,12.0,40.0,116.52,51.29
2016,2,20,17,45,133.5,11.5,3.8,12.0,20.0,43.85,0.0
2016,2,20,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,17.0,4.4,11.5,42.0,12.48,1.38
2016,2,21,7,30,426.0,34.0,4.4,12.0,84.0,25.94,16.63
2016,2,21,7,45,518.0,42.0,4.4,12.5,132.0,64.75,32.09
2016,2,21,8,0,610.0,50.0,4.4,13.0,180.0,113.79,64.4
2016,2,21,8,15,665.5,56.0,4.35,13.0,230.0,166.15,106.94
2016,2,21,8,30,721.0,62.0,4.3,13.0,280.0,222.33,156.07
2016,2,21,8,45,760.0,65.5,4.3,13.0,329.0,276.6,205.64
2016,2,21,9,0,799.0,69.0,4.3,13.0,378.0,333.87,257.75
2016,2,21,9,15,824.5,71.5,4.3,13.0,422.5,387.6,306.58
2016,2,21,9,30,850.0,74.0,4.3,13.0,467.0,442.23,355.05
2016,2,21,9,45,869.5,76.0,4.35,13.5,507.0,494.05,399.5
2016,2,21,10,0,889.0,78.0,4.4,14.0,547.0,545.28,442.2
2016,2,21,10,15,901.5,80.0,4.4,14.0,580.5,591.9,480.87
2016,2,21,10,30,914.0,82.0,4.4,14.0,614.0,637.04,517.48
2016,2,21,10,45,923.5,83.0,4.4,14.5,640.0,677.5,548.7
2016,2,21,11,0,933.0,84.0,4.4,15.0,666.0,715.77,577.3
2016,2,21,11,15,939.0,84.5,4.4,15.0,684.5,748.67,601.09
2016,2,21,11,30,945.0,85.0,4.4,15.0,703.0,778.77,622.74
2016,2,21,11,45,948.0,85.5,4.45,15.0,713.5,803.67,640.83
2016,2,21,12,0,951.0,86.0,4.5,15.0,724.0,825.35,656.64
2016,2,21,12,15,951.5,86.5,4.55,15.0,726.0,841.73,668.68
2016,2,21,12,30,952.0,87.0,4.6,15.0,728.0,854.62,678.33
2016,2,21,12,45,951.0,86.0,4.7,15.0,722.0,861.12,683.81
2016,2,21,13,0,950.0,85.0,4.8,15.0,716.0,864.01,686.84
2016,2,21,13,15,945.5,84.5,4.95,15.0,701.5,861.01,686.03
2016,2,21,13,30,941.0,84.0,5.1,15.0,687.0,854.43,682.73
2016,2,21,13,45,930.5,84.0,5.25,15.5,664.0,840.12,672.49
2016,2,21,14,0,920.0,84.0,5.4,16.0,641.0,822.51,659.9
2016,2,21,14,15,909.0,83.0,5.5,15.5,611.5,800.25,646.09
2016,2,21,14,30,898.0,82.0,5.6,15.0,582.0,775.03,629.96
2016,2,21,14,45,879.0,81.0,5.75,15.0,545.0,741.2,606.07
2016,2,21,15,0,860.0,80.0,5.9,15.0,508.0,709.61,583.67
2016,2,21,15,15,838.0,77.5,5.95,15.0,465.5,667.81,552.65
2016,2,21,15,30,816.0,75.0,6.0,15.0,423.0,624.56,518.66
2016,2,21,15,45,782.5,72.0,6.05,15.0,376.0,572.56,476.57
2016,2,21,16,0,749.0,69.0,6.1,15.0,329.0,520.57,433.41
2016,2,21,16,15,703.5,64.0,6.05,14.5,279.5,460.35,382.9
2016,2,21,16,30,658.0,59.0,6.0,14.0,230.0,404.82,334.55
2016,2,21,16,45,587.0,52.0,6.0,13.5,180.5,335.5,273.49
2016,2,21,17,0,516.0,45.0,6.0,13.0,131.0,271.52,215.44
2016,2,21,17,15,397.0,34.5,5.95,13.0,87.0,192.94,144.47
2016,2,21,17,30,278.0,24.0,5.9,13.0,43.0,122.32,61.15
2016,2,21,17,45,139.0,12.0,5.85,13.0,21.5,46.01,0.0
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
