Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,4.3,11.5,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,4.2,12.0,13.0,12.78,0.0
2016,2,22,7,15,223.5,23.5,4.15,12.0,50.5,18.35,6.07
2016,2,22,7,30,447.0,34.0,4.1,12.0,88.0,27.39,17.99
2016,2,22,7,45,531.5,42.0,4.05,12.5,136.0,67.28,33.26
2016,2,22,8,0,616.0,50.0,4.0,13.0,184.0,116.54,66.37
2016,2,22,8,15,670.0,55.5,3.9,13.0,234.0,168.71,109.03
2016,2,22,8,30,724.0,61.0,3.8,13.0,284.0,224.53,158.0
2016,2,22,8,45,732.0,64.0,3.7,13.5,320.5,269.88,200.64
2016,2,22,9,0,740.0,67.0,3.6,14.0,357.0,314.96,242.59
2016,2,22,9,15,792.5,71.0,3.6,14.0,413.0,377.73,297.64
2016,2,22,9,30,845.0,75.0,3.6,14.0,469.0,444.15,354.59
2016,2,22,9,45,863.0,77.5,3.6,14.5,508.5,495.65,398.08
2016,2,22,10,0,881.0,80.0,3.6,15.0,548.0,546.41,439.71
2016,2,22,10,15,894.0,81.5,3.45,15.0,581.5,592.56,477.07
2016,2,22,10,30,907.0,83.0,3.3,15.0,615.0,637.27,512.27
2016,2,22,10,45,915.5,84.5,3.2,15.5,641.0,677.41,542.26
2016,2,22,11,0,924.0,86.0,3.1,16.0,667.0,715.33,569.43
2016,2,22,11,15,733.5,153.0,3.1,16.0,622.5,682.84,542.52
2016,2,22,11,30,543.0,220.0,3.1,16.0,578.0,631.7,501.15
2016,2,22,11,45,742.5,154.5,3.1,16.5,651.5,730.59,578.08
2016,2,22,12,0,942.0,89.0,3.1,17.0,725.0,825.22,644.65
2016,2,22,12,15,943.0,89.0,3.15,17.0,727.5,841.33,655.51
2016,2,22,12,30,944.0,89.0,3.2,17.0,730.0,853.98,664.67
2016,2,22,12,45,939.0,90.5,3.3,17.0,723.0,859.92,669.54
2016,2,22,13,0,934.0,92.0,3.4,17.0,716.0,862.27,672.05
2016,2,22,13,15,930.0,91.0,3.45,17.0,702.0,859.11,670.53
2016,2,22,13,30,926.0,90.0,3.5,17.0,688.0,852.42,666.66
2016,2,22,13,45,920.0,89.0,3.55,17.0,666.5,840.66,659.31
2016,2,22,14,0,914.0,88.0,3.6,17.0,645.0,825.54,649.67
2016,2,22,14,15,904.0,86.5,3.6,17.0,615.5,803.51,634.85
2016,2,22,14,30,894.0,85.0,3.6,17.0,586.0,778.51,617.9
2016,2,22,14,45,806.0,93.5,3.65,17.0,524.0,709.28,568.3
2016,2,22,15,0,718.0,102.0,3.7,17.0,462.0,639.21,517.1
2016,2,22,15,15,747.5,85.5,3.6,17.0,433.0,617.99,502.01
2016,2,22,15,30,777.0,69.0,3.5,17.0,404.0,594.86,484.59
2016,2,22,15,45,733.5,71.5,3.45,17.0,360.5,544.31,444.38
2016,2,22,16,0,690.0,74.0,3.4,17.0,317.0,497.04,405.84
2016,2,22,16,15,649.5,68.5,3.35,16.5,270.5,441.29,360.48
2016,2,22,16,30,609.0,63.0,3.3,16.0,224.0,387.2,314.88
2016,2,22,16,45,537.5,56.5,3.3,15.5,177.0,320.14,257.39
2016,2,22,17,0,466.0,50.0,3.3,15.0,130.0,258.39,202.81
2016,2,22,17,15,365.0,38.0,3.3,14.5,87.5,186.47,139.14
2016,2,22,17,30,264.0,26.0,3.3,14.0,45.0,121.67,66.17
2016,2,22,17,45,132.0,13.0,3.3,14.0,22.5,45.57,0.0
2016,2,22,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,14.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,14.0,13.0,12.78,0.0
2016,2,23,7,15,161.5,27.0,0.95,14.0,47.5,21.02,8.9
2016,2,23,7,30,323.0,41.0,1.0,14.0,82.0,34.72,24.29
2016,2,23,7,45,396.5,53.0,1.1,14.5,125.5,70.8,40.08
2016,2,23,8,0,470.0,65.0,1.2,15.0,169.0,115.17,70.81
2016,2,23,8,15,517.0,74.0,1.3,15.0,214.0,160.01,107.11
2016,2,23,8,30,564.0,83.0,1.4,15.0,259.0,209.66,149.64
2016,2,23,8,45,614.0,83.5,1.5,15.0,303.5,256.43,190.74
2016,2,23,9,0,664.0,84.0,1.6,15.0,348.0,307.56,235.57
2016,2,23,9,15,661.5,96.5,1.6,15.5,383.5,353.98,276.14
2016,2,23,9,30,659.0,109.0,1.6,16.0,419.0,399.01,314.17
2016,2,23,9,45,720.0,102.0,1.6,16.5,466.5,453.79,358.47
2016,2,23,10,0,781.0,95.0,1.6,17.0,514.0,512.45,404.64
2016,2,23,10,15,857.5,89.5,1.55,17.0,575.0,584.01,459.71
2016,2,23,10,30,934.0,84.0,1.5,17.0,636.0,658.15,515.12
2016,2,23,10,45,942.5,85.5,1.45,17.5,663.0,699.32,543.96
2016,2,23,11,0,951.0,87.0,1.4,18.0,690.0,738.16,569.98
2016,2,23,11,15,956.0,88.0,1.3,18.0,708.5,771.49,591.11
2016,2,23,11,30,961.0,89.0,1.2,18.0,727.0,801.9,609.95
2016,2,23,11,45,961.5,90.5,1.1,18.5,737.0,826.39,623.31
2016,2,23,12,0,962.0,92.0,1.0,19.0,747.0,847.49,634.24
2016,2,23,12,15,962.0,92.5,0.85,19.0,748.5,863.67,642.12
2016,2,23,12,30,962.0,93.0,0.7,19.0,750.0,876.29,647.5
2016,2,23,12,45,958.5,93.0,0.6,19.5,743.0,881.93,648.0
2016,2,23,13,0,955.0,93.0,0.5,20.0,736.0,883.91,646.28
2016,2,23,13,15,950.0,92.0,0.55,20.0,721.0,879.9,645.09
2016,2,23,13,30,945.0,91.0,0.6,20.0,706.0,872.29,641.77
2016,2,23,13,45,936.0,90.5,0.7,20.0,682.5,858.49,635.46
2016,2,23,14,0,927.0,90.0,0.8,20.0,659.0,841.32,626.95
2016,2,23,14,15,916.0,88.0,1.0,19.5,628.5,817.69,616.68
2016,2,23,14,30,905.0,86.0,1.2,19.0,598.0,791.06,603.81
2016,2,23,14,45,889.0,84.0,1.45,19.0,561.0,762.49,588.35
2016,2,23,15,0,873.0,82.0,1.7,19.0,524.0,726.89,567.1
2016,2,23,15,15,851.0,79.0,1.85,18.5,481.0,683.89,539.95
2016,2,23,15,30,829.0,76.0,2.0,18.0,438.0,639.4,509.82
2016,2,23,15,45,794.5,73.5,2.15,18.0,389.5,586.57,470.6
2016,2,23,16,0,760.0,71.0,2.3,18.0,341.0,533.78,429.98
2016,2,23,16,15,715.5,66.0,2.4,17.5,291.0,473.26,382.38
2016,2,23,16,30,671.0,61.0,2.5,17.0,241.0,417.35,336.38
2016,2,23,16,45,592.0,55.0,2.6,16.5,189.5,344.46,275.12
2016,2,23,17,0,513.0,49.0,2.7,16.0,138.0,277.53,216.91
2016,2,23,17,15,398.5,37.5,2.8,15.5,93.0,198.74,148.28
2016,2,23,17,30,284.0,26.0,2.9,15.0,48.0,129.32,74.87
2016,2,23,17,45,142.0,13.0,3.05,15.0,24.0,48.39,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,1.45,11.5,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,1.5,12.0,15.0,14.74,0.0
2016,2,24,7,15,185.0,27.5,1.6,12.0,51.5,21.33,10.12
2016,2,24,7,30,370.0,40.0,1.7,12.0,88.0,35.24,20.85
2016,2,24,7,45,459.5,49.0,1.8,12.5,135.0,72.55,39.31
2016,2,24,8,0,549.0,58.0,1.9,13.0,182.0,119.94,71.97
2016,2,24,8,15,603.5,64.5,1.85,13.0,231.0,168.4,111.67
2016,2,24,8,30,658.0,71.0,1.8,13.0,280.0,222.33,158.47
2016,2,24,8,45,698.0,75.5,1.8,13.5,328.0,275.27,205.47
2016,2,24,9,0,738.0,80.0,1.8,14.0,376.0,332.48,255.52
2016,2,24,9,15,764.5,83.5,1.65,14.5,419.5,384.96,300.68
2016,2,24,9,30,791.0,87.0,1.5,15.0,463.0,438.58,345.16
2016,2,24,9,45,810.0,89.5,1.35,15.5,502.0,488.34,385.03
2016,2,24,10,0,829.0,92.0,1.2,16.0,541.0,537.89,423.05
2016,2,24,10,15,842.5,94.0,1.05,16.5,573.5,583.26,456.35
2016,2,24,10,30,856.0,96.0,0.9,17.0,606.0,627.4,487.27
2016,2,24,10,45,865.0,98.0,0.75,17.5,631.5,667.13,513.63
2016,2,24,11,0,874.0,100.0,0.6,18.0,657.0,704.82,537.36
2016,2,24,11,15,880.0,101.0,0.6,18.0,675.5,734.74,556.88
2016,2,24,11,30,886.0,102.0,0.6,18.0,694.0,764.01,575.88
2016,2,24,11,45,888.0,103.0,0.65,18.5,703.5,787.47,590.61
2016,2,24,12,0,890.0,104.0,0.7,19.0,713.0,807.87,603.37
2016,2,24,12,15,890.5,103.5,0.85,19.0,715.0,822.32,615.01
2016,2,24,12,30,891.0,103.0,1.0,19.0,717.0,833.48,624.58
2016,2,24,12,45,896.5,99.5,1.15,19.0,712.5,842.1,632.53
2016,2,24,13,0,902.0,96.0,1.3,19.0,708.0,847.35,638.27
2016,2,24,13,15,897.0,95.5,1.4,18.5,693.5,843.84,638.75
2016,2,24,13,30,892.0,95.0,1.5,18.0,679.0,836.93,637.07
2016,2,24,13,45,885.0,93.5,1.65,18.0,657.0,823.95,630.62
2016,2,24,14,0,878.0,92.0,1.8,18.0,635.0,807.75,621.89
2016,2,24,14,15,866.5,90.0,1.85,18.0,605.5,784.37,607.13
2016,2,24,14,30,855.0,88.0,1.9,18.0,576.0,762.86,593.68
2016,2,24,14,45,838.5,86.0,2.0,18.0,539.5,730.27,572.57
2016,2,24,15,0,822.0,84.0,2.1,18.0,503.0,695.48,549.62
2016,2,24,15,15,800.0,81.5,2.15,17.5,462.0,654.39,522.28
2016,2,24,15,30,778.0,79.0,2.2,17.0,421.0,611.97,492.21
2016,2,24,15,45,745.5,75.5,2.25,17.0,374.5,560.84,453.29
2016,2,24,16,0,713.0,72.0,2.3,17.0,328.0,509.78,413.27
2016,2,24,16,15,669.5,66.5,2.3,16.5,280.0,453.51,368.35
2016,2,24,16,30,626.0,61.0,2.3,16.0,232.0,396.76,321.44
2016,2,24,16,45,558.0,54.0,2.35,15.5,183.5,329.48,264.52
2016,2,24,17,0,490.0,47.0,2.4,15.0,135.0,267.34,210.09
2016,2,24,17,15,383.5,36.5,2.45,14.5,91.5,193.33,145.31
2016,2,24,17,30,277.0,26.0,2.5,14.0,48.0,128.82,78.63
2016,2,24,17,45,138.5,13.0,2.65,14.0,24.0,47.83,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,6,45,41.0,6.5,0.5,13.5,8.0,0.0,0.0
2016,2,25,7,0,82.0,13.0,0.5,14.0,16.0,12.78,0.0
2016,2,25,7,15,206.0,28.5,0.55,14.0,52.0,22.06,11.28
2016,2,25,7,30,330.0,44.0,0.6,14.0,88.0,39.83,24.05
2016,2,25,7,45,409.0,55.5,0.65,14.0,133.5,76.74,44.04
2016,2,25,8,0,488.0,67.0,0.7,14.0,179.0,122.61,76.41
2016,2,25,8,15,543.5,74.5,0.7,14.5,227.0,168.99,113.71
2016,2,25,8,30,599.0,82.0,0.7,15.0,275.0,221.09,157.62
2016,2,25,8,45,638.0,87.5,0.75,15.5,321.5,271.77,201.5
2016,2,25,9,0,677.0,93.0,0.8,16.0,368.0,325.67,247.51
2016,2,25,9,15,704.5,97.0,0.75,16.0,411.0,376.4,290.44
2016,2,25,9,30,732.0,101.0,0.7,16.0,454.0,428.48,333.16
2016,2,25,9,45,687.5,120.0,0.7,16.5,472.0,461.15,359.56
2016,2,25,10,0,643.0,139.0,0.7,17.0,490.0,488.33,380.62
2016,2,25,10,15,724.5,125.0,0.65,17.0,542.5,549.83,427.27
2016,2,25,10,30,806.0,111.0,0.6,17.0,595.0,615.23,475.23
2016,2,25,10,45,629.0,180.0,0.6,17.5,567.5,600.83,461.28
2016,2,25,11,0,452.0,249.0,0.6,18.0,540.0,570.12,435.79
2016,2,25,11,15,466.5,250.0,0.6,18.0,557.5,597.3,455.84
2016,2,25,11,30,481.0,251.0,0.6,18.0,575.0,623.66,474.43
2016,2,25,11,45,485.0,253.0,0.65,18.5,584.0,642.01,486.79
2016,2,25,12,0,489.0,255.0,0.7,19.0,593.0,658.74,498.02
2016,2,25,12,15,671.0,185.0,0.8,19.0,650.0,743.18,561.79
2016,2,25,12,30,853.0,115.0,0.9,19.0,707.0,823.07,616.97
2016,2,25,12,45,860.5,110.5,1.0,19.0,703.0,832.23,623.68
2016,2,25,13,0,868.0,106.0,1.1,19.0,699.0,833.61,626.22
2016,2,25,13,15,863.5,105.5,1.15,19.0,685.0,835.17,628.38
2016,2,25,13,30,859.0,105.0,1.2,19.0,671.0,828.9,625.38
2016,2,25,13,45,849.5,104.5,1.3,19.5,649.0,815.32,617.05
2016,2,25,14,0,840.0,104.0,1.4,20.0,627.0,798.64,606.68
2016,2,25,14,15,828.5,102.0,1.55,19.5,598.0,775.77,594.77
2016,2,25,14,30,817.0,100.0,1.7,19.0,569.0,750.18,580.68
2016,2,25,14,45,797.0,98.5,1.85,19.0,533.0,716.27,559.2
2016,2,25,15,0,777.0,97.0,2.0,19.0,497.0,680.43,535.91
2016,2,25,15,15,755.0,93.5,2.15,18.5,456.0,639.35,508.9
2016,2,25,15,30,733.0,90.0,2.3,18.0,415.0,599.71,481.03
2016,2,25,15,45,703.5,85.5,2.5,18.0,370.5,550.82,444.43
2016,2,25,16,0,674.0,81.0,2.7,18.0,326.0,501.95,406.56
2016,2,25,16,15,630.0,74.5,2.7,17.5,278.0,443.24,359.8
2016,2,25,16,30,586.0,68.0,2.7,17.0,230.0,386.52,313.02
2016,2,25,16,45,526.5,59.5,2.7,16.5,183.0,322.91,259.12
2016,2,25,17,0,467.0,51.0,2.7,16.0,136.0,263.67,207.19
2016,2,25,17,15,362.5,39.5,2.6,15.5,92.5,190.02,143.05
2016,2,25,17,30,258.0,28.0,2.5,15.0,49.0,126.62,80.05
2016,2,25,17,45,129.0,14.0,2.4,15.0,24.5,46.71,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,7.5,0.75,14.0,7.5,7.37,0.0
2016,2,26,7,0,0.0,15.0,0.8,14.0,15.0,14.74,0.0
2016,2,26,7,15,85.0,32.5,0.9,14.0,44.5,26.91,15.63
2016,2,26,7,30,170.0,50.0,1.0,14.0,74.0,44.61,29.24
2016,2,26,7,45,208.5,69.0,1.1,14.5,110.0,76.03,50.53
2016,2,26,8,0,247.0,88.0,1.2,15.0,146.0,112.03,77.92
2016,2,26,8,15,273.0,106.5,1.3,15.0,184.5,149.62,109.01
2016,2,26,8,30,299.0,125.0,1.4,15.0,223.0,190.01,143.27
2016,2,26,8,45,323.5,138.5,1.55,15.5,259.0,227.95,175.53
2016,2,26,9,0,348.0,152.0,1.7,16.0,295.0,268.05,209.35
2016,2,26,9,15,491.5,136.0,1.7,16.0,361.5,330.49,259.72
2016,2,26,9,30,635.0,120.0,1.7,16.0,428.0,406.42,320.94
2016,2,26,9,45,610.5,139.5,1.7,16.0,455.0,444.86,352.58
2016,2,26,10,0,586.0,159.0,1.7,16.0,482.0,479.77,380.56
2016,2,26,10,15,571.5,175.0,1.65,16.0,505.0,511.9,405.47
2016,2,26,10,30,557.0,191.0,1.6,16.0,528.0,543.11,428.9
2016,2,26,10,45,443.5,237.0,1.55,16.5,512.5,536.93,421.44
2016,2,26,11,0,330.0,283.0,1.5,17.0,497.0,518.09,404.34
2016,2,26,11,15,300.0,298.0,1.5,17.0,496.5,523.83,408.04
2016,2,26,11,30,270.0,313.0,1.5,17.0,496.0,527.08,409.58
2016,2,26,11,45,308.0,309.5,1.5,17.0,521.5,560.97,435.26
2016,2,26,12,0,346.0,306.0,1.5,17.0,547.0,595.22,460.78
2016,2,26,12,15,446.5,271.0,1.55,17.0,582.5,652.83,505.01
2016,2,26,12,30,547.0,236.0,1.6,17.0,618.0,705.28,545.05
2016,2,26,12,45,537.5,237.5,1.7,17.0,610.0,705.28,545.4
2016,2,26,13,0,528.0,239.0,1.8,17.0,602.0,703.05,544.66
2016,2,26,13,15,673.5,182.0,1.9,17.0,635.5,767.28,595.22
2016,2,26,13,30,819.0,125.0,2.0,17.0,669.0,821.04,634.0
2016,2,26,13,45,604.5,191.0,2.1,17.0,585.0,715.69,558.57
2016,2,26,14,0,390.0,257.0,2.2,17.0,501.0,597.97,469.64
2016,2,26,14,15,445.0,228.5,2.25,16.5,495.5,614.14,485.62
2016,2,26,14,30,500.0,200.0,2.3,16.0,490.0,618.28,491.93
2016,2,26,14,45,632.0,149.5,2.4,16.0,492.5,654.88,523.31
2016,2,26,15,0,764.0,99.0,2.5,16.0,495.0,675.76,541.77
2016,2,26,15,15,740.0,95.5,2.6,16.0,454.0,636.14,513.28
2016,2,26,15,30,716.0,92.0,2.7,16.0,413.0,593.01,481.08
2016,2,26,15,45,690.5,86.0,2.85,16.0,368.5,545.34,444.72
2016,2,26,16,0,665.0,80.0,3.0,16.0,324.0,497.44,407.0
2016,2,26,16,15,621.0,74.0,3.0,15.5,277.0,439.5,360.34
2016,2,26,16,30,577.0,68.0,3.0,15.0,230.0,383.59,313.75
2016,2,26,16,45,514.5,60.0,3.05,15.0,183.0,319.37,258.46
2016,2,26,17,0,452.0,52.0,3.1,15.0,136.0,259.83,205.66
2016,2,26,17,15,348.0,40.5,2.85,14.5,93.5,186.76,141.79
2016,2,26,17,30,244.0,29.0,2.6,14.0,51.0,124.1,81.15
2016,2,26,17,45,122.0,14.5,2.35,14.0,25.5,45.7,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,2.55,12.5,12.0,11.8,0.0
2016,2,27,7,0,0.0,24.0,2.5,13.0,24.0,21.67,0.0
2016,2,27,7,15,217.0,32.5,2.5,13.0,63.5,25.14,14.73
2016,2,27,7,30,434.0,41.0,2.5,13.0,103.0,41.28,22.33
2016,2,27,7,45,522.5,47.5,2.55,13.5,152.0,80.91,42.73
2016,2,27,8,0,611.0,54.0,2.6,14.0,201.0,130.46,77.86
2016,2,27,8,15,660.5,59.5,2.6,14.0,250.5,181.15,120.4
2016,2,27,8,30,710.0,65.0,2.6,14.0,300.0,238.03,170.46
2016,2,27,8,45,745.5,68.5,2.65,14.5,348.0,291.71,218.68
2016,2,27,9,0,781.0,72.0,2.7,15.0,396.0,348.04,268.52
2016,2,27,9,15,804.5,75.0,2.7,15.0,440.0,401.3,315.55
2016,2,27,9,30,828.0,78.0,2.7,15.0,484.0,455.3,361.95
2016,2,27,9,45,843.0,80.5,2.7,15.5,522.5,504.97,403.03
2016,2,27,10,0,858.0,83.0,2.7,16.0,561.0,553.68,442.07
2016,2,27,10,15,870.5,85.0,2.65,16.0,593.5,599.42,478.39
2016,2,27,10,30,883.0,87.0,2.6,16.0,626.0,643.73,512.7
2016,2,27,10,45,889.5,89.0,2.55,16.0,651.0,682.43,542.0
2016,2,27,11,0,896.0,91.0,2.5,16.0,676.0,718.82,567.99
2016,2,27,11,15,901.5,92.0,2.5,16.0,694.0,750.97,590.39
2016,2,27,11,30,907.0,93.0,2.5,16.0,712.0,780.4,610.76
2016,2,27,11,45,735.0,162.0,2.5,16.5,668.5,746.68,584.76
2016,2,27,12,0,563.0,231.0,2.5,17.0,625.0,695.85,543.29
2016,2,27,12,15,738.0,163.0,2.6,17.0,680.5,779.01,607.79
2016,2,27,12,30,913.0,95.0,2.7,17.0,736.0,852.76,660.04
2016,2,27,12,45,904.5,98.0,2.8,17.0,728.5,856.99,663.21
2016,2,27,13,0,896.0,101.0,2.9,17.0,721.0,857.7,664.67
2016,2,27,13,15,729.5,158.5,2.95,17.0,657.0,790.92,617.94
2016,2,27,13,30,563.0,216.0,3.0,17.0,593.0,710.53,558.34
2016,2,27,13,45,722.5,155.0,3.15,17.0,622.0,775.88,610.59
2016,2,27,14,0,882.0,94.0,3.3,17.0,651.0,822.32,645.26
2016,2,27,14,15,871.5,92.5,3.3,16.5,622.0,799.98,631.0
2016,2,27,14,30,861.0,91.0,3.3,16.0,593.0,779.52,618.6
2016,2,27,14,45,848.0,88.5,3.35,16.0,557.5,748.55,597.48
2016,2,27,15,0,835.0,86.0,3.4,16.0,522.0,715.17,574.46
2016,2,27,15,15,665.5,114.5,3.45,16.0,444.5,608.19,493.65
2016,2,27,15,30,496.0,143.0,3.5,16.0,367.0,502.57,410.21
2016,2,27,15,45,619.5,107.0,3.55,16.0,357.0,526.42,431.19
2016,2,27,16,0,743.0,71.0,3.6,16.0,347.0,532.76,436.89
2016,2,27,16,15,702.0,66.0,3.65,15.5,298.0,474.16,389.46
2016,2,27,16,30,661.0,61.0,3.7,15.0,249.0,419.63,343.82
2016,2,27,16,45,602.5,54.0,3.8,15.0,199.5,354.41,287.4
2016,2,27,17,0,544.0,47.0,3.9,15.0,150.0,293.41,232.82
2016,2,27,17,15,438.0,37.5,3.95,14.5,104.5,217.02,165.56
2016,2,27,17,30,332.0,28.0,4.0,14.0,59.0,151.09,101.45
2016,2,27,17,45,166.0,14.0,4.1,14.0,29.5,65.94,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,3.65,12.5,11.0,10.81,0.0
2016,2,28,7,0,0.0,22.0,3.7,13.0,22.0,20.34,0.0
2016,2,28,7,15,128.5,37.5,3.7,13.0,56.5,30.83,19.76
2016,2,28,7,30,257.0,53.0,3.7,13.0,91.0,48.68,30.64
2016,2,28,7,45,311.5,69.0,3.7,13.5,133.0,84.59,53.71
2016,2,28,8,0,366.0,85.0,3.7,14.0,175.0,126.68,85.53
2016,2,28,8,15,424.0,91.5,3.6,14.0,217.5,166.77,118.33
2016,2,28,8,30,482.0,98.0,3.5,14.0,260.0,212.8,157.76
2016,2,28,8,45,345.0,136.5,3.45,14.0,261.5,235.09,183.12
2016,2,28,9,0,208.0,175.0,3.4,14.0,263.0,241.94,193.16
2016,2,28,9,15,257.0,188.5,3.3,14.0,308.5,287.74,231.02
2016,2,28,9,30,306.0,202.0,3.2,14.0,354.0,337.66,271.93
2016,2,28,9,45,349.5,210.5,3.15,14.5,397.0,384.05,309.19
2016,2,28,10,0,393.0,219.0,3.1,15.0,440.0,433.57,348.34
2016,2,28,10,15,233.5,246.5,3.0,15.0,380.0,385.07,308.85
2016,2,28,10,30,74.0,274.0,2.9,15.0,320.0,317.11,252.8
2016,2,28,10,45,258.5,266.5,2.85,15.5,435.5,443.29,354.28
2016,2,28,11,0,443.0,259.0,2.8,16.0,551.0,578.94,459.03
2016,2,28,11,15,476.5,252.0,2.8,16.0,573.5,611.81,483.6
2016,2,28,11,30,510.0,245.0,2.8,16.0,596.0,644.71,508.65
2016,2,28,11,45,405.0,283.5,2.85,16.0,565.0,611.09,481.33
2016,2,28,12,0,300.0,322.0,2.9,16.0,534.0,577.88,454.13
2016,2,28,12,15,344.5,311.5,2.95,16.0,555.0,609.61,479.39
2016,2,28,12,30,389.0,301.0,3.0,16.0,576.0,641.04,503.95
2016,2,28,12,45,391.5,297.5,3.05,16.5,572.0,644.37,505.8
2016,2,28,13,0,394.0,294.0,3.1,17.0,568.0,646.14,506.72
2016,2,28,13,15,278.5,307.5,3.15,16.5,499.5,566.49,446.11
2016,2,28,13,30,163.0,321.0,3.2,16.0,431.0,477.84,377.67
2016,2,28,13,45,337.0,271.0,3.25,16.0,488.5,575.05,457.56
2016,2,28,14,0,511.0,221.0,3.3,16.0,546.0,667.91,531.58
2016,2,28,14,15,518.0,207.5,3.3,16.0,524.0,652.29,520.37
2016,2,28,14,30,525.0,194.0,3.3,16.0,502.0,634.31,508.04
2016,2,28,14,45,628.5,156.0,3.35,16.0,502.5,663.35,533.14
2016,2,28,15,0,732.0,118.0,3.4,16.0,503.0,681.52,549.61
2016,2,28,15,15,541.5,146.0,3.45,16.0,418.5,554.51,450.41
2016,2,28,15,30,351.0,174.0,3.5,16.0,334.0,433.59,353.84
2016,2,28,15,45,340.0,156.0,3.6,16.0,298.0,394.93,323.96
2016,2,28,16,0,329.0,138.0,3.7,16.0,262.0,355.99,292.79
2016,2,28,16,15,293.5,125.0,3.8,15.5,224.5,309.32,254.72
2016,2,28,16,30,258.0,112.0,3.9,15.0,187.0,265.05,217.67
2016,2,28,16,45,226.0,93.0,4.05,15.0,149.5,217.75,176.97
2016,2,28,17,0,194.0,74.0,4.2,15.0,112.0,172.93,137.6
2016,2,28,17,15,143.0,54.5,4.25,14.5,77.5,123.19,94.13
2016,2,28,17,30,92.0,35.0,4.3,14.0,43.0,78.13,52.66
2016,2,28,17,45,46.0,17.5,4.4,14.0,21.5,35.18,0.0
2016,2,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,100.0,9.5,2.8,12.0,14.5,9.34,0.0
2016,2,29,7,0,200.0,19.0,2.8,12.0,29.0,14.71,0.0
2016,2,29,7,15,328.5,30.5,2.8,12.5,70.5,22.98,13.81
2016,2,29,7,30,457.0,42.0,2.8,13.0,112.0,47.63,24.64
2016,2,29,7,45,539.5,49.0,2.8,13.5,161.5,89.59,48.4
2016,2,29,8,0,622.0,56.0,2.8,14.0,211.0,140.75,86.21
2016,2,29,8,15,670.0,61.0,2.75,14.0,261.0,193.47,131.15
2016,2,29,8,30,718.0,66.0,2.7,14.0,311.0,249.11,180.5
2016,2,29,8,45,754.0,69.0,2.65,14.5,359.5,303.37,229.12
2016,2,29,9,0,790.0,72.0,2.6,15.0,408.0,360.3,279.16
2016,2,29,9,15,812.5,75.0,2.4,15.5,452.0,413.92,325.24
2016,2,29,9,30,835.0,78.0,2.2,16.0,496.0,468.16,370.11
2016,2,29,9,45,848.0,81.5,2.05,16.5,534.5,518.34,410.3
2016,2,29,10,0,861.0,85.0,1.9,17.0,573.0,567.38,448.04
2016,2,29,10,15,873.0,87.0,1.75,17.0,605.5,613.1,482.76
2016,2,29,10,30,885.0,89.0,1.6,17.0,638.0,657.34,515.2
2016,2,29,10,45,893.0,90.5,1.45,17.5,663.5,696.67,541.96
2016,2,29,11,0,901.0,92.0,1.3,18.0,689.0,733.76,564.61
2016,2,29,11,15,906.5,93.0,1.15,18.0,707.0,766.08,584.36
2016,2,29,11,30,912.0,94.0,1.0,18.0,725.0,795.65,601.76
2016,2,29,11,45,917.0,93.0,0.85,18.5,735.5,819.81,613.92
2016,2,29,12,0,922.0,92.0,0.7,19.0,746.0,840.87,623.66
2016,2,29,12,15,923.0,92.0,0.75,19.0,748.0,856.52,634.41
2016,2,29,12,30,924.0,92.0,0.8,19.0,750.0,868.75,643.1
2016,2,29,12,45,926.0,90.0,0.9,19.5,744.5,876.17,648.45
2016,2,29,13,0,928.0,88.0,1.0,20.0,739.0,880.05,651.62
2016,2,29,13,15,923.5,87.5,1.1,20.0,724.0,876.56,651.28
2016,2,29,13,30,919.0,87.0,1.2,20.0,709.0,869.54,648.75
2016,2,29,13,45,909.5,87.0,1.35,20.0,686.0,855.47,642.22
2016,2,29,14,0,900.0,87.0,1.5,20.0,663.0,838.15,633.4
2016,2,29,14,15,700.5,146.0,1.5,20.0,582.0,738.72,566.05
2016,2,29,14,30,501.0,205.0,1.5,20.0,501.0,630.87,487.63
2016,2,29,14,45,666.0,145.5,1.5,20.5,514.0,684.59,530.44
2016,2,29,15,0,831.0,86.0,1.5,21.0,527.0,720.06,555.88
2016,2,29,15,15,810.5,83.5,1.55,20.5,485.5,679.02,529.12
2016,2,29,15,30,790.0,81.0,1.6,20.0,444.0,636.53,501.15
2016,2,29,15,45,752.0,79.5,1.65,20.0,396.0,582.81,461.75
2016,2,29,16,0,714.0,78.0,1.7,20.0,348.0,532.0,423.3
2016,2,29,16,15,672.5,72.5,1.7,19.5,299.5,473.34,378.24
2016,2,29,16,30,631.0,67.0,1.7,19.0,251.0,416.41,332.84
2016,2,29,16,45,563.5,60.5,1.7,18.5,201.0,348.25,276.91
2016,2,29,17,0,496.0,54.0,1.7,18.0,151.0,285.14,223.23
2016,2,29,17,15,396.5,43.0,1.7,18.0,106.0,210.82,159.46
2016,2,29,17,30,297.0,32.0,1.7,18.0,61.0,146.28,101.11
2016,2,29,17,45,148.5,16.0,1.7,18.0,30.5,66.11,0.0
2016,2,29,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,117.5,10.0,1.9,14.0,17.0,9.83,0.0
2016,3,1,7,0,235.0,20.0,2.1,14.0,34.0,15.44,1.23
2016,3,1,7,15,363.5,31.5,2.25,14.0,77.0,23.66,14.44
2016,3,1,7,30,492.0,43.0,2.4,14.0,120.0,51.49,26.15
2016,3,1,7,45,566.0,50.5,2.55,14.5,170.5,95.48,51.78
2016,3,1,8,0,640.0,58.0,2.7,15.0,221.0,147.69,90.96
2016,3,1,8,15,687.0,63.0,2.6,15.0,271.5,201.49,136.86
2016,3,1,8,30,734.0,68.0,2.5,15.0,322.0,258.01,186.85
2016,3,1,8,45,767.0,71.5,2.45,15.5,370.5,312.85,235.76
2016,3,1,9,0,800.0,75.0,2.4,16.0,419.0,370.02,285.68
2016,3,1,9,15,822.0,77.5,2.4,16.0,463.0,423.57,332.3
2016,3,1,9,30,844.0,80.0,2.4,16.0,507.0,477.65,378.06
2016,3,1,9,45,867.0,80.0,2.4,16.5,547.5,530.04,420.51
2016,3,1,10,0,890.0,80.0,2.4,17.0,588.0,581.94,461.26
2016,3,1,10,15,901.5,81.5,2.4,17.0,621.0,628.06,497.35
2016,3,1,10,30,913.0,83.0,2.4,17.0,654.0,672.57,531.38
2016,3,1,10,45,921.5,84.0,2.4,17.0,679.5,712.69,560.92
2016,3,1,11,0,930.0,85.0,2.4,17.0,705.0,750.52,587.17
2016,3,1,11,15,935.5,85.5,2.35,17.0,723.5,783.11,609.15
2016,3,1,11,30,941.0,86.0,2.3,17.0,742.0,812.85,628.99
2016,3,1,11,45,946.0,86.0,2.25,17.5,753.0,838.65,644.78
2016,3,1,12,0,951.0,86.0,2.2,18.0,764.0,861.27,658.28
2016,3,1,12,15,951.5,86.0,2.15,18.0,766.0,876.87,668.2
2016,3,1,12,30,952.0,86.0,2.1,18.0,768.0,888.94,675.83
2016,3,1,12,45,952.0,85.0,2.1,18.0,762.0,895.91,680.62
2016,3,1,13,0,952.0,84.0,2.1,18.0,756.0,899.23,683.12
2016,3,1,13,15,948.5,83.5,2.1,17.5,741.5,896.49,682.96
2016,3,1,13,30,945.0,83.0,2.1,17.0,727.0,890.12,680.52
2016,3,1,13,45,937.5,82.5,2.1,17.0,704.0,876.85,672.21
2016,3,1,14,0,930.0,82.0,2.1,17.0,681.0,860.17,661.72
2016,3,1,14,15,920.0,80.5,2.15,17.0,651.0,837.06,647.28
2016,3,1,14,30,910.0,79.0,2.2,17.0,621.0,810.9,630.7
2016,3,1,14,45,895.5,77.5,2.3,17.0,584.0,778.43,609.89
2016,3,1,15,0,881.0,76.0,2.4,17.0,547.0,743.53,587.07
2016,3,1,15,15,861.5,73.5,2.4,16.5,504.5,701.73,559.28
2016,3,1,15,30,842.0,71.0,2.4,16.0,462.0,662.53,532.94
2016,3,1,15,45,816.0,68.0,2.45,16.0,414.5,612.87,496.1
2016,3,1,16,0,790.0,65.0,2.5,16.0,367.0,562.66,457.23
2016,3,1,16,15,750.5,61.0,2.4,15.5,317.0,503.5,410.36
2016,3,1,16,30,711.0,57.0,2.3,15.0,267.0,445.67,362.91
2016,3,1,16,45,651.5,51.5,2.25,15.0,216.0,378.44,305.75
2016,3,1,17,0,592.0,46.0,2.2,15.0,165.0,315.27,250.17
2016,3,1,17,15,493.5,37.5,2.1,14.5,117.0,241.71,185.69
2016,3,1,17,30,395.0,29.0,2.0,14.0,69.0,175.2,124.23
2016,3,1,17,45,197.5,14.5,1.95,14.0,34.5,78.25,3.5
2016,3,1,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,40.5,11.0,2.25,13.5,13.5,10.81,0.0
2016,3,2,7,0,81.0,22.0,2.4,14.0,27.0,18.53,4.74
2016,3,2,7,15,142.0,39.5,2.45,14.0,59.0,32.48,22.1
2016,3,2,7,30,203.0,57.0,2.5,14.0,91.0,56.4,36.62
2016,3,2,7,45,231.5,76.0,2.55,14.5,127.0,89.59,60.45
2016,3,2,8,0,260.0,95.0,2.6,15.0,163.0,126.22,89.63
2016,3,2,8,15,282.5,112.5,2.5,15.0,200.0,163.51,121.17
2016,3,2,8,30,305.0,130.0,2.4,15.0,237.0,203.17,155.23
2016,3,2,8,45,354.5,142.0,2.3,15.5,283.5,248.59,193.02
2016,3,2,9,0,404.0,154.0,2.2,16.0,330.0,299.24,234.83
2016,3,2,9,15,537.5,135.5,2.15,16.0,394.5,360.77,284.95
2016,3,2,9,30,671.0,117.0,2.1,16.0,459.0,435.09,345.11
2016,3,2,9,45,557.0,165.5,2.1,16.5,464.5,455.16,361.11
2016,3,2,10,0,443.0,214.0,2.1,17.0,470.0,465.12,367.98
2016,3,2,10,15,356.0,249.0,2.1,17.0,462.0,465.01,367.27
2016,3,2,10,30,269.0,284.0,2.1,17.0,454.0,459.79,361.94
2016,3,2,10,45,259.0,298.5,2.15,17.0,467.0,479.5,376.7
2016,3,2,11,0,249.0,313.0,2.2,17.0,480.0,497.89,390.14
2016,3,2,11,15,328.0,302.5,2.25,17.0,529.0,555.45,434.82
2016,3,2,11,30,407.0,292.0,2.3,17.0,578.0,616.03,480.99
2016,3,2,11,45,293.5,320.0,2.4,17.0,528.0,566.71,441.95
2016,3,2,12,0,180.0,348.0,2.5,17.0,478.0,505.57,394.11
2016,3,2,12,15,264.0,334.5,2.5,17.0,524.5,572.15,446.21
2016,3,2,12,30,348.0,321.0,2.5,17.0,571.0,633.29,492.96
2016,3,2,12,45,330.0,322.0,2.55,17.0,558.0,623.92,485.68
2016,3,2,13,0,312.0,323.0,2.6,17.0,545.0,613.05,477.79
2016,3,2,13,15,303.0,322.5,2.55,17.0,534.0,606.87,473.23
2016,3,2,13,30,294.0,322.0,2.5,17.0,523.0,599.52,467.81
2016,3,2,13,45,178.0,304.0,2.5,17.0,425.0,473.57,372.03
2016,3,2,14,0,62.0,286.0,2.5,17.0,327.0,348.85,274.59
2016,3,2,14,15,57.5,271.0,2.45,16.5,308.0,329.22,260.68
2016,3,2,14,30,53.0,256.0,2.4,16.0,289.0,309.5,246.15
2016,3,2,14,45,51.5,240.5,2.4,16.0,270.5,291.51,232.56
2016,3,2,15,0,50.0,225.0,2.4,16.0,252.0,273.41,218.8
2016,3,2,15,15,42.0,204.5,2.4,16.0,226.5,244.9,196.43
2016,3,2,15,30,34.0,184.0,2.4,16.0,201.0,216.7,174.1
2016,3,2,15,45,56.0,171.5,2.45,16.0,195.0,217.52,175.83
2016,3,2,16,0,78.0,159.0,2.5,16.0,189.0,216.73,175.95
2016,3,2,16,15,68.0,139.0,2.5,15.5,163.0,187.11,151.93
2016,3,2,16,30,58.0,119.0,2.5,15.0,137.0,158.14,128.05
2016,3,2,16,45,48.5,97.5,2.55,15.0,110.5,128.27,102.72
2016,3,2,17,0,39.0,76.0,2.6,15.0,84.0,99.01,77.51
2016,3,2,17,15,21.5,55.5,2.55,14.5,59.5,68.58,51.27
2016,3,2,17,30,4.0,35.0,2.5,14.0,35.0,37.06,24.02
2016,3,2,17,45,2.0,17.5,2.45,14.0,17.5,17.49,0.0
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
