Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.5,14.0,9.5,9.34,0.0
2016,3,3,7,0,0.0,19.0,1.4,14.0,19.0,18.34,6.17
2016,3,3,7,15,11.5,39.0,1.55,14.0,41.0,35.75,25.07
2016,3,3,7,30,23.0,59.0,1.7,14.0,63.0,54.91,39.93
2016,3,3,7,45,36.5,80.0,1.85,14.5,89.0,77.4,58.35
2016,3,3,8,0,50.0,101.0,2.0,15.0,115.0,101.77,78.33
2016,3,3,8,15,58.5,122.0,2.0,15.0,141.0,126.83,99.24
2016,3,3,8,30,67.0,143.0,2.0,15.0,167.0,152.99,120.98
2016,3,3,8,45,37.0,148.5,2.05,15.5,162.0,153.43,122.0
2016,3,3,9,0,7.0,154.0,2.1,16.0,157.0,150.41,119.62
2016,3,3,9,15,12.0,172.0,2.05,16.0,178.0,170.57,135.74
2016,3,3,9,30,17.0,190.0,2.0,16.0,199.0,191.31,152.15
2016,3,3,9,45,30.5,215.5,2.0,16.5,232.5,225.38,178.86
2016,3,3,10,0,44.0,241.0,2.0,17.0,266.0,260.28,205.87
2016,3,3,10,15,70.5,266.5,2.05,17.0,310.0,304.48,240.51
2016,3,3,10,30,97.0,292.0,2.1,17.0,354.0,350.95,276.56
2016,3,3,10,45,147.0,307.0,2.2,17.0,405.0,408.62,321.46
2016,3,3,11,0,197.0,322.0,2.3,17.0,456.0,466.31,365.91
2016,3,3,11,15,187.0,331.5,2.4,17.0,461.5,476.27,372.91
2016,3,3,11,30,177.0,341.0,2.5,17.0,467.0,485.14,379.33
2016,3,3,11,45,181.0,342.0,2.65,17.0,472.5,495.27,387.32
2016,3,3,12,0,185.0,343.0,2.8,17.0,478.0,504.89,394.95
2016,3,3,12,15,232.5,341.0,2.75,16.5,510.5,546.8,428.18
2016,3,3,12,30,280.0,339.0,2.7,16.0,543.0,596.45,466.61
2016,3,3,12,45,282.5,335.5,2.65,16.0,539.0,599.16,468.42
2016,3,3,13,0,285.0,332.0,2.6,16.0,535.0,600.71,469.73
2016,3,3,13,15,290.5,320.5,2.4,16.0,524.5,594.95,465.37
2016,3,3,13,30,296.0,309.0,2.2,16.0,514.0,587.85,460.09
2016,3,3,13,45,226.0,309.0,2.05,16.0,462.5,519.8,407.91
2016,3,3,14,0,156.0,309.0,1.9,16.0,411.0,461.0,362.24
2016,3,3,14,15,146.0,294.0,1.75,16.0,386.0,435.59,343.34
2016,3,3,14,30,136.0,279.0,1.6,16.0,361.0,409.91,323.93
2016,3,3,14,45,183.0,259.0,1.5,16.0,363.0,422.41,335.38
2016,3,3,15,0,230.0,239.0,1.4,16.0,365.0,431.89,344.1
2016,3,3,15,15,130.5,211.5,1.4,16.0,282.0,324.29,259.54
2016,3,3,15,30,31.0,184.0,1.4,16.0,199.0,214.51,171.25
2016,3,3,15,45,83.0,173.5,1.4,16.0,207.5,237.24,191.62
2016,3,3,16,0,135.0,163.0,1.4,16.0,216.0,263.21,213.51
2016,3,3,16,15,124.0,142.5,1.4,16.0,186.0,229.65,186.24
2016,3,3,16,30,113.0,122.0,1.4,16.0,156.0,196.65,159.12
2016,3,3,16,45,99.5,100.5,1.4,16.0,126.5,161.87,129.93
2016,3,3,17,0,86.0,79.0,1.4,16.0,97.0,127.99,100.89
2016,3,3,17,15,60.5,58.0,1.4,15.5,69.0,91.08,69.21
2016,3,3,17,30,35.0,37.0,1.4,15.0,41.0,51.79,35.32
2016,3,3,17,45,17.5,18.5,1.45,15.0,20.5,23.75,3.29
2016,3,3,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.0,1.45,14.5,8.0,7.86,0.0
2016,3,4,7,0,0.0,16.0,1.6,15.0,16.0,15.44,5.17
2016,3,4,7,15,0.0,32.5,1.75,15.0,32.5,31.24,21.24
2016,3,4,7,30,0.0,49.0,1.9,15.0,49.0,46.66,33.56
2016,3,4,7,45,0.0,68.0,2.05,15.0,68.0,64.54,49.03
2016,3,4,8,0,0.0,87.0,2.2,15.0,87.0,82.63,64.49
2016,3,4,8,15,1.0,106.0,2.3,15.0,106.0,101.08,79.97
2016,3,4,8,30,2.0,125.0,2.4,15.0,125.0,119.77,95.42
2016,3,4,8,45,15.5,148.5,2.55,15.5,155.0,146.99,117.26
2016,3,4,9,0,29.0,172.0,2.7,16.0,185.0,175.62,140.11
2016,3,4,9,15,14.5,145.0,2.8,16.0,151.5,145.98,115.79
2016,3,4,9,30,0.0,118.0,2.9,16.0,118.0,114.04,89.38
2016,3,4,9,45,0.0,112.5,3.05,16.0,112.5,108.83,84.91
2016,3,4,10,0,0.0,107.0,3.2,16.0,107.0,103.56,80.4
2016,3,4,10,15,0.0,124.5,3.2,16.0,124.5,120.6,94.17
2016,3,4,10,30,0.0,142.0,3.2,16.0,142.0,137.71,107.89
2016,3,4,10,45,0.5,159.0,3.2,16.0,159.5,154.78,121.51
2016,3,4,11,0,1.0,176.0,3.2,16.0,177.0,171.97,135.17
2016,3,4,11,15,0.5,154.0,3.25,16.0,154.5,150.12,117.41
2016,3,4,11,30,0.0,132.0,3.3,16.0,132.0,128.21,99.64
2016,3,4,11,45,0.5,151.5,3.35,16.0,152.0,147.86,115.5
2016,3,4,12,0,1.0,171.0,3.4,16.0,172.0,167.67,131.37
2016,3,4,12,15,1.0,171.0,3.4,16.0,172.0,167.81,131.42
2016,3,4,12,30,1.0,171.0,3.4,16.0,172.0,167.95,131.53
2016,3,4,12,45,0.5,145.0,3.4,16.0,145.5,141.77,110.5
2016,3,4,13,0,0.0,119.0,3.4,16.0,119.0,115.64,89.42
2016,3,4,13,15,0.0,116.5,3.25,16.0,116.5,113.2,87.52
2016,3,4,13,30,0.0,114.0,3.1,16.0,114.0,110.75,85.6
2016,3,4,13,45,0.0,76.5,3.0,16.0,76.5,74.04,55.67
2016,3,4,14,0,0.0,39.0,2.9,16.0,39.0,37.71,25.77
2016,3,4,14,15,0.0,72.5,2.9,16.0,72.5,70.14,52.71
2016,3,4,14,30,0.0,106.0,2.9,16.0,106.0,102.93,79.79
2016,3,4,14,45,0.0,117.0,2.9,16.0,117.0,114.05,89.05
2016,3,4,15,0,0.0,128.0,2.9,16.0,128.0,125.4,98.56
2016,3,4,15,15,0.0,68.0,3.0,16.0,68.0,65.75,49.49
2016,3,4,15,30,0.0,8.0,3.1,16.0,8.0,7.72,0.87
2016,3,4,15,45,0.0,7.5,3.25,16.0,7.5,7.24,0.48
2016,3,4,16,0,0.0,7.0,3.4,16.0,7.0,6.75,0.09
2016,3,4,16,15,0.0,6.0,3.55,15.5,6.0,5.79,0.0
2016,3,4,16,30,0.0,5.0,3.7,15.0,5.0,4.82,0.0
2016,3,4,16,45,0.0,4.0,3.85,15.0,4.0,3.85,0.0
2016,3,4,17,0,0.0,3.0,4.0,15.0,3.0,2.89,0.0
2016,3,4,17,15,0.0,2.0,4.1,15.0,2.0,1.93,0.0
2016,3,4,17,30,0.0,1.0,4.2,15.0,1.0,0.96,0.0
2016,3,4,17,45,0.0,0.5,4.3,15.0,0.5,0.48,0.0
2016,3,4,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.0,5.45,15.5,4.0,3.93,0.0
2016,3,5,7,0,0.0,8.0,5.8,16.0,8.0,7.71,0.04
2016,3,5,7,15,0.0,17.0,6.05,16.0,17.0,16.39,8.44
2016,3,5,7,30,0.0,26.0,6.3,16.0,26.0,25.09,15.4
2016,3,5,7,45,0.0,35.5,6.55,16.0,35.5,34.27,23.37
2016,3,5,8,0,0.0,45.0,6.8,16.0,45.0,43.46,31.26
2016,3,5,8,15,0.0,55.0,6.7,16.0,55.0,53.14,39.47
2016,3,5,8,30,0.0,65.0,6.6,16.0,65.0,62.82,47.59
2016,3,5,8,45,0.0,95.5,6.5,16.0,95.5,92.06,72.0
2016,3,5,9,0,0.0,126.0,6.4,16.0,126.0,121.29,96.11
2016,3,5,9,15,0.5,145.5,6.45,16.0,146.0,140.41,111.64
2016,3,5,9,30,1.0,165.0,6.5,16.0,166.0,159.7,127.19
2016,3,5,9,45,0.5,141.5,6.55,16.0,142.0,137.11,108.32
2016,3,5,10,0,0.0,118.0,6.6,16.0,118.0,114.22,89.27
2016,3,5,10,15,0.0,97.5,6.75,16.0,97.5,94.38,72.76
2016,3,5,10,30,0.0,77.0,6.9,16.0,77.0,74.51,56.25
2016,3,5,10,45,0.0,63.5,7.1,16.5,63.5,61.43,45.28
2016,3,5,11,0,0.0,50.0,7.3,17.0,50.0,48.37,34.36
2016,3,5,11,15,0.0,93.0,7.45,17.0,93.0,90.05,68.54
2016,3,5,11,30,0.0,136.0,7.6,17.0,136.0,132.13,102.75
2016,3,5,11,45,11.0,206.0,7.75,17.0,214.0,210.27,166.14
2016,3,5,12,0,22.0,276.0,7.9,17.0,292.0,290.04,230.04
2016,3,5,12,15,19.5,269.0,8.2,17.0,283.5,281.64,223.25
2016,3,5,12,30,17.0,262.0,8.5,17.0,275.0,273.06,216.45
2016,3,5,12,45,10.5,228.5,8.85,17.0,236.5,234.01,185.17
2016,3,5,13,0,4.0,195.0,9.2,17.0,198.0,194.89,153.64
2016,3,5,13,15,3.5,191.5,9.7,16.5,194.5,191.15,151.06
2016,3,5,13,30,3.0,188.0,10.2,16.0,191.0,187.4,148.47
2016,3,5,13,45,1.5,114.5,10.7,16.0,116.0,112.53,87.46
2016,3,5,14,0,0.0,41.0,11.2,16.0,41.0,39.65,27.32
2016,3,5,14,15,0.0,29.0,11.5,16.0,29.0,28.03,17.72
2016,3,5,14,30,0.0,17.0,11.8,16.0,17.0,16.42,8.07
2016,3,5,14,45,0.0,14.0,12.15,16.0,14.0,13.52,5.67
2016,3,5,15,0,0.0,11.0,12.5,16.0,11.0,10.62,3.26
2016,3,5,15,15,0.0,9.5,12.7,16.0,9.5,9.17,2.06
2016,3,5,15,30,0.0,8.0,12.9,16.0,8.0,7.72,0.85
2016,3,5,15,45,0.0,7.0,13.1,16.0,7.0,6.75,0.05
2016,3,5,16,0,0.0,6.0,13.3,16.0,6.0,5.79,0.0
2016,3,5,16,15,0.0,5.0,13.3,16.0,5.0,4.82,0.0
2016,3,5,16,30,0.0,4.0,13.3,16.0,4.0,3.86,0.0
2016,3,5,16,45,0.0,3.0,13.3,16.0,3.0,2.89,0.0
2016,3,5,17,0,0.0,2.0,13.3,16.0,2.0,1.93,0.0
2016,3,5,17,15,0.0,1.5,13.1,15.5,1.5,1.44,0.0
2016,3,5,17,30,0.0,1.0,12.9,15.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,12.7,15.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.15,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.05,14.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,17.5,6.2,13.5,22.5,17.2,0.0
2016,3,6,7,0,125.0,35.0,6.1,14.0,45.0,28.82,16.69
2016,3,6,7,15,237.5,51.0,6.05,14.0,88.0,39.07,28.25
2016,3,6,7,30,350.0,67.0,6.0,14.0,131.0,74.33,46.01
2016,3,6,7,45,422.5,78.5,5.95,14.0,180.0,115.46,73.99
2016,3,6,8,0,495.0,90.0,5.9,14.0,229.0,164.67,112.8
2016,3,6,8,15,547.5,98.0,5.9,14.0,279.0,214.85,155.97
2016,3,6,8,30,600.0,106.0,5.9,14.0,329.0,269.41,204.11
2016,3,6,8,45,635.5,112.0,5.95,14.5,376.5,321.38,250.44
2016,3,6,9,0,671.0,118.0,6.0,15.0,424.0,376.22,298.52
2016,3,6,9,15,697.5,122.5,5.9,15.0,467.5,428.17,343.96
2016,3,6,9,30,724.0,127.0,5.8,15.0,511.0,481.38,389.41
2016,3,6,9,45,747.0,129.0,5.75,15.0,550.0,531.18,431.3
2016,3,6,10,0,770.0,131.0,5.7,15.0,589.0,581.24,472.48
2016,3,6,10,15,603.0,192.5,5.5,15.0,563.5,572.33,463.77
2016,3,6,10,30,436.0,254.0,5.3,15.0,538.0,547.13,441.33
2016,3,6,10,45,509.5,236.5,5.15,15.0,580.0,599.01,482.92
2016,3,6,11,0,583.0,219.0,5.0,15.0,622.0,653.81,525.95
2016,3,6,11,15,524.5,249.0,4.95,15.0,618.5,659.31,528.29
2016,3,6,11,30,466.0,279.0,4.9,15.0,615.0,659.97,526.96
2016,3,6,11,45,656.5,208.5,4.9,15.0,688.5,756.22,604.29
2016,3,6,12,0,847.0,138.0,4.9,15.0,762.0,851.89,675.84
2016,3,6,12,15,712.5,191.0,5.0,15.0,717.0,811.43,645.96
2016,3,6,12,30,578.0,244.0,5.1,15.0,672.0,759.59,605.27
2016,3,6,12,45,726.0,182.5,5.25,15.0,715.0,830.97,662.44
2016,3,6,13,0,874.0,121.0,5.4,15.0,758.0,893.68,709.35
2016,3,6,13,15,869.0,120.0,5.55,15.0,742.5,889.17,707.03
2016,3,6,13,30,864.0,119.0,5.7,15.0,727.0,881.27,702.7
2016,3,6,13,45,683.5,178.0,5.9,15.0,649.5,789.47,635.93
2016,3,6,14,0,503.0,237.0,6.1,15.0,572.0,691.53,559.04
2016,3,6,14,15,436.0,245.5,6.25,15.0,527.0,638.96,518.4
2016,3,6,14,30,369.0,254.0,6.4,15.0,482.0,578.76,471.24
2016,3,6,14,45,314.0,248.0,6.55,15.0,434.0,522.17,426.68
2016,3,6,15,0,259.0,242.0,6.7,15.0,386.0,467.2,382.76
2016,3,6,15,15,149.0,217.5,6.8,14.5,299.0,345.0,283.53
2016,3,6,15,30,39.0,193.0,6.9,14.0,212.0,229.88,187.59
2016,3,6,15,45,19.5,162.0,7.0,14.0,171.5,175.96,143.0
2016,3,6,16,0,0.0,131.0,7.1,14.0,131.0,130.99,105.3
2016,3,6,16,15,0.0,113.0,7.15,14.0,113.0,112.85,90.3
2016,3,6,16,30,0.0,95.0,7.2,14.0,95.0,94.69,75.06
2016,3,6,16,45,0.0,76.0,7.3,14.0,76.0,75.39,58.64
2016,3,6,17,0,0.0,57.0,7.4,14.0,57.0,56.0,41.95
2016,3,6,17,15,0.0,41.0,7.5,13.5,41.0,39.79,27.88
2016,3,6,17,30,0.0,25.0,7.6,13.0,25.0,24.13,14.16
2016,3,6,17,45,0.0,12.5,7.7,13.0,12.5,12.06,1.58
2016,3,6,18,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.7,11.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,9.75,11.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,7,6,45,14.5,15.0,6.1,11.0,16.0,14.21,0.0
2016,3,7,7,0,29.0,30.0,6.2,11.0,32.0,27.71,16.7
2016,3,7,7,15,60.5,51.0,6.45,11.0,60.5,43.6,32.69
2016,3,7,7,30,92.0,72.0,6.7,11.0,89.0,68.86,50.06
2016,3,7,7,45,103.5,94.5,6.95,11.5,119.0,97.11,73.05
2016,3,7,8,0,115.0,117.0,7.2,12.0,149.0,127.0,98.19
2016,3,7,8,15,132.5,136.5,7.3,12.0,181.0,157.16,123.87
2016,3,7,8,30,150.0,156.0,7.4,12.0,213.0,189.27,151.41
2016,3,7,8,45,82.0,161.0,7.5,12.0,193.0,181.04,146.7
2016,3,7,9,0,14.0,166.0,7.6,12.0,173.0,164.67,133.86
2016,3,7,9,15,154.0,196.0,7.55,12.0,278.0,257.42,210.69
2016,3,7,9,30,294.0,226.0,7.5,12.0,383.0,365.28,300.06
2016,3,7,9,45,171.0,239.5,7.5,12.0,332.5,326.27,267.74
2016,3,7,10,0,48.0,253.0,7.5,12.0,282.0,274.82,223.89
2016,3,7,10,15,41.5,260.0,7.55,12.0,286.5,280.77,228.41
2016,3,7,10,30,35.0,267.0,7.6,12.0,291.0,286.07,232.28
2016,3,7,10,45,207.5,282.0,7.65,12.0,426.5,427.72,351.01
2016,3,7,11,0,380.0,297.0,7.7,12.0,562.0,581.8,477.11
2016,3,7,11,15,309.0,322.0,7.85,12.0,541.0,566.63,463.06
2016,3,7,11,30,238.0,347.0,8.0,12.0,520.0,541.44,441.27
2016,3,7,11,45,360.5,314.5,8.15,12.0,580.0,620.11,507.26
2016,3,7,12,0,483.0,282.0,8.3,12.0,640.0,702.93,575.72
2016,3,7,12,15,459.5,293.0,8.5,12.0,634.5,704.08,576.17
2016,3,7,12,30,436.0,304.0,8.7,12.0,629.0,702.86,574.96
2016,3,7,12,45,639.5,220.0,8.9,12.0,691.0,798.15,656.42
2016,3,7,13,0,843.0,136.0,9.1,12.0,753.0,886.0,726.46
2016,3,7,13,15,603.5,222.0,9.25,12.0,659.5,774.44,638.26
2016,3,7,13,30,364.0,308.0,9.4,12.0,566.0,648.65,532.91
2016,3,7,13,45,357.0,299.0,9.6,12.5,545.5,631.68,519.51
2016,3,7,14,0,350.0,290.0,9.8,13.0,525.0,613.36,504.82
2016,3,7,14,15,477.5,234.5,9.9,13.0,539.5,662.64,548.84
2016,3,7,14,30,605.0,179.0,10.0,13.0,554.0,700.2,583.32
2016,3,7,14,45,681.0,150.0,10.1,13.0,549.0,715.35,598.16
2016,3,7,15,0,757.0,121.0,10.2,13.0,544.0,723.4,606.18
2016,3,7,15,15,378.5,71.0,10.2,13.0,282.5,367.2,312.7
2016,3,7,15,30,0.0,21.0,10.2,13.0,21.0,20.28,11.61
2016,3,7,15,45,191.5,82.0,10.2,13.0,160.0,227.2,191.86
2016,3,7,16,0,383.0,143.0,10.2,13.0,299.0,409.93,346.49
2016,3,7,16,15,477.5,115.5,10.2,13.0,284.0,418.13,353.75
2016,3,7,16,30,572.0,88.0,10.2,13.0,269.0,419.45,353.93
2016,3,7,16,45,504.0,80.0,10.2,13.0,218.5,350.26,292.86
2016,3,7,17,0,436.0,72.0,10.2,13.0,168.0,285.25,234.42
2016,3,7,17,15,339.5,59.0,10.25,12.5,122.0,211.56,168.85
2016,3,7,17,30,243.0,46.0,10.3,12.0,76.0,147.64,111.46
2016,3,7,17,45,121.5,27.5,10.4,12.0,42.5,77.35,41.74
2016,3,7,18,0,0.0,9.0,10.5,12.0,9.0,8.85,0.0
2016,3,7,18,15,0.0,4.5,10.45,12.0,4.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,9.35,11.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,7.25,10.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,8,6,45,59.0,16.5,5.1,11.5,22.0,14.02,0.0
2016,3,8,7,0,118.0,33.0,5.1,12.0,44.0,27.35,16.82
2016,3,8,7,15,170.5,52.0,5.0,12.0,79.0,43.02,32.16
2016,3,8,7,30,223.0,71.0,4.9,12.0,114.0,74.86,50.39
2016,3,8,7,45,251.0,90.5,4.8,12.5,152.5,110.48,77.58
2016,3,8,8,0,279.0,110.0,4.7,13.0,191.0,149.43,109.71
2016,3,8,8,15,308.5,124.5,4.6,13.0,229.5,187.43,142.35
2016,3,8,8,30,338.0,139.0,4.5,13.0,268.0,228.44,178.01
2016,3,8,8,45,546.0,117.0,4.4,13.5,357.0,300.36,235.6
2016,3,8,9,0,754.0,95.0,4.3,14.0,446.0,392.31,310.86
2016,3,8,9,15,680.5,120.5,4.1,14.0,460.0,424.13,340.1
2016,3,8,9,30,607.0,146.0,3.9,14.0,474.0,447.5,361.01
2016,3,8,9,45,618.5,155.0,3.75,14.0,509.5,492.79,398.21
2016,3,8,10,0,630.0,164.0,3.6,14.0,545.0,537.7,434.07
2016,3,8,10,15,577.5,194.0,3.5,14.0,558.0,560.92,451.54
2016,3,8,10,30,525.0,224.0,3.4,14.0,571.0,580.19,465.31
2016,3,8,10,45,456.0,260.5,3.35,14.0,569.5,589.11,470.45
2016,3,8,11,0,387.0,297.0,3.3,14.0,568.0,588.31,467.99
2016,3,8,11,15,491.5,265.0,3.15,14.0,618.0,654.11,519.35
2016,3,8,11,30,596.0,233.0,3.0,14.0,668.0,719.22,569.01
2016,3,8,11,45,406.5,297.0,2.9,14.0,596.0,646.2,509.52
2016,3,8,12,0,217.0,361.0,2.8,14.0,524.0,552.98,434.85
2016,3,8,12,15,113.0,296.5,2.75,14.0,381.5,402.29,318.92
2016,3,8,12,30,9.0,232.0,2.7,14.0,239.0,235.84,186.16
2016,3,8,12,45,205.5,272.5,2.7,14.0,424.0,469.47,375.37
2016,3,8,13,0,402.0,313.0,2.7,14.0,609.0,686.12,540.3
2016,3,8,13,15,253.5,325.0,2.9,14.0,511.0,571.82,451.43
2016,3,8,13,30,105.0,337.0,3.1,14.0,413.0,440.01,348.53
2016,3,8,13,45,133.0,329.0,3.35,14.0,421.5,464.81,369.89
2016,3,8,14,0,161.0,321.0,3.6,14.0,430.0,479.88,383.19
2016,3,8,14,15,110.0,296.0,3.6,13.5,369.0,400.24,321.33
2016,3,8,14,30,59.0,271.0,3.6,13.0,308.0,330.7,266.32
2016,3,8,14,45,42.5,244.0,3.6,13.0,270.0,287.93,232.48
2016,3,8,15,0,26.0,217.0,3.6,13.0,232.0,237.85,192.25
2016,3,8,15,15,82.0,216.0,3.4,13.0,257.5,286.51,233.89
2016,3,8,15,30,138.0,215.0,3.2,13.0,283.0,331.89,272.0
2016,3,8,15,45,69.0,136.5,3.05,13.0,170.5,186.3,152.52
2016,3,8,16,0,0.0,58.0,2.9,13.0,58.0,56.05,42.21
2016,3,8,16,15,0.0,50.5,2.7,12.5,50.5,48.78,36.29
2016,3,8,16,30,0.0,43.0,2.5,12.0,43.0,41.52,30.19
2016,3,8,16,45,0.0,35.0,2.4,12.0,35.0,33.79,23.52
2016,3,8,17,0,0.0,27.0,2.3,12.0,27.0,26.05,16.77
2016,3,8,17,15,0.0,19.5,1.85,12.0,19.5,18.81,10.38
2016,3,8,17,30,0.0,12.0,1.4,12.0,12.0,11.57,3.98
2016,3,8,17,45,0.0,6.5,0.95,12.0,6.5,6.26,0.0
2016,3,8,18,0,0.0,1.0,0.5,12.0,1.0,0.98,0.0
2016,3,8,18,15,0.0,0.5,0.85,11.5,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,9.5,4.0,13.0,9.5,9.16,0.0
2016,3,9,7,0,0.0,19.0,4.0,13.0,19.0,18.33,9.61
2016,3,9,7,15,0.0,34.0,3.9,13.0,34.0,32.84,23.22
2016,3,9,7,30,0.0,49.0,3.8,13.0,49.0,47.1,34.45
2016,3,9,7,45,0.0,65.0,3.7,13.5,65.0,62.24,47.53
2016,3,9,8,0,0.0,81.0,3.6,14.0,81.0,77.5,60.48
2016,3,9,8,15,0.0,98.0,3.4,14.0,98.0,93.78,74.18
2016,3,9,8,30,0.0,115.0,3.2,14.0,115.0,110.15,87.75
2016,3,9,8,45,0.0,134.0,3.05,14.5,134.0,128.49,102.57
2016,3,9,9,0,0.0,153.0,2.9,15.0,153.0,146.93,117.23
2016,3,9,9,15,0.0,147.0,2.8,15.0,147.0,141.66,112.52
2016,3,9,9,30,0.0,141.0,2.7,15.0,141.0,136.17,107.72
2016,3,9,9,45,8.0,181.0,2.65,15.0,186.0,179.34,142.67
2016,3,9,10,0,16.0,221.0,2.6,15.0,231.0,223.51,177.88
2016,3,9,10,15,21.5,240.0,2.6,15.0,254.0,246.62,195.96
2016,3,9,10,30,27.0,259.0,2.6,15.0,277.0,270.24,214.39
2016,3,9,10,45,18.5,244.5,2.6,15.5,257.5,251.38,198.61
2016,3,9,11,0,10.0,230.0,2.6,16.0,238.0,231.75,182.36
2016,3,9,11,15,36.0,280.5,2.65,16.0,307.5,306.95,241.93
2016,3,9,11,30,62.0,331.0,2.7,16.0,377.0,381.24,299.45
2016,3,9,11,45,73.0,342.0,2.75,16.5,396.5,404.27,316.39
2016,3,9,12,0,84.0,353.0,2.8,17.0,416.0,427.66,333.71
2016,3,9,12,15,77.5,350.0,2.85,17.0,408.5,421.63,328.93
2016,3,9,12,30,71.0,347.0,2.9,17.0,401.0,415.11,323.95
2016,3,9,12,45,36.5,261.5,2.95,17.0,289.5,296.64,232.62
2016,3,9,13,0,2.0,176.0,3.0,17.0,178.0,174.02,135.5
2016,3,9,13,15,1.0,160.0,3.0,17.0,161.0,157.27,122.42
2016,3,9,13,30,0.0,144.0,3.0,17.0,144.0,140.52,109.09
2016,3,9,13,45,4.0,180.5,3.05,17.0,183.5,180.77,141.68
2016,3,9,14,0,8.0,217.0,3.1,17.0,223.0,221.71,174.5
2016,3,9,14,15,37.5,247.0,3.1,17.0,271.0,286.1,226.57
2016,3,9,14,30,67.0,277.0,3.1,17.0,319.0,343.84,272.74
2016,3,9,14,45,140.0,265.5,3.1,17.0,347.0,397.61,317.13
2016,3,9,15,0,213.0,254.0,3.1,17.0,375.0,438.53,351.16
2016,3,9,15,15,114.0,216.5,3.1,16.5,280.5,318.73,256.38
2016,3,9,15,30,15.0,179.0,3.1,16.0,186.0,190.2,151.96
2016,3,9,15,45,22.5,169.0,3.1,16.0,178.5,185.24,148.82
2016,3,9,16,0,30.0,159.0,3.1,16.0,171.0,186.26,150.18
2016,3,9,16,15,24.5,139.5,3.05,16.0,148.5,155.79,125.29
2016,3,9,16,30,19.0,120.0,3.0,16.0,126.0,132.14,105.75
2016,3,9,16,45,12.0,100.0,2.95,16.0,103.5,107.6,85.17
2016,3,9,17,0,5.0,80.0,2.9,16.0,81.0,83.63,64.8
2016,3,9,17,15,2.5,59.0,2.9,15.5,59.5,60.79,45.26
2016,3,9,17,30,0.0,38.0,2.9,15.0,38.0,37.85,25.48
2016,3,9,17,45,0.0,22.0,2.9,15.0,22.0,21.29,9.28
2016,3,9,18,0,0.0,6.0,2.9,15.0,6.0,5.9,0.0
2016,3,9,18,15,0.0,3.0,2.95,14.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,45,134.0,17.5,5.7,14.5,31.5,13.55,0.0
2016,3,10,7,0,268.0,35.0,5.8,15.0,63.0,27.4,17.24
2016,3,10,7,15,371.0,46.5,5.8,15.0,108.5,40.22,24.61
2016,3,10,7,30,474.0,58.0,5.8,15.0,154.0,81.43,45.81
2016,3,10,7,45,535.5,66.0,5.85,15.0,203.5,125.96,77.42
2016,3,10,8,0,597.0,74.0,5.9,15.0,253.0,177.36,119.54
2016,3,10,8,15,610.0,82.0,6.0,15.0,293.5,223.55,161.77
2016,3,10,8,30,623.0,90.0,6.1,15.0,334.0,270.58,205.3
2016,3,10,8,45,432.0,145.0,6.25,15.5,324.5,289.97,228.59
2016,3,10,9,0,241.0,200.0,6.4,16.0,315.0,288.79,231.37
2016,3,10,9,15,314.0,207.0,6.4,16.0,371.0,343.19,276.33
2016,3,10,9,30,387.0,214.0,6.4,16.0,427.0,404.16,326.51
2016,3,10,9,45,193.5,159.0,6.4,16.5,265.5,263.75,213.32
2016,3,10,10,0,0.0,104.0,6.4,17.0,104.0,100.66,77.57
2016,3,10,10,15,15.5,185.5,6.35,17.0,196.0,189.76,150.32
2016,3,10,10,30,31.0,267.0,6.3,17.0,288.0,283.56,225.35
2016,3,10,10,45,52.0,296.0,6.3,17.0,332.5,329.63,261.92
2016,3,10,11,0,73.0,325.0,6.3,17.0,377.0,377.39,299.62
2016,3,10,11,15,74.0,332.5,6.2,17.0,386.0,389.24,308.52
2016,3,10,11,30,75.0,340.0,6.1,17.0,395.0,400.97,317.38
2016,3,10,11,45,99.5,352.0,6.0,17.0,426.0,436.51,345.47
2016,3,10,12,0,124.0,364.0,5.9,17.0,457.0,479.32,378.86
2016,3,10,12,15,122.0,366.0,5.75,17.0,458.0,483.55,381.71
2016,3,10,12,30,120.0,368.0,5.6,17.0,459.0,487.26,384.29
2016,3,10,12,45,74.0,331.5,5.45,17.0,387.5,403.19,318.3
2016,3,10,13,0,28.0,295.0,5.3,17.0,316.0,325.55,256.53
2016,3,10,13,15,14.0,188.0,5.1,17.0,198.5,196.71,154.7
2016,3,10,13,30,0.0,81.0,4.9,17.0,81.0,78.42,58.84
2016,3,10,13,45,0.5,129.5,4.75,17.0,130.0,126.57,98.2
2016,3,10,14,0,1.0,178.0,4.6,17.0,179.0,175.85,138.07
2016,3,10,14,15,0.5,134.5,4.45,17.0,135.0,131.7,102.55
2016,3,10,14,30,0.0,91.0,4.3,17.0,91.0,88.08,67.17
2016,3,10,14,45,0.0,110.0,4.2,17.0,110.0,106.94,82.82
2016,3,10,15,0,0.0,129.0,4.1,17.0,129.0,126.23,98.78
2016,3,10,15,15,0.0,117.0,4.1,16.5,117.0,114.28,89.41
2016,3,10,15,30,0.0,105.0,4.1,16.0,105.0,102.34,79.98
2016,3,10,15,45,0.0,62.5,4.15,16.0,62.5,60.41,45.26
2016,3,10,16,0,0.0,20.0,4.2,16.0,20.0,19.3,10.72
2016,3,10,16,15,0.0,17.5,4.25,15.5,17.5,16.88,8.74
2016,3,10,16,30,0.0,15.0,4.3,15.0,15.0,14.47,6.72
2016,3,10,16,45,0.0,12.0,4.4,15.0,12.0,11.57,4.24
2016,3,10,17,0,0.0,9.0,4.5,15.0,9.0,8.67,1.74
2016,3,10,17,15,0.0,6.5,4.65,15.0,6.5,6.26,0.0
2016,3,10,17,30,0.0,4.0,4.8,15.0,4.0,3.85,0.0
2016,3,10,17,45,0.0,2.0,5.0,15.0,2.0,1.93,0.0
2016,3,10,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.4,14.5,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,11.15,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,10.85,14.0,0.5,0.48,0.0
2016,3,11,7,0,0.0,1.0,10.7,14.0,1.0,0.96,0.0
2016,3,11,7,15,0.0,1.5,10.45,14.0,1.5,1.44,0.0
2016,3,11,7,30,0.0,2.0,10.2,14.0,2.0,1.93,0.0
2016,3,11,7,45,0.0,3.0,9.95,14.0,3.0,2.89,0.0
2016,3,11,8,0,0.0,4.0,9.7,14.0,4.0,3.86,0.0
2016,3,11,8,15,0.0,5.0,9.6,14.0,5.0,4.82,0.0
2016,3,11,8,30,0.0,6.0,9.5,14.0,6.0,5.79,0.0
2016,3,11,8,45,0.0,66.5,9.45,14.0,66.5,64.28,48.99
2016,3,11,9,0,0.0,127.0,9.4,14.0,127.0,122.31,97.61
2016,3,11,9,15,7.5,163.5,9.3,14.0,168.0,160.86,129.41
2016,3,11,9,30,15.0,200.0,9.2,14.0,209.0,200.39,161.8
2016,3,11,9,45,48.5,239.5,9.1,14.5,269.5,259.27,209.76
2016,3,11,10,0,82.0,279.0,9.0,15.0,330.0,321.1,259.62
2016,3,11,10,15,41.0,164.0,9.15,15.0,189.5,186.62,149.72
2016,3,11,10,30,0.0,49.0,9.3,15.0,49.0,47.39,33.85
2016,3,11,10,45,14.5,166.5,9.45,15.0,177.0,172.07,136.95
2016,3,11,11,0,29.0,284.0,9.6,15.0,305.0,303.29,243.22
2016,3,11,11,15,189.0,308.5,9.15,15.0,449.0,459.07,371.98
2016,3,11,11,30,349.0,333.0,8.7,15.0,593.0,624.49,504.94
2016,3,11,11,45,224.0,349.0,8.3,15.0,516.5,542.17,436.47
2016,3,11,12,0,99.0,365.0,7.9,15.0,440.0,453.12,362.38
2016,3,11,12,15,213.5,357.0,7.95,15.0,519.5,552.8,444.38
2016,3,11,12,30,328.0,349.0,8.0,15.0,599.0,655.48,527.18
2016,3,11,12,45,632.0,221.0,8.1,15.0,696.5,801.26,649.1
2016,3,11,13,0,936.0,93.0,8.2,15.0,794.0,927.62,746.3
2016,3,11,13,15,698.5,187.5,8.2,14.5,705.0,829.52,673.22
2016,3,11,13,30,461.0,282.0,8.2,14.0,616.0,717.73,582.97
2016,3,11,13,45,233.5,242.0,8.25,14.0,411.0,466.31,381.64
2016,3,11,14,0,6.0,202.0,8.3,14.0,206.0,204.53,163.45
2016,3,11,14,15,174.0,237.0,8.4,14.0,347.5,398.08,326.99
2016,3,11,14,30,342.0,272.0,8.5,14.0,489.0,581.27,477.42
2016,3,11,14,45,274.0,265.5,8.6,14.0,433.5,513.52,422.23
2016,3,11,15,0,206.0,259.0,8.7,14.0,378.0,439.5,361.96
2016,3,11,15,15,205.5,238.5,8.95,13.5,349.5,411.6,341.05
2016,3,11,15,30,205.0,218.0,9.2,13.0,321.0,382.98,319.13
2016,3,11,15,45,102.5,149.5,9.45,13.0,201.0,230.4,191.37
2016,3,11,16,0,0.0,81.0,9.7,13.0,81.0,78.46,61.26
2016,3,11,16,15,0.0,70.5,9.8,12.5,70.5,68.15,52.78
2016,3,11,16,30,0.0,60.0,9.9,12.0,60.0,57.98,44.26
2016,3,11,16,45,0.0,48.5,10.05,12.0,48.5,46.85,34.7
2016,3,11,17,0,0.0,37.0,10.2,12.0,37.0,35.72,25.04
2016,3,11,17,15,0.0,27.5,10.2,12.0,27.5,26.54,16.95
2016,3,11,17,30,0.0,18.0,10.2,12.0,18.0,17.36,8.84
2016,3,11,17,45,0.0,10.0,10.25,12.0,10.0,9.64,1.55
2016,3,11,18,0,0.0,2.0,10.3,12.0,2.0,1.97,0.0
2016,3,11,18,15,0.0,1.0,10.25,12.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,5.0,12.5,2.0,1.93,0.0
2016,3,12,7,0,0.0,4.0,5.2,13.0,4.0,3.85,0.0
2016,3,12,7,15,0.0,7.5,5.4,13.0,7.5,7.23,0.45
2016,3,12,7,30,0.0,11.0,5.6,13.0,11.0,10.6,3.42
2016,3,12,7,45,0.0,14.5,5.85,13.0,14.5,13.98,6.37
2016,3,12,8,0,0.0,18.0,6.1,13.0,18.0,17.36,9.29
2016,3,12,8,15,0.0,22.0,6.2,13.0,22.0,21.23,12.6
2016,3,12,8,30,0.0,26.0,6.3,13.0,26.0,25.1,15.87
2016,3,12,8,45,8.5,102.5,6.45,13.5,106.5,101.88,80.71
2016,3,12,9,0,17.0,179.0,6.6,14.0,187.0,178.55,144.12
2016,3,12,9,15,8.5,156.0,6.65,14.0,160.0,154.22,123.64
2016,3,12,9,30,0.0,133.0,6.7,14.0,133.0,128.49,102.01
2016,3,12,9,45,4.5,170.5,6.8,14.0,173.5,167.33,133.88
2016,3,12,10,0,9.0,208.0,6.9,14.0,214.0,206.82,165.97
2016,3,12,10,15,4.5,167.5,6.9,14.0,170.5,165.26,131.6
2016,3,12,10,30,0.0,127.0,6.9,14.0,127.0,123.08,96.67
2016,3,12,10,45,0.0,140.0,6.95,14.0,140.0,135.81,107.01
2016,3,12,11,0,0.0,153.0,7.0,14.0,153.0,148.6,117.34
2016,3,12,11,15,5.5,196.0,7.0,14.0,200.0,195.27,155.41
2016,3,12,11,30,11.0,239.0,7.0,14.0,247.0,242.64,193.7
2016,3,12,11,45,20.0,272.5,7.05,14.5,288.0,284.13,226.74
2016,3,12,12,0,29.0,306.0,7.1,15.0,329.0,332.68,265.04
2016,3,12,12,15,15.0,235.0,7.1,15.0,247.0,243.59,193.62
2016,3,12,12,30,1.0,164.0,7.1,15.0,165.0,160.9,126.51
2016,3,12,12,45,4.0,189.0,7.1,15.0,192.5,188.57,149.14
2016,3,12,13,0,7.0,214.0,7.1,15.0,220.0,216.54,171.87
2016,3,12,13,15,10.5,233.0,7.1,15.0,241.5,239.16,190.3
2016,3,12,13,30,14.0,252.0,7.1,15.0,263.0,262.02,208.92
2016,3,12,13,45,8.0,217.0,7.1,15.0,223.5,221.27,176.14
2016,3,12,14,0,2.0,182.0,7.1,15.0,184.0,180.7,143.31
2016,3,12,14,15,1.0,117.0,7.0,15.0,118.0,114.62,89.49
2016,3,12,14,30,0.0,52.0,6.9,15.0,52.0,50.29,36.37
2016,3,12,14,45,0.0,64.5,6.85,15.0,64.5,62.38,46.56
2016,3,12,15,0,0.0,77.0,6.8,15.0,77.0,74.48,56.77
2016,3,12,15,15,0.0,100.5,6.7,15.0,100.5,97.6,76.18
2016,3,12,15,30,0.0,124.0,6.6,15.0,124.0,121.68,96.43
2016,3,12,15,45,7.5,139.0,6.55,15.0,142.5,142.9,114.59
2016,3,12,16,0,15.0,154.0,6.5,15.0,161.0,164.58,133.07
2016,3,12,16,15,9.5,135.5,6.45,14.5,139.5,142.16,114.75
2016,3,12,16,30,4.0,117.0,6.4,14.0,118.0,120.18,96.58
2016,3,12,16,45,2.0,96.0,6.35,14.0,96.5,97.64,77.54
2016,3,12,17,0,0.0,75.0,6.3,14.0,75.0,75.19,58.32
2016,3,12,17,15,0.0,55.5,6.2,14.0,55.5,55.26,41.05
2016,3,12,17,30,0.0,36.0,6.1,14.0,36.0,35.12,23.51
2016,3,12,17,45,0.0,21.0,6.05,14.0,21.0,20.27,9.7
2016,3,12,18,0,0.0,6.0,6.0,14.0,6.0,5.9,0.0
2016,3,12,18,15,0.0,3.0,5.95,14.0,3.0,2.95,0.0
2016,3,12,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.0,5.15,14.5,5.0,4.82,0.0
2016,3,13,7,0,0.0,10.0,5.2,15.0,10.0,9.64,2.59
2016,3,13,7,15,0.0,17.5,5.25,15.0,17.5,16.88,8.53
2016,3,13,7,30,0.0,25.0,5.3,15.0,25.0,24.12,14.84
2016,3,13,7,45,0.0,32.5,5.4,15.0,32.5,31.37,21.12
2016,3,13,8,0,0.0,40.0,5.5,15.0,40.0,38.62,27.31
2016,3,13,8,15,0.0,47.5,5.55,15.0,47.5,45.88,33.44
2016,3,13,8,30,0.0,55.0,5.6,15.0,55.0,53.14,39.49
