Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,8,45,0.0,66.0,5.65,15.0,66.0,63.8,48.35
2016,3,13,9,0,0.0,77.0,5.7,15.0,77.0,74.46,57.13
2016,3,13,9,15,0.0,99.5,5.7,15.0,99.5,96.19,75.07
2016,3,13,9,30,0.0,122.0,5.7,15.0,122.0,117.91,92.83
2016,3,13,9,45,4.0,164.5,5.7,15.0,167.0,161.28,128.26
2016,3,13,10,0,8.0,207.0,5.7,15.0,212.0,205.27,163.79
2016,3,13,10,15,8.5,212.5,5.6,15.0,218.5,211.63,168.57
2016,3,13,10,30,9.0,218.0,5.5,15.0,225.0,218.0,173.42
2016,3,13,10,45,5.0,196.0,5.4,15.0,200.5,194.16,153.85
2016,3,13,11,0,1.0,174.0,5.3,15.0,176.0,169.92,133.97
2016,3,13,11,15,3.0,188.0,5.3,15.0,191.0,185.43,146.45
2016,3,13,11,30,5.0,202.0,5.3,15.0,206.0,201.12,159.01
2016,3,13,11,45,5.0,198.5,5.3,15.0,202.5,197.96,156.37
2016,3,13,12,0,5.0,195.0,5.3,15.0,199.0,194.76,153.76
2016,3,13,12,15,2.5,143.0,5.25,15.0,145.0,141.33,110.53
2016,3,13,12,30,0.0,91.0,5.2,15.0,91.0,88.15,67.12
2016,3,13,12,45,1.0,134.0,5.2,15.0,135.5,131.28,102.43
2016,3,13,13,0,2.0,177.0,5.2,15.0,180.0,174.96,137.86
2016,3,13,13,15,1.0,112.5,5.2,15.0,114.0,110.13,85.24
2016,3,13,13,30,0.0,48.0,5.2,15.0,48.0,46.44,32.94
2016,3,13,13,45,0.0,90.0,5.25,15.0,90.0,87.14,66.61
2016,3,13,14,0,0.0,132.0,5.3,15.0,132.0,128.66,100.74
2016,3,13,14,15,6.0,176.5,5.35,15.0,181.0,178.69,141.9
2016,3,13,14,30,12.0,221.0,5.4,15.0,230.0,229.78,183.66
2016,3,13,14,45,6.0,156.5,5.45,15.0,161.0,158.65,126.03
2016,3,13,15,0,0.0,92.0,5.5,15.0,92.0,89.04,68.79
2016,3,13,15,15,0.0,65.5,5.45,15.0,65.5,63.33,47.58
2016,3,13,15,30,0.0,39.0,5.4,15.0,39.0,37.68,26.18
2016,3,13,15,45,0.0,62.0,5.4,15.0,62.0,59.93,45.03
2016,3,13,16,0,0.0,85.0,5.4,15.0,85.0,82.47,64.14
2016,3,13,16,15,0.0,74.0,5.5,15.0,74.0,71.57,55.11
2016,3,13,16,30,0.0,63.0,5.6,15.0,63.0,60.89,46.19
2016,3,13,16,45,0.0,51.5,5.7,15.0,51.5,49.75,36.76
2016,3,13,17,0,0.0,40.0,5.8,15.0,40.0,38.62,27.21
2016,3,13,17,15,0.0,29.5,5.7,15.0,29.5,28.47,18.4
2016,3,13,17,30,0.0,19.0,5.6,15.0,19.0,18.33,9.56
2016,3,13,17,45,0.0,11.0,5.6,15.0,11.0,10.6,2.47
2016,3,13,18,0,0.0,3.0,5.6,15.0,3.0,2.89,0.0
2016,3,13,18,15,0.0,1.5,5.45,15.0,1.5,1.47,0.0
2016,3,13,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,5.55,12.0,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,5.5,12.0,8.0,7.86,0.0
2016,3,14,6,45,57.5,27.5,5.5,12.5,34.5,24.18,11.14
2016,3,14,7,0,115.0,47.0,5.5,13.0,61.0,38.24,27.4
2016,3,14,7,15,166.5,67.5,5.45,13.0,99.0,60.55,42.23
2016,3,14,7,30,218.0,88.0,5.4,13.0,137.0,94.88,66.33
2016,3,14,7,45,242.0,109.0,5.35,13.0,176.0,131.83,95.99
2016,3,14,8,0,266.0,130.0,5.3,13.0,215.0,171.66,129.65
2016,3,14,8,15,310.5,140.0,5.2,13.0,255.5,209.71,161.94
2016,3,14,8,30,355.0,150.0,5.1,13.0,296.0,252.27,198.55
2016,3,14,8,45,457.0,146.5,5.05,13.5,358.0,307.57,244.61
2016,3,14,9,0,559.0,143.0,5.0,14.0,420.0,373.41,299.5
2016,3,14,9,15,482.5,181.0,4.9,14.0,435.0,403.83,326.18
2016,3,14,9,30,406.0,219.0,4.8,14.0,450.0,426.06,344.74
2016,3,14,9,45,431.0,229.0,4.75,14.0,489.5,471.26,381.43
2016,3,14,10,0,456.0,239.0,4.7,14.0,529.0,517.75,418.46
2016,3,14,10,15,464.0,248.5,4.65,14.0,556.0,553.65,446.55
2016,3,14,10,30,472.0,258.0,4.6,14.0,583.0,588.97,473.76
2016,3,14,10,45,357.0,302.0,4.55,14.0,553.0,564.94,452.54
2016,3,14,11,0,242.0,346.0,4.5,14.0,523.0,531.67,423.89
2016,3,14,11,15,366.5,315.0,4.55,14.0,589.5,612.06,488.74
2016,3,14,11,30,491.0,284.0,4.6,14.0,656.0,698.56,556.8
2016,3,14,11,45,497.0,285.0,4.65,14.5,665.5,717.93,570.11
2016,3,14,12,0,503.0,286.0,4.7,15.0,675.0,735.66,582.47
2016,3,14,12,15,477.5,297.5,4.7,15.0,667.5,735.11,581.28
2016,3,14,12,30,452.0,309.0,4.7,15.0,660.0,732.08,578.38
2016,3,14,12,45,506.5,284.5,4.75,15.0,674.0,760.24,601.45
2016,3,14,13,0,561.0,260.0,4.8,15.0,688.0,786.4,622.89
2016,3,14,13,15,531.5,264.5,4.9,15.0,663.0,766.3,608.12
2016,3,14,13,30,502.0,269.0,5.0,15.0,638.0,744.19,592.03
2016,3,14,13,45,527.5,249.5,5.15,15.0,627.0,742.87,593.4
2016,3,14,14,0,553.0,230.0,5.3,15.0,616.0,738.64,592.51
2016,3,14,14,15,511.5,235.0,5.4,15.0,580.0,701.19,564.34
2016,3,14,14,30,470.0,240.0,5.5,15.0,544.0,663.18,535.59
2016,3,14,14,45,549.5,197.0,5.65,15.0,533.0,670.13,544.88
2016,3,14,15,0,629.0,154.0,5.8,15.0,522.0,674.52,551.76
2016,3,14,15,15,662.0,131.0,5.9,14.5,493.0,655.34,539.87
2016,3,14,15,30,695.0,108.0,6.0,14.0,464.0,631.32,523.83
2016,3,14,15,45,655.5,114.0,6.1,14.0,424.5,586.3,487.84
2016,3,14,16,0,616.0,120.0,6.2,14.0,385.0,541.75,451.59
2016,3,14,16,15,573.0,112.5,6.15,13.5,335.5,481.61,402.8
2016,3,14,16,30,530.0,105.0,6.1,13.0,286.0,421.41,352.77
2016,3,14,16,45,476.5,94.0,6.1,13.0,236.5,357.52,297.78
2016,3,14,17,0,423.0,83.0,6.1,13.0,187.0,297.82,245.09
2016,3,14,17,15,336.0,69.5,6.1,12.5,139.5,226.36,182.36
2016,3,14,17,30,249.0,56.0,6.1,12.0,92.0,163.64,126.7
2016,3,14,17,45,124.5,37.0,6.1,12.0,55.0,87.4,59.82
2016,3,14,18,0,0.0,18.0,6.1,12.0,18.0,18.06,0.0
2016,3,14,18,15,0.0,9.0,6.1,12.0,9.0,8.85,0.0
2016,3,14,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,6.0,4.7,11.0,6.0,0.0,0.0
2016,3,15,6,30,0.0,12.0,4.7,11.0,12.0,11.8,0.0
2016,3,15,6,45,162.0,27.5,4.75,11.5,48.0,21.31,10.23
2016,3,15,7,0,324.0,43.0,4.8,12.0,84.0,33.41,23.47
2016,3,15,7,15,416.0,53.5,4.8,12.0,132.0,55.72,32.56
2016,3,15,7,30,508.0,64.0,4.8,12.0,180.0,99.74,58.71
2016,3,15,7,45,574.0,70.0,4.8,12.5,232.5,146.35,93.86
2016,3,15,8,0,640.0,76.0,4.8,13.0,285.0,200.32,139.18
2016,3,15,8,15,680.0,81.5,4.75,13.0,336.0,253.96,187.46
2016,3,15,8,30,720.0,87.0,4.7,13.0,387.0,311.35,239.28
2016,3,15,8,45,752.5,89.5,4.7,13.5,436.0,367.91,289.67
2016,3,15,9,0,785.0,92.0,4.7,14.0,485.0,425.03,339.43
2016,3,15,9,15,805.0,95.0,4.7,14.0,529.0,478.59,385.85
2016,3,15,9,30,825.0,98.0,4.7,14.0,573.0,532.47,431.34
2016,3,15,9,45,842.0,99.5,4.7,14.5,612.0,583.16,472.36
2016,3,15,10,0,859.0,101.0,4.7,15.0,651.0,633.29,511.78
2016,3,15,10,15,869.5,102.5,4.7,15.0,682.5,677.48,546.69
2016,3,15,10,30,880.0,104.0,4.7,15.0,714.0,720.42,579.34
2016,3,15,10,45,888.5,104.5,4.75,15.5,739.0,759.0,606.25
2016,3,15,11,0,897.0,105.0,4.8,16.0,764.0,795.32,631.28
2016,3,15,11,15,901.5,106.0,4.85,16.0,781.0,826.54,653.65
2016,3,15,11,30,906.0,107.0,4.9,16.0,798.0,854.92,673.97
2016,3,15,11,45,909.0,107.0,4.95,16.0,807.0,878.02,690.5
2016,3,15,12,0,912.0,107.0,5.0,16.0,816.0,897.94,704.83
2016,3,15,12,15,912.0,107.0,5.05,16.0,817.0,911.95,715.04
2016,3,15,12,30,912.0,107.0,5.1,16.0,818.0,922.53,722.94
2016,3,15,12,45,913.5,105.0,5.2,16.0,811.0,928.82,728.26
2016,3,15,13,0,915.0,103.0,5.3,16.0,804.0,931.58,731.22
2016,3,15,13,15,911.0,102.0,5.35,16.0,788.5,926.97,728.7
2016,3,15,13,30,907.0,101.0,5.4,16.0,773.0,918.84,723.81
2016,3,15,13,45,901.5,99.5,5.5,16.0,750.0,905.4,715.51
2016,3,15,14,0,896.0,98.0,5.6,16.0,727.0,888.63,704.85
2016,3,15,14,15,886.5,96.5,5.7,16.0,696.5,865.23,689.36
2016,3,15,14,30,877.0,95.0,5.8,16.0,666.0,838.89,671.67
2016,3,15,14,45,865.0,92.5,5.95,16.0,629.0,806.64,649.68
2016,3,15,15,0,853.0,90.0,6.1,16.0,592.0,776.66,629.21
2016,3,15,15,15,835.0,87.5,6.2,16.0,549.0,735.08,599.45
2016,3,15,15,30,817.0,85.0,6.3,16.0,506.0,691.87,568.06
2016,3,15,15,45,793.0,81.5,6.45,16.0,459.0,642.08,531.1
2016,3,15,16,0,769.0,78.0,6.6,16.0,412.0,591.71,491.15
2016,3,15,16,15,734.5,74.0,6.6,15.5,361.0,534.23,444.91
2016,3,15,16,30,700.0,70.0,6.6,15.0,310.0,479.89,399.75
2016,3,15,16,45,651.0,64.0,6.65,15.0,258.5,415.37,344.19
2016,3,15,17,0,602.0,58.0,6.7,15.0,207.0,354.15,289.81
2016,3,15,17,15,521.5,50.0,6.7,14.5,157.0,281.57,225.42
2016,3,15,17,30,441.0,42.0,6.7,14.0,107.0,216.51,166.39
2016,3,15,17,45,306.5,29.5,6.7,13.5,66.0,138.67,96.02
2016,3,15,18,0,172.0,17.0,6.7,13.0,25.0,68.1,0.0
2016,3,15,18,15,86.0,8.5,6.65,13.0,12.5,24.84,0.0
2016,3,15,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,15,42.5,6.0,2.05,12.0,7.5,0.0,0.0
2016,3,16,6,30,85.0,12.0,2.0,12.0,15.0,11.8,0.0
2016,3,16,6,45,232.5,26.5,2.0,12.5,53.0,20.41,10.23
2016,3,16,7,0,380.0,41.0,2.0,13.0,91.0,31.09,21.49
2016,3,16,7,15,469.5,50.0,2.05,13.0,140.5,56.1,30.66
2016,3,16,7,30,559.0,59.0,2.1,13.0,190.0,102.05,57.97
2016,3,16,7,45,617.5,65.5,2.15,13.5,242.5,151.24,95.54
2016,3,16,8,0,676.0,72.0,2.2,14.0,295.0,206.84,142.34
2016,3,16,8,15,714.0,76.5,2.3,14.0,346.5,261.18,190.9
2016,3,16,8,30,752.0,81.0,2.4,14.0,398.0,320.53,243.79
2016,3,16,8,45,780.0,84.5,2.5,14.5,447.0,376.49,293.01
2016,3,16,9,0,808.0,88.0,2.6,15.0,496.0,434.17,342.37
2016,3,16,9,15,828.0,91.0,2.6,15.0,540.5,488.92,388.58
2016,3,16,9,30,848.0,94.0,2.6,15.0,585.0,543.93,433.68
2016,3,16,9,45,862.5,96.0,2.6,15.5,624.0,594.75,473.48
2016,3,16,10,0,877.0,98.0,2.6,16.0,663.0,644.38,511.18
2016,3,16,10,15,887.5,99.5,2.65,16.0,695.5,689.68,545.89
2016,3,16,10,30,898.0,101.0,2.7,16.0,728.0,733.28,577.67
2016,3,16,10,45,905.5,102.0,2.8,16.5,753.0,772.22,604.09
2016,3,16,11,0,913.0,103.0,2.9,17.0,778.0,808.79,628.63
2016,3,16,11,15,918.0,104.0,2.95,17.0,795.5,840.82,650.7
2016,3,16,11,30,923.0,105.0,3.0,17.0,813.0,869.97,670.75
2016,3,16,11,45,925.5,105.0,3.1,17.5,822.0,892.95,685.58
2016,3,16,12,0,928.0,105.0,3.2,18.0,831.0,912.66,698.21
2016,3,16,12,15,928.0,105.0,3.25,18.0,831.5,926.83,708.09
2016,3,16,12,30,928.0,105.0,3.3,18.0,832.0,937.5,715.72
2016,3,16,12,45,931.0,102.0,3.35,18.0,825.5,944.09,720.72
2016,3,16,13,0,934.0,99.0,3.4,18.0,819.0,947.08,723.41
2016,3,16,13,15,929.5,98.5,3.45,18.0,803.0,942.44,721.01
2016,3,16,13,30,925.0,98.0,3.5,18.0,787.0,934.22,716.34
2016,3,16,13,45,919.0,96.5,3.55,18.0,763.0,920.08,707.69
2016,3,16,14,0,913.0,95.0,3.6,18.0,739.0,902.55,696.79
2016,3,16,14,15,903.0,93.5,3.65,18.0,708.0,878.34,681.25
2016,3,16,14,30,893.0,92.0,3.7,18.0,677.0,851.14,663.6
2016,3,16,14,45,880.0,89.5,3.75,18.0,639.0,817.6,641.32
2016,3,16,15,0,867.0,87.0,3.8,18.0,601.0,781.6,617.11
2016,3,16,15,15,848.5,84.5,3.85,18.0,557.5,743.79,591.33
2016,3,16,15,30,830.0,82.0,3.9,18.0,514.0,699.67,560.52
2016,3,16,15,45,805.5,79.0,3.95,18.0,465.5,649.54,524.69
2016,3,16,16,0,781.0,76.0,4.0,18.0,417.0,598.83,486.08
2016,3,16,16,15,746.5,72.0,4.1,17.5,366.0,540.74,441.3
2016,3,16,16,30,712.0,68.0,4.2,17.0,315.0,483.63,395.69
2016,3,16,16,45,662.0,62.0,4.3,16.5,262.5,419.87,343.07
2016,3,16,17,0,612.0,56.0,4.4,16.0,210.0,357.53,289.68
2016,3,16,17,15,533.5,48.5,4.5,15.5,159.5,285.68,226.98
2016,3,16,17,30,455.0,41.0,4.6,15.0,109.0,221.15,169.11
2016,3,16,17,45,321.0,29.0,4.75,15.0,67.5,142.92,99.24
2016,3,16,18,0,187.0,17.0,4.9,15.0,26.0,72.53,0.0
2016,3,16,18,15,93.5,8.5,4.95,14.5,13.0,26.41,0.0
2016,3,16,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,6,15,74.5,6.5,3.15,13.0,9.5,6.39,0.0
2016,3,17,6,30,149.0,13.0,3.2,13.0,19.0,12.78,0.0
2016,3,17,6,45,295.5,25.5,3.3,13.5,59.0,19.2,9.69
2016,3,17,7,0,442.0,38.0,3.4,14.0,99.0,27.97,18.75
2016,3,17,7,15,526.5,46.5,3.2,14.0,150.0,57.2,29.11
2016,3,17,7,30,611.0,55.0,3.0,14.0,201.0,105.91,58.56
2016,3,17,7,45,664.0,60.5,2.9,14.5,254.0,156.57,97.83
2016,3,17,8,0,717.0,66.0,2.8,15.0,307.0,214.74,147.3
2016,3,17,8,15,753.0,70.5,2.45,15.5,359.0,270.74,196.93
2016,3,17,8,30,789.0,75.0,2.1,16.0,411.0,329.93,248.75
2016,3,17,8,45,814.0,78.0,1.8,16.5,460.5,386.32,297.22
2016,3,17,9,0,839.0,81.0,1.5,17.0,510.0,444.04,344.72
2016,3,17,9,15,857.5,84.0,1.4,17.0,554.5,499.62,389.97
2016,3,17,9,30,876.0,87.0,1.3,17.0,599.0,555.77,433.92
2016,3,17,9,45,888.5,89.0,1.25,17.5,638.0,606.31,471.67
2016,3,17,10,0,901.0,91.0,1.2,18.0,677.0,655.74,507.24
2016,3,17,10,15,911.0,92.5,1.15,18.5,709.0,701.64,539.05
2016,3,17,10,30,921.0,94.0,1.1,19.0,741.0,745.72,567.05
2016,3,17,10,45,927.0,95.5,1.1,19.5,766.0,784.8,591.35
2016,3,17,11,0,933.0,97.0,1.1,20.0,791.0,821.34,613.65
2016,3,17,11,15,937.0,97.5,1.15,20.0,808.0,852.54,634.09
2016,3,17,11,30,941.0,98.0,1.2,20.0,825.0,880.73,652.58
2016,3,17,11,45,942.5,98.5,1.25,20.0,833.5,903.68,667.67
2016,3,17,12,0,944.0,99.0,1.3,20.0,842.0,923.26,680.71
2016,3,17,12,15,944.0,99.0,1.35,20.0,842.5,937.55,690.43
2016,3,17,12,30,944.0,99.0,1.4,20.0,843.0,948.28,698.02
2016,3,17,12,45,942.5,98.5,1.5,20.5,835.0,953.52,701.61
2016,3,17,13,0,941.0,98.0,1.6,21.0,827.0,955.11,702.97
2016,3,17,13,15,936.5,97.5,1.65,20.5,811.0,950.37,702.35
2016,3,17,13,30,932.0,97.0,1.7,20.0,795.0,942.03,699.55
2016,3,17,13,45,925.0,96.0,1.8,20.0,770.5,927.4,691.99
2016,3,17,14,0,918.0,95.0,1.9,20.0,746.0,909.39,682.21
2016,3,17,14,15,908.5,93.5,1.95,20.0,715.0,885.43,667.86
2016,3,17,14,30,899.0,92.0,2.0,20.0,684.0,858.45,651.45
2016,3,17,14,45,885.0,90.0,2.05,20.0,645.5,824.41,630.08
2016,3,17,15,0,871.0,88.0,2.1,20.0,607.0,787.97,606.85
2016,3,17,15,15,853.0,85.5,2.15,20.0,563.5,750.32,582.46
2016,3,17,15,30,835.0,83.0,2.2,20.0,520.0,706.31,553.12
2016,3,17,15,45,809.5,80.0,2.25,20.0,471.5,655.2,518.06
2016,3,17,16,0,784.0,77.0,2.3,20.0,423.0,603.58,480.31
2016,3,17,16,15,750.0,73.0,2.35,19.5,371.5,545.54,437.0
2016,3,17,16,30,716.0,69.0,2.4,19.0,320.0,488.43,392.75
2016,3,17,16,45,665.0,63.5,2.45,18.5,267.0,424.43,341.27
2016,3,17,17,0,614.0,58.0,2.5,18.0,214.0,361.92,289.02
2016,3,17,17,15,536.5,50.0,2.55,17.5,163.5,289.58,227.29
2016,3,17,17,30,459.0,42.0,2.6,17.0,113.0,224.47,170.03
2016,3,17,17,45,325.5,30.0,2.65,16.5,70.5,145.86,101.41
2016,3,17,18,0,192.0,18.0,2.7,16.0,28.0,75.64,4.49
2016,3,17,18,15,96.0,9.0,2.85,15.5,14.0,27.52,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,10.5,3.7,12.0,10.5,10.32,0.0
2016,3,18,6,30,0.0,21.0,3.7,12.0,21.0,19.43,0.0
2016,3,18,6,45,217.0,31.0,3.75,12.5,62.0,23.83,13.89
2016,3,18,7,0,434.0,41.0,3.8,13.0,103.0,30.42,21.04
2016,3,18,7,15,517.5,49.0,3.75,13.0,153.5,61.26,31.98
2016,3,18,7,30,601.0,57.0,3.7,13.0,204.0,109.23,61.79
2016,3,18,7,45,382.5,97.0,3.65,13.5,198.5,146.67,102.27
2016,3,18,8,0,164.0,137.0,3.6,14.0,193.0,161.64,124.81
2016,3,18,8,15,185.5,158.5,3.6,14.0,231.0,198.22,155.61
2016,3,18,8,30,207.0,180.0,3.6,14.0,269.0,237.21,188.34
2016,3,18,8,45,226.5,200.0,3.65,14.0,308.0,276.33,221.02
2016,3,18,9,0,246.0,220.0,3.7,14.0,347.0,317.32,254.87
2016,3,18,9,15,166.5,241.5,3.7,14.0,330.5,313.08,251.9
2016,3,18,9,30,87.0,263.0,3.7,14.0,314.0,299.98,240.85
2016,3,18,9,45,161.0,282.0,3.7,14.5,384.5,368.27,295.25
2016,3,18,10,0,235.0,301.0,3.7,15.0,455.0,442.17,353.06
2016,3,18,10,15,312.5,299.0,3.7,15.0,514.0,506.14,403.41
2016,3,18,10,30,390.0,297.0,3.7,15.0,573.0,573.29,455.68
2016,3,18,10,45,487.5,270.0,3.7,15.0,627.5,638.42,506.57
2016,3,18,11,0,585.0,243.0,3.7,15.0,682.0,705.03,558.01
2016,3,18,11,15,566.5,257.0,3.65,15.0,689.5,723.5,570.45
2016,3,18,11,30,548.0,271.0,3.6,15.0,697.0,739.15,580.96
2016,3,18,11,45,576.0,265.0,3.6,15.0,717.0,771.11,604.82
2016,3,18,12,0,604.0,259.0,3.6,15.0,737.0,803.39,628.6
2016,3,18,12,15,547.5,279.5,3.6,15.0,713.0,784.21,613.15
2016,3,18,12,30,491.0,300.0,3.6,15.0,689.0,763.09,596.53
2016,3,18,12,45,686.0,215.0,3.6,15.5,752.5,857.49,669.14
2016,3,18,13,0,881.0,130.0,3.6,16.0,816.0,943.27,727.95
2016,3,18,13,15,722.0,192.0,3.65,16.0,747.0,870.13,676.55
2016,3,18,13,30,563.0,254.0,3.7,16.0,678.0,788.35,616.43
2016,3,18,13,45,582.0,237.0,3.75,16.0,663.5,783.42,615.04
2016,3,18,14,0,601.0,220.0,3.8,16.0,649.0,778.49,613.07
2016,3,18,14,15,611.5,204.5,3.9,15.5,625.0,762.31,604.15
2016,3,18,14,30,622.0,189.0,4.0,15.0,601.0,743.18,593.0
2016,3,18,14,45,718.5,150.5,4.1,15.0,601.0,766.16,612.67
2016,3,18,15,0,815.0,112.0,4.2,15.0,601.0,777.6,622.81
2016,3,18,15,15,795.5,109.0,4.2,15.0,557.5,735.14,592.54
2016,3,18,15,30,776.0,106.0,4.2,15.0,514.0,691.23,561.22
2016,3,18,15,45,750.0,93.5,4.2,15.0,458.0,631.29,516.63
2016,3,18,16,0,724.0,81.0,4.2,15.0,402.0,570.93,469.98
2016,3,18,16,15,656.0,88.5,4.1,14.5,353.0,510.09,421.25
2016,3,18,16,30,588.0,96.0,4.0,14.0,304.0,450.79,372.64
2016,3,18,16,45,541.0,86.5,3.95,14.0,254.0,388.02,319.85
2016,3,18,17,0,494.0,77.0,3.9,14.0,204.0,328.48,268.27
2016,3,18,17,15,421.5,64.5,3.75,13.5,155.5,258.98,207.8
2016,3,18,17,30,349.0,52.0,3.6,13.0,107.0,195.68,151.62
2016,3,18,17,45,235.5,36.5,3.5,13.0,67.5,125.31,89.44
2016,3,18,18,0,122.0,21.0,3.4,13.0,28.0,61.52,10.49
2016,3,18,18,15,61.0,10.5,3.3,12.5,14.0,22.28,0.0
2016,3,18,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.1,13.0,10.0,9.83,0.0
2016,3,19,6,30,0.0,20.0,1.2,13.0,20.0,18.79,0.0
2016,3,19,6,45,135.5,34.0,1.35,13.0,54.5,28.16,17.81
2016,3,19,7,0,271.0,48.0,1.5,13.0,89.0,36.07,26.1
2016,3,19,7,15,326.0,63.5,1.6,13.0,131.5,66.81,41.5
2016,3,19,7,30,381.0,79.0,1.7,13.0,174.0,107.68,69.63
2016,3,19,7,45,421.5,91.0,1.8,13.5,218.5,149.46,102.81
2016,3,19,8,0,462.0,103.0,1.9,14.0,263.0,195.68,141.84
2016,3,19,8,15,345.5,141.5,1.95,14.0,271.5,227.48,174.6
2016,3,19,8,30,229.0,180.0,2.0,14.0,280.0,244.66,193.18
2016,3,19,8,45,262.0,197.5,2.05,14.5,324.5,288.36,228.84
2016,3,19,9,0,295.0,215.0,2.1,15.0,369.0,335.3,266.54
2016,3,19,9,15,550.0,156.5,2.1,15.0,473.0,423.18,337.17
2016,3,19,9,30,805.0,98.0,2.1,15.0,577.0,534.54,425.75
2016,3,19,9,45,819.0,100.5,2.1,15.5,614.5,583.65,463.34
2016,3,19,10,0,833.0,103.0,2.1,16.0,652.0,631.98,499.61
2016,3,19,10,15,843.5,105.0,2.15,16.0,683.5,676.42,533.28
2016,3,19,10,30,854.0,107.0,2.2,16.0,715.0,717.99,563.24
2016,3,19,10,45,863.5,107.0,2.25,16.0,739.5,755.82,589.61
2016,3,19,11,0,873.0,107.0,2.3,16.0,764.0,791.53,614.33
2016,3,19,11,15,693.5,196.0,2.25,16.0,725.0,767.99,595.87
2016,3,19,11,30,514.0,285.0,2.2,16.0,686.0,726.9,561.41
2016,3,19,11,45,501.0,294.0,2.15,16.0,688.5,738.65,569.36
2016,3,19,12,0,488.0,303.0,2.1,16.0,691.0,748.08,575.15
2016,3,19,12,15,690.0,205.5,2.05,16.0,754.5,837.72,643.14
2016,3,19,12,30,892.0,108.0,2.0,16.0,818.0,917.16,696.29
2016,3,19,12,45,896.5,104.5,2.0,16.5,812.5,924.17,699.06
2016,3,19,13,0,901.0,101.0,2.0,17.0,807.0,927.73,700.4
2016,3,19,13,15,898.0,100.5,2.05,17.0,792.0,924.23,699.03
2016,3,19,13,30,895.0,100.0,2.1,17.0,777.0,917.28,695.51
2016,3,19,13,45,679.5,187.5,2.15,17.0,692.0,822.15,631.37
2016,3,19,14,0,464.0,275.0,2.2,17.0,607.0,716.1,553.16
2016,3,19,14,15,325.0,294.0,2.35,16.5,522.0,602.24,470.73
2016,3,19,14,30,186.0,313.0,2.5,16.0,437.0,492.34,387.76
2016,3,19,14,45,310.0,270.5,2.65,16.0,463.0,552.67,438.71
2016,3,19,15,0,434.0,228.0,2.8,16.0,489.0,605.01,482.07
2016,3,19,15,15,375.5,222.0,2.95,15.5,436.5,533.03,428.48
2016,3,19,15,30,317.0,216.0,3.1,15.0,384.0,472.44,382.77
2016,3,19,15,45,299.5,197.5,3.3,15.0,344.5,429.12,349.9
2016,3,19,16,0,282.0,179.0,3.5,15.0,305.0,386.18,316.49
2016,3,19,16,15,268.5,159.5,3.5,15.0,268.0,345.12,283.7
2016,3,19,16,30,255.0,140.0,3.5,15.0,231.0,304.49,250.52
2016,3,19,16,45,240.0,119.0,3.55,15.0,194.0,261.92,214.97
2016,3,19,17,0,225.0,98.0,3.6,15.0,157.0,220.18,179.19
2016,3,19,17,15,196.5,77.5,3.45,14.5,120.5,174.44,139.48
2016,3,19,17,30,168.0,57.0,3.3,14.0,84.0,131.17,101.2
2016,3,19,17,45,109.0,38.5,3.2,14.0,53.5,83.71,59.36
2016,3,19,18,0,50.0,20.0,3.1,14.0,23.0,38.66,8.56
2016,3,19,18,15,25.0,10.0,2.95,13.5,11.5,14.77,0.0
2016,3,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,6.0,4.0,14.0,6.0,5.9,0.0
2016,3,20,6,30,0.0,12.0,4.1,14.0,12.0,11.58,0.0
2016,3,20,6,45,0.0,30.0,4.2,14.5,30.0,28.65,18.34
2016,3,20,7,0,0.0,48.0,4.3,15.0,48.0,45.05,33.72
2016,3,20,7,15,4.0,69.0,4.35,15.0,70.0,64.68,48.86
2016,3,20,7,30,8.0,90.0,4.4,15.0,92.0,85.16,66.24
2016,3,20,7,45,14.5,110.0,4.45,15.5,114.5,105.89,83.34
2016,3,20,8,0,21.0,130.0,4.5,16.0,137.0,127.48,100.95
2016,3,20,8,15,27.5,151.0,4.55,16.0,162.0,149.46,118.92
2016,3,20,8,30,34.0,172.0,4.6,16.0,187.0,173.81,138.73
2016,3,20,8,45,72.0,201.5,4.65,16.0,238.0,219.19,175.26
2016,3,20,9,0,110.0,231.0,4.7,16.0,289.0,268.88,215.25
2016,3,20,9,15,312.0,215.5,4.75,16.0,398.5,362.51,291.11
2016,3,20,9,30,514.0,200.0,4.8,16.0,508.0,476.11,382.75
2016,3,20,9,45,428.5,242.0,4.85,16.5,510.0,492.01,393.91
2016,3,20,10,0,343.0,284.0,4.9,17.0,512.0,497.8,396.59
2016,3,20,10,15,257.0,314.0,4.9,17.0,489.5,485.48,385.46
2016,3,20,10,30,171.0,344.0,4.9,17.0,467.0,463.08,366.1
2016,3,20,10,45,93.0,302.5,4.9,17.0,370.0,367.94,290.99
2016,3,20,11,0,15.0,261.0,4.9,17.0,273.0,266.28,209.2
2016,3,20,11,15,15.5,267.0,4.9,17.0,279.0,273.45,214.86
2016,3,20,11,30,16.0,273.0,4.9,17.0,285.0,280.62,220.34
2016,3,20,11,45,23.0,297.5,4.9,17.0,315.5,311.85,244.85
2016,3,20,12,0,30.0,322.0,4.9,17.0,346.0,349.98,274.51
2016,3,20,12,15,15.0,233.5,4.85,17.0,245.5,242.21,189.91
2016,3,20,12,30,0.0,145.0,4.8,17.0,145.0,141.18,109.15
2016,3,20,12,45,0.0,118.5,4.8,17.0,118.5,115.13,88.32
2016,3,20,13,0,0.0,92.0,4.8,17.0,92.0,89.14,67.34
2016,3,20,13,15,0.0,98.0,4.75,17.0,98.0,95.01,72.17
2016,3,20,13,30,0.0,104.0,4.7,17.0,104.0,100.89,77.01
2016,3,20,13,45,0.0,127.5,4.7,17.0,127.5,124.09,95.9
2016,3,20,14,0,0.0,151.0,4.7,17.0,151.0,147.56,114.96
2016,3,20,14,15,2.0,172.0,4.65,16.5,173.5,170.55,133.97
2016,3,20,14,30,4.0,193.0,4.6,16.0,196.0,193.86,153.29
2016,3,20,14,45,2.0,153.5,4.6,16.0,155.0,152.19,119.82
2016,3,20,15,0,0.0,114.0,4.6,16.0,114.0,110.92,86.35
2016,3,20,15,15,29.5,169.0,4.5,16.0,185.0,195.31,156.62
2016,3,20,15,30,59.0,224.0,4.4,16.0,256.0,277.75,224.06
2016,3,20,15,45,29.5,120.0,4.3,16.0,136.0,142.04,113.56
2016,3,20,16,0,0.0,16.0,4.2,16.0,16.0,15.44,7.41
2016,3,20,16,15,0.0,21.0,4.05,15.5,21.0,20.27,11.59
2016,3,20,16,30,0.0,26.0,3.9,15.0,26.0,25.09,15.78
2016,3,20,16,45,0.0,21.5,3.8,15.0,21.5,20.74,12.09
2016,3,20,17,0,0.0,17.0,3.7,15.0,17.0,16.39,8.36
2016,3,20,17,15,0.0,13.0,3.6,15.0,13.0,12.53,5.0
2016,3,20,17,30,0.0,9.0,3.5,15.0,9.0,8.67,1.63
2016,3,20,17,45,0.0,5.5,3.4,15.0,5.5,5.3,0.0
2016,3,20,18,0,0.0,2.0,3.3,15.0,2.0,1.93,0.0
2016,3,20,18,15,0.0,1.0,3.25,15.0,1.0,0.98,0.0
2016,3,20,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,21,6,15,18.5,10.5,3.55,14.0,11.5,10.32,0.0
2016,3,21,6,30,37.0,21.0,3.7,14.0,23.0,18.76,1.42
2016,3,21,6,45,118.5,40.5,3.85,14.5,57.5,33.21,22.42
2016,3,21,7,0,200.0,60.0,4.0,15.0,92.0,48.18,36.53
2016,3,21,7,15,256.0,77.5,4.15,15.0,134.0,80.07,53.64
2016,3,21,7,30,312.0,95.0,4.3,15.0,176.0,116.91,79.71
2016,3,21,7,45,372.0,103.5,4.5,15.0,221.0,155.49,109.9
2016,3,21,8,0,432.0,112.0,4.7,15.0,266.0,200.69,147.69
2016,3,21,8,15,415.5,135.0,4.8,15.0,301.0,243.48,186.73
2016,3,21,8,30,399.0,158.0,4.9,15.0,336.0,284.24,223.4
2016,3,21,8,45,356.5,187.5,5.05,15.0,359.5,318.87,254.37
2016,3,21,9,0,314.0,217.0,5.2,15.0,383.0,348.04,279.67
2016,3,21,9,15,444.0,198.5,5.35,15.0,455.0,414.33,334.49
2016,3,21,9,30,574.0,180.0,5.5,15.0,527.0,491.81,398.31
2016,3,21,9,45,590.0,188.0,5.65,15.5,564.0,538.84,435.84
2016,3,21,10,0,606.0,196.0,5.8,16.0,601.0,584.79,471.92
2016,3,21,10,15,411.0,269.5,5.85,16.0,550.0,549.91,441.56
2016,3,21,10,30,216.0,343.0,5.9,16.0,499.0,494.92,394.51
2016,3,21,10,45,108.0,229.5,6.0,16.0,307.5,310.33,248.65
2016,3,21,11,0,0.0,116.0,6.1,16.0,116.0,112.47,86.65
2016,3,21,11,15,0.0,122.5,6.05,16.0,122.5,118.85,91.87
2016,3,21,11,30,0.0,129.0,6.0,16.0,129.0,125.25,96.98
2016,3,21,11,45,4.5,182.0,6.0,16.0,185.5,181.25,142.28
2016,3,21,12,0,9.0,235.0,6.0,16.0,242.0,237.98,187.64
2016,3,21,12,15,9.5,235.0,5.95,16.0,242.5,238.82,188.23
2016,3,21,12,30,10.0,235.0,5.9,16.0,243.0,239.64,188.91
2016,3,21,12,45,5.0,128.0,5.9,16.0,132.0,129.01,100.13
2016,3,21,13,0,0.0,21.0,5.9,16.0,21.0,20.32,11.14
2016,3,21,13,15,0.0,20.5,5.9,16.0,20.5,19.83,10.76
2016,3,21,13,30,0.0,20.0,5.9,16.0,20.0,19.35,10.37
2016,3,21,13,45,0.0,68.5,5.9,16.0,68.5,66.31,49.14
2016,3,21,14,0,0.0,117.0,5.9,16.0,117.0,113.72,88.03
2016,3,21,14,15,0.0,99.5,5.85,16.0,99.5,96.43,74.01
2016,3,21,14,30,0.0,82.0,5.8,16.0,82.0,79.37,60.13
2016,3,21,14,45,0.0,71.0,5.8,16.0,71.0,68.69,51.46
2016,3,21,15,0,0.0,60.0,5.8,16.0,60.0,58.03,42.75
2016,3,21,15,15,0.0,87.0,5.75,15.5,87.0,84.18,64.72
2016,3,21,15,30,0.0,114.0,5.7,15.0,114.0,111.21,87.5
2016,3,21,15,45,0.0,65.5,5.7,15.0,65.5,63.32,47.75
2016,3,21,16,0,0.0,17.0,5.7,15.0,17.0,16.41,8.28
2016,3,21,16,15,52.5,82.5,5.65,14.5,102.0,119.81,97.05
2016,3,21,16,30,105.0,148.0,5.6,14.0,187.0,222.72,183.75
2016,3,21,16,45,90.0,128.0,5.6,14.0,157.5,188.96,155.05
2016,3,21,17,0,75.0,108.0,5.6,14.0,128.0,151.06,122.66
2016,3,21,17,15,56.5,85.0,5.45,14.0,98.0,115.21,91.58
2016,3,21,17,30,38.0,62.0,5.3,14.0,68.0,80.9,61.68
2016,3,21,17,45,19.0,41.0,5.2,14.0,44.0,50.41,34.99
2016,3,21,18,0,0.0,20.0,5.1,14.0,20.0,19.49,4.77
2016,3,21,18,15,0.0,10.0,5.15,13.5,10.0,9.83,0.0
2016,3,21,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,15,79.0,12.0,5.1,12.0,16.5,11.8,0.0
2016,3,22,6,30,158.0,24.0,5.1,12.0,33.0,18.76,4.18
2016,3,22,6,45,290.5,37.0,5.15,12.5,76.0,28.64,18.9
2016,3,22,7,0,423.0,50.0,5.2,13.0,119.0,38.61,28.48
2016,3,22,7,15,503.0,58.5,5.25,13.0,170.5,77.69,43.36
2016,3,22,7,30,583.0,67.0,5.3,13.0,222.0,126.21,76.33
2016,3,22,7,45,640.5,72.0,5.35,13.0,275.5,176.66,117.5
2016,3,22,8,0,698.0,77.0,5.4,13.0,329.0,233.35,167.16
2016,3,22,8,15,349.0,101.0,5.4,13.0,227.0,194.66,149.88
2016,3,22,8,30,0.0,125.0,5.4,13.0,125.0,119.91,95.93
2016,3,22,8,45,415.0,107.0,5.4,13.5,329.0,268.29,215.35
2016,3,22,9,0,830.0,89.0,5.4,14.0,533.0,464.37,374.02
2016,3,22,9,15,848.0,91.5,5.4,14.0,577.5,518.99,420.62
2016,3,22,9,30,866.0,94.0,5.4,14.0,622.0,573.59,466.42
2016,3,22,9,45,607.0,191.0,5.45,14.0,572.0,554.1,449.66
2016,3,22,10,0,348.0,288.0,5.5,14.0,522.0,507.32,409.45
2016,3,22,10,15,635.0,192.0,5.55,14.0,644.0,629.91,511.22
2016,3,22,10,30,922.0,96.0,5.6,14.0,766.0,765.19,618.29
2016,3,22,10,45,931.5,96.0,5.65,14.0,791.0,805.23,647.18
2016,3,22,11,0,941.0,96.0,5.7,14.0,816.0,842.92,674.64
2016,3,22,11,15,612.5,235.5,5.75,14.0,708.5,748.45,600.58
2016,3,22,11,30,284.0,375.0,5.8,14.0,601.0,624.8,497.44
2016,3,22,11,45,618.5,236.0,5.85,14.5,734.0,787.31,630.22
2016,3,22,12,0,953.0,97.0,5.9,15.0,867.0,944.18,745.86
2016,3,22,12,15,953.0,97.0,6.0,15.0,867.0,958.21,755.72
2016,3,22,12,30,953.0,97.0,6.1,15.0,867.0,968.65,763.88
2016,3,22,12,45,948.0,98.0,6.2,15.0,858.0,971.97,767.03
2016,3,22,13,0,943.0,99.0,6.3,15.0,849.0,971.6,767.69
2016,3,22,13,15,939.0,98.5,6.4,15.0,832.5,966.88,765.34
2016,3,22,13,30,935.0,98.0,6.5,15.0,816.0,958.56,760.5
2016,3,22,13,45,927.0,97.5,6.65,15.0,791.5,943.11,750.79
2016,3,22,14,0,919.0,97.0,6.8,15.0,767.0,924.3,738.67
2016,3,22,14,15,910.0,95.5,6.85,14.5,735.0,900.31,723.63
2016,3,22,14,30,901.0,94.0,6.9,14.0,703.0,873.28,706.27
2016,3,22,14,45,887.0,92.5,7.0,14.0,664.5,839.28,682.38
2016,3,22,15,0,873.0,91.0,7.1,14.0,626.0,802.89,656.51
2016,3,22,15,15,855.5,88.5,7.05,14.0,582.5,765.11,628.9
2016,3,22,15,30,838.0,86.0,7.0,14.0,539.0,720.91,596.06
2016,3,22,15,45,815.5,83.0,7.0,14.0,490.5,671.24,558.69
2016,3,22,16,0,793.0,80.0,7.0,14.0,442.0,620.85,519.04
2016,3,22,16,15,760.0,76.0,6.9,14.0,390.5,562.47,471.05
2016,3,22,16,30,727.0,72.0,6.8,14.0,339.0,504.94,422.59
2016,3,22,16,45,681.0,66.5,6.7,14.0,286.0,442.31,368.6
2016,3,22,17,0,635.0,61.0,6.6,14.0,233.0,380.69,314.04
2016,3,22,17,15,561.0,54.0,6.55,13.5,181.0,308.99,250.47
2016,3,22,17,30,487.0,47.0,6.5,13.0,129.0,244.06,191.39
2016,3,22,17,45,362.5,35.5,6.45,13.0,84.5,165.81,121.55
2016,3,22,18,0,238.0,24.0,6.4,13.0,40.0,98.01,46.73
2016,3,22,18,15,119.0,12.0,6.35,12.5,20.0,35.84,0.0
2016,3,22,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,23,6,15,30.0,11.5,4.7,11.5,13.5,11.3,0.0
2016,3,23,6,30,60.0,23.0,4.6,12.0,27.0,19.34,6.42
2016,3,23,6,45,119.0,42.0,4.5,12.5,59.0,34.41,24.02
2016,3,23,7,0,178.0,61.0,4.4,13.0,91.0,50.53,39.06
2016,3,23,7,15,209.0,81.5,4.25,13.0,128.5,82.73,57.41
2016,3,23,7,30,240.0,102.0,4.1,13.0,166.0,118.86,85.07
2016,3,23,7,45,267.0,119.0,3.95,13.5,205.0,155.03,114.69
2016,3,23,8,0,294.0,136.0,3.8,14.0,244.0,194.23,147.8
2016,3,23,8,15,305.0,156.5,3.65,14.0,283.0,234.75,182.98
2016,3,23,8,30,316.0,177.0,3.5,14.0,322.0,276.36,218.69
2016,3,23,8,45,347.5,192.0,3.4,14.5,367.0,322.21,256.59
2016,3,23,9,0,379.0,207.0,3.3,15.0,412.0,370.94,296.13
2016,3,23,9,15,564.0,165.0,3.25,15.0,497.5,447.88,358.73
2016,3,23,9,30,749.0,123.0,3.2,15.0,583.0,539.37,432.41
2016,3,23,9,45,755.5,131.5,3.15,15.5,619.5,587.78,469.51
2016,3,23,10,0,762.0,140.0,3.1,16.0,656.0,634.98,504.78
2016,3,23,10,15,836.5,122.0,3.1,16.0,712.5,700.96,555.41
