Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,10,30,911.0,104.0,3.1,16.0,769.0,768.5,604.03
2016,3,23,10,45,920.0,104.0,3.1,16.0,794.5,807.81,630.99
2016,3,23,11,0,929.0,104.0,3.1,16.0,820.0,844.76,656.28
2016,3,23,11,15,933.5,104.5,3.15,16.0,836.5,875.98,677.72
2016,3,23,11,30,938.0,105.0,3.2,16.0,853.0,904.22,697.11
2016,3,23,11,45,940.0,105.0,3.3,16.5,861.5,926.66,711.5
2016,3,23,12,0,942.0,105.0,3.4,17.0,870.0,945.76,723.66
2016,3,23,12,15,942.0,105.0,3.6,17.0,870.0,959.62,734.35
2016,3,23,12,30,942.0,105.0,3.8,17.0,870.0,969.93,742.73
2016,3,23,12,45,763.0,187.0,4.05,17.0,802.5,908.22,701.29
2016,3,23,13,0,584.0,269.0,4.3,17.0,735.0,831.24,645.84
2016,3,23,13,15,749.5,190.0,4.45,17.0,776.0,902.94,701.78
2016,3,23,13,30,915.0,111.0,4.6,17.0,817.0,956.87,741.23
2016,3,23,13,45,903.5,112.0,4.85,17.0,791.5,940.07,731.74
2016,3,23,14,0,892.0,113.0,5.1,17.0,766.0,920.08,720.32
2016,3,23,14,15,580.5,211.0,5.25,16.5,629.0,749.5,596.97
2016,3,23,14,30,269.0,309.0,5.4,16.0,492.0,568.47,454.01
2016,3,23,14,45,493.0,222.0,5.55,16.0,534.5,661.94,534.24
2016,3,23,15,0,717.0,135.0,5.7,16.0,577.0,736.77,596.78
2016,3,23,15,15,699.0,128.0,5.75,16.0,533.5,693.55,564.99
2016,3,23,15,30,681.0,121.0,5.8,16.0,490.0,649.13,532.07
2016,3,23,15,45,711.5,108.5,5.85,16.0,464.0,631.43,519.45
2016,3,23,16,0,742.0,96.0,5.9,16.0,438.0,609.14,502.56
2016,3,23,16,15,700.0,85.5,5.9,15.5,378.0,539.85,447.85
2016,3,23,16,30,658.0,75.0,5.9,15.0,318.0,472.37,393.12
2016,3,23,16,45,580.0,77.5,5.9,15.0,267.5,403.35,334.4
2016,3,23,17,0,502.0,80.0,5.9,15.0,217.0,339.9,279.13
2016,3,23,17,15,458.0,67.0,5.9,14.5,171.5,280.72,226.87
2016,3,23,17,30,414.0,54.0,5.9,14.0,126.0,225.39,176.53
2016,3,23,17,45,293.5,40.5,5.9,13.5,82.5,149.21,109.83
2016,3,23,18,0,173.0,27.0,5.9,13.0,39.0,85.12,43.96
2016,3,23,18,15,86.5,13.5,5.85,13.0,19.5,30.88,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,6,15,80.0,12.5,6.65,12.5,18.5,12.29,0.0
2016,3,24,6,30,160.0,25.0,6.7,13.0,37.0,19.36,7.7
2016,3,24,6,45,273.0,39.5,6.75,13.5,79.0,29.98,20.22
2016,3,24,7,0,386.0,54.0,6.8,14.0,121.0,45.44,29.5
2016,3,24,7,15,460.0,64.0,6.7,14.0,171.0,83.94,48.9
2016,3,24,7,30,534.0,74.0,6.6,14.0,221.0,131.18,82.31
2016,3,24,7,45,580.5,82.0,6.55,14.0,272.0,179.94,122.87
2016,3,24,8,0,627.0,90.0,6.5,14.0,323.0,233.75,170.26
2016,3,24,8,15,663.0,95.5,6.45,14.0,373.5,286.84,218.4
2016,3,24,8,30,699.0,101.0,6.4,14.0,424.0,343.2,269.17
2016,3,24,8,45,715.0,109.0,6.35,14.5,469.5,396.71,316.58
2016,3,24,9,0,731.0,117.0,6.3,15.0,515.0,450.8,363.17
2016,3,24,9,15,751.0,121.0,6.25,15.0,558.5,503.43,408.11
2016,3,24,9,30,771.0,125.0,6.2,15.0,602.0,557.28,452.94
2016,3,24,9,45,766.5,137.5,6.2,15.5,636.0,603.13,489.38
2016,3,24,10,0,762.0,150.0,6.2,16.0,670.0,647.62,523.73
2016,3,24,10,15,774.5,152.0,6.15,16.0,701.0,691.12,557.82
2016,3,24,10,30,787.0,154.0,6.1,16.0,732.0,732.82,589.95
2016,3,24,10,45,807.0,150.0,6.1,16.0,759.0,773.0,619.77
2016,3,24,11,0,827.0,146.0,6.1,16.0,786.0,811.85,648.03
2016,3,24,11,15,832.5,147.0,6.05,16.0,803.0,842.22,669.63
2016,3,24,11,30,838.0,148.0,6.0,16.0,820.0,869.99,689.3
2016,3,24,11,45,843.5,147.5,6.0,16.5,829.5,893.48,704.7
2016,3,24,12,0,849.0,147.0,6.0,17.0,839.0,914.06,718.0
2016,3,24,12,15,850.0,147.0,6.1,17.0,840.0,928.09,728.53
2016,3,24,12,30,851.0,147.0,6.2,17.0,841.0,938.87,736.89
2016,3,24,12,45,868.0,136.5,6.3,17.0,838.5,949.88,745.56
2016,3,24,13,0,885.0,126.0,6.4,17.0,836.0,952.17,748.07
2016,3,24,13,15,881.0,125.5,6.5,17.0,820.5,947.55,745.73
2016,3,24,13,30,877.0,125.0,6.6,17.0,805.0,939.54,741.08
2016,3,24,13,45,871.5,123.0,6.7,17.0,781.5,930.77,736.02
2016,3,24,14,0,866.0,121.0,6.8,17.0,758.0,913.23,724.59
2016,3,24,14,15,856.0,119.0,6.85,16.5,726.5,888.6,709.14
2016,3,24,14,30,846.0,117.0,6.9,16.0,695.0,861.12,691.52
2016,3,24,14,45,831.0,115.0,6.95,16.0,657.0,826.82,667.34
2016,3,24,15,0,816.0,113.0,7.0,16.0,619.0,790.31,641.35
2016,3,24,15,15,797.0,110.0,7.0,16.0,575.5,747.64,610.28
2016,3,24,15,30,778.0,107.0,7.0,16.0,532.0,703.52,577.8
2016,3,24,15,45,739.0,107.5,7.0,16.0,482.0,650.87,537.56
2016,3,24,16,0,700.0,108.0,7.0,16.0,432.0,596.38,494.02
2016,3,24,16,15,664.0,102.0,7.0,15.5,381.0,537.59,447.22
2016,3,24,16,30,628.0,96.0,7.0,15.0,330.0,480.14,400.19
2016,3,24,16,45,585.0,86.5,7.0,15.0,278.5,416.92,346.44
2016,3,24,17,0,542.0,77.0,7.0,15.0,227.0,356.55,293.65
2016,3,24,17,15,468.5,67.0,6.95,14.5,176.5,285.94,231.74
2016,3,24,17,30,395.0,57.0,6.9,14.0,126.0,222.09,174.57
2016,3,24,17,45,285.0,42.0,6.9,14.0,83.0,148.65,109.83
2016,3,24,18,0,175.0,27.0,6.9,14.0,40.0,86.29,47.22
2016,3,24,18,15,87.5,13.5,6.85,13.5,20.0,31.21,0.0
2016,3,24,18,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,11.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,25,6,15,87.0,14.5,6.85,12.0,21.0,14.25,0.0
2016,3,25,6,30,174.0,29.0,6.9,12.0,42.0,22.57,11.07
2016,3,25,6,45,288.0,43.5,7.0,12.5,86.0,33.09,23.12
2016,3,25,7,0,402.0,58.0,7.1,13.0,130.0,51.1,33.07
2016,3,25,7,15,476.0,68.0,7.15,13.0,181.0,90.76,53.83
2016,3,25,7,30,550.0,78.0,7.2,13.0,232.0,139.22,88.72
2016,3,25,7,45,603.0,84.0,7.25,13.5,284.5,188.45,129.63
2016,3,25,8,0,656.0,90.0,7.3,14.0,337.0,243.48,177.89
2016,3,25,8,15,690.5,95.5,7.35,14.0,388.0,297.87,227.48
2016,3,25,8,30,725.0,101.0,7.4,14.0,439.0,355.32,279.51
2016,3,25,8,45,755.5,102.5,7.45,14.5,488.0,410.07,328.19
2016,3,25,9,0,786.0,104.0,7.5,15.0,537.0,468.06,378.39
2016,3,25,9,15,804.0,107.0,7.5,15.0,580.0,521.11,424.21
2016,3,25,9,30,822.0,110.0,7.5,15.0,623.0,574.25,469.05
2016,3,25,9,45,837.5,111.5,7.5,15.0,661.0,624.17,510.42
2016,3,25,10,0,853.0,113.0,7.5,15.0,699.0,673.37,550.39
2016,3,25,10,15,862.5,115.0,7.45,15.0,730.5,717.89,585.75
2016,3,25,10,30,872.0,117.0,7.4,15.0,762.0,759.21,616.47
2016,3,25,10,45,879.5,118.0,7.35,15.5,786.0,797.03,643.09
2016,3,25,11,0,887.0,119.0,7.3,16.0,810.0,832.54,667.72
2016,3,25,11,15,891.5,119.5,7.25,16.0,826.5,862.56,689.36
2016,3,25,11,30,896.0,120.0,7.2,16.0,843.0,889.75,708.86
2016,3,25,11,45,898.0,120.5,7.2,16.0,851.0,911.78,724.76
2016,3,25,12,0,900.0,121.0,7.2,16.0,859.0,930.63,738.39
2016,3,25,12,15,900.0,121.0,7.2,16.0,859.0,943.87,748.0
2016,3,25,12,30,900.0,121.0,7.2,16.0,859.0,953.71,755.26
2016,3,25,12,45,905.0,117.0,7.25,16.0,852.5,960.49,760.65
2016,3,25,13,0,910.0,113.0,7.3,16.0,846.0,963.77,763.62
2016,3,25,13,15,906.0,112.0,7.4,16.0,829.5,958.4,760.63
2016,3,25,13,30,902.0,111.0,7.5,16.0,813.0,949.56,755.24
2016,3,25,13,45,896.5,109.0,7.6,16.0,789.5,934.85,745.61
2016,3,25,14,0,891.0,107.0,7.7,16.0,766.0,916.84,733.62
2016,3,25,14,15,881.5,105.5,7.75,16.0,734.5,892.67,716.89
2016,3,25,14,30,872.0,104.0,7.8,16.0,703.0,865.6,697.99
2016,3,25,14,45,859.5,101.5,7.9,16.0,665.0,837.21,678.23
2016,3,25,15,0,847.0,99.0,8.0,16.0,627.0,801.29,652.6
2016,3,25,15,15,829.5,96.5,8.05,15.5,583.5,759.32,623.15
2016,3,25,15,30,812.0,94.0,8.1,15.0,540.0,715.73,592.04
2016,3,25,15,45,785.0,91.5,8.2,15.0,491.5,664.14,553.09
2016,3,25,16,0,758.0,89.0,8.3,15.0,443.0,612.23,511.93
2016,3,25,16,15,724.5,84.5,8.35,14.5,391.5,556.31,466.85
2016,3,25,16,30,691.0,80.0,8.4,14.0,340.0,499.35,419.68
2016,3,25,16,45,634.0,75.5,8.45,14.0,286.5,431.42,361.26
2016,3,25,17,0,577.0,71.0,8.5,14.0,233.0,367.55,304.89
2016,3,25,17,15,503.0,62.5,8.5,13.5,182.0,296.55,241.99
2016,3,25,17,30,429.0,54.0,8.5,13.0,131.0,232.34,183.86
2016,3,25,17,45,303.0,41.5,8.5,13.0,86.5,153.96,114.67
2016,3,25,18,0,177.0,29.0,8.5,13.0,42.0,90.08,52.25
2016,3,25,18,15,88.5,14.5,8.45,13.0,21.0,32.53,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,139.5,13.0,5.05,13.0,24.0,12.78,0.0
2016,3,26,6,30,279.0,26.0,5.1,13.0,48.0,19.96,9.79
2016,3,26,6,45,390.5,36.0,5.2,13.5,93.0,26.42,17.35
2016,3,26,7,0,502.0,46.0,5.3,14.0,138.0,43.53,24.02
2016,3,26,7,15,569.0,53.0,5.3,14.0,189.5,86.29,45.84
2016,3,26,7,30,636.0,60.0,5.3,14.0,241.0,136.79,82.47
2016,3,26,7,45,679.5,65.0,5.3,14.5,293.0,190.42,127.74
2016,3,26,8,0,723.0,70.0,5.3,15.0,345.0,246.39,177.37
2016,3,26,8,15,753.5,73.5,5.3,15.0,395.5,301.2,227.5
2016,3,26,8,30,784.0,77.0,5.3,15.0,446.0,358.51,279.34
2016,3,26,8,45,806.5,79.5,5.3,15.5,494.0,413.7,328.07
2016,3,26,9,0,829.0,82.0,5.3,16.0,542.0,469.9,376.27
2016,3,26,9,15,845.0,84.5,5.3,16.0,585.0,524.41,422.49
2016,3,26,9,30,861.0,87.0,5.3,16.0,628.0,577.37,466.36
2016,3,26,9,45,871.0,89.5,5.3,16.5,664.5,626.12,504.93
2016,3,26,10,0,881.0,92.0,5.3,17.0,701.0,673.55,541.43
2016,3,26,10,15,889.5,93.5,5.3,17.0,732.0,717.38,574.24
2016,3,26,10,30,898.0,95.0,5.3,17.0,763.0,759.31,604.52
2016,3,26,10,45,901.0,97.5,5.3,17.0,785.5,795.89,630.63
2016,3,26,11,0,904.0,100.0,5.3,17.0,808.0,829.81,654.69
2016,3,26,11,15,908.0,100.5,5.35,17.0,824.0,859.7,676.01
2016,3,26,11,30,912.0,101.0,5.4,17.0,840.0,886.68,695.24
2016,3,26,11,45,913.5,101.5,5.5,17.0,847.5,908.42,711.04
2016,3,26,12,0,915.0,102.0,5.6,17.0,855.0,926.89,724.62
2016,3,26,12,15,914.5,102.0,5.7,17.0,855.0,939.68,734.25
2016,3,26,12,30,914.0,102.0,5.8,17.0,855.0,949.01,741.56
2016,3,26,12,45,905.0,105.0,5.95,17.0,844.5,950.19,743.46
2016,3,26,13,0,896.0,108.0,6.1,17.0,834.0,947.84,742.99
2016,3,26,13,15,891.5,107.5,6.2,17.0,817.5,942.46,740.17
2016,3,26,13,30,887.0,107.0,6.3,17.0,801.0,933.67,735.0
2016,3,26,13,45,870.5,110.5,6.4,17.0,774.5,914.97,722.71
2016,3,26,14,0,854.0,114.0,6.5,17.0,748.0,893.37,708.35
2016,3,26,14,15,843.5,112.5,6.6,17.0,717.0,874.23,695.84
2016,3,26,14,30,833.0,111.0,6.7,17.0,686.0,846.96,677.25
2016,3,26,14,45,810.5,112.0,6.8,17.0,646.5,809.88,651.23
2016,3,26,15,0,788.0,113.0,6.9,17.0,607.0,771.05,623.68
2016,3,26,15,15,769.0,110.0,6.9,16.5,564.5,729.08,594.3
2016,3,26,15,30,750.0,107.0,6.9,16.0,522.0,685.76,563.46
2016,3,26,15,45,716.0,102.0,6.9,16.0,469.5,631.08,521.77
2016,3,26,16,0,682.0,97.0,6.9,16.0,417.0,574.44,476.69
2016,3,26,16,15,627.5,96.0,6.8,15.5,364.5,510.48,425.15
2016,3,26,16,30,573.0,95.0,6.7,15.0,312.0,449.5,374.86
2016,3,26,16,45,504.5,92.0,6.65,15.0,262.5,382.32,317.71
2016,3,26,17,0,436.0,89.0,6.6,15.0,213.0,318.7,262.54
2016,3,26,17,15,370.0,76.0,6.5,14.5,166.0,253.8,205.97
2016,3,26,17,30,304.0,63.0,6.4,14.0,119.0,195.34,154.07
2016,3,26,17,45,211.0,46.5,6.3,14.0,79.0,131.05,97.69
2016,3,26,18,0,118.0,30.0,6.2,14.0,39.0,71.64,42.37
2016,3,26,18,15,59.0,15.0,6.1,14.0,19.5,27.02,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,108.0,15.5,5.2,13.0,24.5,15.24,0.0
2016,3,27,6,30,216.0,31.0,5.2,13.0,49.0,23.98,13.49
2016,3,27,6,45,331.0,43.0,5.2,13.0,94.0,32.62,22.87
2016,3,27,7,0,446.0,55.0,5.2,13.0,139.0,52.5,31.4
2016,3,27,7,15,517.0,63.5,5.1,13.0,191.0,93.84,54.0
2016,3,27,7,30,588.0,72.0,5.0,13.0,243.0,143.5,90.57
2016,3,27,7,45,636.5,78.0,4.95,13.5,296.0,194.47,133.53
2016,3,27,8,0,685.0,84.0,4.9,14.0,349.0,250.62,182.95
2016,3,27,8,15,718.5,89.0,4.9,14.0,400.5,306.03,233.19
2016,3,27,8,30,752.0,94.0,4.9,14.0,452.0,366.07,286.81
2016,3,27,8,45,770.0,100.0,4.95,14.5,499.5,421.15,335.14
2016,3,27,9,0,788.0,106.0,5.0,15.0,547.0,476.89,382.64
2016,3,27,9,15,806.5,109.0,5.2,15.0,590.5,530.36,428.17
2016,3,27,9,30,825.0,112.0,5.4,15.0,634.0,583.94,472.84
2016,3,27,9,45,837.5,115.0,5.65,15.0,671.5,633.64,513.75
2016,3,27,10,0,850.0,118.0,5.9,15.0,709.0,682.36,553.21
2016,3,27,10,15,661.0,200.5,6.05,15.0,672.5,667.41,538.8
2016,3,27,10,30,472.0,283.0,6.2,15.0,636.0,634.75,509.91
2016,3,27,10,45,676.5,204.5,6.4,15.0,728.0,735.61,592.94
2016,3,27,11,0,881.0,126.0,6.6,15.0,820.0,840.41,673.58
2016,3,27,11,15,886.0,127.0,6.65,15.0,837.0,871.12,695.69
2016,3,27,11,30,891.0,128.0,6.7,15.0,854.0,899.03,716.04
2016,3,27,11,45,496.5,265.0,6.75,15.0,670.5,717.05,574.73
2016,3,27,12,0,102.0,402.0,6.8,15.0,487.0,496.92,393.44
2016,3,27,12,15,199.0,397.5,6.85,15.0,562.5,590.39,469.33
2016,3,27,12,30,296.0,393.0,6.9,15.0,638.0,686.21,545.15
2016,3,27,12,45,605.5,255.5,7.0,15.0,750.0,841.85,673.21
2016,3,27,13,0,915.0,118.0,7.1,15.0,862.0,978.36,776.57
2016,3,27,13,15,911.5,117.5,7.2,15.0,846.0,973.85,773.66
2016,3,27,13,30,908.0,117.0,7.3,15.0,830.0,965.85,768.94
2016,3,27,13,45,896.0,119.0,7.45,15.0,805.0,949.36,758.27
2016,3,27,14,0,884.0,121.0,7.6,15.0,780.0,929.75,745.34
2016,3,27,14,15,875.0,119.0,7.7,15.0,748.5,910.98,732.88
2016,3,27,14,30,866.0,117.0,7.8,15.0,717.0,883.72,714.04
2016,3,27,14,45,849.5,116.0,7.95,15.0,678.0,848.53,689.27
2016,3,27,15,0,833.0,115.0,8.1,15.0,639.0,811.16,662.65
2016,3,27,15,15,814.5,112.0,8.15,14.5,595.0,768.1,632.31
2016,3,27,15,30,796.0,109.0,8.2,14.0,551.0,723.51,600.35
2016,3,27,15,45,740.5,103.0,8.3,14.0,486.0,650.78,544.17
2016,3,27,16,0,685.0,97.0,8.4,14.0,421.0,577.6,485.1
2016,3,27,16,15,627.0,96.5,8.4,13.5,367.5,511.77,431.33
2016,3,27,16,30,569.0,96.0,8.4,13.0,314.0,449.23,379.02
2016,3,27,16,45,485.0,98.0,8.4,13.0,264.0,376.67,316.47
2016,3,27,17,0,401.0,100.0,8.4,13.0,214.0,315.04,262.19
2016,3,27,17,15,343.5,84.5,8.4,13.0,168.0,252.69,206.91
2016,3,27,17,30,286.0,69.0,8.4,13.0,122.0,195.88,155.78
2016,3,27,17,45,193.5,50.5,8.45,13.0,81.5,125.41,94.16
2016,3,27,18,0,101.0,32.0,8.5,13.0,41.0,70.21,43.23
2016,3,27,18,15,50.5,16.0,8.55,12.5,20.5,26.31,0.0
2016,3,27,18,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,12.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,11.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,139.5,16.0,10.1,11.0,28.5,12.44,0.0
2016,3,28,6,30,279.0,32.0,10.1,11.0,57.0,25.19,15.04
2016,3,28,6,45,400.0,42.0,10.1,11.5,105.5,31.35,21.95
2016,3,28,7,0,521.0,52.0,10.1,12.0,154.0,53.65,30.0
2016,3,28,7,15,589.5,59.5,10.0,12.0,207.5,98.6,55.02
2016,3,28,7,30,658.0,67.0,9.9,12.0,261.0,151.5,94.9
2016,3,28,7,45,414.5,113.5,9.85,12.0,244.0,183.92,134.95
2016,3,28,8,0,171.0,160.0,9.8,12.0,227.0,191.27,151.85
2016,3,28,8,15,492.0,121.5,9.7,12.0,350.5,267.1,209.69
2016,3,28,8,30,813.0,83.0,9.6,12.0,474.0,381.13,303.83
2016,3,28,8,45,835.0,86.0,9.55,12.0,523.0,438.27,356.1
2016,3,28,9,0,857.0,89.0,9.5,12.0,572.0,496.33,408.06
2016,3,28,9,15,459.5,183.0,9.45,12.0,444.0,419.35,346.29
2016,3,28,9,30,62.0,277.0,9.4,12.0,316.0,302.02,246.06
2016,3,28,9,45,486.5,188.0,9.35,12.5,526.5,488.2,404.6
2016,3,28,10,0,911.0,99.0,9.3,13.0,737.0,706.56,585.33
2016,3,28,10,15,920.0,100.5,9.25,13.0,768.5,751.93,620.16
2016,3,28,10,30,929.0,102.0,9.2,13.0,800.0,795.33,653.0
2016,3,28,10,45,934.0,103.5,9.2,13.0,824.0,833.44,681.66
2016,3,28,11,0,939.0,105.0,9.2,13.0,848.0,868.9,708.19
2016,3,28,11,15,527.5,253.0,9.2,13.0,672.0,704.84,575.96
2016,3,28,11,30,116.0,401.0,9.2,13.0,496.0,506.07,406.66
2016,3,28,11,45,83.5,385.5,9.25,13.0,454.0,460.39,369.93
2016,3,28,12,0,51.0,370.0,9.3,13.0,412.0,418.15,335.37
2016,3,28,12,15,133.0,390.5,9.3,13.0,501.0,523.31,421.47
2016,3,28,12,30,215.0,411.0,9.3,13.0,590.0,623.71,502.54
2016,3,28,12,45,125.5,376.0,9.3,13.0,480.0,507.09,408.52
2016,3,28,13,0,36.0,341.0,9.3,13.0,370.0,380.68,305.41
2016,3,28,13,15,59.5,356.5,9.3,13.0,404.0,420.1,338.07
2016,3,28,13,30,83.0,372.0,9.3,13.0,438.0,459.47,370.4
2016,3,28,13,45,145.0,366.5,9.35,13.0,477.0,519.84,420.91
2016,3,28,14,0,207.0,361.0,9.4,13.0,516.0,569.43,462.72
2016,3,28,14,15,329.5,314.0,9.4,13.0,549.5,633.42,518.11
2016,3,28,14,30,452.0,267.0,9.4,13.0,583.0,690.93,567.9
2016,3,28,14,45,480.5,240.5,9.45,13.0,560.0,676.18,558.24
2016,3,28,15,0,509.0,214.0,9.5,13.0,537.0,657.89,545.82
2016,3,28,15,15,461.5,211.5,9.4,13.0,488.5,602.92,501.57
2016,3,28,15,30,414.0,209.0,9.3,13.0,440.0,549.44,458.14
2016,3,28,15,45,581.0,154.0,9.25,13.0,447.5,592.07,497.16
2016,3,28,16,0,748.0,99.0,9.2,13.0,455.0,623.08,525.46
2016,3,28,16,15,713.0,94.0,9.05,12.5,402.5,563.68,476.83
2016,3,28,16,30,678.0,89.0,8.9,12.0,350.0,505.47,428.16
2016,3,28,16,45,628.5,82.5,8.8,12.0,296.5,439.43,370.96
2016,3,28,17,0,579.0,76.0,8.7,12.0,243.0,376.77,315.32
2016,3,28,17,15,505.0,67.0,8.55,12.0,191.0,304.63,250.68
2016,3,28,17,30,431.0,58.0,8.4,12.0,139.0,239.28,191.07
2016,3,28,17,45,316.0,45.0,8.3,12.0,94.0,163.25,123.47
2016,3,28,18,0,201.0,32.0,8.2,12.0,49.0,101.55,65.25
2016,3,28,18,15,100.5,16.0,8.05,12.0,24.5,36.95,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,29,6,15,121.0,17.5,4.35,11.0,29.0,13.64,0.0
2016,3,29,6,30,242.0,35.0,4.2,11.0,58.0,27.02,16.95
2016,3,29,6,45,360.5,46.0,4.05,11.5,105.0,34.77,25.08
2016,3,29,7,0,479.0,57.0,3.9,12.0,152.0,59.05,34.38
2016,3,29,7,15,547.5,65.0,3.7,12.0,204.5,102.2,59.33
2016,3,29,7,30,616.0,73.0,3.5,12.0,257.0,153.36,97.99
2016,3,29,7,45,673.0,76.0,3.3,12.5,312.5,205.32,141.86
2016,3,29,8,0,730.0,79.0,3.1,13.0,368.0,265.4,194.39
2016,3,29,8,15,761.5,83.0,2.95,13.0,420.0,321.68,245.21
2016,3,29,8,30,793.0,87.0,2.8,13.0,472.0,380.56,297.4
2016,3,29,8,45,821.0,88.0,2.65,13.5,522.0,437.34,346.08
2016,3,29,9,0,849.0,89.0,2.5,14.0,572.0,495.66,394.29
2016,3,29,9,15,866.0,91.5,2.35,14.0,616.0,551.71,439.75
2016,3,29,9,30,883.0,94.0,2.2,14.0,660.0,606.3,482.54
2016,3,29,9,45,898.0,94.5,2.05,14.0,699.5,657.18,521.13
2016,3,29,10,0,913.0,95.0,1.9,14.0,739.0,707.07,557.67
2016,3,29,10,15,922.0,96.5,1.7,14.0,770.5,752.44,587.49
2016,3,29,10,30,931.0,98.0,1.5,14.0,802.0,795.85,614.77
2016,3,29,10,45,938.0,99.0,1.3,14.5,826.5,834.99,637.01
2016,3,29,11,0,945.0,100.0,1.1,15.0,851.0,871.59,656.6
2016,3,29,11,15,948.5,100.5,1.2,15.0,867.5,902.02,677.4
2016,3,29,11,30,952.0,101.0,1.3,15.0,884.0,929.36,696.25
2016,3,29,11,45,954.0,101.5,1.4,15.0,892.0,952.16,712.18
2016,3,29,12,0,956.0,102.0,1.5,15.0,900.0,971.56,726.01
2016,3,29,12,15,955.5,102.0,1.75,15.0,899.5,984.67,737.96
2016,3,29,12,30,955.0,102.0,2.0,15.0,899.0,994.16,747.47
2016,3,29,12,45,952.5,101.5,2.3,15.0,890.0,997.61,753.45
2016,3,29,13,0,950.0,101.0,2.6,15.0,881.0,997.37,756.81
2016,3,29,13,15,946.0,100.5,2.85,15.0,864.0,992.07,756.13
2016,3,29,13,30,942.0,100.0,3.1,15.0,847.0,983.15,752.92
2016,3,29,13,45,934.0,99.5,3.35,15.0,821.5,967.01,744.66
2016,3,29,14,0,926.0,99.0,3.6,15.0,796.0,947.52,733.94
2016,3,29,14,15,917.0,97.5,3.75,15.0,764.0,922.82,718.79
2016,3,29,14,30,908.0,96.0,3.9,15.0,732.0,895.09,701.4
2016,3,29,14,45,893.0,95.0,4.1,15.0,692.5,860.02,678.8
2016,3,29,15,0,878.0,94.0,4.3,15.0,653.0,822.62,654.36
2016,3,29,15,15,861.5,91.5,4.4,14.5,608.5,784.9,630.23
2016,3,29,15,30,845.0,89.0,4.5,14.0,564.0,740.68,600.7
2016,3,29,15,45,820.0,86.5,4.6,14.0,514.5,688.94,563.7
2016,3,29,16,0,795.0,84.0,4.7,14.0,465.0,636.7,524.92
2016,3,29,16,15,763.0,80.0,4.7,14.0,412.5,578.2,478.53
2016,3,29,16,30,731.0,76.0,4.7,14.0,360.0,520.49,431.5
2016,3,29,16,45,685.0,70.5,4.7,14.0,306.0,456.85,378.23
2016,3,29,17,0,639.0,65.0,4.7,14.0,252.0,394.3,324.3
2016,3,29,17,15,571.0,58.0,4.65,13.5,199.5,323.94,263.02
2016,3,29,17,30,503.0,51.0,4.6,13.0,147.0,259.74,205.41
2016,3,29,17,45,391.5,40.0,4.55,12.5,100.5,183.7,138.28
2016,3,29,18,0,280.0,29.0,4.5,12.0,54.0,119.9,78.14
2016,3,29,18,15,140.0,14.5,4.5,12.0,27.0,44.03,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,15,117.0,18.0,2.4,11.0,30.0,13.97,0.0
2016,3,30,6,30,234.0,36.0,2.4,11.0,60.0,27.7,17.83
2016,3,30,6,45,337.0,49.0,2.4,11.0,106.0,36.75,26.98
2016,3,30,7,0,440.0,62.0,2.4,11.0,152.0,64.28,38.94
2016,3,30,7,15,508.0,71.0,2.4,11.0,203.5,106.21,64.27
2016,3,30,7,30,576.0,80.0,2.4,11.0,255.0,156.15,102.43
2016,3,30,7,45,625.0,85.5,2.4,11.5,308.5,206.58,145.33
2016,3,30,8,0,674.0,91.0,2.4,12.0,362.0,262.26,194.2
2016,3,30,8,15,706.5,96.0,2.45,12.0,413.0,317.06,243.45
2016,3,30,8,30,739.0,101.0,2.5,12.0,464.0,374.63,294.36
2016,3,30,8,45,765.0,104.0,2.65,12.5,512.5,431.53,343.32
2016,3,30,9,0,791.0,107.0,2.8,13.0,561.0,488.06,390.7
2016,3,30,9,15,808.5,110.0,2.9,13.0,604.0,541.18,434.84
2016,3,30,9,30,826.0,113.0,3.0,13.0,647.0,594.31,477.88
2016,3,30,9,45,840.5,115.0,3.15,13.0,685.0,644.28,517.74
2016,3,30,10,0,855.0,117.0,3.3,13.0,723.0,693.41,556.18
2016,3,30,10,15,864.5,118.5,3.45,13.0,754.0,737.37,589.34
2016,3,30,10,30,874.0,120.0,3.6,13.0,785.0,778.04,618.81
2016,3,30,10,45,882.0,120.5,3.75,13.5,809.0,815.61,644.71
2016,3,30,11,0,890.0,121.0,3.9,14.0,833.0,850.87,668.78
2016,3,30,11,15,894.5,122.0,3.95,14.0,849.0,881.19,689.97
2016,3,30,11,30,899.0,123.0,4.0,14.0,865.0,908.67,709.15
2016,3,30,11,45,902.0,122.5,4.1,14.0,873.5,930.3,724.52
2016,3,30,12,0,905.0,122.0,4.2,14.0,882.0,948.75,737.76
2016,3,30,12,15,905.0,122.0,4.25,14.0,881.5,961.69,746.94
2016,3,30,12,30,905.0,122.0,4.3,14.0,881.0,971.22,754.08
2016,3,30,12,45,907.0,119.0,4.35,14.0,873.5,976.01,758.07
2016,3,30,13,0,909.0,116.0,4.4,14.0,866.0,977.28,759.76
2016,3,30,13,15,905.0,115.5,4.45,14.0,849.0,972.07,757.06
2016,3,30,13,30,901.0,115.0,4.5,14.0,832.0,963.4,752.08
2016,3,30,13,45,895.0,113.0,4.55,14.0,807.5,947.88,742.36
2016,3,30,14,0,889.0,111.0,4.6,14.0,783.0,929.09,730.41
2016,3,30,14,15,879.5,109.5,4.65,14.0,751.5,904.57,714.38
2016,3,30,14,30,870.0,108.0,4.7,14.0,720.0,877.18,696.26
2016,3,30,14,45,858.0,105.5,4.8,14.0,682.0,848.94,677.78
2016,3,30,15,0,846.0,103.0,4.9,14.0,644.0,813.1,653.49
2016,3,30,15,15,828.5,100.5,4.95,14.0,600.0,770.76,623.8
2016,3,30,15,30,811.0,98.0,5.0,14.0,556.0,726.83,592.55
2016,3,30,15,45,787.5,94.5,5.1,14.0,507.5,676.2,555.86
2016,3,30,16,0,764.0,91.0,5.2,14.0,459.0,625.02,517.09
2016,3,30,16,15,731.5,86.5,5.25,13.5,407.0,568.96,473.26
2016,3,30,16,30,699.0,82.0,5.3,13.0,355.0,511.84,427.24
2016,3,30,16,45,653.5,76.0,5.35,13.0,302.0,447.38,372.99
2016,3,30,17,0,608.0,70.0,5.4,13.0,249.0,385.91,319.64
2016,3,30,17,15,539.0,62.0,5.35,12.5,197.5,315.41,257.91
2016,3,30,17,30,470.0,54.0,5.3,12.0,146.0,251.2,200.16
2016,3,30,17,45,361.0,42.5,5.3,12.0,100.0,177.0,134.16
2016,3,30,18,0,252.0,31.0,5.3,12.0,54.0,114.72,76.2
2016,3,30,18,15,126.0,15.5,5.25,12.0,27.0,48.54,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,142.5,18.0,2.05,12.0,33.0,13.9,0.0
2016,3,31,6,30,285.0,36.0,2.0,12.0,66.0,28.08,18.31
2016,3,31,6,45,384.0,47.5,2.0,12.0,113.0,35.47,25.8
2016,3,31,7,0,483.0,59.0,2.0,12.0,160.0,64.95,37.42
2016,3,31,7,15,241.5,67.5,2.0,12.0,118.0,79.19,52.07
2016,3,31,7,30,0.0,76.0,2.0,12.0,76.0,72.87,56.99
2016,3,31,7,45,0.0,92.0,2.0,12.5,92.0,88.09,69.72
2016,3,31,8,0,0.0,108.0,2.0,13.0,108.0,103.39,82.25
2016,3,31,8,15,14.5,149.0,2.0,13.0,156.0,146.65,117.69
2016,3,31,8,30,29.0,190.0,2.0,13.0,204.0,190.33,153.02
2016,3,31,8,45,167.0,216.0,2.0,13.0,311.5,276.91,222.22
2016,3,31,9,0,305.0,242.0,2.0,13.0,419.0,378.71,303.04
2016,3,31,9,15,584.0,170.5,2.1,13.0,539.5,480.27,384.88
2016,3,31,9,30,863.0,99.0,2.2,13.0,660.0,605.63,484.42
2016,3,31,9,45,878.0,99.5,2.3,13.5,698.5,655.61,522.21
2016,3,31,10,0,893.0,100.0,2.4,14.0,737.0,704.64,558.89
2016,3,31,10,15,902.0,101.5,2.5,14.0,768.0,749.15,590.7
2016,3,31,10,30,911.0,103.0,2.6,14.0,799.0,791.75,620.79
2016,3,31,10,45,918.5,103.0,2.75,14.5,823.5,829.51,646.41
2016,3,31,11,0,926.0,103.0,2.9,15.0,848.0,864.82,670.16
2016,3,31,11,15,930.0,104.0,2.95,15.0,864.0,895.53,691.17
2016,3,31,11,30,934.0,105.0,3.0,15.0,880.0,923.25,710.12
2016,3,31,11,45,937.0,104.5,3.15,15.0,888.0,945.41,726.03
2016,3,31,12,0,940.0,104.0,3.3,15.0,896.0,964.26,739.79
2016,3,31,12,15,940.0,104.0,3.5,15.0,895.5,977.47,750.15
2016,3,31,12,30,940.0,104.0,3.7,15.0,895.0,987.14,758.21
2016,3,31,12,45,942.0,101.0,3.95,15.0,887.5,991.91,763.34
2016,3,31,13,0,944.0,98.0,4.2,15.0,880.0,993.02,766.02
2016,3,31,13,15,940.0,97.5,4.4,15.0,863.0,987.55,764.29
2016,3,31,13,30,936.0,97.0,4.6,15.0,846.0,978.49,760.44
2016,3,31,13,45,930.0,96.0,4.85,15.0,821.0,963.52,752.8
2016,3,31,14,0,924.0,95.0,5.1,15.0,796.0,945.16,742.63
2016,3,31,14,15,915.5,94.0,5.2,15.0,764.5,921.3,727.34
2016,3,31,14,30,907.0,93.0,5.3,15.0,733.0,894.42,709.82
2016,3,31,14,45,894.5,91.0,5.4,15.0,694.5,860.19,686.79
2016,3,31,15,0,882.0,89.0,5.5,15.0,656.0,823.49,661.73
2016,3,31,15,15,866.5,87.0,5.55,14.5,612.0,782.23,633.94
2016,3,31,15,30,851.0,85.0,5.6,14.0,568.0,743.52,607.69
2016,3,31,15,45,828.5,82.5,5.7,14.0,519.5,693.2,571.04
2016,3,31,16,0,806.0,80.0,5.8,14.0,471.0,642.17,532.98
2016,3,31,16,15,473.5,121.5,5.8,13.5,344.5,443.08,370.1
2016,3,31,16,30,141.0,163.0,5.8,13.0,218.0,260.63,215.94
2016,3,31,16,45,130.0,141.0,5.85,13.0,186.0,224.74,186.08
2016,3,31,17,0,119.0,119.0,5.9,13.0,154.0,189.59,156.04
2016,3,31,17,15,324.5,84.5,5.8,13.0,154.0,246.0,201.48
2016,3,31,17,30,530.0,50.0,5.7,13.0,154.0,270.37,215.05
2016,3,31,17,45,421.0,40.0,5.65,13.0,107.0,194.42,147.08
2016,3,31,18,0,312.0,30.0,5.6,13.0,60.0,130.32,87.34
2016,3,31,18,15,156.0,15.0,5.45,12.5,30.0,55.86,0.0
2016,3,31,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,161.5,18.0,3.75,12.0,36.0,13.46,1.12
2016,4,1,6,30,323.0,36.0,3.7,12.0,72.0,27.74,18.16
2016,4,1,6,45,421.0,46.5,3.7,12.0,120.0,34.2,24.71
2016,4,1,7,0,519.0,57.0,3.7,12.0,168.0,66.65,37.02
2016,4,1,7,15,580.5,64.5,3.65,12.0,221.0,111.79,65.22
2016,4,1,7,30,642.0,72.0,3.6,12.0,274.0,164.05,106.19
2016,4,1,7,45,686.0,76.5,3.55,12.5,327.5,216.62,151.76
2016,4,1,8,0,730.0,81.0,3.5,13.0,381.0,275.79,204.25
2016,4,1,8,15,759.0,85.0,3.5,13.0,432.0,331.49,254.77
2016,4,1,8,30,788.0,89.0,3.5,13.0,483.0,389.49,306.42
2016,4,1,8,45,811.5,91.5,3.5,13.0,531.5,445.63,355.53
2016,4,1,9,0,835.0,94.0,3.5,13.0,580.0,502.86,404.19
2016,4,1,9,15,850.5,96.5,3.45,13.0,623.0,556.52,448.65
2016,4,1,9,30,866.0,99.0,3.4,13.0,666.0,610.37,491.96
2016,4,1,9,45,879.5,100.0,3.4,13.5,704.0,660.0,530.16
2016,4,1,10,0,893.0,101.0,3.4,14.0,742.0,708.55,566.49
2016,4,1,10,15,901.5,102.5,3.35,14.0,772.5,752.67,597.58
2016,4,1,10,30,910.0,104.0,3.3,14.0,803.0,794.82,626.89
2016,4,1,10,45,917.5,104.0,3.3,14.0,827.0,832.51,652.96
2016,4,1,11,0,925.0,104.0,3.3,14.0,851.0,867.73,677.14
2016,4,1,11,15,928.5,104.5,3.25,14.0,867.0,897.42,696.97
2016,4,1,11,30,932.0,105.0,3.2,14.0,883.0,924.09,714.65
2016,4,1,11,45,935.0,105.0,3.2,14.5,890.5,946.65,728.46
2016,4,1,12,0,938.0,105.0,3.2,15.0,898.0,965.92,740.03
2016,4,1,12,15,938.0,105.0,3.25,15.0,897.5,979.04,749.21
2016,4,1,12,30,938.0,105.0,3.3,15.0,897.0,988.61,756.15
2016,4,1,12,45,937.0,103.5,3.35,15.0,888.5,992.09,759.07
2016,4,1,13,0,936.0,102.0,3.4,15.0,880.0,991.94,759.7
2016,4,1,13,15,932.0,101.5,3.5,15.0,863.0,986.43,757.18
2016,4,1,13,30,928.0,101.0,3.6,15.0,846.0,977.36,752.34
2016,4,1,13,45,923.0,99.5,3.75,15.0,821.5,962.8,744.12
2016,4,1,14,0,918.0,98.0,3.9,15.0,797.0,944.84,733.57
2016,4,1,14,15,909.5,96.5,4.05,15.0,765.5,920.48,718.47
2016,4,1,14,30,901.0,95.0,4.2,15.0,734.0,893.11,701.16
2016,4,1,14,45,889.0,93.0,4.4,15.0,695.5,859.39,679.75
2016,4,1,15,0,877.0,91.0,4.6,15.0,657.0,823.2,656.35
2016,4,1,15,15,861.0,89.0,4.7,14.5,613.0,781.63,629.13
2016,4,1,15,30,845.0,87.0,4.8,14.0,569.0,742.7,603.4
2016,4,1,15,45,822.5,84.0,4.95,14.0,520.0,691.97,567.16
2016,4,1,16,0,800.0,81.0,5.1,14.0,471.0,640.54,529.42
2016,4,1,16,15,770.5,77.5,5.1,14.0,419.5,583.76,484.24
2016,4,1,16,30,741.0,74.0,5.1,14.0,368.0,527.57,438.31
2016,4,1,16,45,697.0,69.0,5.2,14.0,314.5,462.82,384.29
2016,4,1,17,0,653.0,64.0,5.3,14.0,261.0,402.77,332.4
2016,4,1,17,15,589.5,57.5,5.2,13.5,208.5,333.9,272.16
2016,4,1,17,30,526.0,51.0,5.1,13.0,156.0,270.7,215.2
2016,4,1,17,45,421.0,41.0,5.05,12.5,108.5,196.09,148.92
2016,4,1,18,0,316.0,31.0,5.0,12.0,61.0,132.85,90.47
2016,4,1,18,15,158.0,15.5,4.9,12.0,30.5,57.41,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,137.5,20.5,2.05,11.0,36.5,15.77,3.96
2016,4,2,6,30,275.0,41.0,2.0,11.0,73.0,31.39,21.58
2016,4,2,6,45,352.5,55.5,1.95,11.0,118.5,41.47,31.36
2016,4,2,7,0,430.0,70.0,1.9,11.0,164.0,75.79,46.73
2016,4,2,7,15,492.5,80.0,1.8,11.0,215.5,119.0,75.08
2016,4,2,7,30,555.0,90.0,1.7,11.0,267.0,168.77,114.12
2016,4,2,7,45,590.0,100.0,1.65,11.5,318.5,219.53,157.81
2016,4,2,8,0,625.0,110.0,1.6,12.0,370.0,273.98,205.4
2016,4,2,8,15,658.0,116.0,1.55,12.0,420.5,327.46,252.43
2016,4,2,8,30,691.0,122.0,1.5,12.0,471.0,383.86,300.98
2016,4,2,8,45,546.5,173.0,1.45,12.5,465.5,405.68,321.32
2016,4,2,9,0,402.0,224.0,1.4,13.0,460.0,412.17,327.21
2016,4,2,9,15,587.0,182.5,1.4,13.5,555.0,497.37,394.31
2016,4,2,9,30,772.0,141.0,1.4,14.0,650.0,597.18,470.68
2016,4,2,9,45,788.0,143.0,1.45,14.5,687.5,646.61,506.85
2016,4,2,10,0,804.0,145.0,1.5,15.0,725.0,694.64,541.52
2016,4,2,10,15,814.0,147.0,1.65,15.0,755.5,737.49,573.61
