Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,10,30,824.0,149.0,1.8,15.0,786.0,778.76,603.01
2016,4,2,10,45,837.0,147.0,1.95,15.0,810.5,816.62,629.73
2016,4,2,11,0,850.0,145.0,2.1,15.0,835.0,852.59,655.1
2016,4,2,11,15,719.0,216.0,2.3,15.0,807.5,839.62,646.91
2016,4,2,11,30,588.0,287.0,2.5,15.0,780.0,814.67,627.2
2016,4,2,11,45,729.0,215.0,2.75,15.5,831.0,884.07,679.86
2016,4,2,12,0,870.0,143.0,3.0,16.0,882.0,949.94,725.18
2016,4,2,12,15,869.5,142.5,3.2,16.0,881.0,956.68,730.7
2016,4,2,12,30,869.0,142.0,3.4,16.0,880.0,964.81,737.79
2016,4,2,12,45,874.5,137.0,3.65,16.0,873.0,970.59,743.68
2016,4,2,13,0,880.0,132.0,3.9,16.0,866.0,972.97,747.28
2016,4,2,13,15,875.5,131.0,4.0,16.0,849.0,966.69,744.04
2016,4,2,13,30,871.0,130.0,4.1,16.0,832.0,957.08,738.63
2016,4,2,13,45,855.5,132.5,4.25,16.0,805.0,943.54,730.86
2016,4,2,14,0,840.0,135.0,4.4,16.0,778.0,921.38,717.36
2016,4,2,14,15,724.0,174.0,4.4,16.0,712.0,849.81,667.36
2016,4,2,14,30,608.0,213.0,4.4,16.0,646.0,775.73,613.72
2016,4,2,14,45,692.5,173.0,4.4,16.0,641.0,790.48,627.54
2016,4,2,15,0,777.0,133.0,4.4,16.0,636.0,793.85,631.34
2016,4,2,15,15,666.0,152.0,4.4,15.5,563.0,706.57,568.86
2016,4,2,15,30,555.0,171.0,4.4,15.0,490.0,617.07,500.96
2016,4,2,15,45,619.0,144.5,4.4,15.0,471.5,616.99,503.19
2016,4,2,16,0,683.0,118.0,4.4,15.0,453.0,606.37,496.47
2016,4,2,16,15,625.0,110.0,4.3,14.5,391.0,531.36,437.79
2016,4,2,16,30,567.0,102.0,4.2,14.0,329.0,459.82,380.62
2016,4,2,16,45,490.5,103.0,4.15,14.0,279.5,389.3,322.0
2016,4,2,17,0,414.0,104.0,4.1,14.0,230.0,328.92,270.47
2016,4,2,17,15,359.0,89.0,4.05,13.5,183.0,266.94,217.37
2016,4,2,17,30,304.0,74.0,4.0,13.0,136.0,210.21,167.59
2016,4,2,17,45,221.0,56.0,3.95,13.0,94.0,146.44,111.87
2016,4,2,18,0,138.0,38.0,3.9,13.0,52.0,87.12,59.75
2016,4,2,18,15,69.0,19.0,3.8,13.0,26.0,38.75,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,6,15,140.0,21.5,2.9,10.0,38.0,16.5,5.64
2016,4,3,6,30,280.0,43.0,2.9,10.0,76.0,32.88,23.09
2016,4,3,6,45,373.0,55.0,2.95,10.5,124.0,40.9,30.97
2016,4,3,7,0,466.0,67.0,3.0,11.0,172.0,77.29,46.25
2016,4,3,7,15,233.0,85.0,2.95,11.0,137.5,99.35,69.6
2016,4,3,7,30,0.0,103.0,2.9,11.0,103.0,97.36,78.09
2016,4,3,7,45,1.5,122.0,2.9,11.5,122.5,115.86,93.4
2016,4,3,8,0,3.0,141.0,2.9,12.0,142.0,134.64,108.66
2016,4,3,8,15,10.0,163.0,2.9,12.0,168.0,158.29,127.88
2016,4,3,8,30,17.0,185.0,2.9,12.0,194.0,182.85,147.7
2016,4,3,8,45,36.0,217.0,2.95,12.5,237.5,221.72,178.75
2016,4,3,9,0,55.0,249.0,3.0,13.0,281.0,264.23,212.38
2016,4,3,9,15,254.0,249.0,3.0,13.0,415.5,377.98,304.56
2016,4,3,9,30,453.0,249.0,3.0,13.0,550.0,511.9,410.78
2016,4,3,9,45,650.5,187.5,3.0,13.5,645.5,603.67,483.15
2016,4,3,10,0,848.0,126.0,3.0,14.0,741.0,708.6,564.15
2016,4,3,10,15,857.5,128.0,3.0,14.0,772.0,752.68,595.6
2016,4,3,10,30,867.0,130.0,3.0,14.0,803.0,795.01,625.1
2016,4,3,10,45,872.5,132.0,3.05,14.0,826.5,832.2,650.98
2016,4,3,11,0,878.0,134.0,3.1,14.0,850.0,864.22,673.1
2016,4,3,11,15,735.5,210.5,3.2,14.0,818.0,850.09,662.88
2016,4,3,11,30,593.0,287.0,3.3,14.0,786.0,820.56,638.68
2016,4,3,11,45,738.5,214.0,3.4,14.5,840.5,893.41,693.18
2016,4,3,12,0,884.0,141.0,3.5,15.0,895.0,958.17,737.02
2016,4,3,12,15,884.0,141.0,3.65,15.0,894.5,970.67,746.11
2016,4,3,12,30,884.0,141.0,3.8,15.0,894.0,979.83,753.45
2016,4,3,12,45,878.0,143.0,4.0,15.0,884.5,982.03,756.43
2016,4,3,13,0,872.0,145.0,4.2,15.0,875.0,986.68,761.26
2016,4,3,13,15,867.0,144.0,4.4,15.0,858.0,980.07,758.68
2016,4,3,13,30,862.0,143.0,4.6,15.0,841.0,970.1,754.16
2016,4,3,13,45,855.0,141.5,4.8,15.0,816.0,954.45,745.6
2016,4,3,14,0,848.0,140.0,5.0,15.0,791.0,935.65,734.72
2016,4,3,14,15,838.0,137.5,5.1,15.0,759.0,910.05,718.17
2016,4,3,14,30,828.0,135.0,5.2,15.0,727.0,881.69,699.56
2016,4,3,14,45,823.0,128.0,5.35,15.0,690.5,850.12,678.73
2016,4,3,15,0,818.0,121.0,5.5,15.0,654.0,815.84,655.66
2016,4,3,15,15,800.0,117.5,5.55,14.5,610.0,772.58,626.28
2016,4,3,15,30,782.0,114.0,5.6,14.0,566.0,727.85,595.31
2016,4,3,15,45,768.0,107.0,5.65,14.0,519.0,681.0,561.07
2016,4,3,16,0,754.0,100.0,5.7,14.0,472.0,635.3,526.06
2016,4,3,16,15,722.5,95.0,5.65,13.5,420.0,577.38,480.56
2016,4,3,16,30,691.0,90.0,5.6,13.0,368.0,520.36,434.53
2016,4,3,16,45,648.5,83.5,5.6,13.0,315.0,456.95,381.22
2016,4,3,17,0,606.0,77.0,5.6,13.0,262.0,396.24,328.68
2016,4,3,17,15,540.5,68.5,5.5,12.5,210.0,326.29,267.64
2016,4,3,17,30,475.0,60.0,5.4,12.0,158.0,262.24,210.2
2016,4,3,17,45,369.0,48.0,5.35,12.0,111.0,187.42,143.73
2016,4,3,18,0,263.0,36.0,5.3,12.0,64.0,123.76,86.29
2016,4,3,18,15,131.5,18.0,5.2,12.0,32.0,54.43,1.31
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.0,7.2,12.5,4.0,0.0,0.0
2016,4,4,6,0,0.0,8.0,7.3,13.0,8.0,7.86,0.0
2016,4,4,6,15,48.0,27.0,7.3,13.0,33.0,23.87,11.67
2016,4,4,6,30,96.0,46.0,7.3,13.0,58.0,37.49,26.84
2016,4,4,6,45,135.5,67.5,7.35,13.0,93.5,53.73,41.98
2016,4,4,7,0,175.0,89.0,7.4,13.0,129.0,83.72,60.09
2016,4,4,7,15,199.0,110.5,7.35,13.0,167.5,117.53,86.0
2016,4,4,7,30,223.0,132.0,7.3,13.0,206.0,154.36,116.28
2016,4,4,7,45,252.0,148.5,7.3,13.5,245.0,190.94,146.95
2016,4,4,8,0,281.0,165.0,7.3,14.0,284.0,230.71,180.75
2016,4,4,8,15,524.0,125.0,7.35,14.0,382.0,294.68,231.44
2016,4,4,8,30,767.0,85.0,7.4,14.0,480.0,385.94,307.51
2016,4,4,8,45,802.0,95.5,7.5,14.5,542.0,453.88,366.17
2016,4,4,9,0,837.0,106.0,7.6,15.0,604.0,524.21,425.39
2016,4,4,9,15,620.0,186.5,7.65,15.0,570.0,523.33,425.4
2016,4,4,9,30,403.0,267.0,7.7,15.0,536.0,499.63,404.93
2016,4,4,9,45,648.5,191.5,7.8,15.0,652.0,608.28,495.73
2016,4,4,10,0,894.0,116.0,7.9,15.0,768.0,732.43,597.67
2016,4,4,10,15,903.0,117.5,7.85,15.0,799.5,776.89,630.56
2016,4,4,10,30,912.0,119.0,7.8,15.0,831.0,819.42,661.9
2016,4,4,10,45,917.5,120.5,7.75,15.0,854.5,857.01,689.29
2016,4,4,11,0,923.0,122.0,7.7,15.0,878.0,892.01,714.63
2016,4,4,11,15,927.0,123.0,7.7,15.0,894.0,922.48,736.7
2016,4,4,11,30,931.0,124.0,7.7,15.0,910.0,949.97,756.56
2016,4,4,11,45,931.5,124.5,7.7,15.0,917.0,970.68,771.46
2016,4,4,12,0,932.0,125.0,7.7,15.0,924.0,988.03,783.98
2016,4,4,12,15,931.5,125.0,7.65,15.0,923.0,1000.5,792.81
2016,4,4,12,30,931.0,125.0,7.6,15.0,922.0,1009.45,799.2
2016,4,4,12,45,931.0,123.5,7.6,15.5,913.0,1013.76,801.04
2016,4,4,13,0,931.0,122.0,7.6,16.0,904.0,1014.48,800.41
2016,4,4,13,15,926.5,121.0,7.55,16.0,886.5,1007.88,795.91
2016,4,4,13,30,922.0,120.0,7.5,16.0,869.0,997.74,789.0
2016,4,4,13,45,914.0,119.5,7.45,16.0,843.0,981.44,777.71
2016,4,4,14,0,906.0,119.0,7.4,16.0,817.0,961.86,764.16
2016,4,4,14,15,895.5,117.0,7.65,15.5,784.0,935.29,748.19
2016,4,4,14,30,885.0,115.0,7.9,15.0,751.0,905.83,729.87
2016,4,4,14,45,868.0,114.5,8.2,15.0,710.5,874.99,709.05
2016,4,4,15,0,851.0,114.0,8.5,15.0,670.0,836.65,682.23
2016,4,4,15,15,832.5,111.0,8.7,15.0,624.5,792.46,650.3
2016,4,4,15,30,814.0,108.0,8.9,15.0,579.0,746.74,616.78
2016,4,4,15,45,784.5,105.5,9.15,15.0,528.5,692.41,576.04
2016,4,4,16,0,755.0,103.0,9.4,15.0,478.0,640.48,535.35
2016,4,4,16,15,721.5,98.5,9.25,14.5,425.5,581.73,488.09
2016,4,4,16,30,688.0,94.0,9.1,14.0,373.0,524.05,440.54
2016,4,4,16,45,637.0,88.5,8.95,14.0,318.5,457.17,383.37
2016,4,4,17,0,586.0,83.0,8.8,14.0,264.0,393.77,327.89
2016,4,4,17,15,516.5,74.0,8.5,13.5,211.5,322.35,265.15
2016,4,4,17,30,447.0,65.0,8.2,13.0,159.0,257.22,206.66
2016,4,4,17,45,338.0,52.5,7.9,13.0,111.5,181.59,139.6
2016,4,4,18,0,229.0,40.0,7.6,13.0,64.0,119.38,84.07
2016,4,4,18,15,114.5,20.0,7.4,12.5,32.0,53.6,7.51
2016,4,4,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,5,5,45,44.5,6.0,4.0,11.5,7.5,0.0,0.0
2016,4,5,6,0,89.0,12.0,4.0,12.0,15.0,11.8,0.0
2016,4,5,6,15,240.0,25.5,3.8,12.5,52.5,19.57,9.32
2016,4,5,6,30,391.0,39.0,3.6,13.0,90.0,29.32,19.89
2016,4,5,6,45,475.5,49.0,3.45,13.5,140.0,35.77,26.13
2016,4,5,7,0,560.0,59.0,3.3,14.0,190.0,79.23,42.96
2016,4,5,7,15,618.0,65.5,3.1,14.0,243.5,126.34,74.61
2016,4,5,7,30,676.0,72.0,2.9,14.0,297.0,180.09,117.88
2016,4,5,7,45,715.5,77.0,2.7,14.5,351.5,234.54,165.32
2016,4,5,8,0,755.0,82.0,2.5,15.0,406.0,295.0,218.45
2016,4,5,8,15,783.5,85.5,2.45,15.0,458.0,351.69,268.92
2016,4,5,8,30,812.0,89.0,2.4,15.0,510.0,410.57,320.12
2016,4,5,8,45,836.0,91.0,2.4,15.5,559.0,467.83,368.2
2016,4,5,9,0,860.0,93.0,2.4,16.0,608.0,526.16,415.52
2016,4,5,9,15,875.0,95.0,2.55,16.0,652.0,581.18,460.16
2016,4,5,9,30,890.0,97.0,2.7,16.0,696.0,634.44,502.44
2016,4,5,9,45,901.5,99.0,2.85,16.5,733.5,684.69,540.54
2016,4,5,10,0,913.0,101.0,3.0,17.0,771.0,733.64,576.03
2016,4,5,10,15,921.0,102.5,3.15,17.0,802.0,777.97,607.48
2016,4,5,10,30,929.0,104.0,3.3,17.0,833.0,820.25,637.3
2016,4,5,10,45,934.0,105.5,3.45,17.5,856.5,857.84,662.43
2016,4,5,11,0,939.0,107.0,3.6,18.0,880.0,892.78,685.57
2016,4,5,11,15,942.5,107.5,3.6,18.0,895.5,922.58,705.48
2016,4,5,11,30,946.0,108.0,3.6,18.0,911.0,949.32,723.28
2016,4,5,11,45,947.5,108.5,3.65,18.5,918.0,971.06,736.61
2016,4,5,12,0,949.0,109.0,3.7,19.0,925.0,989.41,747.7
2016,4,5,12,15,948.5,108.5,3.65,19.0,924.0,1001.4,755.3
2016,4,5,12,30,948.0,108.0,3.6,19.0,923.0,1009.8,760.62
2016,4,5,12,45,946.5,107.5,3.6,19.5,913.5,1013.63,761.93
2016,4,5,13,0,945.0,107.0,3.6,20.0,904.0,1013.83,760.96
2016,4,5,13,15,941.0,106.0,3.6,20.0,887.0,1007.49,757.22
2016,4,5,13,30,937.0,105.0,3.6,20.0,870.0,997.57,751.24
2016,4,5,13,45,931.5,103.5,3.6,20.0,845.0,982.19,741.72
2016,4,5,14,0,926.0,102.0,3.6,20.0,820.0,963.41,730.02
2016,4,5,14,15,917.5,100.5,3.6,20.0,787.5,938.66,714.3
2016,4,5,14,30,909.0,99.0,3.6,20.0,755.0,910.88,696.53
2016,4,5,14,45,897.0,97.5,3.65,20.0,716.0,877.27,674.94
2016,4,5,15,0,885.0,96.0,3.7,20.0,677.0,841.19,651.48
2016,4,5,15,15,869.0,93.5,3.8,19.5,632.0,798.58,624.52
2016,4,5,15,30,853.0,91.0,3.9,19.0,587.0,758.62,599.02
2016,4,5,15,45,830.0,88.0,4.05,19.0,537.5,706.96,563.38
2016,4,5,16,0,807.0,85.0,4.2,19.0,488.0,654.65,526.5
2016,4,5,16,15,777.5,81.5,4.3,18.5,435.5,597.3,483.75
2016,4,5,16,30,748.0,78.0,4.4,18.0,383.0,540.52,440.03
2016,4,5,16,45,704.0,73.0,4.55,17.5,328.5,476.98,389.36
2016,4,5,17,0,660.0,68.0,4.7,17.0,274.0,414.47,337.6
2016,4,5,17,15,597.0,61.0,4.65,16.5,220.5,344.44,277.75
2016,4,5,17,30,534.0,54.0,4.6,16.0,167.0,280.03,220.94
2016,4,5,17,45,431.0,44.5,4.6,15.5,118.5,205.51,155.73
2016,4,5,18,0,328.0,35.0,4.6,15.0,70.0,141.97,99.03
2016,4,5,18,15,164.0,17.5,4.45,15.0,35.0,63.3,15.08
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,6.5,3.2,15.5,8.0,0.0,0.0
2016,4,6,6,0,92.0,13.0,3.3,16.0,16.0,12.78,0.0
2016,4,6,6,15,236.5,27.0,3.3,16.0,54.5,20.73,10.55
2016,4,6,6,30,381.0,41.0,3.3,16.0,93.0,30.88,21.05
2016,4,6,6,45,468.5,51.0,3.35,16.5,143.0,39.43,29.03
2016,4,6,7,0,556.0,61.0,3.4,17.0,193.0,82.97,45.04
2016,4,6,7,15,613.5,67.5,3.3,17.0,247.0,129.98,76.86
2016,4,6,7,30,671.0,74.0,3.2,17.0,301.0,183.56,119.84
2016,4,6,7,45,708.5,79.5,3.1,17.5,355.0,237.81,166.83
2016,4,6,8,0,746.0,85.0,3.0,18.0,409.0,297.93,219.27
2016,4,6,8,15,774.5,89.0,2.9,18.5,461.0,354.66,268.71
2016,4,6,8,30,803.0,93.0,2.8,19.0,513.0,413.58,318.66
2016,4,6,8,45,822.0,97.0,2.7,19.5,561.0,470.03,365.24
2016,4,6,9,0,841.0,101.0,2.6,20.0,609.0,527.08,410.59
2016,4,6,9,15,856.0,103.5,2.5,20.5,652.0,580.74,451.81
2016,4,6,9,30,871.0,106.0,2.4,21.0,695.0,634.01,491.24
2016,4,6,9,45,879.0,109.5,2.3,21.5,731.5,683.03,526.14
2016,4,6,10,0,887.0,113.0,2.2,22.0,768.0,730.08,558.16
2016,4,6,10,15,895.0,114.5,2.1,22.0,798.0,773.41,586.35
2016,4,6,10,30,903.0,116.0,2.0,22.0,828.0,814.75,612.7
2016,4,6,10,45,905.0,119.0,1.95,22.5,850.0,850.55,634.13
2016,4,6,11,0,907.0,122.0,1.9,23.0,872.0,883.6,653.46
2016,4,6,11,15,910.5,123.0,1.8,23.5,887.0,913.06,669.64
2016,4,6,11,30,914.0,124.0,1.7,24.0,902.0,939.58,683.64
2016,4,6,11,45,911.5,126.0,1.65,24.5,908.0,958.59,693.29
2016,4,6,12,0,909.0,128.0,1.6,25.0,914.0,974.23,700.84
2016,4,6,12,15,782.5,197.5,1.55,25.0,873.5,948.52,683.59
2016,4,6,12,30,656.0,267.0,1.5,25.0,833.0,909.6,657.36
2016,4,6,12,45,770.5,202.0,1.45,25.0,859.5,956.59,688.42
2016,4,6,13,0,885.0,137.0,1.4,25.0,886.0,990.2,708.67
2016,4,6,13,15,728.5,209.5,1.4,25.0,818.5,927.04,668.74
2016,4,6,13,30,572.0,282.0,1.4,25.0,751.0,850.09,617.5
2016,4,6,13,45,479.0,309.5,1.4,25.0,694.0,788.12,575.71
2016,4,6,14,0,386.0,337.0,1.4,25.0,637.0,718.7,528.13
2016,4,6,14,15,471.0,287.0,1.35,25.0,638.0,744.45,549.09
2016,4,6,14,30,556.0,237.0,1.3,25.0,639.0,756.61,560.06
2016,4,6,14,45,575.0,215.0,1.3,25.0,612.0,736.03,547.71
2016,4,6,15,0,594.0,193.0,1.3,25.0,585.0,715.63,535.61
2016,4,6,15,15,635.0,164.0,1.25,25.0,558.0,698.9,525.96
2016,4,6,15,30,676.0,135.0,1.2,25.0,531.0,676.74,512.3
2016,4,6,15,45,586.5,147.0,1.2,25.0,470.0,599.73,457.6
2016,4,6,16,0,497.0,159.0,1.2,25.0,409.0,524.75,403.52
2016,4,6,16,15,479.5,143.5,1.3,24.0,363.5,475.26,370.03
2016,4,6,16,30,462.0,128.0,1.4,23.0,318.0,426.05,335.03
2016,4,6,16,45,415.5,119.0,1.5,22.5,272.0,368.79,291.38
2016,4,6,17,0,369.0,110.0,1.6,22.0,226.0,315.21,249.14
2016,4,6,17,15,325.5,93.0,1.65,21.0,181.5,258.09,203.16
2016,4,6,17,30,282.0,76.0,1.7,20.0,137.0,205.03,158.99
2016,4,6,17,45,216.5,58.0,1.75,19.5,97.0,147.79,110.65
2016,4,6,18,0,151.0,40.0,1.8,19.0,57.0,92.85,63.97
2016,4,6,18,15,75.5,20.0,1.8,18.5,28.5,42.11,11.63
2016,4,6,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,3.05,14.5,6.5,6.39,0.0
2016,4,7,6,0,0.0,13.0,3.1,15.0,13.0,12.55,0.0
2016,4,7,6,15,60.5,33.0,3.15,15.0,41.5,28.84,17.52
2016,4,7,6,30,121.0,53.0,3.2,15.0,70.0,42.84,31.58
2016,4,7,6,45,164.0,73.5,3.25,15.5,107.5,60.29,43.95
2016,4,7,7,0,207.0,94.0,3.3,16.0,145.0,92.53,65.03
2016,4,7,7,15,250.5,109.0,3.25,16.0,185.0,125.58,89.21
2016,4,7,7,30,294.0,124.0,3.2,16.0,225.0,163.56,119.41
2016,4,7,7,45,190.5,153.0,3.2,16.0,222.5,185.25,142.51
2016,4,7,8,0,87.0,182.0,3.2,16.0,220.0,194.62,153.9
2016,4,7,8,15,195.5,198.0,3.15,16.0,297.5,252.78,199.52
2016,4,7,8,30,304.0,214.0,3.1,16.0,375.0,323.18,255.59
2016,4,7,8,45,293.0,238.5,3.05,16.0,404.5,359.08,284.84
2016,4,7,9,0,282.0,263.0,3.0,16.0,434.0,393.64,312.33
2016,4,7,9,15,256.0,288.0,2.9,16.0,452.0,418.86,331.68
2016,4,7,9,30,230.0,313.0,2.8,16.0,470.0,440.89,347.96
2016,4,7,9,45,361.0,291.0,2.75,16.5,552.0,519.2,408.85
2016,4,7,10,0,492.0,269.0,2.7,17.0,634.0,608.73,476.59
2016,4,7,10,15,444.5,304.0,2.65,17.0,643.5,629.78,489.99
2016,4,7,10,30,397.0,339.0,2.6,17.0,653.0,643.99,498.49
2016,4,7,10,45,342.0,366.5,2.55,17.0,643.0,642.76,495.56
2016,4,7,11,0,287.0,394.0,2.5,17.0,633.0,637.28,489.5
2016,4,7,11,15,358.0,374.5,2.45,17.0,677.5,689.81,528.95
2016,4,7,11,30,429.0,355.0,2.4,17.0,722.0,748.75,571.86
2016,4,7,11,45,442.5,345.5,2.4,17.0,727.0,763.15,582.0
2016,4,7,12,0,456.0,336.0,2.4,17.0,732.0,776.16,591.55
2016,4,7,12,15,404.5,366.5,2.35,17.0,717.5,767.33,583.09
2016,4,7,12,30,353.0,397.0,2.3,17.0,703.0,750.49,569.36
2016,4,7,12,45,423.0,362.0,2.3,17.0,724.5,791.18,600.45
2016,4,7,13,0,493.0,327.0,2.3,17.0,746.0,824.54,625.91
2016,4,7,13,15,369.5,362.5,2.3,17.0,673.0,737.63,561.93
2016,4,7,13,30,246.0,398.0,2.3,17.0,600.0,658.44,502.86
2016,4,7,13,45,268.5,380.0,2.35,17.0,595.0,659.54,505.96
2016,4,7,14,0,291.0,362.0,2.4,17.0,590.0,658.81,507.19
2016,4,7,14,15,224.5,354.5,2.4,16.5,526.0,578.15,448.61
2016,4,7,14,30,158.0,347.0,2.4,16.0,462.0,508.21,396.9
2016,4,7,14,45,103.0,313.0,2.45,16.0,386.0,412.71,324.79
2016,4,7,15,0,48.0,279.0,2.5,16.0,310.0,328.55,259.48
2016,4,7,15,15,28.5,237.5,2.5,16.0,255.5,267.54,212.11
2016,4,7,15,30,9.0,196.0,2.5,16.0,201.0,201.51,159.72
2016,4,7,15,45,8.0,182.5,2.5,16.0,187.0,187.17,148.78
2016,4,7,16,0,7.0,169.0,2.5,16.0,173.0,172.91,137.69
2016,4,7,16,15,9.5,157.5,2.45,16.0,162.5,163.13,130.23
2016,4,7,16,30,12.0,146.0,2.4,16.0,152.0,153.19,122.52
2016,4,7,16,45,6.0,127.0,2.35,16.0,130.0,130.36,103.87
2016,4,7,17,0,0.0,108.0,2.3,16.0,108.0,108.1,85.47
2016,4,7,17,15,0.0,86.5,2.2,15.5,86.5,86.35,67.42
2016,4,7,17,30,0.0,65.0,2.1,15.0,65.0,64.5,48.91
2016,4,7,17,45,0.0,46.0,2.05,15.0,46.0,45.25,32.25
2016,4,7,18,0,0.0,27.0,2.0,15.0,27.0,26.07,15.54
2016,4,7,18,15,0.0,13.5,1.9,15.0,13.5,13.02,1.09
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.95,14.0,5.0,4.91,0.0
2016,4,8,6,0,0.0,10.0,0.9,14.0,10.0,9.64,0.0
2016,4,8,6,15,6.0,29.5,0.85,14.0,30.5,28.03,17.43
2016,4,8,6,30,12.0,49.0,0.8,14.0,51.0,45.6,34.27
2016,4,8,6,45,26.5,71.5,0.8,14.5,77.5,63.83,48.05
2016,4,8,7,0,41.0,94.0,0.8,15.0,104.0,87.19,66.64
2016,4,8,7,15,56.0,115.5,0.75,15.0,133.0,111.9,86.39
2016,4,8,7,30,71.0,137.0,0.7,15.0,162.0,138.58,107.81
2016,4,8,7,45,43.5,148.0,0.7,15.0,164.0,147.72,116.39
2016,4,8,8,0,16.0,159.0,0.7,15.0,166.0,155.28,123.2
2016,4,8,8,15,32.5,188.0,0.65,15.0,204.5,187.78,148.81
2016,4,8,8,30,49.0,217.0,0.6,15.0,243.0,224.25,177.23
2016,4,8,8,45,119.5,247.5,0.55,15.5,318.5,288.41,226.42
2016,4,8,9,0,190.0,278.0,0.5,16.0,394.0,361.29,281.16
2016,4,8,9,15,98.5,242.0,0.5,16.0,302.5,287.58,224.19
2016,4,8,9,30,7.0,206.0,0.5,16.0,211.0,202.83,157.58
2016,4,8,9,45,15.0,243.0,0.5,16.0,254.0,244.3,190.02
2016,4,8,10,0,23.0,280.0,0.5,16.0,297.0,286.69,221.94
2016,4,8,10,15,49.5,325.0,0.55,16.0,364.0,353.14,272.01
2016,4,8,10,30,76.0,370.0,0.6,16.0,431.0,421.05,321.98
2016,4,8,10,45,96.0,389.0,0.65,16.0,468.5,460.26,350.34
2016,4,8,11,0,116.0,408.0,0.7,16.0,506.0,504.44,382.24
2016,4,8,11,15,129.5,418.0,0.75,16.0,529.0,531.77,401.78
2016,4,8,11,30,143.0,428.0,0.8,16.0,552.0,559.42,421.65
2016,4,8,11,45,165.0,432.0,0.9,16.0,576.0,588.85,443.49
2016,4,8,12,0,187.0,436.0,1.0,16.0,600.0,618.46,465.39
2016,4,8,12,15,101.5,364.5,1.05,16.0,453.5,468.88,357.23
2016,4,8,12,30,16.0,293.0,1.1,16.0,307.0,303.27,233.15
2016,4,8,12,45,67.0,357.0,1.15,16.0,414.5,425.29,327.31
2016,4,8,13,0,118.0,421.0,1.2,16.0,522.0,550.83,419.06
2016,4,8,13,15,129.5,414.0,1.2,16.0,522.5,555.98,422.38
2016,4,8,13,30,141.0,407.0,1.2,16.0,523.0,560.4,426.32
2016,4,8,13,45,141.0,394.0,1.3,16.0,507.0,546.78,417.72
2016,4,8,14,0,141.0,381.0,1.4,16.0,491.0,532.48,408.72
2016,4,8,14,15,138.0,366.5,1.35,16.0,471.0,513.19,395.16
2016,4,8,14,30,135.0,352.0,1.3,16.0,451.0,493.42,381.25
2016,4,8,14,45,67.5,238.0,1.3,16.0,287.5,301.19,236.57
2016,4,8,15,0,0.0,124.0,1.3,16.0,124.0,120.73,93.28
2016,4,8,15,15,0.0,115.5,1.25,15.5,115.5,112.33,87.28
2016,4,8,15,30,0.0,107.0,1.2,15.0,107.0,103.94,80.84
2016,4,8,15,45,0.0,111.0,1.2,15.0,111.0,108.06,84.5
2016,4,8,16,0,0.0,115.0,1.2,15.0,115.0,112.32,88.28
2016,4,8,16,15,0.0,106.5,1.15,15.0,106.5,104.0,81.68
2016,4,8,16,30,0.0,98.0,1.1,15.0,98.0,95.72,75.07
2016,4,8,16,45,0.0,84.5,1.05,15.0,84.5,82.34,64.11
2016,4,8,17,0,0.0,71.0,1.0,15.0,71.0,68.96,52.99
2016,4,8,17,15,0.0,57.0,0.95,15.0,57.0,55.08,41.27
2016,4,8,17,30,0.0,43.0,0.9,15.0,43.0,41.53,29.64
2016,4,8,17,45,0.0,30.5,0.85,15.0,30.5,29.44,19.12
2016,4,8,18,0,0.0,18.0,0.8,15.0,18.0,17.36,8.55
2016,4,8,18,15,0.0,9.0,0.75,14.5,9.0,8.67,0.0
2016,4,8,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,0.9,14.0,3.5,3.44,0.0
2016,4,9,6,0,0.0,7.0,0.9,14.0,7.0,6.75,0.0
2016,4,9,6,15,0.0,20.5,0.85,14.0,20.5,19.78,10.88
2016,4,9,6,30,0.0,34.0,0.8,14.0,34.0,32.84,23.22
2016,4,9,6,45,0.0,51.0,0.8,14.5,51.0,48.8,35.75
2016,4,9,7,0,0.0,68.0,0.8,15.0,68.0,64.71,49.36
2016,4,9,7,15,0.0,86.5,0.75,15.0,86.5,82.11,64.06
2016,4,9,7,30,0.0,105.0,0.7,15.0,105.0,99.64,78.59
2016,4,9,7,45,0.0,122.5,0.7,15.0,122.5,116.39,92.21
2016,4,9,8,0,0.0,140.0,0.7,15.0,140.0,133.22,105.68
2016,4,9,8,15,0.0,135.0,0.7,15.0,135.0,129.27,102.05
2016,4,9,8,30,0.0,130.0,0.7,15.0,130.0,124.99,98.24
2016,4,9,8,45,0.0,71.5,0.7,15.5,71.5,69.15,52.07
2016,4,9,9,0,0.0,13.0,0.7,16.0,13.0,12.56,4.89
2016,4,9,9,15,3.5,110.5,0.7,16.0,113.0,108.85,84.39
2016,4,9,9,30,7.0,208.0,0.7,16.0,213.0,204.77,160.31
2016,4,9,9,45,20.0,254.5,0.75,16.0,269.5,258.67,201.68
2016,4,9,10,0,33.0,301.0,0.8,16.0,326.0,315.04,244.39
2016,4,9,10,15,47.0,331.0,0.85,16.0,368.0,357.2,275.85
2016,4,9,10,30,61.0,361.0,0.9,16.0,410.0,400.67,308.01
2016,4,9,10,45,46.0,349.0,1.0,16.0,386.5,380.25,292.3
2016,4,9,11,0,31.0,337.0,1.1,16.0,363.0,358.49,275.87
2016,4,9,11,15,47.5,367.5,1.15,16.0,408.5,405.51,311.42
2016,4,9,11,30,64.0,398.0,1.2,16.0,454.0,453.64,346.9
2016,4,9,11,45,115.0,418.5,1.25,16.0,519.0,529.68,403.37
2016,4,9,12,0,166.0,439.0,1.3,16.0,584.0,602.29,456.18
2016,4,9,12,15,249.5,423.0,1.25,16.0,640.5,675.47,509.16
2016,4,9,12,30,333.0,407.0,1.2,16.0,697.0,743.04,557.16
2016,4,9,12,45,362.5,390.5,1.2,16.0,703.5,758.02,567.92
2016,4,9,13,0,392.0,374.0,1.2,16.0,710.0,771.44,578.26
2016,4,9,13,15,271.0,391.5,1.15,16.0,621.5,675.49,508.55
2016,4,9,13,30,150.0,409.0,1.1,16.0,533.0,571.12,432.34
2016,4,9,13,45,228.0,385.5,1.1,16.0,568.0,619.22,470.66
2016,4,9,14,0,306.0,362.0,1.1,16.0,603.0,673.25,511.02
2016,4,9,14,15,318.5,343.0,1.15,16.0,584.5,660.13,503.04
2016,4,9,14,30,331.0,324.0,1.2,16.0,566.0,645.15,494.42
2016,4,9,14,45,328.0,306.0,1.25,16.0,535.5,615.99,475.21
2016,4,9,15,0,325.0,288.0,1.3,16.0,505.0,585.72,455.05
2016,4,9,15,15,220.5,277.5,1.35,16.0,420.0,473.01,371.25
2016,4,9,15,30,116.0,267.0,1.4,16.0,335.0,375.29,296.34
2016,4,9,15,45,150.5,244.0,1.45,16.0,325.0,371.98,296.29
2016,4,9,16,0,185.0,221.0,1.5,16.0,315.0,365.46,292.94
2016,4,9,16,15,159.5,198.0,1.5,15.5,273.0,316.87,255.54
2016,4,9,16,30,134.0,175.0,1.5,15.0,231.0,270.08,218.95
2016,4,9,16,45,120.5,153.0,1.55,15.0,198.5,233.07,189.28
2016,4,9,17,0,107.0,131.0,1.6,15.0,166.0,197.09,159.76
2016,4,9,17,15,92.0,108.0,1.55,15.0,134.0,160.38,128.94
2016,4,9,17,30,77.0,85.0,1.5,15.0,102.0,124.95,98.64
2016,4,9,17,45,53.5,63.0,1.45,15.0,73.5,85.22,64.59
2016,4,9,18,0,30.0,41.0,1.4,15.0,45.0,52.0,36.0
2016,4,9,18,15,15.0,20.5,1.35,14.5,22.5,24.18,8.86
2016,4,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,3.05,14.0,1.5,1.47,0.0
2016,4,10,6,0,0.0,3.0,3.2,14.0,3.0,2.89,0.0
2016,4,10,6,15,0.0,8.0,3.3,14.0,8.0,7.71,0.84
2016,4,10,6,30,0.0,13.0,3.4,14.0,13.0,12.53,5.38
2016,4,10,6,45,0.0,19.5,3.5,14.0,19.5,18.81,10.37
2016,4,10,7,0,0.0,26.0,3.6,14.0,26.0,25.09,15.85
2016,4,10,7,15,0.0,33.0,3.7,14.0,33.0,31.85,21.67
2016,4,10,7,30,0.0,40.0,3.8,14.0,40.0,38.62,27.42
2016,4,10,7,45,0.0,45.5,3.9,14.0,45.5,43.95,31.87
2016,4,10,8,0,0.0,51.0,4.0,14.0,51.0,49.28,36.27
2016,4,10,8,15,0.0,55.0,4.05,14.0,55.0,53.16,39.41
2016,4,10,8,30,0.0,59.0,4.1,14.0,59.0,57.04,42.53
2016,4,10,8,45,0.0,56.5,4.15,14.0,56.5,54.63,40.36
2016,4,10,9,0,0.0,54.0,4.2,14.0,54.0,52.22,38.22
2016,4,10,9,15,0.0,53.5,4.3,14.0,53.5,51.75,37.72
2016,4,10,9,30,0.0,53.0,4.4,14.0,53.0,51.27,37.22
2016,4,10,9,45,0.0,82.0,4.5,14.0,82.0,79.39,60.42
2016,4,10,10,0,0.0,111.0,4.6,14.0,111.0,107.48,83.37
2016,4,10,10,15,0.0,122.5,4.65,14.0,122.5,118.66,92.34
2016,4,10,10,30,0.0,134.0,4.7,14.0,134.0,129.87,101.33
2016,4,10,10,45,3.0,163.0,4.8,14.0,165.5,160.59,126.22
2016,4,10,11,0,6.0,192.0,4.9,14.0,197.0,191.63,151.18
2016,4,10,11,15,3.0,160.5,5.0,14.0,163.0,158.56,124.32
2016,4,10,11,30,0.0,129.0,5.1,14.0,129.0,125.27,97.22
2016,4,10,11,45,0.0,124.0,5.2,14.0,124.0,120.44,93.29
2016,4,10,12,0,0.0,119.0,5.3,14.0,119.0,115.59,89.34
2016,4,10,12,15,0.0,118.5,5.35,14.0,118.5,115.13,88.97
2016,4,10,12,30,0.0,118.0,5.4,14.0,118.0,114.67,88.61
2016,4,10,12,45,0.0,134.0,5.45,14.0,134.5,130.39,101.42
2016,4,10,13,0,0.0,150.0,5.5,14.0,151.0,146.18,114.27
2016,4,10,13,15,0.5,152.5,5.5,14.0,153.5,149.17,116.79
2016,4,10,13,30,1.0,155.0,5.5,14.0,156.0,152.16,119.34
2016,4,10,13,45,2.0,165.5,5.55,14.0,167.5,163.57,128.78
2016,4,10,14,0,3.0,176.0,5.6,14.0,179.0,175.03,138.27
2016,4,10,14,15,2.5,174.0,5.55,14.0,176.0,172.64,136.51
2016,4,10,14,30,2.0,172.0,5.5,14.0,173.0,170.28,134.81
2016,4,10,14,45,1.0,141.5,5.5,14.0,142.0,138.95,109.48
2016,4,10,15,0,0.0,111.0,5.5,14.0,111.0,107.8,84.1
2016,4,10,15,15,0.0,126.5,5.4,14.0,126.5,123.3,97.14
2016,4,10,15,30,0.0,142.0,5.3,14.0,142.0,139.08,110.42
2016,4,10,15,45,10.0,165.0,5.25,14.0,170.0,170.29,136.81
2016,4,10,16,0,20.0,188.0,5.2,14.0,198.0,201.66,163.26
2016,4,10,16,15,10.0,148.0,5.1,14.0,153.0,153.23,123.42
2016,4,10,16,30,0.0,108.0,5.0,14.0,108.0,105.92,84.06
2016,4,10,16,45,0.0,92.5,4.9,14.0,92.5,90.49,71.34
2016,4,10,17,0,0.0,77.0,4.8,14.0,77.0,75.07,58.42
2016,4,10,17,15,0.0,62.0,4.65,13.5,62.0,60.16,45.83
2016,4,10,17,30,0.0,47.0,4.5,13.0,47.0,45.4,33.17
2016,4,10,17,45,0.0,33.5,4.35,13.0,33.5,32.34,21.74
2016,4,10,18,0,0.0,20.0,4.2,13.0,20.0,19.29,10.28
2016,4,10,18,15,0.0,11.0,4.15,13.0,11.0,10.61,1.28
2016,4,10,18,30,0.0,2.0,4.1,13.0,2.0,1.97,0.0
2016,4,10,18,45,0.0,1.0,4.05,13.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,4.0,1.65,12.5,4.0,3.93,0.0
2016,4,11,6,0,0.0,8.0,1.5,13.0,8.0,7.71,0.0
2016,4,11,6,15,0.0,21.0,1.4,13.0,21.0,20.26,11.64
2016,4,11,6,30,0.0,34.0,1.3,13.0,34.0,32.83,23.41
2016,4,11,6,45,0.0,50.0,1.25,13.5,50.0,48.09,35.36
2016,4,11,7,0,0.0,66.0,1.2,14.0,66.0,63.1,48.24
2016,4,11,7,15,0.0,83.0,1.2,14.0,83.0,79.13,61.83
2016,4,11,7,30,0.0,100.0,1.2,14.0,100.0,95.27,75.28
2016,4,11,7,45,0.0,113.0,1.25,14.0,113.0,107.84,85.55
2016,4,11,8,0,0.0,126.0,1.3,14.0,126.0,120.44,95.7
2016,4,11,8,15,26.0,175.0,1.4,14.0,189.0,174.23,139.11
2016,4,11,8,30,52.0,224.0,1.5,14.0,252.0,232.48,185.51
2016,4,11,8,45,94.0,254.5,1.6,14.5,311.0,284.81,226.32
2016,4,11,9,0,136.0,285.0,1.7,15.0,370.0,341.11,269.84
2016,4,11,9,15,135.5,305.5,1.75,15.0,395.5,368.94,290.97
2016,4,11,9,30,135.0,326.0,1.8,15.0,421.0,396.63,311.84
2016,4,11,9,45,185.0,342.0,1.9,15.0,478.5,453.58,355.74
2016,4,11,10,0,235.0,358.0,2.0,15.0,536.0,514.52,402.0
2016,4,11,10,15,171.5,373.0,2.05,15.0,505.5,493.15,384.13
2016,4,11,10,30,108.0,388.0,2.1,15.0,475.0,464.16,360.74
2016,4,11,10,45,483.0,259.5,2.15,15.5,665.5,658.82,514.57
2016,4,11,11,0,858.0,131.0,2.2,16.0,856.0,862.24,660.64
2016,4,11,11,15,862.0,132.0,2.2,16.0,870.5,890.52,677.52
2016,4,11,11,30,866.0,133.0,2.2,16.0,885.0,916.05,694.24
2016,4,11,11,45,868.5,133.0,2.2,16.0,892.0,936.32,707.43
2016,4,11,12,0,871.0,133.0,2.2,16.0,899.0,953.54,718.66
2016,4,11,12,15,870.5,132.5,2.2,16.0,897.5,964.27,725.65
2016,4,11,12,30,870.0,132.0,2.2,16.0,896.0,971.72,730.64
2016,4,11,12,45,857.5,137.5,2.2,16.0,884.0,970.55,730.01
2016,4,11,13,0,845.0,143.0,2.2,16.0,872.0,971.92,731.32
2016,4,11,13,15,840.5,142.0,2.15,16.0,854.5,965.31,726.83
2016,4,11,13,30,836.0,141.0,2.1,16.0,837.0,955.46,720.38
2016,4,11,13,45,546.0,258.5,2.1,16.0,707.5,800.58,612.58
2016,4,11,14,0,256.0,376.0,2.1,16.0,578.0,642.58,493.24
2016,4,11,14,15,531.5,253.5,2.05,16.0,652.0,766.84,592.6
2016,4,11,14,30,807.0,131.0,2.0,16.0,726.0,869.03,666.56
2016,4,11,14,45,797.0,127.0,1.95,16.0,689.0,836.57,643.8
2016,4,11,15,0,787.0,123.0,1.9,16.0,652.0,801.83,620.77
2016,4,11,15,15,769.5,119.5,1.9,16.0,609.0,759.53,592.66
2016,4,11,15,30,752.0,116.0,1.9,16.0,566.0,715.86,563.27
2016,4,11,15,45,731.0,111.0,1.9,16.0,519.0,669.31,531.34
2016,4,11,16,0,710.0,106.0,1.9,16.0,472.0,619.83,495.61
2016,4,11,16,15,679.0,101.0,1.9,15.5,422.0,563.68,454.32
2016,4,11,16,30,648.0,96.0,1.9,15.0,372.0,508.51,412.45
2016,4,11,16,45,608.5,89.0,1.95,15.0,320.5,447.74,364.22
2016,4,11,17,0,569.0,82.0,2.0,15.0,269.0,389.49,316.4
2016,4,11,17,15,509.0,73.5,2.05,14.5,218.5,323.21,261.13
2016,4,11,17,30,449.0,65.0,2.1,14.0,168.0,262.31,208.63
2016,4,11,17,45,363.5,53.0,2.2,14.0,122.5,194.73,149.77
2016,4,11,18,0,278.0,41.0,2.3,14.0,77.0,135.41,97.7
2016,4,11,18,15,158.0,25.5,2.45,14.0,43.5,73.68,39.85
2016,4,11,18,30,38.0,10.0,2.6,14.0,10.0,16.57,0.0
2016,4,11,18,45,19.0,5.0,2.8,14.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.5,4.75,12.5,1.5,1.47,0.0
2016,4,12,6,0,0.0,3.0,4.9,13.0,3.0,2.89,0.0
2016,4,12,6,15,0.0,7.0,4.95,13.0,7.0,6.74,0.12
2016,4,12,6,30,0.0,11.0,5.0,13.0,11.0,10.6,3.74
2016,4,12,6,45,0.0,16.0,5.05,13.0,16.0,15.43,7.55
2016,4,12,7,0,0.0,21.0,5.1,13.0,21.0,20.26,11.77
2016,4,12,7,15,0.0,26.5,5.1,13.0,26.5,25.57,16.36
2016,4,12,7,30,0.0,32.0,5.1,13.0,32.0,30.89,20.89
2016,4,12,7,45,0.0,72.5,5.1,13.5,72.5,70.09,54.11
2016,4,12,8,0,0.0,113.0,5.1,14.0,113.0,108.41,85.99
2016,4,12,8,15,0.0,130.5,5.2,14.0,130.5,125.15,99.61
2016,4,12,8,30,0.0,148.0,5.3,14.0,148.0,141.97,113.19
2016,4,12,8,45,1.5,167.0,5.4,14.0,168.0,160.99,128.49
2016,4,12,9,0,3.0,186.0,5.5,14.0,188.0,180.25,143.89
2016,4,12,9,15,1.5,166.0,5.55,14.0,167.0,160.88,127.7
2016,4,12,9,30,0.0,146.0,5.6,14.0,146.0,141.06,111.21
2016,4,12,9,45,5.5,193.5,5.7,14.0,198.0,190.59,151.43
2016,4,12,10,0,11.0,241.0,5.8,14.0,250.0,240.8,191.69
2016,4,12,10,15,10.5,239.5,5.85,14.0,248.0,239.82,190.56
2016,4,12,10,30,10.0,238.0,5.9,14.0,246.0,238.72,189.45
2016,4,12,10,45,19.5,287.5,6.0,14.0,304.0,295.47,234.74
2016,4,12,11,0,29.0,337.0,6.1,14.0,362.0,356.8,283.06
2016,4,12,11,15,26.0,332.0,6.1,14.0,355.0,351.21,278.29
2016,4,12,11,30,23.0,327.0,6.1,14.0,348.0,340.61,269.76
2016,4,12,11,45,14.5,261.5,6.2,14.0,275.0,268.88,212.92
2016,4,12,12,0,6.0,196.0,6.3,14.0,202.0,196.75,155.12
2016,4,12,12,15,8.0,215.0,6.25,14.0,222.5,217.64,172.02
2016,4,12,12,30,10.0,234.0,6.2,14.0,243.0,238.66,188.89
2016,4,12,12,45,10.0,234.5,6.2,14.5,243.5,239.43,189.19
2016,4,12,13,0,10.0,235.0,6.2,15.0,244.0,240.16,189.51
2016,4,12,13,15,15.5,271.0,6.2,15.0,284.0,281.81,222.89
2016,4,12,13,30,21.0,307.0,6.2,15.0,324.0,323.84,256.34
2016,4,12,13,45,21.0,298.5,6.25,15.0,315.5,315.47,250.01
2016,4,12,14,0,21.0,290.0,6.3,15.0,307.0,307.02,243.72
