Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,14,15,54.5,316.0,6.35,15.0,357.5,373.84,298.16
2016,4,12,14,30,88.0,342.0,6.4,15.0,408.0,431.84,345.16
2016,4,12,14,45,75.0,318.0,6.5,15.0,372.0,393.8,315.52
2016,4,12,15,0,62.0,294.0,6.6,15.0,336.0,356.11,286.09
2016,4,12,15,15,67.5,277.5,6.6,14.5,320.5,342.04,276.36
2016,4,12,15,30,73.0,261.0,6.6,14.0,305.0,327.4,266.01
2016,4,12,15,45,215.0,229.5,6.6,14.0,344.0,403.02,331.87
2016,4,12,16,0,357.0,198.0,6.6,14.0,383.0,466.34,386.4
2016,4,12,16,15,220.0,186.5,6.5,14.0,297.0,350.3,289.96
2016,4,12,16,30,83.0,175.0,6.4,14.0,211.0,232.88,191.31
2016,4,12,16,45,69.0,154.0,6.35,14.0,181.0,199.59,163.73
2016,4,12,17,0,55.0,133.0,6.3,14.0,151.0,167.51,136.74
2016,4,12,17,15,43.5,110.0,6.15,13.5,122.5,135.52,109.71
2016,4,12,17,30,32.0,87.0,6.0,13.0,94.0,104.55,83.13
2016,4,12,17,45,17.0,64.5,5.9,13.0,68.5,73.94,56.55
2016,4,12,18,0,2.0,42.0,5.8,13.0,43.0,42.72,29.66
2016,4,12,18,15,1.0,23.5,5.7,13.0,24.0,23.24,10.73
2016,4,12,18,30,0.0,5.0,5.6,13.0,5.0,4.91,0.0
2016,4,12,18,45,0.0,2.5,5.6,13.0,2.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,5,45,36.5,12.5,3.2,12.5,15.0,12.29,0.0
2016,4,13,6,0,73.0,25.0,3.2,13.0,30.0,20.93,7.35
2016,4,13,6,15,172.0,44.0,3.2,13.0,69.5,35.96,25.3
2016,4,13,6,30,271.0,63.0,3.2,13.0,109.0,47.49,36.39
2016,4,13,6,45,368.5,73.5,3.25,13.5,159.5,68.33,44.49
2016,4,13,7,0,466.0,84.0,3.3,14.0,210.0,109.94,68.78
2016,4,13,7,15,521.0,92.5,3.25,14.0,262.0,154.95,102.64
2016,4,13,7,30,576.0,101.0,3.2,14.0,314.0,205.68,144.82
2016,4,13,7,45,620.0,106.5,3.15,14.0,367.0,256.87,189.61
2016,4,13,8,0,664.0,112.0,3.1,14.0,420.0,312.65,238.64
2016,4,13,8,15,692.5,117.0,3.05,14.0,470.0,366.44,285.99
2016,4,13,8,30,721.0,122.0,3.0,14.0,520.0,422.51,334.2
2016,4,13,8,45,741.5,127.0,3.0,14.5,566.5,476.72,379.2
2016,4,13,9,0,762.0,132.0,3.0,15.0,613.0,531.81,423.49
2016,4,13,9,15,778.5,135.0,2.9,15.0,655.0,584.4,465.1
2016,4,13,9,30,795.0,138.0,2.8,15.0,697.0,635.45,504.41
2016,4,13,9,45,818.0,135.0,2.75,15.0,736.0,684.68,541.76
2016,4,13,10,0,841.0,132.0,2.7,15.0,775.0,733.74,577.84
2016,4,13,10,15,849.5,134.0,2.65,15.0,804.5,776.33,606.98
2016,4,13,10,30,858.0,136.0,2.6,15.0,834.0,817.11,634.52
2016,4,13,10,45,862.5,138.0,2.6,15.5,855.5,852.58,657.19
2016,4,13,11,0,867.0,140.0,2.6,16.0,877.0,882.66,675.93
2016,4,13,11,15,870.5,141.0,2.55,16.0,891.5,910.66,694.02
2016,4,13,11,30,874.0,142.0,2.5,16.0,906.0,935.86,710.13
2016,4,13,11,45,877.5,141.0,2.5,16.0,913.0,956.13,723.36
2016,4,13,12,0,881.0,140.0,2.5,16.0,920.0,973.35,734.62
2016,4,13,12,15,880.5,140.0,2.55,16.0,918.5,984.62,742.51
2016,4,13,12,30,880.0,140.0,2.6,16.0,917.0,992.59,748.35
2016,4,13,12,45,877.5,139.5,2.65,16.0,907.5,994.79,750.49
2016,4,13,13,0,875.0,139.0,2.7,16.0,898.0,993.63,750.55
2016,4,13,13,15,870.5,138.0,2.85,16.0,881.0,986.68,747.78
2016,4,13,13,30,866.0,137.0,3.0,16.0,864.0,976.44,742.85
2016,4,13,13,45,854.5,138.5,3.2,16.0,837.5,964.98,737.5
2016,4,13,14,0,843.0,140.0,3.4,16.0,811.0,944.65,725.97
2016,4,13,14,15,833.0,138.0,3.45,16.0,779.5,919.1,709.75
2016,4,13,14,30,823.0,136.0,3.5,16.0,748.0,890.85,691.62
2016,4,13,14,45,667.0,182.5,3.6,16.0,662.0,789.58,621.16
2016,4,13,15,0,511.0,229.0,3.7,16.0,576.0,687.08,544.57
2016,4,13,15,15,465.0,228.0,3.75,15.5,528.0,633.25,506.04
2016,4,13,15,30,419.0,227.0,3.8,15.0,480.0,580.86,467.48
2016,4,13,15,45,322.5,224.0,3.9,15.0,409.5,483.72,392.0
2016,4,13,16,0,226.0,221.0,4.0,15.0,339.0,394.03,320.69
2016,4,13,16,15,431.0,165.5,4.05,14.5,361.0,471.69,387.5
2016,4,13,16,30,636.0,110.0,4.1,14.0,383.0,518.23,427.37
2016,4,13,16,45,590.0,103.0,4.2,14.0,330.5,454.2,374.89
2016,4,13,17,0,544.0,96.0,4.3,14.0,278.0,393.28,323.92
2016,4,13,17,15,483.0,86.5,4.25,13.5,226.5,324.58,265.6
2016,4,13,17,30,422.0,77.0,4.2,13.0,175.0,264.11,212.69
2016,4,13,17,45,322.0,64.0,4.2,13.0,127.5,192.26,149.97
2016,4,13,18,0,222.0,51.0,4.2,13.0,80.0,131.3,96.9
2016,4,13,18,15,111.0,31.5,4.1,12.5,46.0,67.15,39.76
2016,4,13,18,30,0.0,12.0,4.0,12.0,12.0,11.8,0.0
2016,4,13,18,45,0.0,6.0,3.9,12.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,58.5,14.0,5.3,12.5,18.0,13.76,0.0
2016,4,14,6,0,117.0,28.0,5.4,13.0,36.0,23.32,10.26
2016,4,14,6,15,234.0,44.0,5.4,13.0,78.5,33.68,23.45
2016,4,14,6,30,351.0,60.0,5.4,13.0,121.0,44.91,34.15
2016,4,14,6,45,424.0,72.5,5.45,13.0,171.0,70.97,44.84
2016,4,14,7,0,497.0,85.0,5.5,13.0,221.0,116.1,72.81
2016,4,14,7,15,415.0,108.5,5.45,13.0,239.0,154.31,107.41
2016,4,14,7,30,333.0,132.0,5.4,13.0,257.0,186.57,139.49
2016,4,14,7,45,466.5,124.0,5.4,13.5,326.5,233.8,176.79
2016,4,14,8,0,600.0,116.0,5.4,14.0,396.0,297.84,229.86
2016,4,14,8,15,631.5,121.5,5.35,14.0,445.5,349.75,275.93
2016,4,14,8,30,663.0,127.0,5.3,14.0,495.0,404.34,323.5
2016,4,14,8,45,546.5,183.5,5.25,14.0,504.0,436.97,352.11
2016,4,14,9,0,430.0,240.0,5.2,14.0,513.0,457.19,368.72
2016,4,14,9,15,609.0,195.0,5.2,14.0,610.0,543.66,439.73
2016,4,14,9,30,788.0,150.0,5.2,14.0,707.0,644.77,521.3
2016,4,14,9,45,821.5,141.5,5.25,14.5,748.0,695.51,560.47
2016,4,14,10,0,855.0,133.0,5.3,15.0,789.0,746.89,599.09
2016,4,14,10,15,862.5,135.0,5.35,15.0,818.0,789.22,629.78
2016,4,14,10,30,870.0,137.0,5.4,15.0,847.0,829.62,658.9
2016,4,14,10,45,866.5,143.0,5.45,15.0,866.5,862.83,682.61
2016,4,14,11,0,863.0,149.0,5.5,15.0,886.0,893.11,704.18
2016,4,14,11,15,866.5,150.0,5.55,15.0,900.5,921.5,724.39
2016,4,14,11,30,870.0,151.0,5.6,15.0,915.0,947.09,742.61
2016,4,14,11,45,852.0,163.5,5.65,15.0,916.0,961.62,752.95
2016,4,14,12,0,834.0,176.0,5.7,15.0,917.0,972.47,760.83
2016,4,14,12,15,834.0,175.5,5.9,15.0,915.0,983.65,770.05
2016,4,14,12,30,834.0,175.0,6.1,15.0,913.0,991.64,777.09
2016,4,14,12,45,858.0,158.0,6.3,15.0,910.5,1002.42,786.28
2016,4,14,13,0,882.0,141.0,6.5,15.0,908.0,1003.82,788.81
2016,4,14,13,15,877.5,140.0,6.6,15.0,890.5,996.81,784.84
2016,4,14,13,30,873.0,139.0,6.7,15.0,873.0,986.48,778.62
2016,4,14,13,45,858.0,142.0,6.8,15.0,846.0,973.25,770.37
2016,4,14,14,0,843.0,145.0,6.9,15.0,819.0,951.16,755.69
2016,4,14,14,15,833.0,143.0,6.9,15.0,786.5,925.57,738.01
2016,4,14,14,30,823.0,141.0,6.9,15.0,754.0,897.29,718.35
2016,4,14,14,45,806.5,139.5,6.95,15.0,715.0,861.38,693.15
2016,4,14,15,0,790.0,138.0,7.0,15.0,676.0,823.5,666.33
2016,4,14,15,15,771.5,134.0,7.1,15.0,631.5,782.62,637.15
2016,4,14,15,30,753.0,130.0,7.2,15.0,587.0,737.45,604.36
2016,4,14,15,45,733.5,124.0,7.3,15.0,539.5,688.31,568.04
2016,4,14,16,0,714.0,118.0,7.4,15.0,492.0,638.54,529.29
2016,4,14,16,15,682.5,112.5,7.45,14.5,440.5,581.16,484.28
2016,4,14,16,30,651.0,107.0,7.5,14.0,389.0,524.78,438.9
2016,4,14,16,45,606.0,100.5,7.6,14.0,336.0,461.13,385.55
2016,4,14,17,0,561.0,94.0,7.7,14.0,283.0,400.46,333.42
2016,4,14,17,15,499.5,85.0,7.7,13.5,231.0,332.99,274.96
2016,4,14,17,30,438.0,76.0,7.7,13.0,179.0,269.86,218.99
2016,4,14,17,45,344.5,63.0,7.75,13.0,131.5,199.24,156.32
2016,4,14,18,0,251.0,50.0,7.8,13.0,84.0,138.77,102.82
2016,4,14,18,15,125.5,32.0,7.75,12.5,49.0,71.23,43.4
2016,4,14,18,30,0.0,14.0,7.7,12.0,14.0,13.76,0.0
2016,4,14,18,45,0.0,7.0,7.7,12.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,11.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,94.0,13.5,5.6,11.0,20.5,13.27,0.0
2016,4,15,6,0,188.0,27.0,5.5,11.0,41.0,20.94,9.7
2016,4,15,6,15,305.5,40.5,5.4,11.0,85.0,31.08,21.5
2016,4,15,6,30,423.0,54.0,5.3,11.0,129.0,40.19,30.28
2016,4,15,6,45,500.5,63.0,5.25,11.5,181.0,67.52,39.49
2016,4,15,7,0,578.0,72.0,5.2,12.0,233.0,113.68,67.39
2016,4,15,7,15,628.5,78.5,5.15,12.0,287.0,162.44,105.37
2016,4,15,7,30,679.0,85.0,5.1,12.0,341.0,216.89,152.26
2016,4,15,7,45,711.5,91.0,5.05,12.5,394.5,271.49,201.44
2016,4,15,8,0,744.0,97.0,5.0,13.0,448.0,329.23,253.33
2016,4,15,8,15,770.0,101.5,4.95,13.0,499.5,388.06,305.99
2016,4,15,8,30,796.0,106.0,4.9,13.0,551.0,446.44,357.23
2016,4,15,8,45,813.0,110.5,4.85,13.5,598.0,502.02,404.28
2016,4,15,9,0,830.0,115.0,4.8,14.0,645.0,557.97,450.12
2016,4,15,9,15,844.5,117.5,4.7,14.0,688.0,610.62,492.81
2016,4,15,9,30,859.0,120.0,4.6,14.0,731.0,662.84,533.97
2016,4,15,9,45,876.5,119.0,4.6,14.5,769.0,712.83,571.88
2016,4,15,10,0,894.0,118.0,4.6,15.0,807.0,761.77,606.7
2016,4,15,10,15,902.0,119.5,4.6,15.0,837.0,804.85,637.23
2016,4,15,10,30,910.0,121.0,4.6,15.0,867.0,845.9,666.05
2016,4,15,10,45,918.5,120.5,4.6,15.5,890.5,883.18,690.61
2016,4,15,11,0,927.0,120.0,4.6,16.0,914.0,918.03,713.23
2016,4,15,11,15,930.0,120.5,4.75,16.0,928.5,946.41,733.7
2016,4,15,11,30,933.0,121.0,4.9,16.0,943.0,971.77,752.15
2016,4,15,11,45,935.5,120.5,5.05,16.0,950.0,992.49,767.46
2016,4,15,12,0,938.0,120.0,5.2,16.0,957.0,1009.92,780.59
2016,4,15,12,15,937.5,120.0,5.4,16.0,955.0,1021.62,790.23
2016,4,15,12,30,937.0,120.0,5.6,16.0,953.0,1029.81,797.55
2016,4,15,12,45,937.5,117.5,5.8,16.5,943.5,1032.84,799.79
2016,4,15,13,0,938.0,115.0,6.0,17.0,934.0,1032.27,799.61
2016,4,15,13,15,933.5,114.0,6.2,17.0,915.5,1024.86,796.23
2016,4,15,13,30,929.0,113.0,6.4,17.0,897.0,1013.94,790.42
2016,4,15,13,45,925.0,110.5,6.6,17.0,872.0,998.45,781.36
2016,4,15,14,0,921.0,108.0,6.8,17.0,847.0,979.57,769.87
2016,4,15,14,15,911.5,106.5,6.85,17.0,813.5,953.47,752.34
2016,4,15,14,30,902.0,105.0,6.9,17.0,780.0,924.45,732.69
2016,4,15,14,45,889.5,103.0,6.95,17.0,740.5,889.55,708.62
2016,4,15,15,0,877.0,101.0,7.0,17.0,701.0,852.27,682.67
2016,4,15,15,15,861.0,98.5,6.95,16.5,656.0,809.48,653.26
2016,4,15,15,30,845.0,96.0,6.9,16.0,611.0,769.39,625.59
2016,4,15,15,45,821.5,93.5,6.9,16.0,561.0,717.77,587.65
2016,4,15,16,0,798.0,91.0,6.9,16.0,511.0,665.6,548.8
2016,4,15,16,15,770.0,87.5,6.9,15.5,459.0,609.16,505.25
2016,4,15,16,30,742.0,84.0,6.9,15.0,407.0,553.22,460.53
2016,4,15,16,45,701.5,79.0,6.9,15.0,352.5,491.31,408.78
2016,4,15,17,0,661.0,74.0,6.9,15.0,298.0,430.11,356.33
2016,4,15,17,15,605.0,67.0,6.85,14.5,245.0,362.41,297.75
2016,4,15,17,30,549.0,60.0,6.8,14.0,192.0,299.57,241.74
2016,4,15,17,45,464.5,50.5,6.75,14.0,142.5,229.25,178.65
2016,4,15,18,0,380.0,41.0,6.7,14.0,93.0,167.75,123.11
2016,4,15,18,15,244.0,27.5,6.65,13.5,55.0,99.21,61.48
2016,4,15,18,30,108.0,14.0,6.6,13.0,17.0,33.54,0.0
2016,4,15,18,45,54.0,7.0,6.55,13.0,8.5,6.88,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,5,45,113.5,13.5,1.0,12.5,22.5,13.27,0.0
2016,4,16,6,0,227.0,27.0,1.0,13.0,45.0,21.04,10.42
2016,4,16,6,15,337.0,39.5,1.0,13.0,89.0,29.82,20.37
2016,4,16,6,30,447.0,52.0,1.0,13.0,133.0,38.01,28.21
2016,4,16,6,45,518.5,60.5,1.0,13.5,185.0,67.81,38.15
2016,4,16,7,0,590.0,69.0,1.0,14.0,237.0,114.21,66.36
2016,4,16,7,15,638.0,75.5,1.0,14.5,290.5,163.4,104.15
2016,4,16,7,30,686.0,82.0,1.0,15.0,344.0,217.97,149.84
2016,4,16,7,45,718.5,87.5,1.0,15.5,397.0,272.54,197.33
2016,4,16,8,0,751.0,93.0,1.0,16.0,450.0,332.44,248.72
2016,4,16,8,15,776.0,97.0,1.1,16.0,501.0,388.47,297.04
2016,4,16,8,30,801.0,101.0,1.2,16.0,552.0,446.25,345.62
2016,4,16,8,45,816.5,105.5,1.3,16.5,598.5,501.31,390.18
2016,4,16,9,0,832.0,110.0,1.4,17.0,645.0,556.57,433.47
2016,4,16,9,15,846.5,113.0,1.4,17.5,687.5,609.74,473.28
2016,4,16,9,30,861.0,116.0,1.4,18.0,730.0,662.46,511.43
2016,4,16,9,45,868.5,120.0,1.45,18.5,766.0,710.69,545.6
2016,4,16,10,0,876.0,124.0,1.5,19.0,802.0,756.73,576.28
2016,4,16,10,15,884.0,125.5,1.55,19.0,832.0,799.09,604.54
2016,4,16,10,30,892.0,127.0,1.6,19.0,862.0,839.47,631.26
2016,4,16,10,45,898.0,128.0,1.65,19.5,884.0,875.53,653.69
2016,4,16,11,0,904.0,129.0,1.7,20.0,906.0,909.1,674.32
2016,4,16,11,15,907.0,129.5,1.75,20.0,920.5,936.87,692.34
2016,4,16,11,30,910.0,130.0,1.8,20.0,935.0,961.68,708.5
2016,4,16,11,45,920.5,125.0,1.9,20.0,944.0,984.83,724.29
2016,4,16,12,0,931.0,120.0,2.0,20.0,953.0,1004.95,738.2
2016,4,16,12,15,930.5,119.5,2.05,20.0,951.0,1015.99,745.73
2016,4,16,12,30,930.0,119.0,2.1,20.0,949.0,1023.54,751.24
2016,4,16,12,45,931.5,116.5,2.2,20.0,940.0,1027.44,755.15
2016,4,16,13,0,933.0,114.0,2.3,20.0,931.0,1027.77,756.88
2016,4,16,13,15,929.0,113.0,2.35,20.0,912.5,1020.8,753.43
2016,4,16,13,30,925.0,112.0,2.4,20.0,894.0,1010.33,747.87
2016,4,16,13,45,918.0,111.0,2.5,20.0,868.5,993.58,738.8
2016,4,16,14,0,911.0,110.0,2.6,20.0,843.0,973.58,727.6
2016,4,16,14,15,902.5,108.5,2.65,20.0,810.5,948.55,712.54
2016,4,16,14,30,894.0,107.0,2.7,20.0,778.0,920.59,695.5
2016,4,16,14,45,882.5,104.5,2.8,20.0,739.0,886.18,674.33
2016,4,16,15,0,871.0,102.0,2.9,20.0,700.0,849.37,651.26
2016,4,16,15,15,856.0,99.5,2.95,19.5,655.5,812.13,628.47
2016,4,16,15,30,841.0,97.0,3.0,19.0,611.0,768.38,600.62
2016,4,16,15,45,821.5,93.5,3.05,19.0,562.5,718.71,566.85
2016,4,16,16,0,802.0,90.0,3.1,19.0,514.0,668.2,531.85
2016,4,16,16,15,775.5,86.0,3.1,18.5,462.0,611.99,491.13
2016,4,16,16,30,749.0,82.0,3.1,18.0,410.0,556.15,448.92
2016,4,16,16,45,711.0,77.0,3.1,18.0,356.0,495.14,400.38
2016,4,16,17,0,673.0,72.0,3.1,18.0,302.0,434.73,350.85
2016,4,16,17,15,619.5,65.5,3.0,17.5,249.0,368.09,295.28
2016,4,16,17,30,566.0,59.0,2.9,17.0,196.0,306.02,241.72
2016,4,16,17,45,477.0,50.5,2.8,16.5,146.0,234.21,179.59
2016,4,16,18,0,388.0,42.0,2.7,16.0,96.0,171.65,124.73
2016,4,16,18,15,259.5,28.0,2.6,15.5,57.5,103.71,64.77
2016,4,16,18,30,131.0,14.0,2.5,15.0,19.0,43.48,0.0
2016,4,16,18,45,65.5,7.0,2.45,15.0,9.5,6.88,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,123.5,14.0,1.15,14.5,24.0,13.76,0.0
2016,4,17,6,0,247.0,28.0,1.2,15.0,48.0,21.75,11.37
2016,4,17,6,15,352.5,40.0,1.25,15.0,92.5,30.01,20.41
2016,4,17,6,30,458.0,52.0,1.3,15.0,137.0,37.71,27.73
2016,4,17,6,45,522.5,61.0,1.4,15.5,188.0,70.26,39.02
2016,4,17,7,0,587.0,70.0,1.5,16.0,239.0,116.83,67.96
2016,4,17,7,15,634.0,76.5,1.45,16.0,292.5,165.8,105.94
2016,4,17,7,30,681.0,83.0,1.4,16.0,346.0,220.02,151.69
2016,4,17,7,45,712.5,88.5,1.4,16.5,398.5,274.09,198.85
2016,4,17,8,0,744.0,94.0,1.4,17.0,451.0,331.15,248.12
2016,4,17,8,15,769.0,98.0,1.3,17.5,501.5,389.03,296.79
2016,4,17,8,30,794.0,102.0,1.2,18.0,552.0,446.45,343.43
2016,4,17,8,45,812.0,105.5,1.2,18.5,598.5,501.4,386.98
2016,4,17,9,0,830.0,109.0,1.2,19.0,645.0,556.8,429.31
2016,4,17,9,15,844.0,111.5,1.15,19.0,687.0,609.04,468.39
2016,4,17,9,30,858.0,114.0,1.1,19.0,729.0,660.79,505.84
2016,4,17,9,45,872.5,114.0,1.1,19.5,766.5,709.67,539.69
2016,4,17,10,0,887.0,114.0,1.1,20.0,804.0,757.12,570.01
2016,4,17,10,15,894.5,115.5,1.1,20.5,833.0,799.39,596.02
2016,4,17,10,30,902.0,117.0,1.1,21.0,862.0,839.62,620.32
2016,4,17,10,45,908.5,117.5,1.15,21.5,884.5,875.8,642.36
2016,4,17,11,0,915.0,118.0,1.2,22.0,907.0,909.49,662.65
2016,4,17,11,15,918.5,118.5,1.15,22.0,922.0,937.84,679.15
2016,4,17,11,30,922.0,119.0,1.1,22.0,937.0,963.23,693.68
2016,4,17,11,45,925.0,118.5,1.1,22.5,943.5,984.06,704.83
2016,4,17,12,0,928.0,118.0,1.1,23.0,950.0,1001.65,714.02
2016,4,17,12,15,927.5,118.0,1.1,23.0,948.5,1013.08,720.87
2016,4,17,12,30,927.0,118.0,1.1,23.0,947.0,1021.06,725.76
2016,4,17,12,45,927.5,116.0,1.1,23.0,938.0,1024.43,727.97
2016,4,17,13,0,928.0,114.0,1.1,23.0,929.0,1024.26,728.2
2016,4,17,13,15,924.5,113.0,1.15,23.0,911.5,1017.73,725.61
2016,4,17,13,30,921.0,112.0,1.2,23.0,894.0,1007.72,721.01
2016,4,17,13,45,917.0,110.0,1.25,23.0,869.0,992.76,713.41
2016,4,17,14,0,913.0,108.0,1.3,23.0,844.0,974.45,703.79
2016,4,17,14,15,905.0,106.0,1.35,22.5,812.0,949.24,691.1
2016,4,17,14,30,897.0,104.0,1.4,22.0,780.0,921.08,676.42
2016,4,17,14,45,888.0,101.5,1.5,22.0,742.0,888.73,658.18
2016,4,17,15,0,879.0,99.0,1.6,22.0,704.0,853.82,637.94
2016,4,17,15,15,864.5,96.5,1.6,21.5,660.0,812.1,612.82
2016,4,17,15,30,850.0,94.0,1.6,21.0,616.0,772.95,589.11
2016,4,17,15,45,832.0,90.5,1.6,21.0,567.5,724.03,557.01
2016,4,17,16,0,814.0,87.0,1.6,21.0,519.0,674.12,523.71
2016,4,17,16,15,788.0,83.0,1.55,20.5,467.0,617.71,484.35
2016,4,17,16,30,762.0,79.0,1.5,20.0,415.0,561.62,443.27
2016,4,17,16,45,726.0,74.5,1.5,19.5,361.5,499.98,396.77
2016,4,17,17,0,690.0,70.0,1.5,19.0,308.0,441.93,351.15
2016,4,17,17,15,638.0,63.5,1.4,18.5,254.5,375.06,296.64
2016,4,17,17,30,586.0,57.0,1.3,18.0,201.0,312.61,243.85
2016,4,17,17,45,504.0,48.5,1.25,17.5,151.0,242.12,183.76
2016,4,17,18,0,422.0,40.0,1.2,17.0,101.0,180.13,129.86
2016,4,17,18,15,291.5,27.5,1.1,17.0,61.0,111.18,69.75
2016,4,17,18,30,161.0,15.0,1.0,17.0,21.0,50.6,0.0
2016,4,17,18,45,80.5,7.5,0.95,17.0,10.5,18.11,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,129.0,14.5,0.55,16.0,26.0,11.12,0.0
2016,4,18,6,0,258.0,29.0,0.6,16.0,52.0,22.46,12.3
2016,4,18,6,15,364.0,41.0,0.7,16.0,97.5,30.67,20.98
2016,4,18,6,30,470.0,53.0,0.8,16.0,143.0,38.34,28.21
2016,4,18,6,45,538.0,61.5,0.9,16.5,195.0,73.29,40.23
2016,4,18,7,0,606.0,70.0,1.0,17.0,247.0,120.86,69.98
2016,4,18,7,15,652.5,76.5,1.05,17.0,301.0,170.96,108.92
2016,4,18,7,30,699.0,83.0,1.1,17.0,355.0,226.23,155.45
2016,4,18,7,45,730.5,88.5,1.2,17.0,408.5,281.36,203.72
2016,4,18,8,0,762.0,94.0,1.3,17.0,462.0,341.67,255.99
2016,4,18,8,15,786.0,98.0,1.35,17.5,513.0,397.94,303.72
2016,4,18,8,30,810.0,102.0,1.4,18.0,564.0,455.83,351.3
2016,4,18,8,45,829.5,104.5,1.5,18.5,611.5,511.38,395.89
2016,4,18,9,0,849.0,107.0,1.6,19.0,659.0,567.49,439.51
2016,4,18,9,15,862.5,109.0,1.6,19.0,701.0,619.82,479.38
2016,4,18,9,30,876.0,111.0,1.6,19.0,743.0,672.01,517.99
2016,4,18,9,45,891.0,110.5,1.65,19.5,780.0,721.08,552.82
2016,4,18,10,0,906.0,110.0,1.7,20.0,817.0,769.09,584.14
2016,4,18,10,15,913.0,111.5,1.7,20.0,846.5,811.63,611.94
2016,4,18,10,30,920.0,113.0,1.7,20.0,876.0,852.03,638.05
2016,4,18,10,45,925.5,113.5,1.75,20.5,898.0,887.87,660.19
2016,4,18,11,0,931.0,114.0,1.8,21.0,920.0,921.1,680.47
2016,4,18,11,15,934.0,115.0,1.8,21.0,934.5,949.84,698.44
2016,4,18,11,30,937.0,116.0,1.8,21.0,949.0,975.54,714.44
2016,4,18,11,45,936.5,117.0,1.8,21.5,954.5,994.83,724.94
2016,4,18,12,0,936.0,118.0,1.8,22.0,960.0,1010.74,733.37
2016,4,18,12,15,935.5,118.0,1.75,21.5,958.0,1022.21,741.21
2016,4,18,12,30,935.0,118.0,1.7,21.0,956.0,1030.19,746.97
2016,4,18,12,45,927.0,120.5,1.7,21.0,944.5,1029.96,746.98
2016,4,18,13,0,919.0,123.0,1.7,21.0,933.0,1026.21,744.98
2016,4,18,13,15,914.5,122.5,1.65,21.0,915.0,1019.28,740.39
2016,4,18,13,30,910.0,122.0,1.6,21.0,897.0,1008.92,733.78
2016,4,18,13,45,896.5,124.5,1.6,21.0,869.5,989.82,722.47
2016,4,18,14,0,883.0,127.0,1.6,21.0,842.0,967.76,709.39
2016,4,18,14,15,873.5,125.5,1.6,20.5,809.5,942.32,695.49
2016,4,18,14,30,864.0,124.0,1.6,20.0,777.0,919.56,683.32
2016,4,18,14,45,843.5,125.5,1.65,20.0,736.0,882.27,660.69
2016,4,18,15,0,823.0,127.0,1.7,20.0,695.0,843.12,636.66
2016,4,18,15,15,806.5,123.5,1.75,20.0,651.0,800.26,609.72
2016,4,18,15,30,790.0,120.0,1.8,20.0,607.0,755.88,581.28
2016,4,18,15,45,637.5,147.0,1.85,20.0,520.0,645.67,503.52
2016,4,18,16,0,485.0,174.0,1.9,20.0,433.0,539.14,424.34
2016,4,18,16,15,405.5,170.0,2.0,19.5,371.5,461.84,367.23
2016,4,18,16,30,326.0,166.0,2.1,19.0,310.0,383.64,307.48
2016,4,18,16,45,292.0,152.0,2.25,19.0,269.0,334.28,268.8
2016,4,18,17,0,258.0,138.0,2.4,19.0,228.0,287.71,231.22
2016,4,18,17,15,233.5,117.0,2.6,18.0,188.0,240.55,193.14
2016,4,18,17,30,209.0,96.0,2.8,17.0,148.0,195.56,155.55
2016,4,18,17,45,168.5,75.0,3.05,16.5,110.5,147.17,114.18
2016,4,18,18,0,128.0,54.0,3.3,16.0,73.0,102.92,76.0
2016,4,18,18,15,64.0,34.5,3.35,15.5,44.0,55.49,35.46
2016,4,18,18,30,0.0,15.0,3.4,15.0,15.0,14.48,0.0
2016,4,18,18,45,0.0,7.5,3.45,15.0,7.5,7.37,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,123.0,15.5,0.75,15.5,27.0,12.04,0.0
2016,4,19,6,0,246.0,31.0,0.8,16.0,54.0,24.14,13.97
2016,4,19,6,15,349.0,43.0,0.8,16.0,98.5,32.27,22.41
2016,4,19,6,30,452.0,55.0,0.8,16.0,143.0,39.85,29.58
2016,4,19,6,45,524.0,63.0,0.8,16.5,195.0,75.73,42.03
2016,4,19,7,0,596.0,71.0,0.8,17.0,247.0,122.67,71.7
2016,4,19,7,15,642.0,77.5,0.75,17.0,301.0,172.21,110.34
2016,4,19,7,30,688.0,84.0,0.7,17.0,355.0,226.86,156.15
2016,4,19,7,45,713.5,91.0,0.7,17.0,406.5,281.07,203.31
2016,4,19,8,0,739.0,98.0,0.7,17.0,458.0,337.61,251.92
2016,4,19,8,15,764.0,102.5,0.8,17.5,509.0,395.8,300.59
2016,4,19,8,30,789.0,107.0,0.9,18.0,560.0,453.44,347.53
2016,4,19,8,45,799.0,113.5,1.05,18.5,604.5,506.97,390.35
2016,4,19,9,0,809.0,120.0,1.2,19.0,649.0,560.18,431.64
2016,4,19,9,15,666.0,182.5,1.3,19.0,636.5,573.69,441.67
2016,4,19,9,30,523.0,245.0,1.4,19.0,624.0,573.28,440.51
2016,4,19,9,45,684.5,191.5,1.55,19.5,712.5,659.17,505.54
2016,4,19,10,0,846.0,138.0,1.7,20.0,801.0,755.28,575.09
2016,4,19,10,15,854.0,140.0,1.75,20.0,830.0,797.37,602.71
2016,4,19,10,30,862.0,142.0,1.8,20.0,859.0,837.59,629.37
2016,4,19,10,45,722.0,223.0,1.85,20.0,834.5,831.5,624.43
2016,4,19,11,0,582.0,304.0,1.9,20.0,810.0,813.17,608.17
2016,4,19,11,15,543.0,326.0,1.95,20.0,804.0,818.23,610.93
2016,4,19,11,30,504.0,348.0,2.0,20.0,798.0,819.71,610.97
2016,4,19,11,45,488.5,355.0,2.05,20.0,793.5,824.87,614.38
2016,4,19,12,0,473.0,362.0,2.1,20.0,789.0,827.7,616.19
2016,4,19,12,15,499.5,354.5,2.1,20.0,804.5,853.96,634.68
2016,4,19,12,30,526.0,347.0,2.1,20.0,820.0,878.6,651.82
2016,4,19,12,45,453.5,369.5,2.15,20.0,774.0,835.73,621.34
2016,4,19,13,0,381.0,392.0,2.2,20.0,728.0,784.44,585.51
2016,4,19,13,15,295.5,406.5,2.2,20.0,664.0,717.55,537.72
2016,4,19,13,30,210.0,421.0,2.2,20.0,600.0,642.04,483.24
2016,4,19,13,45,165.5,407.0,2.2,20.0,546.0,584.18,442.0
2016,4,19,14,0,121.0,393.0,2.2,20.0,492.0,526.66,400.19
2016,4,19,14,15,157.0,377.5,2.2,19.5,500.5,542.44,414.7
2016,4,19,14,30,193.0,362.0,2.2,19.0,509.0,556.1,427.25
2016,4,19,14,45,153.0,341.5,2.2,19.0,454.5,495.51,382.5
2016,4,19,15,0,113.0,321.0,2.2,19.0,400.0,427.97,332.36
2016,4,19,15,15,305.0,264.0,2.2,18.5,457.5,536.29,420.85
2016,4,19,15,30,497.0,207.0,2.2,18.0,515.0,622.23,489.83
2016,4,19,15,45,409.5,210.0,2.25,18.0,450.5,542.11,429.03
2016,4,19,16,0,322.0,213.0,2.3,18.0,386.0,460.36,366.87
2016,4,19,16,15,494.5,161.0,2.35,17.5,396.0,510.88,410.3
2016,4,19,16,30,667.0,109.0,2.4,17.0,406.0,540.36,435.62
2016,4,19,16,45,645.5,98.0,2.45,17.0,355.5,484.11,391.07
2016,4,19,17,0,624.0,87.0,2.5,17.0,305.0,428.59,346.09
2016,4,19,17,15,569.0,78.5,2.45,16.5,252.0,361.27,290.52
2016,4,19,17,30,514.0,70.0,2.4,16.0,199.0,298.71,237.16
2016,4,19,17,45,447.5,58.0,2.4,16.0,151.0,233.52,180.25
2016,4,19,18,0,381.0,46.0,2.4,16.0,103.0,175.19,128.49
2016,4,19,18,15,253.0,31.5,2.3,15.5,63.0,106.63,69.6
2016,4,19,18,30,125.0,17.0,2.2,15.0,23.0,46.11,0.0
2016,4,19,18,45,62.5,8.5,2.15,15.0,11.5,16.85,0.0
2016,4,19,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,5,45,134.0,16.0,1.6,14.5,28.5,12.18,0.0
2016,4,20,6,0,268.0,32.0,1.7,15.0,57.0,24.85,14.86
2016,4,20,6,15,369.0,43.5,1.75,15.0,102.5,32.46,22.71
2016,4,20,6,30,470.0,55.0,1.8,15.0,148.0,39.57,29.45
2016,4,20,6,45,546.5,61.0,1.85,15.5,201.0,76.99,41.94
2016,4,20,7,0,623.0,67.0,1.9,16.0,254.0,124.18,72.09
2016,4,20,7,15,667.0,72.5,1.85,16.0,307.5,174.13,111.89
2016,4,20,7,30,711.0,78.0,1.8,16.0,361.0,228.91,158.86
2016,4,20,7,45,743.5,82.0,1.75,16.5,414.5,285.87,208.66
2016,4,20,8,0,776.0,86.0,1.7,17.0,468.0,343.45,258.52
2016,4,20,8,15,798.5,89.5,1.65,17.0,518.0,399.39,306.68
2016,4,20,8,30,821.0,93.0,1.6,17.0,568.0,456.75,354.53
2016,4,20,8,45,837.0,96.5,1.6,17.5,614.5,511.97,398.73
2016,4,20,9,0,853.0,100.0,1.6,18.0,661.0,568.74,442.45
2016,4,20,9,15,865.5,102.5,1.55,18.0,702.0,620.62,481.74
2016,4,20,9,30,878.0,105.0,1.5,18.0,743.0,671.78,519.29
2016,4,20,9,45,888.0,106.5,1.5,18.5,778.5,719.27,552.16
2016,4,20,10,0,898.0,108.0,1.5,19.0,814.0,765.32,581.7
2016,4,20,10,15,904.5,110.0,1.5,19.0,843.5,807.5,609.23
2016,4,20,10,30,911.0,112.0,1.5,19.0,873.0,847.55,635.06
2016,4,20,10,45,908.5,117.5,1.5,19.0,892.5,881.19,656.4
2016,4,20,11,0,906.0,123.0,1.5,19.0,912.0,911.83,675.69
2016,4,20,11,15,908.5,123.5,1.5,19.0,926.0,938.88,692.58
2016,4,20,11,30,911.0,124.0,1.5,19.0,940.0,962.95,707.55
2016,4,20,11,45,907.5,127.5,1.5,19.0,944.5,981.36,718.9
2016,4,20,12,0,904.0,131.0,1.5,19.0,949.0,996.44,728.23
2016,4,20,12,15,903.0,131.0,1.5,19.0,947.0,1007.0,734.81
2016,4,20,12,30,902.0,131.0,1.5,19.0,945.0,1014.2,739.4
2016,4,20,12,45,900.0,130.5,1.55,19.0,934.5,1016.52,741.82
2016,4,20,13,0,898.0,130.0,1.6,19.0,924.0,1015.42,742.24
2016,4,20,13,15,893.0,129.0,1.65,19.0,906.0,1007.49,738.43
2016,4,20,13,30,888.0,128.0,1.7,19.0,888.0,996.23,732.62
2016,4,20,13,45,879.0,127.5,1.75,19.0,862.0,978.42,722.65
2016,4,20,14,0,870.0,127.0,1.8,19.0,836.0,957.57,710.76
2016,4,20,14,15,860.5,125.5,1.85,19.0,803.0,932.3,695.94
2016,4,20,14,30,851.0,124.0,1.9,19.0,770.0,909.74,682.9
2016,4,20,14,45,837.0,122.0,1.95,19.0,731.0,874.56,661.22
2016,4,20,15,0,823.0,120.0,2.0,19.0,692.0,837.25,637.94
2016,4,20,15,15,806.0,117.0,2.05,18.5,648.0,794.48,611.72
2016,4,20,15,30,789.0,114.0,2.1,18.0,604.0,750.26,583.95
2016,4,20,15,45,767.5,110.0,2.15,18.0,555.5,700.41,550.46
2016,4,20,16,0,746.0,106.0,2.2,18.0,507.0,652.14,517.11
2016,4,20,16,15,717.0,101.5,2.2,17.5,456.0,596.03,476.44
2016,4,20,16,30,688.0,97.0,2.2,17.0,405.0,540.68,435.06
2016,4,20,16,45,650.5,90.5,2.25,17.0,352.5,479.37,387.08
2016,4,20,17,0,613.0,84.0,2.3,17.0,300.0,420.32,339.33
2016,4,20,17,15,558.5,76.5,2.3,16.5,248.0,354.88,285.43
2016,4,20,17,30,504.0,69.0,2.3,16.0,196.0,294.16,233.68
2016,4,20,17,45,425.5,58.0,2.3,16.0,148.0,226.22,174.86
2016,4,20,18,0,347.0,47.0,2.3,16.0,100.0,166.44,122.49
2016,4,20,18,15,173.5,35.5,2.25,15.5,62.0,91.04,60.53
2016,4,20,18,30,0.0,24.0,2.2,15.0,24.0,24.57,0.0
2016,4,20,18,45,0.0,12.0,2.15,15.0,12.0,11.8,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,40.0,18.0,1.1,15.0,22.0,16.25,0.0
2016,4,21,6,0,80.0,36.0,1.2,15.0,44.0,29.7,19.13
2016,4,21,6,15,130.5,56.5,1.3,15.0,79.0,45.51,34.13
2016,4,21,6,30,181.0,77.0,1.4,15.0,114.0,61.21,48.55
2016,4,21,6,45,215.0,97.0,1.5,15.5,153.5,92.8,65.61
2016,4,21,7,0,249.0,117.0,1.6,16.0,193.0,128.55,91.67
2016,4,21,7,15,285.5,131.5,1.65,16.0,234.5,164.25,119.7
2016,4,21,7,30,322.0,146.0,1.7,16.0,276.0,204.01,152.35
2016,4,21,7,45,254.5,178.5,1.8,16.5,289.5,233.37,179.64
2016,4,21,8,0,187.0,211.0,1.9,17.0,303.0,257.56,201.28
2016,4,21,8,15,241.0,227.0,1.95,17.0,359.0,304.16,238.34
2016,4,21,8,30,295.0,243.0,2.0,17.0,415.0,358.49,281.32
2016,4,21,8,45,226.0,274.0,2.1,17.0,412.0,370.98,291.39
2016,4,21,9,0,157.0,305.0,2.2,17.0,409.0,374.82,293.97
2016,4,21,9,15,279.5,301.5,2.25,17.0,500.5,455.05,356.76
2016,4,21,9,30,402.0,298.0,2.3,17.0,592.0,546.71,426.97
2016,4,21,9,45,310.5,338.5,2.35,17.0,572.0,541.83,421.11
2016,4,21,10,0,219.0,379.0,2.4,17.0,552.0,527.89,408.59
2016,4,21,10,15,377.5,341.0,2.35,17.0,652.5,626.06,484.14
2016,4,21,10,30,536.0,303.0,2.3,17.0,753.0,735.42,565.06
2016,4,21,10,45,689.0,226.5,2.3,17.5,819.5,809.84,619.65
2016,4,21,11,0,842.0,150.0,2.3,18.0,886.0,887.5,671.25
2016,4,21,11,15,845.5,150.5,2.3,18.0,900.0,914.39,688.24
2016,4,21,11,30,849.0,151.0,2.3,18.0,914.0,938.56,703.87
2016,4,21,11,45,857.0,147.5,2.3,18.0,921.5,955.46,714.68
2016,4,21,12,0,865.0,144.0,2.3,18.0,929.0,973.72,726.54
2016,4,21,12,15,498.5,298.5,2.35,18.0,750.5,797.13,602.86
2016,4,21,12,30,132.0,453.0,2.4,18.0,572.0,593.38,448.41
2016,4,21,12,45,94.0,428.0,2.5,18.0,512.5,525.42,400.24
2016,4,21,13,0,56.0,403.0,2.6,18.0,453.0,463.72,354.63
2016,4,21,13,15,100.0,414.0,2.65,18.0,501.0,519.28,397.8
2016,4,21,13,30,144.0,425.0,2.7,18.0,549.0,582.71,445.47
2016,4,21,13,45,132.5,410.5,2.8,18.0,521.5,556.42,426.5
2016,4,21,14,0,121.0,396.0,2.9,18.0,494.0,529.77,407.66
2016,4,21,14,15,65.0,310.0,2.95,18.0,362.5,376.59,292.88
2016,4,21,14,30,9.0,224.0,3.0,18.0,231.0,228.78,177.99
2016,4,21,14,45,49.5,271.0,3.1,18.0,306.0,320.36,251.59
2016,4,21,15,0,90.0,318.0,3.2,18.0,381.0,405.09,318.03
2016,4,21,15,15,45.0,219.0,3.2,17.5,250.5,259.99,205.5
2016,4,21,15,30,0.0,120.0,3.2,17.0,120.0,116.79,90.47
2016,4,21,15,45,14.5,163.0,3.25,17.0,171.0,171.21,135.61
2016,4,21,16,0,29.0,206.0,3.3,17.0,222.0,232.67,185.72
2016,4,21,16,15,31.0,189.0,3.3,17.0,204.5,215.52,172.39
2016,4,21,16,30,33.0,172.0,3.3,17.0,187.0,198.15,158.88
2016,4,21,16,45,28.0,151.0,3.3,17.0,163.0,172.12,137.97
2016,4,21,17,0,23.0,130.0,3.3,17.0,139.0,142.15,113.51
2016,4,21,17,15,290.5,95.0,3.25,16.5,171.0,248.52,201.83
2016,4,21,17,30,558.0,60.0,3.2,16.0,203.0,307.22,245.17
2016,4,21,17,45,480.5,51.5,3.2,16.0,154.0,239.47,185.42
2016,4,21,18,0,403.0,43.0,3.2,16.0,105.0,179.71,132.35
2016,4,21,18,15,201.5,35.0,3.15,15.5,66.0,97.39,65.15
2016,4,21,18,30,0.0,27.0,3.1,15.0,27.0,28.11,0.0
2016,4,21,18,45,0.0,13.5,3.1,15.0,13.5,13.27,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.0,5.5,14.5,14.0,13.51,0.0
2016,4,22,6,0,0.0,28.0,5.6,15.0,28.0,26.98,16.99
2016,4,22,6,15,1.0,49.0,5.6,15.0,49.0,45.92,34.5
2016,4,22,6,30,2.0,70.0,5.6,15.0,70.0,64.62,51.56
2016,4,22,6,45,11.5,91.0,5.65,15.0,94.0,84.9,66.0
2016,4,22,7,0,21.0,112.0,5.7,15.0,118.0,106.54,83.8
2016,4,22,7,15,28.0,133.0,5.7,15.0,143.0,126.36,100.04
2016,4,22,7,30,35.0,154.0,5.7,15.0,168.0,149.71,119.19
2016,4,22,7,45,111.5,183.0,5.7,15.0,237.0,198.84,157.73
2016,4,22,8,0,188.0,212.0,5.7,15.0,306.0,259.37,206.34
2016,4,22,8,15,94.0,155.0,5.75,15.0,202.0,183.16,146.0
2016,4,22,8,30,0.0,98.0,5.8,15.0,98.0,94.75,73.5
2016,4,22,8,45,32.5,193.5,5.85,15.5,215.0,200.7,160.12
2016,4,22,9,0,65.0,289.0,5.9,16.0,332.0,310.09,247.29
2016,4,22,9,15,32.5,174.0,6.0,16.0,195.5,187.05,148.21
2016,4,22,9,30,0.0,59.0,6.1,16.0,59.0,57.1,41.55
2016,4,22,9,45,0.0,103.0,6.2,16.0,103.0,99.74,76.42
2016,4,22,10,0,0.0,147.0,6.3,16.0,147.0,142.28,110.79
2016,4,22,10,15,5.5,196.5,6.45,16.0,201.5,194.52,152.8
2016,4,22,10,30,11.0,246.0,6.6,16.0,256.0,247.4,194.89
2016,4,22,10,45,6.0,198.0,6.75,16.0,203.5,197.2,154.56
2016,4,22,11,0,1.0,150.0,6.9,16.0,151.0,146.46,113.63
2016,4,22,11,15,3.5,170.0,7.1,16.0,173.5,168.33,131.27
2016,4,22,11,30,6.0,190.0,7.3,16.0,196.0,190.39,148.99
2016,4,22,11,45,7.5,204.0,7.55,16.0,211.5,205.81,161.32
2016,4,22,12,0,9.0,218.0,7.8,16.0,227.0,221.3,173.73
