Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,12,15,9.0,222.0,7.85,15.5,231.0,225.55,177.44
2016,4,22,12,30,9.0,226.0,7.9,15.0,235.0,229.77,181.18
2016,4,22,12,45,13.0,264.0,8.0,15.0,276.0,271.7,214.8
2016,4,22,13,0,17.0,302.0,8.1,15.0,317.0,314.0,248.52
2016,4,22,13,15,25.0,326.0,8.05,15.0,348.0,354.14,280.58
2016,4,22,13,30,33.0,350.0,8.0,15.0,379.0,387.7,307.38
2016,4,22,13,45,438.5,244.0,7.95,15.0,603.5,689.1,557.57
2016,4,22,14,0,844.0,138.0,7.9,15.0,828.0,952.46,761.26
2016,4,22,14,15,836.0,136.0,7.85,15.0,797.5,928.39,743.23
2016,4,22,14,30,828.0,134.0,7.8,15.0,767.0,901.59,724.28
2016,4,22,14,45,825.0,127.5,7.75,15.0,732.0,871.72,703.03
2016,4,22,15,0,822.0,121.0,7.7,15.0,697.0,839.13,679.71
2016,4,22,15,15,807.5,118.0,7.7,15.0,654.0,798.41,650.23
2016,4,22,15,30,793.0,115.0,7.7,15.0,611.0,756.06,619.29
2016,4,22,15,45,782.0,108.0,7.75,15.0,565.5,710.59,585.74
2016,4,22,16,0,771.0,101.0,7.8,15.0,520.0,663.71,550.69
2016,4,22,16,15,743.5,97.0,7.7,15.0,469.0,609.93,507.55
2016,4,22,16,30,716.0,93.0,7.6,15.0,418.0,554.85,462.42
2016,4,22,16,45,677.5,88.0,7.5,15.0,365.0,493.3,410.99
2016,4,22,17,0,639.0,83.0,7.4,15.0,312.0,434.05,360.27
2016,4,22,17,15,584.5,76.5,7.2,14.5,259.0,368.31,303.54
2016,4,22,17,30,530.0,70.0,7.0,14.0,206.0,307.21,249.39
2016,4,22,17,45,439.5,61.0,6.8,14.0,156.5,235.47,185.64
2016,4,22,18,0,349.0,52.0,6.6,14.0,107.0,172.37,129.45
2016,4,22,18,15,225.0,37.5,6.45,13.5,67.5,106.34,72.63
2016,4,22,18,30,101.0,23.0,6.3,13.0,28.0,49.77,8.54
2016,4,22,18,45,50.5,11.5,6.2,13.0,14.0,18.37,0.0
2016,4,22,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,5,45,122.5,19.0,4.65,12.5,32.5,14.66,1.0
2016,4,23,6,0,245.0,38.0,4.8,13.0,65.0,29.15,19.16
2016,4,23,6,15,343.0,50.0,4.85,13.0,110.0,37.36,27.33
2016,4,23,6,30,441.0,62.0,4.9,13.0,155.0,49.56,38.65
2016,4,23,6,45,505.0,71.0,4.95,13.5,206.0,88.5,51.9
2016,4,23,7,0,569.0,80.0,5.0,14.0,257.0,134.99,84.0
2016,4,23,7,15,613.5,86.0,4.9,14.0,309.5,182.63,123.03
2016,4,23,7,30,658.0,92.0,4.8,14.0,362.0,235.22,168.98
2016,4,23,7,45,690.0,97.5,4.7,14.5,413.5,288.38,216.45
2016,4,23,8,0,722.0,103.0,4.6,15.0,465.0,344.59,266.09
2016,4,23,8,15,746.0,107.0,4.6,15.0,514.0,398.97,314.17
2016,4,23,8,30,770.0,111.0,4.6,15.0,563.0,456.85,363.92
2016,4,23,8,45,787.5,114.0,4.7,15.0,608.5,509.71,408.85
2016,4,23,9,0,805.0,117.0,4.8,15.0,654.0,562.99,453.06
2016,4,23,9,15,819.0,119.5,4.85,15.0,694.5,613.81,494.25
2016,4,23,9,30,833.0,122.0,4.9,15.0,735.0,664.19,534.2
2016,4,23,9,45,854.5,117.5,4.95,15.5,772.5,712.23,570.61
2016,4,23,10,0,876.0,113.0,5.0,16.0,810.0,759.49,603.81
2016,4,23,10,15,883.0,114.5,5.05,16.0,838.5,800.55,633.24
2016,4,23,10,30,890.0,116.0,5.1,16.0,867.0,839.58,661.05
2016,4,23,10,45,894.0,117.5,5.2,16.0,888.0,873.84,685.59
2016,4,23,11,0,898.0,119.0,5.3,16.0,909.0,905.53,708.26
2016,4,23,11,15,901.0,119.5,5.2,16.0,922.5,932.59,726.35
2016,4,23,11,30,904.0,120.0,5.1,16.0,936.0,956.75,742.3
2016,4,23,11,45,903.5,121.5,5.05,16.0,941.5,975.59,754.85
2016,4,23,12,0,903.0,123.0,5.0,16.0,947.0,991.21,765.2
2016,4,23,12,15,902.5,123.0,5.0,16.0,944.5,1002.02,772.67
2016,4,23,12,30,902.0,123.0,5.0,16.0,942.0,1009.49,777.96
2016,4,23,12,45,896.0,124.5,5.05,16.0,931.0,1009.76,778.77
2016,4,23,13,0,890.0,126.0,5.1,16.0,920.0,1006.66,777.39
2016,4,23,13,15,885.5,125.5,5.3,16.0,902.5,999.6,774.54
2016,4,23,13,30,881.0,125.0,5.5,16.0,885.0,989.26,769.38
2016,4,23,13,45,866.5,128.0,5.7,16.0,858.0,969.82,757.73
2016,4,23,14,0,852.0,131.0,5.9,16.0,831.0,947.56,744.0
2016,4,23,14,15,842.5,129.5,6.0,16.0,798.5,928.19,731.72
2016,4,23,14,30,833.0,128.0,6.1,16.0,766.0,900.4,713.25
2016,4,23,14,45,815.5,127.5,6.25,16.0,727.0,864.17,688.71
2016,4,23,15,0,798.0,127.0,6.4,16.0,688.0,826.05,662.52
2016,4,23,15,15,781.5,124.0,6.4,15.5,645.0,784.43,634.04
2016,4,23,15,30,765.0,121.0,6.4,15.0,602.0,741.4,604.11
2016,4,23,15,45,742.5,117.5,6.45,15.0,554.0,694.57,569.85
2016,4,23,16,0,720.0,114.0,6.5,15.0,506.0,645.0,532.25
2016,4,23,16,15,691.0,109.0,6.5,15.0,456.0,589.37,488.18
2016,4,23,16,30,662.0,104.0,6.5,15.0,406.0,534.56,443.8
2016,4,23,16,45,622.0,98.5,6.5,15.0,354.0,474.05,393.73
2016,4,23,17,0,582.0,93.0,6.5,15.0,302.0,416.06,344.53
2016,4,23,17,15,527.5,84.5,6.4,14.5,251.0,350.9,288.82
2016,4,23,17,30,473.0,76.0,6.3,14.0,200.0,290.48,235.79
2016,4,23,17,45,387.0,66.0,6.25,14.0,152.0,220.96,174.45
2016,4,23,18,0,301.0,56.0,6.2,14.0,104.0,162.59,122.68
2016,4,23,18,15,194.0,39.0,6.15,13.5,66.0,100.46,69.29
2016,4,23,18,30,87.0,22.0,6.1,13.0,28.0,43.52,10.34
2016,4,23,18,45,43.5,11.0,6.1,13.0,14.0,16.96,0.0
2016,4,23,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,12.0,8.05,13.0,12.0,11.57,0.7
2016,4,24,6,0,0.0,24.0,8.2,13.0,24.0,23.17,14.16
2016,4,24,6,15,0.0,41.5,8.15,13.0,41.5,39.82,29.52
2016,4,24,6,30,0.0,59.0,8.1,13.0,59.0,55.88,41.99
2016,4,24,6,45,0.0,79.5,8.1,13.0,79.5,74.81,58.4
2016,4,24,7,0,0.0,100.0,8.1,13.0,100.0,93.99,74.78
2016,4,24,7,15,3.0,120.0,8.05,13.0,121.5,113.46,91.05
2016,4,24,7,30,6.0,140.0,8.0,13.0,143.0,133.41,107.54
2016,4,24,7,45,229.5,154.0,7.95,13.5,270.0,206.9,162.85
2016,4,24,8,0,453.0,168.0,7.9,14.0,397.0,310.71,245.89
2016,4,24,8,15,460.5,186.5,7.85,14.0,439.5,357.43,286.68
2016,4,24,8,30,468.0,205.0,7.8,14.0,482.0,404.56,327.08
2016,4,24,8,45,627.0,171.0,7.8,14.5,573.0,481.31,390.83
2016,4,24,9,0,786.0,137.0,7.8,15.0,664.0,573.23,466.39
2016,4,24,9,15,801.0,140.0,7.75,15.0,705.0,624.29,508.37
2016,4,24,9,30,816.0,143.0,7.7,15.0,746.0,675.05,549.33
2016,4,24,9,45,838.0,139.5,7.7,15.0,784.5,723.84,588.35
2016,4,24,10,0,860.0,136.0,7.7,15.0,823.0,772.29,625.14
2016,4,24,10,15,868.0,137.5,7.75,15.0,851.5,814.1,656.11
2016,4,24,10,30,876.0,139.0,7.8,15.0,880.0,852.1,684.07
2016,4,24,10,45,649.5,253.0,7.9,15.5,810.0,805.73,645.3
2016,4,24,11,0,423.0,367.0,8.0,16.0,740.0,740.49,587.82
2016,4,24,11,15,655.5,256.0,8.2,16.0,844.5,854.72,682.12
2016,4,24,11,30,888.0,145.0,8.4,16.0,949.0,968.15,767.65
2016,4,24,11,45,882.0,149.5,8.65,16.0,952.5,984.56,780.04
2016,4,24,12,0,876.0,154.0,8.9,16.0,956.0,997.68,790.45
2016,4,24,12,15,875.5,154.0,9.1,16.0,954.0,1008.32,798.98
2016,4,24,12,30,875.0,154.0,9.3,16.0,952.0,1015.73,805.27
2016,4,24,12,45,686.5,251.5,9.5,16.0,873.5,946.58,754.71
2016,4,24,13,0,498.0,349.0,9.7,16.0,795.0,862.9,686.58
2016,4,24,13,15,665.0,259.0,9.8,15.5,842.0,934.61,748.99
2016,4,24,13,30,832.0,169.0,9.9,15.0,889.0,994.94,796.95
2016,4,24,13,45,662.5,237.5,10.05,15.0,800.5,900.68,726.72
2016,4,24,14,0,493.0,306.0,10.2,15.0,712.0,801.66,646.84
2016,4,24,14,15,447.5,312.5,10.25,15.0,670.0,758.42,613.24
2016,4,24,14,30,402.0,319.0,10.3,15.0,628.0,707.44,573.48
2016,4,24,14,45,556.0,252.0,10.4,15.0,656.5,770.28,628.4
2016,4,24,15,0,710.0,185.0,10.5,15.0,685.0,817.64,670.09
2016,4,24,15,15,691.0,180.5,10.55,14.5,642.0,775.02,639.31
2016,4,24,15,30,672.0,176.0,10.6,14.0,599.0,731.35,606.7
2016,4,24,15,45,400.5,208.0,10.65,14.0,455.0,534.77,444.53
2016,4,24,16,0,129.0,240.0,10.7,14.0,311.0,347.46,286.16
2016,4,24,16,15,64.5,187.5,10.75,13.5,223.0,235.78,193.86
2016,4,24,16,30,0.0,135.0,10.8,13.0,135.0,133.15,107.25
2016,4,24,16,45,29.0,138.0,10.85,13.0,148.5,158.03,129.17
2016,4,24,17,0,58.0,141.0,10.9,13.0,162.0,176.7,145.4
2016,4,24,17,15,221.0,119.5,10.95,13.0,180.5,238.19,197.64
2016,4,24,17,30,384.0,98.0,11.0,13.0,199.0,276.38,226.83
2016,4,24,17,45,315.5,81.5,11.05,13.0,152.0,212.74,170.05
2016,4,24,18,0,247.0,65.0,11.1,13.0,105.0,156.34,119.7
2016,4,24,18,15,153.5,44.5,11.15,12.5,66.5,93.1,65.29
2016,4,24,18,30,60.0,24.0,11.2,12.0,28.0,40.9,12.65
2016,4,24,18,45,30.0,12.0,11.3,12.0,14.0,16.08,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,10.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,25,5,45,169.0,18.5,7.75,10.5,38.5,13.68,2.92
2016,4,25,6,0,338.0,37.0,7.7,11.0,77.0,28.38,18.91
2016,4,25,6,15,434.5,46.5,7.7,11.0,124.5,33.95,24.6
2016,4,25,6,30,531.0,56.0,7.7,11.0,172.0,48.29,29.78
2016,4,25,6,45,597.5,62.0,7.75,11.5,226.0,90.32,49.6
2016,4,25,7,0,664.0,68.0,7.8,12.0,280.0,140.09,84.8
2016,4,25,7,15,705.0,73.0,7.75,12.0,334.5,194.35,130.71
2016,4,25,7,30,746.0,78.0,7.7,12.0,389.0,250.23,181.0
2016,4,25,7,45,776.0,82.0,7.7,12.5,442.0,306.11,232.37
2016,4,25,8,0,806.0,86.0,7.7,13.0,495.0,364.72,285.71
2016,4,25,8,15,827.5,89.0,7.6,13.0,546.0,421.35,337.21
2016,4,25,8,30,849.0,92.0,7.5,13.0,597.0,479.22,388.57
2016,4,25,8,45,864.0,95.5,7.45,13.0,643.5,536.96,438.6
2016,4,25,9,0,879.0,99.0,7.4,13.0,690.0,592.58,485.75
2016,4,25,9,15,892.0,101.0,7.35,13.0,732.0,645.26,529.49
2016,4,25,9,30,905.0,103.0,7.3,13.0,774.0,697.19,571.65
2016,4,25,9,45,908.0,108.0,7.3,13.5,808.5,744.0,606.8
2016,4,25,10,0,911.0,113.0,7.3,14.0,843.0,788.77,638.85
2016,4,25,10,15,660.5,234.0,7.35,14.0,773.5,748.22,604.32
2016,4,25,10,30,410.0,355.0,7.4,14.0,704.0,686.42,549.89
2016,4,25,10,45,671.5,237.0,7.5,14.0,824.0,809.73,652.21
2016,4,25,11,0,933.0,119.0,7.6,14.0,944.0,938.98,749.75
2016,4,25,11,15,936.0,119.5,7.7,14.0,958.0,966.82,769.79
2016,4,25,11,30,939.0,120.0,7.8,14.0,972.0,991.62,788.04
2016,4,25,11,45,938.5,121.5,7.9,14.5,977.0,1011.0,800.86
2016,4,25,12,0,938.0,123.0,8.0,15.0,982.0,1027.03,811.3
2016,4,25,12,15,937.0,123.0,8.1,15.0,979.5,1037.66,819.46
2016,4,25,12,30,936.0,123.0,8.2,15.0,977.0,1044.81,825.24
2016,4,25,12,45,927.0,126.0,8.3,15.0,964.5,1043.72,825.13
2016,4,25,13,0,918.0,129.0,8.4,15.0,952.0,1039.15,822.64
2016,4,25,13,15,913.5,128.5,8.45,15.0,933.5,1031.94,818.15
2016,4,25,13,30,909.0,128.0,8.5,15.0,915.0,1021.35,811.29
2016,4,25,13,45,904.5,125.0,8.55,15.0,890.0,1004.82,800.15
2016,4,25,14,0,900.0,122.0,8.6,15.0,865.0,985.03,786.7
2016,4,25,14,15,891.0,120.5,8.6,15.0,832.0,959.51,768.85
2016,4,25,14,30,882.0,119.0,8.6,15.0,799.0,931.18,748.93
2016,4,25,14,45,870.5,116.5,8.65,15.0,760.0,896.93,724.67
2016,4,25,15,0,859.0,114.0,8.7,15.0,721.0,865.27,702.31
2016,4,25,15,15,843.5,111.5,8.7,14.5,676.5,823.08,672.87
2016,4,25,15,30,828.0,109.0,8.7,14.0,632.0,779.24,641.84
2016,4,25,15,45,807.0,105.5,8.75,14.0,583.0,728.82,604.15
2016,4,25,16,0,786.0,102.0,8.8,14.0,534.0,677.71,565.47
2016,4,25,16,15,758.5,98.0,8.75,14.0,482.0,621.36,520.32
2016,4,25,16,30,731.0,94.0,8.7,14.0,430.0,567.45,475.82
2016,4,25,16,45,692.5,89.0,8.65,14.0,376.5,505.13,423.46
2016,4,25,17,0,654.0,84.0,8.6,14.0,323.0,445.09,371.8
2016,4,25,17,15,601.0,77.0,8.5,13.5,269.5,378.62,314.21
2016,4,25,17,30,548.0,70.0,8.4,13.0,216.0,316.65,259.03
2016,4,25,17,45,466.0,61.0,8.35,13.0,166.0,246.79,196.29
2016,4,25,18,0,384.0,52.0,8.3,13.0,116.0,185.27,140.68
2016,4,25,18,15,264.5,38.0,8.15,12.5,75.0,117.33,81.8
2016,4,25,18,30,145.0,24.0,8.0,12.0,34.0,60.85,23.53
2016,4,25,18,45,72.5,12.0,7.9,12.0,17.0,22.25,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,3.5,5.2,11.0,3.5,0.0,0.0
2016,4,26,5,30,0.0,7.0,5.1,11.0,7.0,6.88,0.0
2016,4,26,5,45,47.5,26.0,5.1,11.5,31.5,22.98,9.95
2016,4,26,6,0,95.0,45.0,5.1,12.0,56.0,36.7,26.12
2016,4,26,6,15,139.5,65.0,5.1,12.0,91.0,51.87,40.42
2016,4,26,6,30,184.0,85.0,5.1,12.0,126.0,71.21,52.75
2016,4,26,6,45,206.5,107.0,5.15,12.5,164.5,104.15,75.57
2016,4,26,7,0,229.0,129.0,5.2,13.0,203.0,140.02,103.45
2016,4,26,7,15,264.5,143.0,5.2,13.0,243.0,174.52,131.43
2016,4,26,7,30,300.0,157.0,5.2,13.0,283.0,212.9,163.75
2016,4,26,7,45,340.0,172.5,5.2,13.0,332.5,257.77,201.88
2016,4,26,8,0,380.0,188.0,5.2,13.0,382.0,306.9,243.67
2016,4,26,8,15,543.5,164.0,5.1,13.0,472.0,373.51,298.62
2016,4,26,8,30,707.0,140.0,5.0,13.0,562.0,458.21,368.79
2016,4,26,8,45,720.5,147.0,4.9,13.5,606.0,509.89,411.44
2016,4,26,9,0,734.0,154.0,4.8,14.0,650.0,561.76,452.99
2016,4,26,9,15,555.0,233.5,4.7,14.0,622.0,563.44,452.56
2016,4,26,9,30,376.0,313.0,4.6,14.0,594.0,547.66,437.24
2016,4,26,9,45,462.0,295.0,4.6,14.0,655.5,610.53,487.21
2016,4,26,10,0,548.0,277.0,4.6,14.0,717.0,678.94,540.46
2016,4,26,10,15,511.5,302.0,4.7,14.0,725.0,697.96,553.71
2016,4,26,10,30,475.0,327.0,4.8,14.0,733.0,713.12,564.09
2016,4,26,10,45,635.5,256.0,4.95,14.5,812.0,798.67,631.46
2016,4,26,11,0,796.0,185.0,5.1,15.0,891.0,888.4,697.55
2016,4,26,11,15,638.0,273.5,5.25,15.0,845.0,857.82,673.48
2016,4,26,11,30,480.0,362.0,5.4,15.0,799.0,815.98,638.42
2016,4,26,11,45,412.5,394.0,5.6,15.0,771.5,796.09,622.65
2016,4,26,12,0,345.0,426.0,5.8,15.0,744.0,768.63,601.04
2016,4,26,12,15,350.0,424.0,5.95,15.0,745.5,778.11,608.98
2016,4,26,12,30,355.0,422.0,6.1,15.0,747.0,786.22,615.81
2016,4,26,12,45,391.0,397.5,6.35,15.0,752.5,799.93,628.61
2016,4,26,13,0,427.0,373.0,6.6,15.0,758.0,818.58,644.94
2016,4,26,13,15,611.5,275.0,6.75,15.0,813.5,899.76,712.6
2016,4,26,13,30,796.0,177.0,6.9,15.0,869.0,969.86,766.8
2016,4,26,13,45,795.5,171.0,7.1,15.0,845.5,955.44,757.68
2016,4,26,14,0,795.0,165.0,7.3,15.0,822.0,937.97,746.68
2016,4,26,14,15,785.5,162.5,7.35,15.0,791.0,912.84,729.37
2016,4,26,14,30,776.0,160.0,7.4,15.0,760.0,885.2,710.19
2016,4,26,14,45,767.0,155.0,7.45,15.0,723.0,853.03,687.56
2016,4,26,15,0,758.0,150.0,7.5,15.0,686.0,821.91,665.64
2016,4,26,15,15,740.5,146.0,7.5,14.5,643.5,779.59,636.06
2016,4,26,15,30,723.0,142.0,7.5,14.0,601.0,736.05,605.19
2016,4,26,15,45,711.0,133.5,7.5,14.0,556.0,690.74,571.39
2016,4,26,16,0,699.0,125.0,7.5,14.0,511.0,644.31,535.2
2016,4,26,16,15,670.0,119.5,7.45,13.5,461.0,588.96,491.74
2016,4,26,16,30,641.0,114.0,7.4,13.0,411.0,534.45,447.93
2016,4,26,16,45,630.0,96.0,7.4,13.0,358.5,477.82,400.98
2016,4,26,17,0,619.0,78.0,7.4,13.0,306.0,420.77,352.37
2016,4,26,17,15,537.5,80.0,7.4,13.0,255.5,352.57,292.77
2016,4,26,17,30,456.0,82.0,7.4,13.0,205.0,289.62,236.87
2016,4,26,17,45,379.0,70.5,7.4,13.0,157.5,224.31,178.74
2016,4,26,18,0,302.0,59.0,7.4,13.0,110.0,167.12,127.6
2016,4,26,18,15,202.5,42.5,7.25,12.5,71.0,106.98,75.6
2016,4,26,18,30,103.0,26.0,7.1,12.0,32.0,52.35,22.32
2016,4,26,18,45,51.5,13.0,7.0,12.0,16.0,20.28,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,1.5,3.7,12.0,1.5,0.0,0.0
2016,4,27,5,30,0.0,3.0,3.9,12.0,3.0,2.95,0.0
2016,4,27,5,45,0.0,12.5,4.1,12.5,12.5,12.05,3.0
2016,4,27,6,0,0.0,22.0,4.3,13.0,22.0,21.23,12.75
2016,4,27,6,15,0.0,35.5,4.45,13.0,35.5,34.28,24.78
2016,4,27,6,30,0.0,49.0,4.6,13.0,49.0,47.34,34.83
2016,4,27,6,45,0.0,64.0,4.75,13.5,64.0,61.47,46.96
2016,4,27,7,0,0.0,79.0,4.9,14.0,79.0,75.62,58.9
2016,4,27,7,15,0.0,94.5,5.15,14.0,94.5,90.31,71.2
2016,4,27,7,30,0.0,110.0,5.4,14.0,110.0,105.07,83.41
2016,4,27,7,45,0.0,122.5,5.65,14.0,122.5,117.13,93.22
2016,4,27,8,0,0.0,135.0,5.9,14.0,135.0,129.21,102.95
2016,4,27,8,15,0.5,152.5,6.3,14.0,153.0,146.19,116.68
2016,4,27,8,30,1.0,170.0,6.7,14.0,171.0,163.3,130.42
2016,4,27,8,45,1.5,174.5,7.1,14.0,176.0,168.29,134.17
2016,4,27,9,0,2.0,179.0,7.5,14.0,181.0,173.29,137.95
2016,4,27,9,15,1.0,158.5,7.7,14.0,159.5,153.51,121.46
2016,4,27,9,30,0.0,138.0,7.9,14.0,138.0,133.4,104.74
2016,4,27,9,45,0.0,144.0,8.15,14.0,144.0,139.28,109.37
2016,4,27,10,0,0.0,150.0,8.4,14.0,150.0,145.17,114.0
2016,4,27,10,15,3.5,175.5,8.5,14.0,178.5,172.68,136.33
2016,4,27,10,30,7.0,201.0,8.6,14.0,207.0,200.55,158.83
2016,4,27,10,45,62.0,319.5,8.75,14.0,374.5,365.42,292.45
2016,4,27,11,0,117.0,438.0,8.9,14.0,542.0,537.14,427.93
2016,4,27,11,15,488.5,300.5,8.9,13.5,745.0,749.65,606.09
2016,4,27,11,30,860.0,163.0,8.9,13.0,948.0,967.92,778.11
2016,4,27,11,45,856.0,168.0,8.95,13.0,953.0,986.68,791.38
2016,4,27,12,0,852.0,173.0,9.0,13.0,958.0,1002.27,803.04
2016,4,27,12,15,852.0,172.5,9.0,13.0,956.5,1012.94,810.97
2016,4,27,12,30,852.0,172.0,9.0,13.0,955.0,1020.42,816.65
2016,4,27,12,45,843.0,176.0,9.05,13.0,943.0,1020.45,817.11
2016,4,27,13,0,834.0,180.0,9.1,13.0,931.0,1017.23,815.31
2016,4,27,13,15,829.0,179.0,9.15,13.0,913.5,1009.59,810.35
2016,4,27,13,30,824.0,178.0,9.2,13.0,896.0,998.81,803.17
2016,4,27,13,45,415.5,193.5,9.25,13.0,556.0,618.5,507.91
2016,4,27,14,0,7.0,209.0,9.3,13.0,216.0,211.59,168.45
2016,4,27,14,15,203.0,266.0,9.3,13.0,424.5,474.15,388.0
2016,4,27,14,30,399.0,323.0,9.3,13.0,633.0,709.68,578.29
2016,4,27,14,45,247.0,324.5,9.35,13.0,513.5,568.31,463.28
2016,4,27,15,0,95.0,326.0,9.4,13.0,394.0,417.55,339.19
2016,4,27,15,15,47.5,239.5,9.4,13.0,273.5,283.56,230.53
2016,4,27,15,30,0.0,153.0,9.4,13.0,153.0,149.79,119.54
2016,4,27,15,45,79.5,198.5,9.4,13.0,242.5,262.04,215.45
2016,4,27,16,0,159.0,244.0,9.4,13.0,332.0,373.0,308.63
2016,4,27,16,15,84.0,201.0,9.4,13.0,247.0,263.37,217.23
2016,4,27,16,30,9.0,158.0,9.4,13.0,162.0,162.51,131.96
2016,4,27,16,45,4.5,91.0,9.45,13.0,93.0,91.09,72.09
2016,4,27,17,0,0.0,24.0,9.5,13.0,24.0,23.16,14.23
2016,4,27,17,15,0.0,20.0,9.5,13.0,20.0,19.29,10.94
2016,4,27,17,30,0.0,16.0,9.5,13.0,16.0,15.43,7.6
2016,4,27,17,45,0.0,12.0,9.5,13.0,12.0,11.57,4.24
2016,4,27,18,0,0.0,8.0,9.5,13.0,8.0,7.71,0.86
2016,4,27,18,15,0.0,5.0,9.5,12.5,5.0,4.82,0.0
2016,4,27,18,30,0.0,2.0,9.5,12.0,2.0,1.93,0.0
2016,4,27,18,45,0.0,1.0,9.5,12.0,1.0,0.98,0.0
2016,4,27,19,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,11.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,5,15,9.5,5.5,7.7,11.0,6.0,0.0,0.0
2016,4,28,5,30,19.0,11.0,7.7,11.0,12.0,10.81,0.0
2016,4,28,5,45,129.0,29.0,7.75,11.5,44.5,22.53,11.24
2016,4,28,6,0,239.0,47.0,7.8,12.0,77.0,35.96,25.65
2016,4,28,6,15,329.0,59.5,7.75,12.0,122.5,44.3,33.79
2016,4,28,6,30,419.0,72.0,7.7,12.0,168.0,64.28,42.13
2016,4,28,6,45,486.5,80.0,7.65,12.5,219.5,102.66,63.11
2016,4,28,7,0,554.0,88.0,7.6,13.0,271.0,148.35,96.26
2016,4,28,7,15,598.0,95.0,7.5,13.0,323.0,196.31,136.68
2016,4,28,7,30,642.0,102.0,7.4,13.0,375.0,249.15,183.5
2016,4,28,7,45,680.0,105.0,7.3,13.5,427.5,301.14,230.32
2016,4,28,8,0,718.0,108.0,7.2,14.0,480.0,356.82,279.97
2016,4,28,8,15,742.5,112.0,7.1,14.0,529.5,411.18,328.54
2016,4,28,8,30,767.0,116.0,7.0,14.0,579.0,469.13,378.98
2016,4,28,8,45,787.5,118.5,6.95,14.0,625.5,522.79,425.0
2016,4,28,9,0,808.0,121.0,6.9,14.0,672.0,577.15,470.53
2016,4,28,9,15,822.5,123.5,6.8,14.0,713.0,628.22,512.34
2016,4,28,9,30,837.0,126.0,6.7,14.0,754.0,678.88,552.87
2016,4,28,9,45,860.0,121.0,6.6,14.5,792.0,727.51,589.66
2016,4,28,10,0,883.0,116.0,6.5,15.0,830.0,775.5,623.59
2016,4,28,10,15,890.5,117.5,6.4,15.0,859.0,816.92,653.32
2016,4,28,10,30,898.0,119.0,6.3,15.0,888.0,856.32,681.28
2016,4,28,10,45,898.5,122.5,6.25,15.5,908.0,889.5,703.33
2016,4,28,11,0,899.0,126.0,6.2,16.0,928.0,919.91,723.18
2016,4,28,11,15,902.5,127.0,6.2,16.0,942.0,947.68,742.69
2016,4,28,11,30,906.0,128.0,6.2,16.0,956.0,972.58,760.13
2016,4,28,11,45,904.5,130.0,6.2,16.0,961.0,990.76,772.8
2016,4,28,12,0,903.0,132.0,6.2,16.0,966.0,1005.71,783.28
2016,4,28,12,15,902.5,132.0,6.35,16.0,964.0,1016.33,791.7
2016,4,28,12,30,902.0,132.0,6.5,16.0,962.0,1023.64,797.91
2016,4,28,12,45,905.0,128.5,6.65,16.0,953.5,1027.45,801.76
2016,4,28,13,0,908.0,125.0,6.8,16.0,945.0,1027.85,803.3
2016,4,28,13,15,904.0,124.5,6.95,16.0,927.5,1021.05,799.78
2016,4,28,13,30,900.0,124.0,7.1,16.0,910.0,1010.91,793.97
2016,4,28,13,45,895.5,122.0,7.25,16.0,885.0,995.44,784.35
2016,4,28,14,0,891.0,120.0,7.4,16.0,860.0,976.77,772.45
2016,4,28,14,15,883.0,118.5,7.55,15.5,828.5,952.29,757.73
2016,4,28,14,30,875.0,117.0,7.7,15.0,797.0,924.99,740.8
2016,4,28,14,45,861.5,116.0,7.85,15.0,758.5,890.72,717.1
2016,4,28,15,0,848.0,115.0,8.0,15.0,720.0,859.2,695.33
2016,4,28,15,15,833.5,112.5,8.05,14.5,676.5,818.17,667.06
2016,4,28,15,30,819.0,110.0,8.1,14.0,633.0,775.48,637.17
2016,4,28,15,45,790.0,110.0,8.2,14.0,583.0,723.2,598.29
2016,4,28,16,0,761.0,110.0,8.3,14.0,533.0,670.86,558.85
2016,4,28,16,15,734.0,105.5,8.25,13.5,482.0,617.47,516.82
2016,4,28,16,30,707.0,101.0,8.2,13.0,431.0,562.51,472.55
2016,4,28,16,45,663.0,97.0,8.2,13.0,377.5,499.18,419.42
2016,4,28,17,0,619.0,93.0,8.2,13.0,324.0,438.65,367.46
2016,4,28,17,15,566.5,85.5,8.15,12.5,271.5,373.48,311.11
2016,4,28,17,30,514.0,78.0,8.1,12.0,219.0,312.74,257.19
2016,4,28,17,45,429.5,69.0,8.05,12.0,169.0,242.01,193.99
2016,4,28,18,0,345.0,60.0,8.0,12.0,119.0,182.32,140.23
2016,4,28,18,15,234.0,44.5,7.85,12.0,78.5,117.67,84.09
2016,4,28,18,30,123.0,29.0,7.7,12.0,38.0,63.8,32.71
2016,4,28,18,45,61.5,14.5,7.55,12.0,19.0,23.39,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.0,4.55,12.0,5.0,0.0,0.0
2016,4,29,5,30,0.0,10.0,4.4,12.0,10.0,9.83,0.0
2016,4,29,5,45,71.0,33.5,4.25,12.0,42.5,28.97,16.75
2016,4,29,6,0,142.0,57.0,4.1,12.0,75.0,45.77,34.3
2016,4,29,6,15,223.0,75.5,4.1,12.0,119.5,59.63,47.45
2016,4,29,6,30,304.0,94.0,4.1,12.0,164.0,83.4,59.91
2016,4,29,6,45,152.0,88.0,4.2,12.0,123.0,86.7,62.67
2016,4,29,7,0,0.0,82.0,4.3,12.0,82.0,78.41,61.71
2016,4,29,7,15,0.0,109.5,4.4,12.0,109.5,103.92,83.26
2016,4,29,7,30,0.0,137.0,4.5,12.0,137.0,129.59,104.62
2016,4,29,7,45,35.0,177.0,4.6,12.5,195.5,174.89,140.98
2016,4,29,8,0,70.0,217.0,4.7,13.0,254.0,226.6,182.52
2016,4,29,8,15,96.0,244.0,4.8,13.0,299.5,267.34,215.43
2016,4,29,8,30,122.0,271.0,4.9,13.0,345.0,309.29,249.27
2016,4,29,8,45,241.5,277.0,5.0,13.0,437.5,384.57,310.37
2016,4,29,9,0,361.0,283.0,5.1,13.0,530.0,473.06,381.8
2016,4,29,9,15,550.0,229.5,5.2,13.0,631.5,559.69,453.08
2016,4,29,9,30,739.0,176.0,5.3,13.0,733.0,662.26,536.25
2016,4,29,9,45,773.5,166.0,5.4,13.5,772.5,711.22,573.92
2016,4,29,10,0,808.0,156.0,5.5,14.0,812.0,760.17,610.6
2016,4,29,10,15,815.5,158.0,5.55,14.0,839.5,799.94,639.51
2016,4,29,10,30,823.0,160.0,5.6,14.0,867.0,837.93,666.99
2016,4,29,10,45,831.5,159.5,5.7,14.0,888.5,872.34,692.0
2016,4,29,11,0,840.0,159.0,5.8,14.0,910.0,904.63,715.44
2016,4,29,11,15,844.0,159.5,6.1,14.0,923.5,931.52,736.07
2016,4,29,11,30,848.0,160.0,6.4,14.0,937.0,955.75,754.86
2016,4,29,11,45,846.0,163.0,6.75,14.5,942.0,974.03,768.19
2016,4,29,12,0,844.0,166.0,7.1,15.0,947.0,989.23,779.34
2016,4,29,12,15,844.0,165.5,7.25,15.0,945.5,999.69,787.63
2016,4,29,12,30,844.0,165.0,7.4,15.0,944.0,1006.99,793.77
2016,4,29,12,45,846.0,162.5,7.55,15.0,935.5,1010.99,797.64
2016,4,29,13,0,848.0,160.0,7.7,15.0,927.0,1011.75,799.28
2016,4,29,13,15,844.0,158.5,7.75,15.0,909.5,1004.38,794.66
2016,4,29,13,30,840.0,157.0,7.8,15.0,892.0,993.83,787.84
2016,4,29,13,45,830.0,157.5,7.85,15.0,866.5,976.48,776.13
2016,4,29,14,0,820.0,158.0,7.9,15.0,841.0,956.26,762.38
2016,4,29,14,15,810.5,155.5,7.9,14.5,809.0,930.63,745.87
2016,4,29,14,30,801.0,153.0,7.9,14.0,777.0,902.42,727.38
2016,4,29,14,45,786.5,150.5,7.95,14.0,739.0,867.39,702.44
2016,4,29,15,0,772.0,148.0,8.0,14.0,701.0,830.41,675.9
2016,4,29,15,15,755.0,144.5,8.0,14.0,657.5,791.68,647.71
2016,4,29,15,30,738.0,141.0,8.0,14.0,614.0,748.58,615.93
2016,4,29,15,45,711.0,138.5,8.05,14.0,566.0,698.04,577.95
2016,4,29,16,0,684.0,136.0,8.1,14.0,518.0,647.5,538.17
2016,4,29,16,15,654.5,130.5,8.15,13.5,468.0,592.38,494.98
2016,4,29,16,30,625.0,125.0,8.2,13.0,418.0,538.16,451.47
2016,4,29,16,45,347.5,136.5,8.25,13.0,296.0,357.98,299.96
2016,4,29,17,0,70.0,148.0,8.3,13.0,174.0,190.41,156.69
2016,4,29,17,15,56.0,127.0,8.35,13.0,146.0,158.63,129.78
2016,4,29,17,30,42.0,106.0,8.4,13.0,118.0,128.17,103.61
2016,4,29,17,45,162.5,86.5,8.5,13.0,117.5,158.67,127.11
2016,4,29,18,0,283.0,67.0,8.6,13.0,117.0,170.93,131.85
2016,4,29,18,15,184.5,49.0,8.65,12.5,77.0,106.51,76.57
2016,4,29,18,30,86.0,31.0,8.7,12.0,37.0,55.98,30.1
2016,4,29,18,45,43.0,15.5,8.75,12.0,18.5,21.69,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,30,5,15,45.0,7.0,6.4,12.0,8.5,6.88,0.0
2016,4,30,5,30,90.0,14.0,6.4,12.0,17.0,13.76,0.0
2016,4,30,5,45,222.0,28.0,6.4,12.5,53.5,21.7,11.49
2016,4,30,6,0,354.0,42.0,6.4,13.0,90.0,31.94,22.2
2016,4,30,6,15,441.5,52.0,6.25,13.0,138.5,37.77,27.95
2016,4,30,6,30,529.0,62.0,6.1,13.0,187.0,61.35,35.88
2016,4,30,6,45,587.0,69.0,6.0,13.5,239.5,104.1,59.51
2016,4,30,7,0,645.0,76.0,5.9,14.0,292.0,153.59,96.22
2016,4,30,7,15,685.0,81.0,5.75,14.0,346.0,204.26,139.43
2016,4,30,7,30,725.0,86.0,5.6,14.0,400.0,259.24,188.49
2016,4,30,7,45,755.5,90.0,5.45,14.5,453.0,316.76,240.1
2016,4,30,8,0,786.0,94.0,5.3,15.0,506.0,374.46,291.24
2016,4,30,8,15,807.5,97.5,5.2,15.0,556.0,430.39,340.65
2016,4,30,8,30,829.0,101.0,5.1,15.0,606.0,487.58,389.81
2016,4,30,8,45,844.5,104.0,5.0,15.5,652.0,542.12,434.76
2016,4,30,9,0,860.0,107.0,4.9,16.0,698.0,596.76,478.3
2016,4,30,9,15,872.5,109.0,4.85,16.0,738.5,649.37,520.05
2016,4,30,9,30,885.0,111.0,4.8,16.0,779.0,699.86,559.2
2016,4,30,9,45,899.5,109.5,4.8,16.5,815.5,747.41,593.18
2016,4,30,10,0,914.0,108.0,4.8,17.0,852.0,793.82,624.92
2016,4,30,10,15,920.0,109.5,4.75,17.0,880.0,835.06,653.45
2016,4,30,10,30,926.0,111.0,4.7,17.0,908.0,874.09,680.13
2016,4,30,10,45,929.0,112.5,4.7,17.5,928.5,908.16,702.08
2016,4,30,11,0,932.0,114.0,4.7,18.0,949.0,939.5,721.93
2016,4,30,11,15,934.5,114.5,4.7,18.0,962.0,966.52,740.1
2016,4,30,11,30,937.0,115.0,4.7,18.0,975.0,990.51,756.19
2016,4,30,11,45,937.0,115.5,4.7,18.0,980.0,1009.0,768.54
2016,4,30,12,0,937.0,116.0,4.7,18.0,985.0,1024.18,778.72
2016,4,30,12,15,935.5,116.0,4.75,18.0,982.0,1034.02,785.82
2016,4,30,12,30,934.0,116.0,4.8,18.0,979.0,1040.41,790.73
2016,4,30,12,45,930.0,116.0,4.85,18.0,967.5,1040.88,791.72
2016,4,30,13,0,926.0,116.0,4.9,18.0,956.0,1037.86,790.5
2016,4,30,13,15,921.5,115.5,4.95,18.0,937.5,1030.4,786.35
2016,4,30,13,30,917.0,115.0,5.0,18.0,919.0,1019.54,780.0
2016,4,30,13,45,910.0,114.0,5.05,18.0,893.0,1002.44,769.41
2016,4,30,14,0,903.0,113.0,5.1,18.0,867.0,982.17,756.69
2016,4,30,14,15,894.5,111.5,5.2,18.0,834.5,956.95,740.86
2016,4,30,14,30,886.0,110.0,5.3,18.0,802.0,928.9,722.95
2016,4,30,14,45,874.0,108.0,5.4,18.0,763.0,894.56,700.41
2016,4,30,15,0,862.0,106.0,5.5,18.0,724.0,857.95,676.02
2016,4,30,15,15,847.0,103.5,5.6,18.0,680.5,816.26,647.63
2016,4,30,15,30,832.0,101.0,5.7,18.0,637.0,777.23,620.89
2016,4,30,15,45,812.5,98.0,5.8,18.0,588.5,728.36,586.34
2016,4,30,16,0,793.0,95.0,5.9,18.0,540.0,678.71,550.68
2016,4,30,16,15,767.5,91.5,6.05,17.5,489.0,624.0,510.59
2016,4,30,16,30,742.0,88.0,6.2,17.0,438.0,569.62,468.59
2016,4,30,16,45,707.0,83.0,6.4,17.0,385.0,510.3,420.49
2016,4,30,17,0,672.0,78.0,6.6,17.0,332.0,451.39,371.36
2016,4,30,17,15,623.5,72.0,6.7,16.5,279.5,387.19,317.05
2016,4,30,17,30,575.0,66.0,6.8,16.0,227.0,326.99,264.51
2016,4,30,17,45,502.5,58.0,6.95,15.5,177.0,260.01,205.47
2016,4,30,18,0,430.0,50.0,7.1,15.0,127.0,200.32,151.99
2016,4,30,18,15,318.0,38.5,7.05,14.5,85.0,134.27,94.79
2016,4,30,18,30,206.0,27.0,7.0,14.0,43.0,79.43,43.6
2016,4,30,18,45,103.0,13.5,6.95,14.0,21.5,28.87,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,57.5,7.5,0.75,14.0,9.5,7.37,0.0
2016,5,1,5,30,115.0,15.0,0.7,14.0,19.0,11.68,0.0
2016,5,1,5,45,246.0,27.5,0.7,14.0,55.5,21.01,11.26
2016,5,1,6,0,377.0,40.0,0.7,14.0,92.0,29.81,20.41
2016,5,1,6,15,461.0,49.0,0.7,14.0,140.0,34.86,25.38
2016,5,1,6,30,545.0,58.0,0.7,14.0,188.0,59.8,33.35
2016,5,1,6,45,597.5,64.5,0.7,14.5,240.0,102.67,57.2
2016,5,1,7,0,650.0,71.0,0.7,15.0,292.0,151.59,93.26
2016,5,1,7,15,689.0,76.0,0.7,15.5,345.0,202.36,135.4
2016,5,1,7,30,728.0,81.0,0.7,16.0,398.0,259.7,184.4
2016,5,1,7,45,755.0,85.5,0.7,16.5,450.0,314.14,231.44
2016,5,1,8,0,782.0,90.0,0.7,17.0,502.0,370.96,279.39
2016,5,1,8,15,803.0,93.0,0.7,17.0,551.0,425.96,325.23
2016,5,1,8,30,824.0,96.0,0.7,17.0,600.0,482.14,370.54
2016,5,1,8,45,839.0,99.0,0.7,17.5,645.5,536.09,411.96
2016,5,1,9,0,854.0,102.0,0.7,18.0,691.0,591.54,452.88
2016,5,1,9,15,866.5,104.0,0.75,18.0,731.5,642.41,490.66
2016,5,1,9,30,879.0,106.0,0.8,18.0,772.0,692.54,526.99
2016,5,1,9,45,885.5,109.0,0.85,18.5,806.0,738.38,557.17
2016,5,1,10,0,892.0,112.0,0.9,19.0,840.0,782.5,585.17
2016,5,1,10,15,898.5,113.5,1.0,19.0,868.0,823.26,612.46
2016,5,1,10,30,905.0,115.0,1.1,19.0,896.0,861.92,638.25
2016,5,1,10,45,908.0,117.0,1.2,19.0,916.5,895.78,660.83
2016,5,1,11,0,911.0,119.0,1.3,19.0,937.0,926.97,681.69
2016,5,1,11,15,913.5,119.5,1.4,19.0,950.5,953.43,699.5
2016,5,1,11,30,916.0,120.0,1.5,19.0,964.0,976.95,715.51
2016,5,1,11,45,914.5,122.0,1.65,19.0,968.5,995.1,728.88
2016,5,1,12,0,913.0,124.0,1.8,19.0,973.0,1010.01,740.26
2016,5,1,12,15,912.5,124.0,1.85,18.5,971.0,1020.57,749.0
2016,5,1,12,30,912.0,124.0,1.9,18.0,969.0,1027.79,755.78
2016,5,1,12,45,906.5,125.5,2.0,18.0,957.5,1028.25,757.59
2016,5,1,13,0,901.0,127.0,2.1,18.0,946.0,1025.33,757.36
2016,5,1,13,15,897.5,126.0,2.1,18.0,928.5,1018.47,753.44
2016,5,1,13,30,894.0,125.0,2.1,18.0,911.0,1008.29,747.51
2016,5,1,13,45,885.0,125.5,2.1,18.0,885.0,991.13,737.12
2016,5,1,14,0,876.0,126.0,2.1,18.0,859.0,970.97,724.89
2016,5,1,14,15,867.5,124.5,2.05,18.0,827.0,946.3,709.16
2016,5,1,14,30,859.0,123.0,2.0,18.0,795.0,918.9,691.67
2016,5,1,14,45,844.0,122.5,2.0,18.0,756.5,889.44,673.32
2016,5,1,15,0,829.0,122.0,2.0,18.0,718.0,852.6,649.83
2016,5,1,15,15,813.5,119.0,1.9,17.5,674.5,810.81,623.02
2016,5,1,15,30,798.0,116.0,1.8,17.0,631.0,767.49,594.85
2016,5,1,15,45,773.5,114.0,1.75,17.0,582.5,717.18,560.66
2016,5,1,16,0,749.0,112.0,1.7,17.0,534.0,668.66,527.21
2016,5,1,16,15,721.5,107.5,1.65,17.0,483.0,613.33,486.59
2016,5,1,16,30,694.0,103.0,1.6,17.0,432.0,558.63,445.46
2016,5,1,16,45,652.5,98.5,1.55,17.0,379.0,496.76,397.66
2016,5,1,17,0,611.0,94.0,1.5,17.0,326.0,437.47,350.54
2016,5,1,17,15,560.0,86.5,1.45,16.5,274.0,373.34,298.88
2016,5,1,17,30,509.0,79.0,1.4,16.0,222.0,313.51,249.03
2016,5,1,17,45,430.5,69.5,1.35,16.0,173.0,244.34,190.34
2016,5,1,18,0,352.0,60.0,1.3,16.0,124.0,185.6,139.61
2016,5,1,18,15,248.5,45.0,1.2,15.5,83.0,122.58,86.68
2016,5,1,18,30,145.0,30.0,1.1,15.0,42.0,71.01,40.6
2016,5,1,18,45,72.5,15.0,1.05,15.0,21.0,25.84,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,2.0,0.85,13.0,2.0,1.97,0.0
2016,5,2,5,30,0.0,4.0,0.9,13.0,4.0,3.85,0.0
2016,5,2,5,45,0.0,11.5,1.0,13.5,11.5,11.09,3.42
2016,5,2,6,0,0.0,19.0,1.1,14.0,19.0,18.33,10.41
2016,5,2,6,15,0.0,29.5,1.1,14.0,29.5,28.47,19.72
2016,5,2,6,30,0.0,40.0,1.1,14.0,40.0,38.62,27.41
2016,5,2,6,45,0.0,51.5,1.15,14.0,51.5,49.75,36.98
2016,5,2,7,0,0.0,63.0,1.2,14.0,63.0,60.89,46.4
2016,5,2,7,15,1.0,102.5,1.2,14.0,103.0,97.95,77.41
2016,5,2,7,30,2.0,142.0,1.2,14.0,143.0,134.74,107.58
2016,5,2,7,45,9.0,164.5,1.2,14.5,169.5,158.45,126.16
2016,5,2,8,0,16.0,187.0,1.2,15.0,196.0,183.05,145.29
2016,5,2,8,15,103.5,231.0,1.15,15.0,294.5,257.75,203.86
2016,5,2,8,30,191.0,275.0,1.1,15.0,393.0,346.61,272.53
2016,5,2,8,45,234.5,291.0,1.1,15.5,446.0,396.34,309.83
2016,5,2,9,0,278.0,307.0,1.1,16.0,499.0,448.98,348.97
2016,5,2,9,15,327.0,314.0,1.05,16.0,552.5,501.97,388.24
2016,5,2,9,30,376.0,321.0,1.0,16.0,606.0,558.77,429.53
2016,5,2,9,45,487.0,292.5,0.95,16.5,679.5,630.17,480.98
2016,5,2,10,0,598.0,264.0,0.9,17.0,753.0,709.15,536.13
