Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,10,15,474.5,329.5,0.85,17.0,726.0,699.12,524.38
2016,5,2,10,30,351.0,395.0,0.8,17.0,699.0,678.17,505.79
2016,5,2,10,45,233.5,419.0,0.75,17.5,623.5,612.6,456.26
2016,5,2,11,0,116.0,443.0,0.7,18.0,548.0,541.32,402.29
2016,5,2,11,15,144.0,453.5,0.8,18.0,585.5,582.8,433.37
2016,5,2,11,30,172.0,464.0,0.9,18.0,623.0,625.19,463.74
2016,5,2,11,45,159.0,466.5,1.05,18.0,614.0,621.13,461.35
2016,5,2,12,0,146.0,469.0,1.2,18.0,605.0,616.02,458.59
2016,5,2,12,15,146.5,467.5,1.4,18.0,604.5,619.06,462.29
2016,5,2,12,30,147.0,466.0,1.6,18.0,604.0,621.42,465.37
2016,5,2,12,45,146.0,460.5,1.8,18.0,596.0,617.47,463.97
2016,5,2,13,0,145.0,455.0,2.0,18.0,588.0,612.79,462.01
2016,5,2,13,15,105.0,430.5,2.2,17.5,526.0,541.07,411.66
2016,5,2,13,30,65.0,406.0,2.4,17.0,464.0,476.84,365.57
2016,5,2,13,45,66.5,392.0,2.6,17.0,450.0,464.08,357.51
2016,5,2,14,0,68.0,378.0,2.8,17.0,436.0,450.94,348.8
2016,5,2,14,15,46.5,338.0,2.9,17.0,377.0,388.37,301.82
2016,5,2,14,30,25.0,298.0,3.0,17.0,318.0,318.34,248.45
2016,5,2,14,45,20.5,273.0,3.1,17.0,288.5,288.68,226.14
2016,5,2,15,0,16.0,248.0,3.2,17.0,259.0,259.18,203.57
2016,5,2,15,15,32.5,258.5,3.25,16.5,280.0,291.12,230.21
2016,5,2,15,30,49.0,269.0,3.3,16.0,301.0,315.44,250.74
2016,5,2,15,45,51.5,250.5,3.35,16.0,282.0,296.74,236.74
2016,5,2,16,0,54.0,232.0,3.4,16.0,263.0,277.69,222.45
2016,5,2,16,15,27.0,185.5,3.4,15.5,201.0,208.0,166.84
2016,5,2,16,30,0.0,139.0,3.4,15.0,139.0,136.9,108.89
2016,5,2,16,45,19.0,142.0,3.45,15.0,149.0,151.78,122.05
2016,5,2,17,0,38.0,145.0,3.5,15.0,159.0,169.85,137.45
2016,5,2,17,15,28.5,124.0,3.5,14.5,133.5,141.78,114.31
2016,5,2,17,30,19.0,103.0,3.5,14.0,108.0,111.26,88.81
2016,5,2,17,45,143.0,86.0,3.5,14.0,113.0,146.72,116.66
2016,5,2,18,0,267.0,69.0,3.5,14.0,118.0,168.82,129.84
2016,5,2,18,15,182.5,50.5,3.4,13.5,79.0,107.91,77.89
2016,5,2,18,30,98.0,32.0,3.3,13.0,40.0,60.22,35.65
2016,5,2,18,45,49.0,16.0,3.25,13.0,20.0,23.3,0.0
2016,5,2,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,2.3,12.0,6.0,5.9,0.0
2016,5,3,5,30,0.0,12.0,2.2,12.0,12.0,11.58,0.0
2016,5,3,5,45,18.0,32.0,2.1,12.5,34.5,29.51,18.77
2016,5,3,6,0,36.0,52.0,2.0,13.0,57.0,46.59,35.21
2016,5,3,6,15,58.0,74.0,1.9,13.0,86.5,64.76,51.97
2016,5,3,6,30,80.0,96.0,1.8,13.0,116.0,83.95,64.0
2016,5,3,6,45,103.0,116.0,1.75,13.0,148.0,109.77,83.62
2016,5,3,7,0,126.0,136.0,1.7,13.0,180.0,138.39,106.21
2016,5,3,7,15,181.5,156.0,1.9,13.0,230.5,176.49,136.0
2016,5,3,7,30,237.0,176.0,2.1,13.0,281.0,217.98,169.37
2016,5,3,7,45,300.5,188.5,2.35,13.5,338.0,264.88,207.26
2016,5,3,8,0,364.0,201.0,2.6,14.0,395.0,318.52,250.87
2016,5,3,8,15,287.0,238.0,2.75,14.0,399.5,340.43,270.45
2016,5,3,8,30,210.0,275.0,2.9,14.0,404.0,356.09,283.65
2016,5,3,8,45,233.5,293.5,3.1,14.5,447.5,398.48,316.87
2016,5,3,9,0,257.0,312.0,3.3,15.0,491.0,441.81,350.31
2016,5,3,9,15,202.0,337.5,3.25,15.0,483.5,446.52,352.79
2016,5,3,9,30,147.0,363.0,3.2,15.0,476.0,444.88,350.06
2016,5,3,9,45,85.5,335.5,3.15,15.5,402.0,383.47,301.04
2016,5,3,10,0,24.0,308.0,3.1,16.0,328.0,315.26,246.26
2016,5,3,10,15,103.0,368.0,3.0,16.0,457.5,439.77,343.35
2016,5,3,10,30,182.0,428.0,2.9,16.0,587.0,568.92,440.06
2016,5,3,10,45,345.5,389.0,2.8,16.0,698.0,681.94,525.78
2016,5,3,11,0,509.0,350.0,2.7,16.0,809.0,804.14,615.36
2016,5,3,11,15,337.0,407.5,2.7,16.0,713.5,716.73,547.62
2016,5,3,11,30,165.0,465.0,2.7,16.0,618.0,619.69,472.89
2016,5,3,11,45,316.0,423.0,2.7,16.0,717.5,731.56,558.57
2016,5,3,12,0,467.0,381.0,2.7,16.0,817.0,847.2,643.11
2016,5,3,12,15,470.5,379.0,2.7,16.0,817.5,856.7,648.86
2016,5,3,12,30,474.0,377.0,2.7,16.0,818.0,864.32,654.3
2016,5,3,12,45,460.0,374.5,2.75,16.0,799.0,852.18,646.19
2016,5,3,13,0,446.0,372.0,2.8,16.0,780.0,838.02,636.88
2016,5,3,13,15,472.5,355.5,2.8,16.0,780.0,847.52,644.98
2016,5,3,13,30,499.0,339.0,2.8,16.0,780.0,854.59,651.27
2016,5,3,13,45,477.5,333.5,2.85,16.0,745.5,824.01,630.46
2016,5,3,14,0,456.0,328.0,2.9,16.0,711.0,792.03,608.8
2016,5,3,14,15,439.5,321.5,3.0,16.0,679.5,762.53,589.11
2016,5,3,14,30,423.0,315.0,3.1,16.0,648.0,731.94,568.37
2016,5,3,14,45,426.5,297.5,3.25,16.0,620.0,706.72,552.23
2016,5,3,15,0,430.0,280.0,3.4,16.0,592.0,679.68,534.46
2016,5,3,15,15,276.0,287.5,3.5,15.5,483.0,539.64,428.55
2016,5,3,15,30,122.0,295.0,3.6,15.0,374.0,409.18,326.4
2016,5,3,15,45,293.5,244.5,3.75,15.0,416.0,487.89,393.91
2016,5,3,16,0,465.0,194.0,3.9,15.0,458.0,552.2,448.02
2016,5,3,16,15,361.5,193.0,3.85,15.0,387.0,454.48,370.31
2016,5,3,16,30,258.0,192.0,3.8,15.0,316.0,372.87,304.42
2016,5,3,16,45,180.0,173.0,3.8,15.0,255.0,289.18,236.48
2016,5,3,17,0,102.0,154.0,3.8,15.0,194.0,219.11,178.52
2016,5,3,17,15,84.0,133.5,3.65,14.5,163.0,179.05,145.54
2016,5,3,17,30,66.0,113.0,3.5,14.0,132.0,145.98,117.76
2016,5,3,17,45,51.5,90.5,3.4,14.0,103.5,113.7,90.06
2016,5,3,18,0,37.0,68.0,3.3,14.0,75.0,82.78,63.31
2016,5,3,18,15,18.5,47.0,3.1,14.0,50.5,53.85,38.41
2016,5,3,18,30,0.0,26.0,2.9,14.0,26.0,25.49,13.53
2016,5,3,18,45,0.0,13.0,2.75,14.0,13.0,12.55,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.9,13.0,6.5,6.39,0.0
2016,5,4,5,30,0.0,13.0,2.8,13.0,13.0,12.54,0.0
2016,5,4,5,45,26.5,34.0,2.7,13.0,38.0,31.17,20.33
2016,5,4,6,0,53.0,55.0,2.6,13.0,63.0,46.79,35.44
2016,5,4,6,15,82.5,78.0,2.5,13.0,96.0,64.68,51.94
2016,5,4,6,30,112.0,101.0,2.4,13.0,129.0,89.27,67.6
2016,5,4,6,45,150.5,118.0,2.35,13.5,165.0,116.31,86.97
2016,5,4,7,0,189.0,135.0,2.3,14.0,201.0,147.66,110.87
2016,5,4,7,15,266.5,148.0,2.15,14.0,257.5,184.97,139.31
2016,5,4,7,30,344.0,161.0,2.0,14.0,314.0,234.16,178.67
2016,5,4,7,45,302.5,191.5,1.95,14.0,338.0,268.77,209.62
2016,5,4,8,0,261.0,222.0,1.9,14.0,362.0,298.99,235.83
2016,5,4,8,15,240.5,248.5,1.75,14.0,386.5,330.32,261.42
2016,5,4,8,30,220.0,275.0,1.6,14.0,411.0,361.3,285.73
2016,5,4,8,45,137.0,286.0,1.45,14.5,373.0,340.71,268.61
2016,5,4,9,0,54.0,297.0,1.3,15.0,335.0,312.59,245.01
2016,5,4,9,15,69.5,324.5,1.2,15.0,376.5,352.17,275.03
2016,5,4,9,30,85.0,352.0,1.1,15.0,418.0,393.31,305.35
2016,5,4,9,45,76.0,363.0,1.0,15.0,423.5,402.78,311.12
2016,5,4,10,0,67.0,374.0,0.9,15.0,429.0,411.33,316.31
2016,5,4,10,15,82.0,396.0,0.9,15.0,466.5,448.69,343.67
2016,5,4,10,30,97.0,418.0,0.9,15.0,504.0,487.14,371.28
2016,5,4,10,45,110.0,433.0,0.95,15.5,531.5,517.98,392.74
2016,5,4,11,0,123.0,448.0,1.0,16.0,559.0,552.46,416.61
2016,5,4,11,15,200.5,449.0,1.15,16.0,633.5,629.95,474.2
2016,5,4,11,30,278.0,450.0,1.3,16.0,708.0,714.45,535.3
2016,5,4,11,45,295.5,448.0,1.45,16.0,723.0,737.33,551.99
2016,5,4,12,0,313.0,446.0,1.6,16.0,738.0,759.59,568.9
2016,5,4,12,15,318.0,443.0,1.7,16.0,739.5,767.74,575.43
2016,5,4,12,30,323.0,440.0,1.8,16.0,741.0,774.62,581.26
2016,5,4,12,45,363.5,415.5,1.9,16.0,751.0,793.03,596.51
2016,5,4,13,0,404.0,391.0,2.0,16.0,761.0,815.98,614.65
2016,5,4,13,15,387.5,392.0,2.05,16.0,741.5,794.92,600.45
2016,5,4,13,30,371.0,393.0,2.1,16.0,722.0,778.7,589.79
2016,5,4,13,45,433.0,354.0,2.15,16.5,727.0,802.38,608.39
2016,5,4,14,0,495.0,315.0,2.2,17.0,732.0,815.82,619.66
2016,5,4,14,15,422.0,330.5,2.2,16.5,676.5,755.72,577.46
2016,5,4,14,30,349.0,346.0,2.2,16.0,621.0,689.86,531.12
2016,5,4,14,45,278.0,342.0,2.25,16.0,554.5,614.86,476.81
2016,5,4,15,0,207.0,338.0,2.3,16.0,488.0,534.45,417.4
2016,5,4,15,15,128.5,305.0,2.25,16.0,396.0,428.38,336.98
2016,5,4,15,30,50.0,272.0,2.2,16.0,304.0,319.29,252.07
2016,5,4,15,45,77.5,260.5,2.2,16.0,306.5,327.09,260.15
2016,5,4,16,0,105.0,249.0,2.2,16.0,309.0,332.65,265.88
2016,5,4,16,15,128.0,226.0,2.1,15.5,292.5,326.68,262.71
2016,5,4,16,30,151.0,203.0,2.0,15.0,276.0,311.34,251.97
2016,5,4,16,45,75.5,146.5,1.95,15.0,183.0,193.63,156.6
2016,5,4,17,0,0.0,90.0,1.9,15.0,90.0,87.68,68.44
2016,5,4,17,15,0.0,76.0,1.85,14.5,76.0,73.85,57.22
2016,5,4,17,30,0.0,62.0,1.8,14.0,62.0,60.01,45.64
2016,5,4,17,45,0.0,48.5,1.75,14.0,48.5,46.85,34.35
2016,5,4,18,0,0.0,35.0,1.7,14.0,35.0,33.79,23.0
2016,5,4,18,15,0.0,23.5,1.65,14.0,23.5,22.68,13.24
2016,5,4,18,30,0.0,12.0,1.6,14.0,12.0,11.57,3.2
2016,5,4,18,45,0.0,6.0,1.6,14.0,6.0,5.78,0.0
2016,5,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,1.4,13.0,8.5,8.36,0.0
2016,5,5,5,30,0.0,17.0,1.4,13.0,17.0,16.41,0.0
2016,5,5,5,45,53.0,36.5,1.4,13.5,44.5,31.79,21.02
2016,5,5,6,0,106.0,56.0,1.4,14.0,72.0,47.63,36.11
2016,5,5,6,15,141.0,76.5,1.4,14.0,106.5,60.32,47.94
2016,5,5,6,30,176.0,97.0,1.4,14.0,141.0,86.0,62.73
2016,5,5,6,45,209.5,114.0,1.45,14.0,179.0,116.07,84.0
2016,5,5,7,0,243.0,131.0,1.5,14.0,217.0,149.98,110.29
2016,5,5,7,15,121.5,103.0,1.45,14.0,146.0,119.9,90.95
2016,5,5,7,30,0.0,75.0,1.4,14.0,75.0,72.52,55.81
2016,5,5,7,45,0.0,102.0,1.4,14.5,102.0,98.21,76.97
2016,5,5,8,0,0.0,129.0,1.4,15.0,129.0,123.75,97.51
2016,5,5,8,15,4.0,164.0,1.35,15.0,166.5,158.54,125.37
2016,5,5,8,30,8.0,199.0,1.3,15.0,204.0,193.87,153.22
2016,5,5,8,45,41.5,255.0,1.3,15.5,283.5,263.11,207.25
2016,5,5,9,0,75.0,311.0,1.3,16.0,363.0,337.77,264.02
2016,5,5,9,15,40.5,255.5,1.3,16.0,284.0,269.64,210.66
2016,5,5,9,30,6.0,200.0,1.3,16.0,205.0,196.85,153.22
2016,5,5,9,45,32.0,283.5,1.3,16.0,310.0,295.87,230.64
2016,5,5,10,0,58.0,367.0,1.3,16.0,415.0,397.86,307.18
2016,5,5,10,15,46.0,361.5,1.3,16.0,400.0,386.9,297.69
2016,5,5,10,30,34.0,356.0,1.3,16.0,385.0,374.75,288.05
2016,5,5,10,45,29.0,348.5,1.3,16.0,374.0,365.62,280.94
2016,5,5,11,0,24.0,341.0,1.3,16.0,363.0,353.05,271.26
2016,5,5,11,15,45.0,387.0,1.3,16.0,429.0,422.6,323.37
2016,5,5,11,30,66.0,433.0,1.3,16.0,495.0,490.72,372.87
2016,5,5,11,45,37.5,323.0,1.3,16.5,358.5,355.96,272.55
2016,5,5,12,0,9.0,213.0,1.3,17.0,222.0,216.41,166.23
2016,5,5,12,15,11.5,247.0,1.3,17.0,258.0,252.66,194.7
2016,5,5,12,30,14.0,281.0,1.3,17.0,294.0,289.15,222.38
2016,5,5,12,45,61.0,366.0,1.35,17.0,422.5,428.43,327.91
2016,5,5,13,0,108.0,451.0,1.4,17.0,551.0,564.2,426.3
2016,5,5,13,15,67.0,396.5,1.4,17.0,458.0,467.89,355.31
2016,5,5,13,30,26.0,342.0,1.4,17.0,365.0,371.56,284.12
2016,5,5,13,45,85.0,377.5,1.45,17.0,450.5,466.48,357.41
2016,5,5,14,0,144.0,413.0,1.5,17.0,536.0,568.77,432.91
2016,5,5,14,15,118.5,391.5,1.55,16.5,489.5,520.8,398.46
2016,5,5,14,30,93.0,370.0,1.6,16.0,443.0,464.79,358.7
2016,5,5,14,45,76.5,343.5,1.7,16.0,402.0,420.69,326.82
2016,5,5,15,0,60.0,317.0,1.8,16.0,361.0,377.12,294.66
2016,5,5,15,15,96.0,307.5,1.85,16.0,372.5,396.13,311.39
2016,5,5,15,30,132.0,298.0,1.9,16.0,384.0,420.25,331.47
2016,5,5,15,45,84.0,261.0,1.95,16.0,314.0,332.48,263.69
2016,5,5,16,0,36.0,224.0,2.0,16.0,244.0,255.83,203.39
2016,5,5,16,15,45.0,209.0,2.05,16.0,232.0,245.38,196.23
2016,5,5,16,30,54.0,194.0,2.1,16.0,220.0,234.09,188.0
2016,5,5,16,45,285.0,149.5,2.15,16.0,263.0,330.58,269.42
2016,5,5,17,0,516.0,105.0,2.2,16.0,306.0,401.05,326.01
2016,5,5,17,15,461.5,98.5,2.25,15.5,258.5,338.55,274.47
2016,5,5,17,30,407.0,92.0,2.3,15.0,211.0,283.9,228.55
2016,5,5,17,45,354.0,78.0,2.4,15.0,166.5,226.77,179.3
2016,5,5,18,0,301.0,64.0,2.5,15.0,122.0,175.05,133.9
2016,5,5,18,15,222.0,48.5,2.5,14.5,84.0,120.31,87.03
2016,5,5,18,30,143.0,33.0,2.5,14.0,46.0,74.38,46.66
2016,5,5,18,45,71.5,16.5,2.5,14.0,23.0,30.09,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.0,3.9,13.0,2.0,1.97,0.0
2016,5,6,5,30,0.0,4.0,3.8,13.0,4.0,3.85,0.0
2016,5,6,5,45,0.0,11.5,3.75,13.0,11.5,11.09,3.72
2016,5,6,6,0,0.0,19.0,3.7,13.0,19.0,18.32,10.52
2016,5,6,6,15,0.0,29.0,3.65,13.0,29.0,27.99,19.4
2016,5,6,6,30,0.0,39.0,3.6,13.0,39.0,37.65,26.69
2016,5,6,6,45,0.0,49.5,3.55,13.5,49.5,47.81,35.37
2016,5,6,7,0,0.0,60.0,3.5,14.0,60.0,57.98,43.9
2016,5,6,7,15,0.0,62.0,3.45,14.0,62.0,59.92,45.43
2016,5,6,7,30,0.0,64.0,3.4,14.0,64.0,61.86,46.91
2016,5,6,7,45,149.0,141.0,3.4,14.0,221.5,178.78,141.02
2016,5,6,8,0,298.0,218.0,3.4,14.0,379.0,310.52,246.3
2016,5,6,8,15,152.5,207.5,3.35,14.0,290.5,258.89,206.81
2016,5,6,8,30,7.0,197.0,3.3,14.0,202.0,191.55,152.46
2016,5,6,8,45,46.5,256.5,3.3,14.0,289.5,267.23,213.28
2016,5,6,9,0,86.0,316.0,3.3,14.0,377.0,348.88,277.5
2016,5,6,9,15,56.0,305.0,3.25,14.0,346.0,325.69,258.26
2016,5,6,9,30,26.0,294.0,3.2,14.0,315.0,299.13,236.48
2016,5,6,9,45,34.5,322.5,3.2,14.5,351.0,334.72,263.63
2016,5,6,10,0,43.0,351.0,3.2,15.0,387.0,371.23,290.95
2016,5,6,10,15,38.5,354.5,3.15,15.0,387.5,374.18,292.54
2016,5,6,10,30,34.0,358.0,3.1,15.0,388.0,376.67,293.92
2016,5,6,10,45,19.0,261.0,3.05,15.0,278.0,271.41,212.34
2016,5,6,11,0,4.0,164.0,3.0,15.0,168.0,162.74,126.42
2016,5,6,11,15,6.0,185.0,3.0,15.0,191.0,185.26,144.51
2016,5,6,11,30,8.0,206.0,3.0,15.0,214.0,207.95,162.41
2016,5,6,11,45,4.0,120.0,3.0,15.0,124.0,120.39,92.54
2016,5,6,12,0,0.0,34.0,3.0,15.0,34.0,32.96,21.46
2016,5,6,12,15,1.5,95.5,3.0,15.0,97.0,94.21,71.5
2016,5,6,12,30,3.0,157.0,3.0,15.0,160.0,155.89,121.07
2016,5,6,12,45,6.0,184.0,3.0,15.0,189.5,185.49,144.68
2016,5,6,13,0,9.0,211.0,3.0,15.0,219.0,215.23,168.33
2016,5,6,13,15,6.0,187.5,2.95,15.0,193.0,189.08,147.57
2016,5,6,13,30,3.0,164.0,2.9,15.0,167.0,162.93,126.8
2016,5,6,13,45,4.0,173.5,2.85,15.0,177.5,173.3,135.3
2016,5,6,14,0,5.0,183.0,2.8,15.0,188.0,183.69,143.74
2016,5,6,14,15,2.5,146.0,2.7,14.5,148.5,144.63,112.78
2016,5,6,14,30,0.0,109.0,2.6,14.0,109.0,105.81,81.64
2016,5,6,14,45,0.0,95.5,2.55,14.0,95.5,92.54,70.99
2016,5,6,15,0,0.0,82.0,2.5,14.0,82.0,79.39,60.35
2016,5,6,15,15,0.0,107.0,2.35,14.0,107.0,103.8,80.61
2016,5,6,15,30,0.0,132.0,2.2,14.0,132.0,128.62,101.12
2016,5,6,15,45,0.0,90.5,2.1,14.0,90.5,87.58,67.59
2016,5,6,16,0,0.0,49.0,2.0,14.0,49.0,47.37,34.3
2016,5,6,16,15,0.0,54.0,1.8,14.0,54.0,52.19,38.52
2016,5,6,16,30,0.0,59.0,1.6,14.0,59.0,57.03,42.73
2016,5,6,16,45,0.0,43.5,1.4,14.0,43.5,42.02,30.18
2016,5,6,17,0,0.0,28.0,1.2,14.0,28.0,27.03,17.52
2016,5,6,17,15,0.0,23.5,0.9,14.0,23.5,22.68,13.85
2016,5,6,17,30,0.0,19.0,0.6,14.0,19.0,18.33,10.14
2016,5,6,17,45,0.0,15.0,0.35,14.0,15.0,14.46,6.8
2016,5,6,18,0,0.0,11.0,0.1,14.0,11.0,10.6,3.43
2016,5,6,18,15,0.0,7.5,0.3,13.5,7.5,7.23,0.43
2016,5,6,18,30,0.0,4.0,0.5,13.0,4.0,3.85,0.0
2016,5,6,18,45,0.0,2.0,0.75,13.0,2.0,1.93,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.5,1.75,13.0,8.5,8.36,0.0
2016,5,7,5,30,0.0,17.0,1.8,13.0,17.0,16.41,1.6
2016,5,7,5,45,22.5,37.5,1.85,13.5,41.0,34.2,23.36
2016,5,7,6,0,45.0,58.0,1.9,14.0,65.0,51.52,39.59
2016,5,7,6,15,69.0,80.5,1.9,14.0,96.0,66.69,53.6
2016,5,7,6,30,93.0,103.0,1.9,14.0,127.0,91.23,69.22
2016,5,7,6,45,121.0,122.0,1.9,14.0,160.5,117.82,89.15
2016,5,7,7,0,149.0,141.0,1.9,14.0,194.0,147.65,112.53
2016,5,7,7,15,74.5,135.5,1.9,14.0,162.0,141.01,110.33
2016,5,7,7,30,0.0,130.0,1.9,14.0,130.0,123.6,98.38
2016,5,7,7,45,20.0,172.0,1.95,14.0,183.0,169.09,135.08
2016,5,7,8,0,40.0,214.0,2.0,14.0,236.0,214.05,170.89
2016,5,7,8,15,65.0,245.0,2.05,14.0,284.5,256.51,204.42
2016,5,7,8,30,90.0,276.0,2.1,14.0,333.0,301.87,240.03
2016,5,7,8,45,49.0,244.0,2.2,14.5,275.5,257.19,203.94
2016,5,7,9,0,8.0,212.0,2.3,15.0,218.0,208.09,164.0
2016,5,7,9,15,100.5,289.5,2.3,15.0,367.0,338.92,268.19
2016,5,7,9,30,193.0,367.0,2.3,15.0,516.0,480.36,376.42
2016,5,7,9,45,132.5,374.0,2.35,15.5,478.5,454.14,353.79
2016,5,7,10,0,72.0,381.0,2.4,16.0,441.0,421.88,327.21
2016,5,7,10,15,40.5,300.0,2.35,16.0,334.0,323.23,251.71
2016,5,7,10,30,9.0,219.0,2.3,16.0,227.0,219.68,170.78
2016,5,7,10,45,4.5,153.5,2.25,16.0,157.5,152.75,118.04
2016,5,7,11,0,0.0,88.0,2.2,16.0,88.0,85.34,63.93
2016,5,7,11,15,3.5,141.0,2.2,16.0,144.5,140.11,108.05
2016,5,7,11,30,7.0,194.0,2.2,16.0,201.0,195.28,151.64
2016,5,7,11,45,7.5,197.5,2.2,16.0,205.0,199.47,154.76
2016,5,7,12,0,8.0,201.0,2.2,16.0,209.0,203.66,158.03
2016,5,7,12,15,4.0,169.5,2.2,16.0,173.5,169.03,130.64
2016,5,7,12,30,0.0,138.0,2.2,16.0,138.0,134.3,103.01
2016,5,7,12,45,4.0,173.5,2.25,16.0,178.0,173.17,134.15
2016,5,7,13,0,8.0,209.0,2.3,16.0,218.0,212.26,165.06
2016,5,7,13,15,8.5,217.5,2.3,16.0,226.5,221.27,172.12
2016,5,7,13,30,9.0,226.0,2.3,16.0,235.0,230.29,179.3
2016,5,7,13,45,28.5,297.0,2.3,16.0,322.0,327.63,255.41
2016,5,7,14,0,48.0,368.0,2.3,16.0,409.0,420.87,326.36
2016,5,7,14,15,83.0,373.0,2.3,16.0,440.5,459.22,356.36
2016,5,7,14,30,118.0,378.0,2.3,16.0,472.0,504.48,391.43
2016,5,7,14,45,100.5,354.5,2.3,16.0,431.5,453.69,353.63
2016,5,7,15,0,83.0,331.0,2.3,16.0,391.0,411.82,322.53
2016,5,7,15,15,44.5,263.0,2.25,16.0,295.0,305.5,240.76
2016,5,7,15,30,6.0,195.0,2.2,16.0,199.0,196.82,154.87
2016,5,7,15,45,90.5,224.0,2.2,16.0,276.5,297.44,238.11
2016,5,7,16,0,175.0,253.0,2.2,16.0,354.0,394.21,315.47
2016,5,7,16,15,103.5,219.0,2.15,15.5,277.0,295.73,237.58
2016,5,7,16,30,32.0,185.0,2.1,15.0,200.0,210.18,168.75
2016,5,7,16,45,91.5,172.0,2.1,15.0,209.0,230.75,187.22
2016,5,7,17,0,151.0,159.0,2.1,15.0,218.0,250.84,204.18
2016,5,7,17,15,133.5,138.0,2.05,15.0,184.5,212.75,172.58
2016,5,7,17,30,116.0,117.0,2.0,15.0,151.0,176.23,141.93
2016,5,7,17,45,95.5,95.0,1.95,15.0,119.5,139.06,110.29
2016,5,7,18,0,75.0,73.0,1.9,15.0,88.0,103.9,80.01
2016,5,7,18,15,46.0,52.5,1.85,14.5,61.0,67.25,48.87
2016,5,7,18,30,17.0,32.0,1.8,14.0,34.0,36.78,22.7
2016,5,7,18,45,8.5,16.0,1.75,14.0,17.0,17.22,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.5,1.35,13.0,5.5,5.41,0.0
2016,5,8,5,30,0.0,11.0,1.3,13.0,11.0,10.61,0.0
2016,5,8,5,45,0.0,26.5,1.3,13.5,26.5,25.59,16.19
2016,5,8,6,0,0.0,42.0,1.3,14.0,42.0,40.17,29.73
2016,5,8,6,15,0.0,61.0,1.2,14.0,61.0,57.35,45.42
2016,5,8,6,30,0.0,80.0,1.1,14.0,80.0,74.9,58.18
2016,5,8,6,45,1.5,100.0,1.05,14.5,101.0,93.73,73.87
2016,5,8,7,0,3.0,120.0,1.0,15.0,122.0,112.92,89.49
2016,5,8,7,15,69.0,155.0,1.0,15.0,186.5,156.43,122.58
2016,5,8,7,30,135.0,190.0,1.0,15.0,251.0,207.47,162.03
2016,5,8,7,45,96.5,207.0,1.0,15.5,253.0,222.2,174.64
2016,5,8,8,0,58.0,224.0,1.0,16.0,255.0,229.81,180.88
2016,5,8,8,15,132.0,252.5,1.0,16.0,333.0,290.36,227.81
2016,5,8,8,30,206.0,281.0,1.0,16.0,411.0,361.24,282.15
2016,5,8,8,45,468.5,214.5,1.05,16.0,537.5,451.93,353.11
2016,5,8,9,0,731.0,148.0,1.1,16.0,664.0,569.15,443.23
2016,5,8,9,15,745.5,151.0,1.15,16.0,703.0,617.11,478.71
2016,5,8,9,30,760.0,154.0,1.2,16.0,742.0,665.69,514.45
2016,5,8,9,45,487.0,277.5,1.25,16.0,660.5,619.31,475.92
2016,5,8,10,0,214.0,401.0,1.3,16.0,579.0,549.59,419.46
2016,5,8,10,15,197.0,417.0,1.4,16.0,585.5,561.87,428.66
2016,5,8,10,30,180.0,433.0,1.5,16.0,592.0,572.54,435.91
2016,5,8,10,45,193.0,443.0,1.6,16.5,616.5,601.81,456.47
2016,5,8,11,0,206.0,453.0,1.7,17.0,641.0,631.34,476.9
2016,5,8,11,15,111.5,381.0,1.85,17.0,483.0,481.28,367.65
2016,5,8,11,30,17.0,309.0,2.0,17.0,325.0,317.34,243.77
2016,5,8,11,45,434.5,227.5,2.15,17.0,636.5,654.71,508.97
2016,5,8,12,0,852.0,146.0,2.3,17.0,948.0,977.68,733.93
2016,5,8,12,15,851.5,145.5,2.4,17.0,945.5,987.0,737.73
2016,5,8,12,30,851.0,145.0,2.5,17.0,943.0,993.23,742.94
2016,5,8,12,45,855.5,140.0,2.7,17.0,935.0,996.76,747.45
2016,5,8,13,0,860.0,135.0,2.9,17.0,927.0,997.07,749.84
2016,5,8,13,15,478.0,282.5,3.0,17.0,722.0,778.2,596.26
2016,5,8,13,30,96.0,430.0,3.1,17.0,517.0,531.95,407.43
2016,5,8,13,45,143.5,422.5,3.25,17.0,547.5,578.75,445.58
2016,5,8,14,0,191.0,415.0,3.4,17.0,578.0,615.58,474.84
2016,5,8,14,15,124.0,383.0,3.45,17.0,487.5,516.63,400.6
2016,5,8,14,30,57.0,351.0,3.5,17.0,397.0,411.31,320.37
2016,5,8,14,45,57.5,334.0,3.6,17.0,378.5,393.35,307.88
2016,5,8,15,0,58.0,317.0,3.7,17.0,360.0,375.13,294.77
2016,5,8,15,15,82.0,307.0,3.8,16.5,363.5,383.75,303.67
2016,5,8,15,30,106.0,297.0,3.9,16.0,367.0,390.62,311.12
2016,5,8,15,45,105.5,275.0,4.05,16.0,340.5,363.85,291.13
2016,5,8,16,0,105.0,253.0,4.2,16.0,314.0,336.81,270.81
2016,5,8,16,15,83.5,226.0,4.3,16.0,271.5,289.79,233.71
2016,5,8,16,30,62.0,199.0,4.4,16.0,229.0,244.4,197.41
2016,5,8,16,45,60.0,177.0,4.55,16.0,203.5,217.73,176.27
2016,5,8,17,0,58.0,155.0,4.7,16.0,178.0,191.12,154.76
2016,5,8,17,15,50.5,133.5,4.75,15.5,151.0,162.45,131.32
2016,5,8,17,30,43.0,112.0,4.8,15.0,124.0,134.44,107.98
2016,5,8,17,45,231.5,84.0,4.9,15.0,132.0,182.75,145.83
2016,5,8,18,0,420.0,56.0,5.0,15.0,140.0,207.88,159.72
2016,5,8,18,15,324.5,44.5,4.95,14.5,98.0,145.7,105.68
2016,5,8,18,30,229.0,33.0,4.9,14.0,56.0,93.29,60.02
2016,5,8,18,45,114.5,16.5,4.85,14.0,28.0,39.54,0.0
2016,5,8,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,55.0,12.5,3.1,12.0,16.0,12.29,0.0
2016,5,9,5,30,110.0,25.0,3.1,12.0,32.0,19.52,5.69
2016,5,9,5,45,218.0,39.5,3.1,12.0,70.0,30.26,20.36
2016,5,9,6,0,326.0,54.0,3.1,12.0,108.0,40.47,30.25
2016,5,9,6,15,403.0,64.5,3.1,12.0,154.5,47.0,36.55
2016,5,9,6,30,480.0,75.0,3.1,12.0,201.0,82.04,49.92
2016,5,9,6,45,240.0,70.0,3.1,12.5,133.0,81.5,53.82
2016,5,9,7,0,0.0,65.0,3.1,13.0,65.0,62.82,48.17
2016,5,9,7,15,0.0,83.5,3.1,13.0,83.5,80.49,63.02
2016,5,9,7,30,0.0,102.0,3.1,13.0,102.0,97.96,77.5
2016,5,9,7,45,0.0,126.5,3.15,13.0,126.5,121.06,96.49
2016,5,9,8,0,0.0,151.0,3.2,13.0,151.0,144.25,115.31
2016,5,9,8,15,3.5,174.0,3.2,13.0,176.5,167.69,134.13
2016,5,9,8,30,7.0,197.0,3.2,13.0,202.0,191.61,153.18
2016,5,9,8,45,38.5,254.5,3.25,13.5,282.0,261.27,208.74
2016,5,9,9,0,70.0,312.0,3.3,14.0,362.0,336.11,267.21
2016,5,9,9,15,48.0,303.5,3.3,14.0,339.0,319.36,253.15
2016,5,9,9,30,26.0,295.0,3.3,14.0,316.0,300.08,237.24
2016,5,9,9,45,23.0,296.5,3.3,14.5,315.5,301.96,237.89
2016,5,9,10,0,20.0,298.0,3.3,15.0,315.0,302.7,237.61
2016,5,9,10,15,24.0,321.0,3.35,15.0,342.0,329.41,258.12
2016,5,9,10,30,28.0,344.0,3.4,15.0,369.0,358.01,279.89
2016,5,9,10,45,29.0,355.0,3.45,15.5,381.5,371.84,289.65
2016,5,9,11,0,30.0,366.0,3.5,16.0,394.0,385.74,299.47
2016,5,9,11,15,23.0,335.5,3.6,16.0,357.0,347.94,270.43
2016,5,9,11,30,16.0,305.0,3.7,16.0,320.0,312.46,243.09
2016,5,9,11,45,17.5,317.0,3.8,16.0,334.0,326.46,254.0
2016,5,9,12,0,19.0,329.0,3.9,16.0,348.0,340.5,264.81
2016,5,9,12,15,31.5,369.0,4.05,16.0,399.5,399.45,310.26
2016,5,9,12,30,44.0,409.0,4.2,16.0,451.0,454.06,351.9
2016,5,9,12,45,39.5,395.5,4.35,16.0,432.5,437.18,339.27
2016,5,9,13,0,35.0,382.0,4.5,16.0,414.0,419.96,326.57
2016,5,9,13,15,36.5,377.5,4.6,16.0,410.5,417.73,325.39
2016,5,9,13,30,38.0,373.0,4.7,16.0,407.0,415.28,324.04
2016,5,9,13,45,45.5,374.5,4.85,16.5,414.5,424.74,331.5
2016,5,9,14,0,53.0,376.0,5.0,17.0,422.0,433.91,338.71
2016,5,9,14,15,77.0,376.0,5.1,16.5,439.0,456.62,358.25
2016,5,9,14,30,101.0,376.0,5.2,16.0,456.0,478.21,376.97
2016,5,9,14,45,76.5,344.5,5.3,16.0,404.0,421.42,333.31
2016,5,9,15,0,52.0,313.0,5.4,16.0,352.0,365.58,289.98
2016,5,9,15,15,82.0,306.0,5.45,16.0,362.5,382.6,305.23
2016,5,9,15,30,112.0,299.0,5.5,16.0,373.0,397.52,318.6
2016,5,9,15,45,107.5,276.0,5.6,16.0,343.0,366.41,294.81
2016,5,9,16,0,103.0,253.0,5.7,16.0,313.0,335.31,270.86
2016,5,9,16,15,89.5,228.0,5.7,15.5,277.0,295.99,240.17
2016,5,9,16,30,76.0,203.0,5.7,15.0,241.0,257.6,209.76
2016,5,9,16,45,82.0,181.5,5.75,15.0,218.0,235.56,192.31
2016,5,9,17,0,88.0,160.0,5.8,15.0,195.0,212.77,173.85
2016,5,9,17,15,77.5,138.0,5.75,14.5,166.0,180.6,147.26
2016,5,9,17,30,67.0,116.0,5.7,14.0,137.0,149.34,120.97
2016,5,9,17,45,246.5,88.0,5.7,14.0,141.0,193.23,155.16
2016,5,9,18,0,426.0,60.0,5.7,14.0,145.0,214.58,166.06
2016,5,9,18,15,328.0,48.0,5.6,13.5,102.0,149.72,109.56
2016,5,9,18,30,230.0,36.0,5.5,13.0,59.0,97.22,63.81
2016,5,9,18,45,115.0,18.0,5.45,13.0,29.5,41.71,2.24
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,51.0,13.0,1.55,12.0,16.5,12.78,0.0
2016,5,10,5,30,102.0,26.0,1.5,12.0,33.0,21.72,8.04
2016,5,10,5,45,211.0,41.5,1.45,12.0,71.5,31.82,21.82
2016,5,10,6,0,320.0,57.0,1.4,12.0,110.0,42.79,32.37
2016,5,10,6,15,396.5,68.0,1.4,12.0,157.5,49.63,38.94
2016,5,10,6,30,473.0,79.0,1.4,12.0,205.0,86.32,53.4
2016,5,10,6,45,250.5,106.5,1.4,12.5,174.5,117.25,83.48
2016,5,10,7,0,28.0,134.0,1.4,13.0,144.0,126.25,100.24
2016,5,10,7,15,34.0,155.5,1.35,13.0,169.5,149.5,119.17
2016,5,10,7,30,40.0,177.0,1.3,13.0,195.0,173.61,138.62
2016,5,10,7,45,50.5,202.0,1.3,13.5,227.5,203.05,161.84
2016,5,10,8,0,61.0,227.0,1.3,14.0,260.0,233.84,185.84
2016,5,10,8,15,49.5,239.5,1.25,14.0,268.0,245.19,194.54
2016,5,10,8,30,38.0,252.0,1.2,14.0,276.0,255.2,201.99
2016,5,10,8,45,33.0,262.0,1.2,14.5,284.5,265.19,208.98
2016,5,10,9,0,28.0,272.0,1.2,15.0,293.0,274.59,215.37
2016,5,10,9,15,31.5,292.5,1.2,15.0,317.0,298.65,233.53
2016,5,10,9,30,35.0,313.0,1.2,15.0,341.0,323.13,251.79
2016,5,10,9,45,33.5,323.0,1.25,15.5,350.5,334.47,259.47
2016,5,10,10,0,32.0,333.0,1.3,16.0,360.0,345.63,267.05
2016,5,10,10,15,38.5,356.0,1.3,16.0,389.5,375.56,289.23
2016,5,10,10,30,45.0,379.0,1.3,16.0,419.0,406.09,311.55
2016,5,10,10,45,49.0,394.5,1.35,16.5,439.0,427.69,326.64
2016,5,10,11,0,53.0,410.0,1.4,17.0,459.0,449.54,341.86
2016,5,10,11,15,62.0,425.5,1.55,17.0,484.0,476.17,361.71
2016,5,10,11,30,71.0,441.0,1.7,17.0,509.0,503.19,381.76
2016,5,10,11,45,57.5,426.5,1.85,17.5,482.0,478.74,363.24
2016,5,10,12,0,44.0,412.0,2.0,18.0,455.0,453.41,344.25
2016,5,10,12,15,101.5,443.0,2.2,18.0,539.5,543.44,412.43
2016,5,10,12,30,159.0,474.0,2.4,18.0,624.0,641.13,484.07
2016,5,10,12,45,498.5,320.0,2.65,18.0,782.0,835.95,633.56
2016,5,10,13,0,838.0,166.0,2.9,18.0,940.0,1014.04,759.79
2016,5,10,13,15,650.5,260.0,3.05,18.0,854.0,927.99,701.45
2016,5,10,13,30,463.0,354.0,3.2,18.0,768.0,835.95,633.9
2016,5,10,13,45,388.5,373.0,3.4,18.0,714.0,772.58,589.69
2016,5,10,14,0,314.0,392.0,3.6,18.0,660.0,717.09,549.65
2016,5,10,14,15,253.0,388.0,3.65,17.5,598.5,651.24,502.58
2016,5,10,14,30,192.0,384.0,3.7,17.0,537.0,578.52,449.6
2016,5,10,14,45,163.5,364.5,3.75,17.0,491.0,528.67,413.0
2016,5,10,15,0,135.0,345.0,3.8,17.0,445.0,479.68,376.41
2016,5,10,15,15,102.0,316.5,3.75,17.0,389.5,410.51,323.78
2016,5,10,15,30,69.0,288.0,3.7,17.0,334.0,351.2,277.91
2016,5,10,15,45,100.5,272.0,3.65,17.0,333.5,356.67,284.04
2016,5,10,16,0,132.0,256.0,3.6,17.0,333.0,366.42,293.1
2016,5,10,16,15,94.5,227.5,3.55,16.5,280.0,298.79,240.08
2016,5,10,16,30,57.0,199.0,3.5,16.0,227.0,241.08,194.15
2016,5,10,16,45,58.5,178.0,3.5,16.0,204.0,217.81,175.91
2016,5,10,17,0,60.0,157.0,3.5,16.0,181.0,194.27,157.03
2016,5,10,17,15,50.0,135.5,3.45,15.5,154.0,164.28,132.59
2016,5,10,17,30,40.0,114.0,3.4,15.0,127.0,135.19,108.48
2016,5,10,17,45,210.0,90.0,3.35,15.0,135.0,181.61,144.93
2016,5,10,18,0,380.0,66.0,3.3,15.0,143.0,205.06,158.03
2016,5,10,18,15,287.0,52.0,3.2,14.5,101.0,143.26,104.89
2016,5,10,18,30,194.0,38.0,3.1,14.0,59.0,91.73,60.79
2016,5,10,18,45,97.0,19.0,3.05,14.0,29.5,40.2,5.64
2016,5,10,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,5,15,77.5,12.5,2.6,13.0,18.0,12.29,0.0
2016,5,11,5,30,155.0,25.0,2.6,13.0,36.0,19.4,7.26
2016,5,11,5,45,263.5,38.5,2.6,13.0,75.5,29.3,19.61
2016,5,11,6,0,372.0,52.0,2.6,13.0,115.0,39.05,28.94
2016,5,11,6,15,445.5,61.5,2.55,13.0,162.5,44.07,33.83
2016,5,11,6,30,519.0,71.0,2.5,13.0,210.0,82.5,48.15
2016,5,11,6,45,259.5,66.5,2.45,13.5,136.0,81.82,52.94
2016,5,11,7,0,0.0,62.0,2.4,14.0,62.0,59.92,45.5
2016,5,11,7,15,0.0,82.5,2.35,14.0,82.5,79.58,61.98
2016,5,11,7,30,0.0,103.0,2.3,14.0,103.0,98.92,77.94
2016,5,11,7,45,0.5,134.0,2.3,14.5,134.5,128.18,101.7
2016,5,11,8,0,1.0,165.0,2.3,15.0,166.0,157.59,125.13
2016,5,11,8,15,2.5,175.5,2.25,15.0,177.5,168.68,133.64
2016,5,11,8,30,4.0,186.0,2.2,15.0,189.0,179.91,142.28
2016,5,11,8,45,7.0,205.0,2.2,15.5,210.5,200.08,157.76
2016,5,11,9,0,10.0,224.0,2.2,16.0,232.0,220.63,173.35
2016,5,11,9,15,10.5,230.5,2.2,16.0,239.0,228.1,178.83
2016,5,11,9,30,11.0,237.0,2.2,16.0,246.0,235.57,184.36
2016,5,11,9,45,31.5,301.5,2.2,16.0,327.5,312.63,244.29
2016,5,11,10,0,52.0,366.0,2.2,16.0,409.0,392.38,304.71
2016,5,11,10,15,34.0,330.0,2.2,16.0,358.5,346.92,269.22
2016,5,11,10,30,16.0,294.0,2.2,16.0,308.0,298.1,231.37
2016,5,11,10,45,20.5,321.0,2.2,16.5,339.5,329.22,254.75
2016,5,11,11,0,25.0,348.0,2.2,17.0,371.0,363.49,279.91
2016,5,11,11,15,28.5,365.0,2.25,17.0,392.0,385.42,296.2
2016,5,11,11,30,32.0,382.0,2.3,17.0,413.0,407.6,312.67
2016,5,11,11,45,26.0,358.0,2.4,17.0,383.0,379.78,291.77
2016,5,11,12,0,20.0,334.0,2.5,17.0,353.0,346.39,266.75
2016,5,11,12,15,30.5,369.5,2.6,17.0,398.5,398.86,306.79
2016,5,11,12,30,41.0,405.0,2.7,17.0,444.0,446.86,342.77
2016,5,11,12,45,208.0,408.0,2.85,17.5,601.0,624.49,478.42
2016,5,11,13,0,375.0,411.0,3.0,18.0,758.0,802.46,607.66
2016,5,11,13,15,204.0,387.5,3.05,18.0,576.0,601.58,460.22
2016,5,11,13,30,33.0,364.0,3.1,18.0,394.0,400.85,307.71
2016,5,11,13,45,44.5,372.0,3.2,18.0,411.0,420.99,324.52
2016,5,11,14,0,56.0,380.0,3.3,18.0,428.0,440.82,340.22
2016,5,11,14,15,56.0,366.0,3.25,17.5,413.0,426.13,330.21
2016,5,11,14,30,56.0,352.0,3.2,17.0,398.0,411.19,320.1
2016,5,11,14,45,46.0,324.5,3.15,17.0,361.5,372.7,291.13
2016,5,11,15,0,36.0,297.0,3.1,17.0,325.0,334.51,262.17
2016,5,11,15,15,50.5,291.5,3.0,17.0,327.0,340.63,268.05
2016,5,11,15,30,65.0,286.0,2.9,17.0,329.0,345.76,273.01
2016,5,11,15,45,59.5,263.0,2.85,17.0,300.0,315.59,250.04
2016,5,11,16,0,54.0,240.0,2.8,17.0,271.0,285.64,227.13
2016,5,11,16,15,44.5,215.0,2.7,16.5,239.5,251.07,200.55
2016,5,11,16,30,35.0,190.0,2.6,16.0,208.0,217.19,174.12
2016,5,11,16,45,61.5,176.0,2.55,16.0,202.5,217.32,175.25
2016,5,11,17,0,88.0,162.0,2.5,16.0,197.0,214.91,173.85
2016,5,11,17,15,78.0,140.0,2.45,15.5,168.0,182.97,147.89
2016,5,11,17,30,68.0,118.0,2.4,15.0,139.0,151.91,122.18
2016,5,11,17,45,248.5,88.0,2.35,15.0,143.0,194.41,154.89
2016,5,11,18,0,429.0,58.0,2.3,15.0,147.0,214.65,164.76
2016,5,11,18,15,335.5,46.5,2.25,14.5,104.0,152.18,110.86
2016,5,11,18,30,242.0,35.0,2.2,14.0,61.0,99.12,65.31
2016,5,11,18,45,121.0,17.5,2.2,14.0,30.5,42.8,9.11
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,57.5,13.0,3.0,12.0,17.5,12.78,0.0
2016,5,12,5,30,115.0,26.0,3.0,12.0,35.0,20.16,8.44
2016,5,12,5,45,210.5,42.0,3.05,12.5,73.0,32.06,22.1
2016,5,12,6,0,306.0,58.0,3.1,13.0,111.0,43.39,32.79
2016,5,12,6,15,153.0,53.5,3.05,13.0,80.0,43.4,33.24
2016,5,12,6,30,0.0,49.0,3.0,13.0,49.0,47.33,35.0
2016,5,12,6,45,0.0,61.0,2.95,13.0,61.0,58.95,44.95
2016,5,12,7,0,0.0,73.0,2.9,13.0,73.0,70.51,54.7
2016,5,12,7,15,0.0,88.5,2.8,13.0,88.5,85.16,66.92
2016,5,12,7,30,0.0,104.0,2.7,13.0,104.0,99.86,79.03
2016,5,12,7,45,0.0,115.5,2.65,13.5,115.5,110.89,87.77
2016,5,12,8,0,0.0,127.0,2.6,14.0,127.0,121.95,96.42
2016,5,12,8,15,0.0,147.0,2.55,14.0,147.5,141.01,111.72
2016,5,12,8,30,0.0,167.0,2.5,14.0,168.0,160.15,126.92
2016,5,12,8,45,2.5,181.0,2.45,14.5,183.0,175.08,138.36
2016,5,12,9,0,5.0,195.0,2.4,15.0,198.0,190.3,149.94
2016,5,12,9,15,5.0,195.5,2.35,15.0,199.5,191.37,150.42
2016,5,12,9,30,5.0,196.0,2.3,15.0,201.0,192.38,150.92
2016,5,12,9,45,7.0,212.5,2.3,15.0,219.0,210.13,164.77
2016,5,12,10,0,9.0,229.0,2.3,15.0,237.0,228.09,178.68
2016,5,12,10,15,15.0,275.0,2.25,15.0,289.0,277.9,217.36
2016,5,12,10,30,21.0,321.0,2.2,15.0,341.0,328.38,255.85
2016,5,12,10,45,22.0,330.0,2.15,15.5,350.5,339.25,263.17
2016,5,12,11,0,23.0,339.0,2.1,16.0,360.0,350.15,270.63
2016,5,12,11,15,26.0,355.5,2.1,16.0,380.0,373.68,288.21
2016,5,12,11,30,29.0,372.0,2.1,16.0,400.0,394.77,303.84
2016,5,12,11,45,50.5,410.0,2.1,16.5,458.0,455.34,348.66
2016,5,12,12,0,72.0,448.0,2.1,17.0,516.0,516.94,393.14
2016,5,12,12,15,157.5,457.5,2.2,17.0,606.0,619.26,469.7
