Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,12,30,243.0,467.0,2.3,17.0,696.0,723.31,545.41
2016,5,12,12,45,529.5,320.0,2.4,17.0,812.5,867.05,655.33
2016,5,12,13,0,816.0,173.0,2.5,17.0,929.0,1000.1,749.18
2016,5,12,13,15,811.5,172.0,2.7,17.0,912.0,992.81,745.4
2016,5,12,13,30,807.0,171.0,2.9,17.0,895.0,982.51,740.98
2016,5,12,13,45,809.5,164.0,3.1,17.0,873.0,969.8,734.88
2016,5,12,14,0,812.0,157.0,3.3,17.0,851.0,953.98,726.57
2016,5,12,14,15,803.0,155.0,3.45,16.5,820.5,929.54,713.23
2016,5,12,14,30,794.0,153.0,3.6,16.0,790.0,902.59,697.99
2016,5,12,14,45,789.0,146.5,3.75,16.0,754.5,872.11,678.74
2016,5,12,15,0,784.0,140.0,3.9,16.0,719.0,839.2,657.54
2016,5,12,15,15,768.5,137.0,4.0,16.0,677.0,799.0,630.56
2016,5,12,15,30,753.0,134.0,4.1,16.0,635.0,759.89,604.08
2016,5,12,15,45,737.0,128.5,4.2,16.0,590.0,714.02,572.17
2016,5,12,16,0,721.0,123.0,4.3,16.0,545.0,667.32,538.98
2016,5,12,16,15,695.0,118.0,4.35,15.5,495.5,613.76,499.45
2016,5,12,16,30,669.0,113.0,4.4,15.0,446.0,560.74,459.2
2016,5,12,16,45,634.5,107.5,4.5,15.0,395.0,502.98,413.27
2016,5,12,17,0,600.0,102.0,4.6,15.0,344.0,447.16,367.61
2016,5,12,17,15,553.5,94.5,4.65,14.5,293.5,385.54,316.54
2016,5,12,17,30,507.0,87.0,4.7,14.0,243.0,327.7,267.14
2016,5,12,17,45,439.5,77.5,4.8,14.0,194.0,262.06,209.97
2016,5,12,18,0,372.0,68.0,4.9,14.0,145.0,205.47,159.77
2016,5,12,18,15,283.0,54.0,4.85,13.5,103.0,145.0,107.4
2016,5,12,18,30,194.0,40.0,4.8,13.0,61.0,94.31,63.83
2016,5,12,18,45,97.0,20.0,4.8,13.0,30.5,42.01,11.86
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,75.5,13.5,3.25,12.0,19.5,13.27,0.0
2016,5,13,5,30,151.0,27.0,3.2,12.0,39.0,20.94,9.52
2016,5,13,5,45,257.5,41.0,3.2,12.0,79.0,31.19,21.45
2016,5,13,6,0,364.0,55.0,3.2,12.0,119.0,40.93,30.78
2016,5,13,6,15,182.0,41.5,3.15,12.0,73.5,30.0,21.37
2016,5,13,6,30,0.0,28.0,3.1,12.0,28.0,27.02,17.69
2016,5,13,6,45,0.0,35.0,3.1,12.5,35.0,33.79,23.49
2016,5,13,7,0,0.0,42.0,3.1,13.0,42.0,40.56,29.19
2016,5,13,7,15,0.0,74.0,3.05,13.0,74.0,71.55,55.44
2016,5,13,7,30,0.0,106.0,3.0,13.0,106.0,101.72,80.61
2016,5,13,7,45,0.0,98.5,2.95,13.5,98.5,94.99,74.52
2016,5,13,8,0,0.0,91.0,2.9,14.0,91.0,88.03,68.34
2016,5,13,8,15,1.5,136.5,2.9,14.0,137.5,131.83,104.28
2016,5,13,8,30,3.0,182.0,2.9,14.0,184.0,175.7,139.64
2016,5,13,8,45,15.5,228.0,2.9,14.0,239.0,226.26,179.96
2016,5,13,9,0,28.0,274.0,2.9,14.0,294.0,276.49,219.46
2016,5,13,9,15,17.5,242.5,2.95,14.0,255.5,243.95,193.11
2016,5,13,9,30,7.0,211.0,3.0,14.0,217.0,208.07,164.16
2016,5,13,9,45,7.0,206.0,3.15,14.5,212.0,203.9,160.4
2016,5,13,10,0,7.0,201.0,3.3,15.0,207.0,199.64,156.54
2016,5,13,10,15,13.0,257.0,3.45,15.0,268.5,258.95,203.34
2016,5,13,10,30,19.0,313.0,3.6,15.0,330.0,318.97,249.87
2016,5,13,10,45,19.0,317.5,3.75,15.0,335.0,324.5,253.85
2016,5,13,11,0,19.0,322.0,3.9,15.0,340.0,329.98,257.98
2016,5,13,11,15,57.0,390.5,4.05,15.0,444.5,436.78,340.89
2016,5,13,11,30,95.0,459.0,4.2,15.0,549.0,543.6,421.74
2016,5,13,11,45,178.5,462.5,4.4,15.5,632.0,635.61,491.86
2016,5,13,12,0,262.0,466.0,4.6,16.0,715.0,730.55,562.89
2016,5,13,12,15,587.0,294.5,4.7,16.0,850.0,888.22,688.17
2016,5,13,12,30,912.0,123.0,4.8,16.0,985.0,1033.59,792.45
2016,5,13,12,45,910.0,122.5,4.95,16.0,975.0,1035.25,794.14
2016,5,13,13,0,908.0,122.0,5.1,16.0,965.0,1033.58,794.65
2016,5,13,13,15,904.5,121.5,5.2,16.0,947.5,1027.1,791.48
2016,5,13,13,30,901.0,121.0,5.3,16.0,930.0,1017.34,786.13
2016,5,13,13,45,897.0,118.5,5.4,16.0,906.0,1001.78,776.78
2016,5,13,14,0,893.0,116.0,5.5,16.0,882.0,983.07,765.24
2016,5,13,14,15,885.5,114.5,5.5,15.5,850.5,959.08,750.72
2016,5,13,14,30,878.0,113.0,5.5,15.0,819.0,932.31,734.17
2016,5,13,14,45,870.5,110.0,5.55,15.0,782.5,901.31,713.38
2016,5,13,15,0,863.0,107.0,5.6,15.0,746.0,867.83,690.67
2016,5,13,15,15,850.0,104.5,5.55,15.0,703.5,828.01,662.59
2016,5,13,15,30,837.0,102.0,5.5,15.0,661.0,790.64,636.2
2016,5,13,15,45,825.0,97.5,5.45,15.0,615.5,745.92,604.04
2016,5,13,16,0,813.0,93.0,5.4,15.0,570.0,699.84,570.55
2016,5,13,16,15,791.0,89.5,5.3,15.0,520.0,646.92,531.03
2016,5,13,16,30,769.0,86.0,5.2,15.0,470.0,593.99,489.02
2016,5,13,16,45,745.0,81.0,5.15,15.0,419.0,538.51,444.18
2016,5,13,17,0,721.0,76.0,5.1,15.0,368.0,483.81,398.75
2016,5,13,17,15,680.5,71.0,5.05,14.5,316.0,423.21,347.92
2016,5,13,17,30,640.0,66.0,5.0,14.0,264.0,364.51,297.12
2016,5,13,17,45,583.5,59.0,5.0,14.0,213.5,300.7,240.48
2016,5,13,18,0,527.0,52.0,5.0,14.0,163.0,242.3,187.45
2016,5,13,18,15,434.5,43.0,5.0,13.5,117.5,177.3,130.08
2016,5,13,18,30,342.0,34.0,5.0,13.0,72.0,122.29,81.53
2016,5,13,18,45,171.0,17.0,5.0,13.0,36.0,52.79,17.65
2016,5,13,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,5,15,108.0,13.0,2.2,13.0,21.5,12.78,0.0
2016,5,14,5,30,216.0,26.0,2.3,13.0,43.0,20.22,9.37
2016,5,14,5,45,326.5,36.5,2.4,13.5,84.0,27.31,18.02
2016,5,14,6,0,437.0,47.0,2.5,14.0,125.0,33.92,24.38
2016,5,14,6,15,507.0,54.5,2.5,14.0,173.0,40.66,30.69
2016,5,14,6,30,577.0,62.0,2.5,14.0,221.0,81.04,43.81
2016,5,14,6,45,622.5,68.5,2.5,14.5,272.5,125.68,73.71
2016,5,14,7,0,668.0,75.0,2.5,15.0,324.0,175.48,113.45
2016,5,14,7,15,437.0,133.5,2.35,15.0,306.0,213.36,156.4
2016,5,14,7,30,206.0,192.0,2.2,15.0,288.0,230.9,179.73
2016,5,14,7,45,139.5,213.5,2.05,15.5,282.0,240.76,189.53
2016,5,14,8,0,73.0,235.0,1.9,16.0,276.0,245.98,194.29
2016,5,14,8,15,157.0,258.5,1.75,16.0,356.0,307.87,242.49
2016,5,14,8,30,241.0,282.0,1.6,16.0,436.0,379.0,297.33
2016,5,14,8,45,290.0,293.0,1.5,16.5,491.5,430.5,335.88
2016,5,14,9,0,339.0,304.0,1.4,17.0,547.0,486.34,376.98
2016,5,14,9,15,351.5,319.5,1.4,17.0,583.5,526.98,406.74
2016,5,14,9,30,364.0,335.0,1.4,17.0,620.0,568.16,436.47
2016,5,14,9,45,435.5,321.0,1.4,17.0,676.5,625.01,478.42
2016,5,14,10,0,507.0,307.0,1.4,17.0,733.0,686.71,522.99
2016,5,14,10,15,471.5,332.0,1.45,17.0,738.5,703.47,533.39
2016,5,14,10,30,436.0,357.0,1.5,17.0,744.0,716.68,541.56
2016,5,14,10,45,456.0,362.0,1.55,17.5,774.5,755.53,567.8
2016,5,14,11,0,476.0,367.0,1.6,18.0,805.0,794.2,593.32
2016,5,14,11,15,687.0,246.5,1.65,18.0,888.0,885.2,661.38
2016,5,14,11,30,898.0,126.0,1.7,18.0,971.0,974.58,719.61
2016,5,14,11,45,896.0,128.0,1.75,18.0,975.5,991.47,729.99
2016,5,14,12,0,894.0,130.0,1.8,18.0,980.0,1005.24,739.29
2016,5,14,12,15,893.5,130.0,1.9,18.0,977.0,1015.31,747.01
2016,5,14,12,30,893.0,130.0,2.0,18.0,974.0,1022.18,752.8
2016,5,14,12,45,885.5,132.5,2.15,18.0,962.5,1021.39,754.34
2016,5,14,13,0,878.0,135.0,2.3,18.0,951.0,1017.37,753.86
2016,5,14,13,15,873.5,134.0,2.4,18.0,933.5,1009.58,750.4
2016,5,14,13,30,869.0,133.0,2.5,18.0,916.0,998.64,744.92
2016,5,14,13,45,863.0,132.0,2.7,18.0,891.0,983.14,737.4
2016,5,14,14,0,857.0,131.0,2.9,18.0,866.0,964.69,727.77
2016,5,14,14,15,848.0,129.5,3.1,18.0,835.0,940.03,713.75
2016,5,14,14,30,839.0,128.0,3.3,18.0,804.0,918.1,701.41
2016,5,14,14,45,827.0,126.0,3.5,18.0,766.5,885.03,681.08
2016,5,14,15,0,815.0,124.0,3.7,18.0,729.0,849.85,658.97
2016,5,14,15,15,800.0,121.5,3.85,17.5,687.0,809.7,633.88
2016,5,14,15,30,785.0,119.0,4.0,17.0,645.0,768.05,607.21
2016,5,14,15,45,766.5,115.5,4.15,17.0,598.5,721.4,575.17
2016,5,14,16,0,748.0,112.0,4.3,17.0,552.0,674.02,542.11
2016,5,14,16,15,723.5,108.0,4.35,17.0,503.0,623.37,504.44
2016,5,14,16,30,699.0,104.0,4.4,17.0,454.0,571.24,464.28
2016,5,14,16,45,664.0,99.5,4.45,17.0,403.0,512.97,418.21
2016,5,14,17,0,629.0,95.0,4.5,17.0,352.0,456.65,372.44
2016,5,14,17,15,584.5,88.5,4.45,16.5,301.0,395.7,322.23
2016,5,14,17,30,540.0,82.0,4.4,16.0,250.0,338.29,273.5
2016,5,14,17,45,478.5,73.0,4.4,16.0,201.5,275.43,218.9
2016,5,14,18,0,417.0,64.0,4.4,16.0,153.0,218.53,168.58
2016,5,14,18,15,326.0,52.0,4.3,15.5,110.0,155.54,114.32
2016,5,14,18,30,235.0,40.0,4.2,15.0,67.0,103.99,70.21
2016,5,14,18,45,127.0,24.0,4.15,15.0,38.0,52.59,20.62
2016,5,14,19,0,19.0,8.0,4.1,15.0,9.0,10.16,0.0
2016,5,14,19,15,9.5,4.0,4.1,15.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,63.5,15.0,5.0,14.0,20.0,14.74,0.0
2016,5,15,5,30,127.0,30.0,5.1,14.0,40.0,23.32,11.97
2016,5,15,5,45,231.0,44.5,5.2,14.0,79.5,33.89,23.67
2016,5,15,6,0,335.0,59.0,5.3,14.0,119.0,43.94,33.2
2016,5,15,6,15,407.5,69.5,5.3,14.0,166.0,53.88,42.43
2016,5,15,6,30,480.0,80.0,5.3,14.0,213.0,91.88,56.06
2016,5,15,6,45,240.0,79.0,5.3,14.5,145.5,91.64,61.8
2016,5,15,7,0,0.0,78.0,5.3,15.0,78.0,75.16,58.16
2016,5,15,7,15,0.0,110.0,5.3,15.0,110.0,104.9,82.96
2016,5,15,7,30,0.0,142.0,5.3,15.0,142.0,134.67,107.42
2016,5,15,7,45,5.0,164.5,5.35,15.5,167.5,157.68,125.69
2016,5,15,8,0,10.0,187.0,5.4,16.0,193.0,181.36,144.33
2016,5,15,8,15,18.0,214.0,5.4,16.0,225.5,211.15,168.03
2016,5,15,8,30,26.0,241.0,5.4,16.0,258.0,241.91,192.37
2016,5,15,8,45,113.5,286.5,5.45,16.5,367.5,330.08,262.58
2016,5,15,9,0,201.0,332.0,5.5,17.0,477.0,431.37,341.93
2016,5,15,9,15,517.5,229.5,5.5,17.0,629.0,549.63,439.14
2016,5,15,9,30,834.0,127.0,5.5,17.0,781.0,695.54,556.13
2016,5,15,9,45,854.5,122.0,5.55,17.0,817.5,741.84,590.18
2016,5,15,10,0,875.0,117.0,5.6,17.0,854.0,787.15,622.94
2016,5,15,10,15,882.0,118.5,5.7,17.0,881.5,827.0,651.68
2016,5,15,10,30,889.0,120.0,5.8,17.0,909.0,864.85,678.89
2016,5,15,10,45,893.0,121.5,5.9,17.0,929.0,897.93,702.56
2016,5,15,11,0,897.0,123.0,6.0,17.0,949.0,928.49,724.44
2016,5,15,11,15,900.0,123.5,6.2,17.0,962.5,954.5,743.63
2016,5,15,11,30,903.0,124.0,6.4,17.0,976.0,977.7,760.9
2016,5,15,11,45,904.0,124.5,6.65,17.5,981.0,996.04,773.57
2016,5,15,12,0,905.0,125.0,6.9,18.0,986.0,1011.32,784.11
2016,5,15,12,15,905.0,124.5,7.05,17.5,984.0,1021.45,793.63
2016,5,15,12,30,905.0,124.0,7.2,17.0,982.0,1028.36,801.0
2016,5,15,12,45,910.0,119.5,7.35,17.0,974.5,1032.9,805.26
2016,5,15,13,0,915.0,115.0,7.5,17.0,967.0,1034.07,807.23
2016,5,15,13,15,912.0,114.0,7.6,17.0,949.5,1027.51,803.51
2016,5,15,13,30,909.0,113.0,7.7,17.0,932.0,1017.64,797.54
2016,5,15,13,45,902.0,113.0,7.8,17.0,907.0,1001.68,787.22
2016,5,15,14,0,895.0,113.0,7.9,17.0,882.0,982.66,774.75
2016,5,15,14,15,887.5,111.5,7.9,17.0,851.0,958.66,758.26
2016,5,15,14,30,880.0,110.0,7.9,17.0,820.0,931.88,739.74
2016,5,15,14,45,870.5,108.0,7.9,17.0,783.0,900.15,717.55
2016,5,15,15,0,861.0,106.0,7.9,17.0,746.0,866.07,693.54
2016,5,15,15,15,848.0,103.5,7.95,16.5,704.0,826.37,666.6
2016,5,15,15,30,835.0,101.0,8.0,16.0,662.0,789.09,641.21
2016,5,15,15,45,814.5,99.5,8.05,16.0,614.5,741.31,606.17
2016,5,15,16,0,794.0,98.0,8.1,16.0,567.0,692.85,570.22
2016,5,15,16,15,771.5,94.5,8.05,15.5,517.5,640.43,531.15
2016,5,15,16,30,749.0,91.0,8.0,15.0,468.0,588.08,489.76
2016,5,15,16,45,714.5,88.0,7.95,15.0,416.0,530.88,442.41
2016,5,15,17,0,680.0,85.0,7.9,15.0,364.0,474.16,394.46
2016,5,15,17,15,637.5,79.0,7.85,15.0,312.0,412.29,341.24
2016,5,15,17,30,595.0,73.0,7.8,15.0,260.0,353.71,289.6
2016,5,15,17,45,533.0,66.0,7.8,15.0,210.5,289.98,232.89
2016,5,15,18,0,471.0,59.0,7.8,15.0,161.0,232.21,180.62
2016,5,15,18,15,379.5,48.5,7.7,14.5,116.5,168.64,124.72
2016,5,15,18,30,288.0,38.0,7.6,14.0,72.0,114.92,77.91
2016,5,15,18,45,161.0,23.5,7.5,14.0,41.0,58.38,24.97
2016,5,15,19,0,34.0,9.0,7.4,14.0,10.0,13.01,0.0
2016,5,15,19,15,17.0,4.5,7.4,14.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,16,5,15,61.0,15.5,5.75,13.0,20.5,15.24,0.0
2016,5,16,5,30,122.0,31.0,5.6,13.0,41.0,25.73,14.21
2016,5,16,5,45,217.0,46.5,5.45,13.5,79.5,35.45,25.12
2016,5,16,6,0,312.0,62.0,5.3,14.0,118.0,46.26,35.26
2016,5,16,6,15,210.5,86.0,5.1,14.0,129.0,69.76,52.22
2016,5,16,6,30,109.0,110.0,4.9,14.0,140.0,100.42,76.01
2016,5,16,6,45,130.0,130.0,4.75,14.5,173.5,128.13,97.25
2016,5,16,7,0,151.0,150.0,4.6,15.0,207.0,158.35,121.31
2016,5,16,7,15,206.5,168.5,4.45,15.0,258.5,197.77,152.45
2016,5,16,7,30,262.0,187.0,4.3,15.0,310.0,240.18,186.74
2016,5,16,7,45,483.0,153.0,4.2,15.5,412.0,299.51,232.02
2016,5,16,8,0,704.0,119.0,4.1,16.0,514.0,383.36,299.08
2016,5,16,8,15,725.5,123.0,4.0,16.0,561.0,435.31,343.49
2016,5,16,8,30,747.0,127.0,3.9,16.0,608.0,488.59,387.93
2016,5,16,8,45,531.0,219.5,3.8,16.5,573.5,494.73,391.87
2016,5,16,9,0,315.0,312.0,3.7,17.0,539.0,479.83,377.42
2016,5,16,9,15,564.5,222.5,3.7,17.0,656.0,573.76,453.55
2016,5,16,9,30,814.0,133.0,3.7,17.0,773.0,688.13,543.56
2016,5,16,9,45,840.5,125.5,3.7,17.0,811.0,735.51,577.64
2016,5,16,10,0,867.0,118.0,3.7,17.0,849.0,782.5,610.5
2016,5,16,10,15,873.5,119.5,3.75,17.0,876.0,821.62,637.62
2016,5,16,10,30,880.0,121.0,3.8,17.0,903.0,858.73,663.21
2016,5,16,10,45,883.5,122.0,3.9,17.5,922.5,890.58,683.95
2016,5,16,11,0,887.0,123.0,4.0,18.0,942.0,919.92,702.87
2016,5,16,11,15,890.0,124.0,4.1,18.0,955.0,946.15,720.94
2016,5,16,11,30,893.0,125.0,4.2,18.0,968.0,969.6,737.16
2016,5,16,11,45,893.5,125.5,4.35,18.0,973.0,987.28,749.71
2016,5,16,12,0,894.0,126.0,4.5,18.0,978.0,1001.91,760.88
2016,5,16,12,15,894.0,126.0,4.7,18.0,976.0,1012.43,769.79
2016,5,16,12,30,894.0,126.0,4.9,18.0,974.0,1019.77,776.63
2016,5,16,12,45,894.0,124.5,5.15,18.5,965.0,1022.36,779.17
2016,5,16,13,0,894.0,123.0,5.4,19.0,956.0,1021.69,779.49
2016,5,16,13,15,891.0,122.5,5.65,18.5,939.5,1015.79,779.24
2016,5,16,13,30,888.0,122.0,5.9,18.0,923.0,1006.66,776.73
2016,5,16,13,45,885.5,119.5,6.15,18.0,900.0,992.77,769.28
2016,5,16,14,0,883.0,117.0,6.4,18.0,877.0,975.75,759.55
2016,5,16,14,15,876.0,115.5,6.55,18.0,846.5,952.48,744.72
2016,5,16,14,30,869.0,114.0,6.7,18.0,816.0,926.46,727.84
2016,5,16,14,45,859.5,112.0,6.9,18.0,779.5,895.05,707.12
2016,5,16,15,0,850.0,110.0,7.1,18.0,743.0,861.33,684.49
2016,5,16,15,15,837.0,108.0,7.15,17.5,701.5,826.98,661.92
2016,5,16,15,30,824.0,106.0,7.2,17.0,660.0,786.32,634.28
2016,5,16,15,45,800.5,105.5,7.3,17.0,612.5,737.76,599.18
2016,5,16,16,0,777.0,105.0,7.4,17.0,565.0,688.75,563.29
2016,5,16,16,15,754.0,101.0,7.4,16.5,515.5,636.16,524.19
2016,5,16,16,30,731.0,97.0,7.4,16.0,466.0,585.25,484.36
2016,5,16,16,45,687.0,96.0,7.4,16.0,413.0,524.09,434.23
2016,5,16,17,0,643.0,95.0,7.4,16.0,360.0,465.61,385.23
2016,5,16,17,15,598.5,88.5,7.35,15.5,308.5,403.95,333.31
2016,5,16,17,30,554.0,82.0,7.3,15.0,257.0,345.82,283.0
2016,5,16,17,45,482.5,75.0,7.3,15.0,207.0,280.3,225.31
2016,5,16,18,0,411.0,68.0,7.3,15.0,157.0,220.47,172.02
2016,5,16,18,15,320.0,55.5,7.2,14.5,113.5,158.5,118.06
2016,5,16,18,30,229.0,43.0,7.1,14.0,70.0,106.47,73.32
2016,5,16,18,45,122.5,26.0,7.05,14.0,40.0,54.94,25.59
2016,5,16,19,0,16.0,9.0,7.0,14.0,10.0,10.83,0.0
2016,5,16,19,15,8.0,4.5,6.9,14.0,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,104.5,14.5,3.2,13.5,23.5,14.25,0.0
2016,5,17,5,30,209.0,29.0,3.2,14.0,47.0,22.4,11.86
2016,5,17,5,45,317.0,40.0,3.2,14.5,88.0,30.18,20.52
2016,5,17,6,0,425.0,51.0,3.2,15.0,129.0,37.12,27.13
2016,5,17,6,15,494.5,59.5,2.95,15.0,177.5,47.43,30.65
2016,5,17,6,30,564.0,68.0,2.7,15.0,226.0,88.15,49.26
2016,5,17,6,45,360.5,109.5,2.5,15.5,218.0,132.36,90.21
2016,5,17,7,0,157.0,151.0,2.3,16.0,210.0,160.49,122.01
2016,5,17,7,15,126.0,173.5,2.25,16.0,225.5,183.5,142.48
2016,5,17,7,30,95.0,196.0,2.2,16.0,241.0,206.23,162.22
2016,5,17,7,45,76.5,213.5,2.15,16.5,252.5,222.57,175.52
2016,5,17,8,0,58.0,231.0,2.1,17.0,264.0,236.87,186.66
2016,5,17,8,15,55.5,250.0,2.15,17.5,284.0,257.69,202.5
2016,5,17,8,30,53.0,269.0,2.2,18.0,304.0,278.28,217.86
2016,5,17,8,45,76.0,299.5,2.3,18.5,352.5,323.08,251.92
2016,5,17,9,0,99.0,330.0,2.4,19.0,401.0,370.31,287.32
2016,5,17,9,15,159.5,351.0,2.45,19.0,473.5,434.19,336.04
2016,5,17,9,30,220.0,372.0,2.5,19.0,546.0,504.82,389.08
2016,5,17,9,45,561.5,241.0,2.6,19.5,709.0,642.23,496.74
2016,5,17,10,0,903.0,110.0,2.7,20.0,872.0,802.99,613.62
2016,5,17,10,15,590.5,267.0,2.75,20.0,772.0,737.66,562.41
2016,5,17,10,30,278.0,424.0,2.8,20.0,672.0,647.61,489.85
2016,5,17,10,45,601.0,269.0,2.85,20.5,820.0,791.97,601.18
2016,5,17,11,0,924.0,114.0,2.9,21.0,968.0,944.68,705.42
2016,5,17,11,15,926.5,114.5,2.95,21.0,980.5,970.8,721.44
2016,5,17,11,30,929.0,115.0,3.0,21.0,993.0,993.99,736.69
2016,5,17,11,45,929.0,115.5,3.1,21.5,998.0,1011.76,747.4
2016,5,17,12,0,929.0,116.0,3.2,22.0,1003.0,1026.34,756.11
2016,5,17,12,15,928.5,116.0,3.3,22.0,1000.5,1036.67,763.6
2016,5,17,12,30,928.0,116.0,3.4,22.0,998.0,1043.7,769.07
2016,5,17,12,45,927.0,115.0,3.5,22.0,988.0,1045.87,771.48
2016,5,17,13,0,926.0,114.0,3.6,22.0,978.0,1044.65,771.81
2016,5,17,13,15,922.5,113.0,3.7,22.0,960.5,1037.57,768.39
2016,5,17,13,30,919.0,112.0,3.8,22.0,943.0,1027.16,762.89
2016,5,17,13,45,912.5,111.5,3.9,22.0,918.0,1011.08,753.67
2016,5,17,14,0,906.0,111.0,4.0,22.0,893.0,991.9,742.43
2016,5,17,14,15,898.5,109.5,4.1,21.5,861.5,967.74,729.22
2016,5,17,14,30,891.0,108.0,4.2,21.0,830.0,940.78,714.0
2016,5,17,14,45,880.5,106.5,4.3,21.0,792.5,908.47,693.56
2016,5,17,15,0,870.0,105.0,4.4,21.0,755.0,873.84,671.34
2016,5,17,15,15,857.0,103.0,4.5,20.5,712.5,834.46,647.09
2016,5,17,15,30,844.0,101.0,4.6,20.0,670.0,793.35,621.13
2016,5,17,15,45,828.0,98.0,4.7,20.0,623.5,751.23,592.76
2016,5,17,16,0,812.0,95.0,4.8,20.0,577.0,703.93,560.06
2016,5,17,16,15,789.5,91.5,4.8,19.5,527.0,650.83,522.99
2016,5,17,16,30,767.0,88.0,4.8,19.0,477.0,597.76,483.19
2016,5,17,16,45,737.0,84.0,4.8,19.0,425.0,539.99,437.65
2016,5,17,17,0,707.0,80.0,4.8,19.0,373.0,484.79,392.89
2016,5,17,17,15,666.5,75.0,4.75,18.5,321.0,423.72,342.83
2016,5,17,17,30,626.0,70.0,4.7,18.0,269.0,365.68,293.72
2016,5,17,17,45,564.5,63.5,4.7,17.5,218.5,301.04,238.14
2016,5,17,18,0,503.0,57.0,4.7,17.0,168.0,242.27,186.35
2016,5,17,18,15,414.5,47.0,4.6,16.5,122.5,178.19,130.62
2016,5,17,18,30,326.0,37.0,4.5,16.0,77.0,123.6,83.38
2016,5,17,18,45,192.5,24.0,4.45,16.0,44.5,66.44,31.92
2016,5,17,19,0,59.0,11.0,4.4,16.0,12.0,18.21,0.0
2016,5,17,19,15,29.5,5.5,4.25,15.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,89.0,15.5,1.6,14.0,23.0,12.1,0.0
2016,5,18,5,30,178.0,31.0,1.6,14.0,46.0,23.99,13.37
2016,5,18,5,45,279.0,44.0,1.65,14.5,86.5,33.3,23.28
2016,5,18,6,0,380.0,57.0,1.7,15.0,127.0,42.15,31.6
2016,5,18,6,15,449.0,66.0,1.6,15.0,174.5,53.42,35.58
2016,5,18,6,30,518.0,75.0,1.5,15.0,222.0,92.05,53.92
2016,5,18,6,45,568.0,81.5,1.4,15.5,273.0,134.03,82.41
2016,5,18,7,0,618.0,88.0,1.3,16.0,324.0,181.69,120.05
2016,5,18,7,15,653.5,93.5,1.2,16.0,375.0,230.61,161.86
2016,5,18,7,30,689.0,99.0,1.1,16.0,426.0,283.24,207.38
2016,5,18,7,45,717.5,102.5,1.05,16.5,476.5,335.19,251.86
2016,5,18,8,0,746.0,106.0,1.0,17.0,527.0,391.98,298.93
2016,5,18,8,15,422.0,197.0,0.95,17.5,439.0,367.98,284.42
2016,5,18,8,30,98.0,288.0,0.9,18.0,351.0,317.83,245.75
2016,5,18,8,45,130.0,312.5,0.9,18.5,402.5,362.76,279.49
2016,5,18,9,0,162.0,337.0,0.9,19.0,454.0,412.95,315.97
2016,5,18,9,15,204.0,352.5,1.0,19.0,508.5,464.29,354.04
2016,5,18,9,30,246.0,368.0,1.1,19.0,563.0,518.38,393.74
2016,5,18,9,45,196.5,389.5,1.2,19.5,549.5,515.85,389.92
2016,5,18,10,0,147.0,411.0,1.3,20.0,536.0,508.36,382.75
2016,5,18,10,15,129.0,422.5,1.45,20.0,534.5,512.85,385.88
2016,5,18,10,30,111.0,434.0,1.6,20.0,533.0,515.79,387.73
2016,5,18,10,45,497.5,281.0,1.75,20.0,739.5,713.67,540.1
2016,5,18,11,0,884.0,128.0,1.9,20.0,946.0,922.76,685.19
2016,5,18,11,15,887.0,129.0,1.95,20.0,959.0,948.9,700.24
2016,5,18,11,30,890.0,130.0,2.0,20.0,972.0,972.28,715.51
2016,5,18,11,45,507.5,304.0,2.15,20.0,785.0,801.77,598.84
2016,5,18,12,0,125.0,478.0,2.3,20.0,598.0,603.81,450.34
2016,5,18,12,15,505.5,305.5,2.4,20.0,787.0,818.99,615.81
2016,5,18,12,30,886.0,133.0,2.5,20.0,976.0,1019.4,752.96
2016,5,18,12,45,533.0,300.5,2.6,20.0,806.5,851.09,636.46
2016,5,18,13,0,180.0,468.0,2.7,20.0,637.0,660.02,493.85
2016,5,18,13,15,251.5,444.0,2.8,20.0,674.5,714.67,536.78
2016,5,18,13,30,323.0,420.0,2.9,20.0,712.0,760.24,571.53
2016,5,18,13,45,597.5,271.0,3.05,20.0,793.5,879.88,664.98
2016,5,18,14,0,872.0,122.0,3.2,20.0,875.0,971.15,729.69
2016,5,18,14,15,864.0,120.5,3.4,19.5,844.0,947.22,716.46
2016,5,18,14,30,856.0,119.0,3.6,19.0,813.0,920.62,702.14
2016,5,18,14,45,846.5,116.5,3.85,19.0,776.5,889.09,683.05
2016,5,18,15,0,837.0,114.0,4.1,19.0,740.0,855.28,662.02
2016,5,18,15,15,823.0,111.5,4.35,18.5,698.0,820.1,640.9
2016,5,18,15,30,809.0,109.0,4.6,18.0,656.0,778.63,615.22
2016,5,18,15,45,787.5,107.5,4.95,18.0,609.5,731.11,583.6
2016,5,18,16,0,766.0,106.0,5.3,18.0,563.0,683.03,550.61
2016,5,18,16,15,742.5,102.5,5.4,17.5,514.0,631.15,513.3
2016,5,18,16,30,719.0,99.0,5.5,17.0,465.0,581.06,475.25
2016,5,18,16,45,682.5,95.5,5.65,17.0,413.5,522.16,428.31
2016,5,18,17,0,646.0,92.0,5.8,17.0,362.0,465.29,381.75
2016,5,18,17,15,603.5,86.0,5.9,16.5,311.0,405.06,331.83
2016,5,18,17,30,561.0,80.0,6.0,16.0,260.0,348.12,283.19
2016,5,18,17,45,501.0,72.0,6.15,16.0,211.0,285.69,228.55
2016,5,18,18,0,441.0,64.0,6.3,16.0,162.0,229.01,178.0
2016,5,18,18,15,353.5,53.0,6.35,15.5,118.5,166.13,123.28
2016,5,18,18,30,266.0,42.0,6.4,15.0,75.0,114.47,78.71
2016,5,18,18,45,151.0,26.5,6.45,15.0,43.5,61.49,31.37
2016,5,18,19,0,36.0,11.0,6.5,15.0,12.0,15.38,0.0
2016,5,18,19,15,18.0,5.5,6.4,14.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,19,5,15,67.0,18.0,6.75,13.0,24.0,15.21,0.0
2016,5,19,5,30,134.0,36.0,6.9,13.0,48.0,29.64,18.1
2016,5,19,5,45,231.0,51.5,7.05,13.0,88.0,39.37,28.69
2016,5,19,6,0,328.0,67.0,7.2,13.0,128.0,50.06,38.82
2016,5,19,6,15,399.0,78.0,7.3,13.0,175.5,63.25,44.25
2016,5,19,6,30,470.0,89.0,7.4,13.0,223.0,101.57,64.09
2016,5,19,6,45,524.0,96.0,7.55,13.0,273.5,142.38,92.61
2016,5,19,7,0,578.0,103.0,7.7,13.0,324.0,188.71,130.17
2016,5,19,7,15,615.5,109.0,7.6,13.0,375.0,236.31,172.08
2016,5,19,7,30,653.0,115.0,7.5,13.0,426.0,287.91,218.5
2016,5,19,7,45,688.0,117.0,7.4,13.5,477.0,338.82,264.17
2016,5,19,8,0,723.0,119.0,7.3,14.0,528.0,392.95,311.96
2016,5,19,8,15,746.0,123.0,7.4,14.0,576.5,446.48,359.25
2016,5,19,8,30,769.0,127.0,7.5,14.0,625.0,503.54,408.43
2016,5,19,8,45,788.5,129.5,7.6,14.5,670.5,556.09,452.29
2016,5,19,9,0,808.0,132.0,7.7,15.0,716.0,609.22,495.58
2016,5,19,9,15,590.5,235.5,7.75,15.0,674.5,603.66,488.54
2016,5,19,9,30,373.0,339.0,7.8,15.0,633.0,578.97,464.94
2016,5,19,9,45,616.0,240.0,7.9,15.0,750.5,681.55,550.92
2016,5,19,10,0,859.0,141.0,8.0,15.0,868.0,800.23,645.76
2016,5,19,10,15,867.5,143.0,8.0,15.0,897.0,840.38,675.03
2016,5,19,10,30,876.0,145.0,8.0,15.0,926.0,879.47,703.59
2016,5,19,10,45,885.0,144.0,8.0,15.5,948.5,914.11,727.31
2016,5,19,11,0,894.0,143.0,8.0,16.0,971.0,946.53,749.24
2016,5,19,11,15,897.5,144.0,8.05,16.0,984.5,973.43,768.66
2016,5,19,11,30,901.0,145.0,8.1,16.0,998.0,997.57,786.11
2016,5,19,11,45,899.0,147.5,8.2,16.0,1003.0,1015.01,798.95
2016,5,19,12,0,897.0,150.0,8.3,16.0,1008.0,1029.34,809.65
2016,5,19,12,15,896.5,150.0,8.35,16.0,1005.5,1039.54,817.26
2016,5,19,12,30,896.0,150.0,8.4,16.0,1003.0,1046.57,822.69
2016,5,19,12,45,901.0,144.5,8.5,16.0,994.5,1050.35,826.12
2016,5,19,13,0,906.0,139.0,8.6,16.0,986.0,1050.8,827.25
2016,5,19,13,15,901.5,138.0,8.7,15.5,968.0,1043.0,824.08
2016,5,19,13,30,897.0,137.0,8.8,15.0,950.0,1031.96,818.63
2016,5,19,13,45,709.0,227.5,9.0,15.0,860.0,944.11,754.86
2016,5,19,14,0,521.0,318.0,9.2,15.0,770.0,846.12,677.54
2016,5,19,14,15,523.0,301.5,9.35,15.0,741.0,822.49,661.39
2016,5,19,14,30,525.0,285.0,9.5,15.0,712.0,796.73,643.31
2016,5,19,14,45,492.0,281.0,9.7,15.0,666.5,750.62,608.38
2016,5,19,15,0,459.0,277.0,9.9,15.0,621.0,704.49,573.09
2016,5,19,15,15,635.0,200.5,9.75,14.5,647.5,760.58,624.07
2016,5,19,15,30,811.0,124.0,9.6,14.0,674.0,797.02,655.91
2016,5,19,15,45,786.5,123.0,9.5,14.0,625.5,747.62,618.46
2016,5,19,16,0,762.0,122.0,9.4,14.0,577.0,700.02,582.32
2016,5,19,16,15,691.0,120.5,9.6,14.0,506.5,617.74,516.46
2016,5,19,16,30,620.0,119.0,9.8,14.0,436.0,539.8,452.66
2016,5,19,16,45,458.0,137.0,10.0,14.0,357.5,430.15,360.38
2016,5,19,17,0,296.0,155.0,10.2,14.0,279.0,332.33,276.98
2016,5,19,17,15,261.5,141.5,10.1,13.5,240.0,286.17,237.93
2016,5,19,17,30,227.0,128.0,10.0,13.0,201.0,243.15,200.9
2016,5,19,17,45,199.5,107.5,9.9,13.0,163.5,198.46,161.67
2016,5,19,18,0,172.0,87.0,9.8,13.0,126.0,156.45,124.37
2016,5,19,18,15,131.5,67.0,9.8,13.0,92.5,113.99,87.02
2016,5,19,18,30,91.0,47.0,9.8,13.0,59.0,72.98,51.47
2016,5,19,18,45,45.5,28.5,9.8,13.0,34.5,39.85,21.01
2016,5,19,19,0,0.0,10.0,9.8,13.0,10.0,9.83,0.0
2016,5,19,19,15,0.0,5.0,9.8,13.0,5.0,4.91,0.0
2016,5,19,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,12.5,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,12.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,20,5,15,4.5,15.0,8.6,12.0,15.5,14.48,0.0
2016,5,20,5,30,9.0,30.0,8.5,12.0,31.0,27.77,16.88
2016,5,20,5,45,33.0,50.0,8.4,12.5,56.0,44.83,33.54
2016,5,20,6,0,57.0,70.0,8.3,13.0,81.0,61.54,49.01
2016,5,20,6,15,74.0,92.0,8.25,13.0,110.5,77.55,59.71
2016,5,20,6,30,91.0,114.0,8.2,13.0,140.0,103.18,79.21
2016,5,20,6,45,109.0,134.0,8.15,13.0,171.5,129.63,100.13
2016,5,20,7,0,127.0,154.0,8.1,13.0,203.0,158.24,123.49
2016,5,20,7,15,402.0,132.0,8.05,13.0,318.0,207.1,155.34
2016,5,20,7,30,677.0,110.0,8.0,13.0,433.0,291.01,220.7
2016,5,20,7,45,702.0,115.5,7.95,13.5,483.0,342.91,267.57
2016,5,20,8,0,727.0,121.0,7.9,14.0,533.0,396.97,315.56
2016,5,20,8,15,748.5,125.0,7.85,14.0,581.0,450.01,362.45
2016,5,20,8,30,770.0,129.0,7.8,14.0,629.0,506.45,411.06
2016,5,20,8,45,787.0,131.5,7.75,14.0,673.0,557.65,454.54
2016,5,20,9,0,804.0,134.0,7.7,14.0,717.0,609.18,497.35
2016,5,20,9,15,588.0,235.0,7.7,14.0,674.0,601.84,488.86
2016,5,20,9,30,372.0,336.0,7.7,14.0,631.0,575.61,463.95
2016,5,20,9,45,622.0,233.0,7.7,14.0,750.0,679.54,551.31
2016,5,20,10,0,872.0,130.0,7.7,14.0,869.0,799.43,646.75
2016,5,20,10,15,878.5,131.5,7.65,14.0,896.0,838.66,675.18
2016,5,20,10,30,885.0,133.0,7.6,14.0,923.0,875.88,702.18
2016,5,20,10,45,891.0,133.0,7.6,14.0,944.0,909.04,726.2
2016,5,20,11,0,897.0,133.0,7.6,14.0,965.0,939.82,748.41
2016,5,20,11,15,599.0,293.5,7.55,14.0,852.5,850.77,678.53
2016,5,20,11,30,301.0,454.0,7.5,14.0,740.0,740.28,584.7
2016,5,20,11,45,205.5,464.5,7.45,14.0,660.5,663.2,523.59
2016,5,20,12,0,110.0,475.0,7.4,14.0,581.0,580.79,457.45
2016,5,20,12,15,105.0,471.5,7.35,14.0,572.5,575.32,453.29
2016,5,20,12,30,100.0,468.0,7.3,14.0,564.0,569.25,448.53
2016,5,20,12,45,502.0,299.0,7.3,14.0,770.5,818.71,653.44
2016,5,20,13,0,904.0,130.0,7.3,14.0,977.0,1039.89,820.55
2016,5,20,13,15,900.0,129.5,7.25,14.0,959.5,1033.07,814.86
2016,5,20,13,30,896.0,129.0,7.2,14.0,942.0,1023.02,807.98
2016,5,20,13,45,552.5,275.5,7.2,14.0,772.5,840.76,671.21
2016,5,20,14,0,209.0,422.0,7.2,14.0,603.0,639.66,507.87
2016,5,20,14,15,387.5,346.5,7.15,14.0,667.5,734.12,587.57
2016,5,20,14,30,566.0,271.0,7.1,14.0,732.0,820.02,658.67
2016,5,20,14,45,697.0,199.5,7.1,14.0,741.0,852.19,686.83
2016,5,20,15,0,828.0,128.0,7.1,14.0,750.0,868.23,700.17
2016,5,20,15,15,813.0,125.5,7.05,14.0,707.5,827.87,670.85
2016,5,20,15,30,798.0,123.0,7.0,14.0,665.0,785.99,640.39
2016,5,20,15,45,774.0,121.5,7.0,14.0,617.5,736.95,604.31
2016,5,20,16,0,750.0,120.0,7.0,14.0,570.0,689.61,569.17
2016,5,20,16,15,725.0,116.0,6.95,14.0,520.0,636.82,527.82
2016,5,20,16,30,700.0,112.0,6.9,14.0,470.0,584.41,485.71
2016,5,20,16,45,665.5,107.0,6.9,14.0,418.5,525.88,437.83
2016,5,20,17,0,631.0,102.0,6.9,14.0,367.0,469.2,390.41
2016,5,20,17,15,586.0,95.5,6.8,13.5,316.0,407.81,338.61
2016,5,20,17,30,541.0,89.0,6.7,13.0,265.0,349.95,288.5
2016,5,20,17,45,479.5,80.0,6.65,13.0,215.5,286.73,232.59
2016,5,20,18,0,418.0,71.0,6.6,13.0,166.0,228.17,180.07
2016,5,20,18,15,329.0,59.0,6.5,13.0,122.0,166.51,125.75
2016,5,20,18,30,240.0,47.0,6.4,13.0,78.0,114.5,80.64
2016,5,20,18,45,120.0,31.0,6.3,13.0,46.5,59.09,32.88
2016,5,20,19,0,0.0,15.0,6.2,13.0,15.0,14.74,0.0
2016,5,20,19,15,0.0,7.5,6.1,13.0,7.5,7.37,0.0
2016,5,20,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,1.5,15.0,3.8,13.0,15.0,14.48,0.0
2016,5,21,5,30,3.0,30.0,3.8,13.0,30.0,28.37,17.49
2016,5,21,5,45,25.5,49.5,3.8,13.0,54.0,44.53,33.29
2016,5,21,6,0,48.0,69.0,3.8,13.0,78.0,60.9,48.48
2016,5,21,6,15,63.0,91.0,3.8,13.0,106.5,80.41,62.19
2016,5,21,6,30,78.0,113.0,3.8,13.0,135.0,105.18,81.24
2016,5,21,6,45,92.0,133.5,3.8,13.5,165.0,127.29,98.46
2016,5,21,7,0,106.0,154.0,3.8,14.0,195.0,154.61,120.44
2016,5,21,7,15,121.5,177.5,3.85,14.0,231.0,186.45,146.56
2016,5,21,7,30,137.0,201.0,3.9,14.0,267.0,220.2,174.32
2016,5,21,7,45,122.0,223.5,3.95,14.0,287.0,244.41,194.79
2016,5,21,8,0,107.0,246.0,4.0,14.0,307.0,269.75,215.64
2016,5,21,8,15,206.0,260.5,4.05,14.0,390.0,332.74,265.91
2016,5,21,8,30,305.0,275.0,4.1,14.0,473.0,406.1,324.53
2016,5,21,8,45,226.5,306.5,4.2,14.5,459.5,410.83,327.33
2016,5,21,9,0,148.0,338.0,4.3,15.0,446.0,405.63,321.68
2016,5,21,9,15,247.0,341.0,4.3,15.0,532.5,480.52,381.09
2016,5,21,9,30,346.0,344.0,4.3,15.0,619.0,565.22,447.01
2016,5,21,9,45,578.0,249.0,4.35,15.0,730.5,662.65,525.86
2016,5,21,10,0,810.0,154.0,4.4,15.0,842.0,775.63,613.49
2016,5,21,10,15,817.0,156.0,4.4,15.0,868.5,814.11,640.05
2016,5,21,10,30,824.0,158.0,4.4,15.0,895.0,850.83,665.6
2016,5,21,10,45,834.0,156.0,4.4,15.0,916.0,884.3,688.68
2016,5,21,11,0,844.0,154.0,4.4,15.0,937.0,915.77,710.25
2016,5,21,11,15,847.0,154.5,4.4,15.0,949.5,937.34,724.81
2016,5,21,11,30,850.0,155.0,4.4,15.0,962.0,959.48,739.85
2016,5,21,11,45,853.0,154.0,4.45,15.0,968.0,977.44,752.45
2016,5,21,12,0,856.0,153.0,4.5,15.0,974.0,992.6,763.21
2016,5,21,12,15,577.5,305.0,4.55,15.0,858.5,889.87,688.49
2016,5,21,12,30,299.0,457.0,4.6,15.0,743.0,768.17,592.1
2016,5,21,12,45,316.0,446.5,4.65,15.0,746.0,778.0,601.04
2016,5,21,13,0,333.0,436.0,4.7,15.0,749.0,786.41,608.29
2016,5,21,13,15,403.5,397.0,4.7,15.0,769.0,822.94,637.54
2016,5,21,13,30,474.0,358.0,4.7,15.0,789.0,851.64,661.05
2016,5,21,13,45,364.0,386.0,4.7,15.0,712.0,762.74,593.96
2016,5,21,14,0,254.0,414.0,4.7,15.0,635.0,682.48,532.43
2016,5,21,14,15,172.5,397.0,4.65,15.0,545.0,576.3,452.07
2016,5,21,14,30,91.0,380.0,4.6,15.0,455.0,472.39,371.67
2016,5,21,14,45,183.0,360.0,4.6,15.0,501.0,540.89,428.16
2016,5,21,15,0,275.0,340.0,4.6,15.0,547.0,603.71,478.94
2016,5,21,15,15,452.0,260.0,4.55,15.0,577.5,667.26,532.85
2016,5,21,15,30,629.0,180.0,4.5,15.0,608.0,713.58,572.99
2016,5,21,15,45,454.5,216.0,4.5,15.0,514.0,591.2,476.86
2016,5,21,16,0,280.0,252.0,4.5,15.0,420.0,477.24,385.72
2016,5,21,16,15,332.5,218.5,4.45,14.5,401.5,466.19,380.12
2016,5,21,16,30,385.0,185.0,4.4,14.0,383.0,456.41,374.47
2016,5,21,16,45,518.0,138.5,4.4,14.0,375.0,468.64,386.23
2016,5,21,17,0,651.0,92.0,4.4,14.0,367.0,470.04,387.72
2016,5,21,17,15,610.0,86.0,4.35,14.0,316.5,410.31,337.33
2016,5,21,17,30,569.0,80.0,4.3,14.0,266.0,353.7,288.51
2016,5,21,17,45,514.0,72.0,4.3,14.0,217.5,292.77,235.22
2016,5,21,18,0,459.0,64.0,4.3,14.0,169.0,237.03,185.42
2016,5,21,18,15,375.5,53.5,4.2,13.5,125.0,175.79,131.81
2016,5,21,18,30,292.0,43.0,4.1,13.0,81.0,122.71,85.68
2016,5,21,18,45,175.0,28.5,4.1,13.0,48.5,69.52,39.29
2016,5,21,19,0,58.0,14.0,4.1,13.0,16.0,21.4,0.0
2016,5,21,19,15,29.0,7.0,4.05,13.0,8.0,9.25,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,5,15,32.5,16.5,2.7,12.0,19.5,14.95,0.0
2016,5,22,5,30,65.0,33.0,2.7,12.0,39.0,28.93,18.2
2016,5,22,5,45,105.5,52.5,2.75,12.5,69.5,42.46,31.6
2016,5,22,6,0,146.0,72.0,2.8,13.0,100.0,57.04,45.1
2016,5,22,6,15,173.5,92.0,2.75,13.0,135.5,75.88,56.82
2016,5,22,6,30,201.0,112.0,2.7,13.0,171.0,106.3,77.54
2016,5,22,6,45,230.0,128.5,2.7,13.5,208.0,137.43,100.78
2016,5,22,7,0,259.0,145.0,2.7,14.0,245.0,171.82,128.21
2016,5,22,7,15,211.5,173.0,2.65,14.0,262.5,204.29,157.81
2016,5,22,7,30,164.0,201.0,2.6,14.0,280.0,228.24,179.68
2016,5,22,7,45,199.0,221.5,2.6,14.0,327.5,269.5,213.08
2016,5,22,8,0,234.0,242.0,2.6,14.0,375.0,311.74,247.2
