Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,8,15,503.0,182.0,2.6,14.0,500.0,392.26,311.27
2016,5,22,8,30,772.0,122.0,2.6,14.0,625.0,501.84,398.89
2016,5,22,8,45,789.0,124.0,2.6,14.5,668.5,552.57,438.91
2016,5,22,9,0,806.0,126.0,2.6,15.0,712.0,603.62,478.27
2016,5,22,9,15,818.0,128.0,2.65,15.0,750.0,651.52,515.3
2016,5,22,9,30,830.0,130.0,2.7,15.0,788.0,698.78,551.06
2016,5,22,9,45,856.5,121.5,2.8,15.5,826.0,745.84,584.03
2016,5,22,10,0,883.0,113.0,2.9,16.0,864.0,792.33,615.55
2016,5,22,10,15,889.0,114.5,2.95,16.0,890.5,831.41,642.36
2016,5,22,10,30,895.0,116.0,3.0,16.0,917.0,868.43,667.61
2016,5,22,10,45,898.0,117.5,3.1,16.0,936.5,900.6,689.73
2016,5,22,11,0,901.0,119.0,3.2,16.0,956.0,930.22,710.09
2016,5,22,11,15,903.0,119.5,3.25,16.0,968.5,955.25,726.96
2016,5,22,11,30,905.0,120.0,3.3,16.0,981.0,977.43,741.94
2016,5,22,11,45,904.5,121.0,3.4,16.0,985.0,994.76,754.08
2016,5,22,12,0,904.0,122.0,3.5,16.0,989.0,1009.01,764.26
2016,5,22,12,15,903.5,122.0,3.6,16.0,986.5,1019.12,771.75
2016,5,22,12,30,903.0,122.0,3.7,16.0,984.0,1026.04,777.23
2016,5,22,12,45,898.0,123.5,3.8,16.0,973.5,1026.76,778.63
2016,5,22,13,0,893.0,125.0,3.9,16.0,963.0,1024.24,777.99
2016,5,22,13,15,889.0,124.0,4.05,16.0,945.5,1016.95,774.54
2016,5,22,13,30,885.0,123.0,4.2,16.0,928.0,1006.48,768.98
2016,5,22,13,45,878.0,122.0,4.35,16.0,903.5,989.95,759.4
2016,5,22,14,0,871.0,121.0,4.5,16.0,879.0,970.46,748.19
2016,5,22,14,15,863.0,119.5,4.6,16.0,848.0,946.66,733.46
2016,5,22,14,30,855.0,118.0,4.7,16.0,817.0,920.21,716.77
2016,5,22,14,45,843.0,117.0,4.85,16.0,780.0,888.18,696.3
2016,5,22,15,0,831.0,116.0,5.0,16.0,743.0,858.74,677.47
2016,5,22,15,15,817.5,113.5,5.1,15.5,701.5,819.63,652.25
2016,5,22,15,30,804.0,111.0,5.2,15.0,660.0,778.89,625.42
2016,5,22,15,45,783.5,109.0,5.3,15.0,613.5,731.9,592.21
2016,5,22,16,0,763.0,107.0,5.4,15.0,567.0,684.3,558.03
2016,5,22,16,15,740.5,103.5,5.45,14.5,518.5,633.35,520.91
2016,5,22,16,30,718.0,100.0,5.5,14.0,470.0,584.08,482.98
2016,5,22,16,45,689.0,95.0,5.55,14.0,419.5,528.12,437.82
2016,5,22,17,0,660.0,90.0,5.6,14.0,369.0,473.49,392.6
2016,5,22,17,15,619.5,84.0,5.6,14.0,318.5,413.58,341.84
2016,5,22,17,30,579.0,78.0,5.6,14.0,268.0,356.74,292.39
2016,5,22,17,45,528.0,69.5,5.6,14.0,220.0,296.35,239.05
2016,5,22,18,0,477.0,61.0,5.6,14.0,172.0,240.75,188.89
2016,5,22,18,15,396.0,51.0,5.5,13.5,128.0,179.78,135.03
2016,5,22,18,30,315.0,41.0,5.4,13.0,84.0,127.39,89.07
2016,5,22,18,45,201.0,27.5,5.35,13.0,50.5,73.31,41.9
2016,5,22,19,0,87.0,14.0,5.3,13.0,17.0,27.88,0.0
2016,5,22,19,15,43.5,7.0,5.2,13.0,8.5,10.49,0.0
2016,5,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,5,15,37.0,17.0,3.75,13.0,20.5,15.39,0.0
2016,5,23,5,30,74.0,34.0,3.7,13.0,41.0,28.12,17.57
2016,5,23,5,45,125.0,52.5,3.7,13.0,73.5,42.48,31.57
2016,5,23,6,0,176.0,71.0,3.7,13.0,106.0,56.33,44.48
2016,5,23,6,15,211.0,90.0,3.65,13.0,143.5,75.4,55.78
2016,5,23,6,30,246.0,109.0,3.6,13.0,181.0,107.57,76.91
2016,5,23,6,45,285.0,123.0,3.55,13.5,222.0,140.36,100.89
2016,5,23,7,0,324.0,137.0,3.5,14.0,263.0,177.43,130.34
2016,5,23,7,15,164.5,147.0,3.5,14.0,211.0,171.61,132.81
2016,5,23,7,30,5.0,157.0,3.5,14.0,159.0,149.79,119.86
2016,5,23,7,45,20.0,189.0,3.5,14.5,200.0,185.18,148.03
2016,5,23,8,0,35.0,221.0,3.5,15.0,241.0,219.25,174.79
2016,5,23,8,15,88.0,258.5,3.5,15.0,314.5,280.2,223.11
2016,5,23,8,30,141.0,296.0,3.5,15.0,388.0,344.7,273.92
2016,5,23,8,45,158.5,317.5,3.5,15.0,428.0,383.25,303.89
2016,5,23,9,0,176.0,339.0,3.5,15.0,468.0,423.42,334.89
2016,5,23,9,15,125.5,350.0,3.5,15.0,444.5,411.5,324.5
2016,5,23,9,30,75.0,361.0,3.5,15.0,421.0,395.48,310.76
2016,5,23,9,45,125.0,387.5,3.5,15.0,492.0,461.71,362.15
2016,5,23,10,0,175.0,414.0,3.5,15.0,563.0,532.66,416.05
2016,5,23,10,15,520.5,269.0,3.45,15.0,731.5,683.95,537.9
2016,5,23,10,30,866.0,124.0,3.4,15.0,900.0,851.93,662.06
2016,5,23,10,45,482.5,288.0,3.35,15.5,722.5,707.68,550.56
2016,5,23,11,0,99.0,452.0,3.3,16.0,545.0,531.42,408.28
2016,5,23,11,15,490.0,289.5,3.25,16.0,755.0,746.36,579.19
2016,5,23,11,30,881.0,127.0,3.2,16.0,965.0,961.77,732.33
2016,5,23,11,45,883.5,126.5,3.15,16.0,970.5,980.12,742.31
2016,5,23,12,0,886.0,126.0,3.1,16.0,976.0,995.54,752.08
2016,5,23,12,15,885.5,126.0,3.1,16.0,974.5,1005.48,758.66
2016,5,23,12,30,885.0,126.0,3.1,16.0,973.0,1012.31,763.29
2016,5,23,12,45,862.0,139.5,3.1,16.0,957.5,1007.12,759.98
2016,5,23,13,0,839.0,153.0,3.1,16.0,942.0,998.81,754.78
2016,5,23,13,15,835.0,152.0,3.2,16.0,925.0,998.05,755.65
2016,5,23,13,30,831.0,151.0,3.3,16.0,908.0,988.17,750.34
2016,5,23,13,45,832.0,145.5,3.4,16.0,886.0,975.45,743.22
2016,5,23,14,0,833.0,140.0,3.5,16.0,864.0,953.9,730.05
2016,5,23,14,15,824.5,138.0,3.65,16.0,834.0,935.53,719.45
2016,5,23,14,30,816.0,136.0,3.8,16.0,804.0,908.86,702.92
2016,5,23,14,45,809.5,131.5,3.95,16.0,769.0,878.93,683.96
2016,5,23,15,0,803.0,127.0,4.1,16.0,734.0,846.64,663.13
2016,5,23,15,15,789.0,124.5,4.25,15.5,693.0,808.0,638.63
2016,5,23,15,30,775.0,122.0,4.4,15.0,652.0,767.85,612.97
2016,5,23,15,45,760.5,117.0,4.6,15.0,607.5,723.33,582.57
2016,5,23,16,0,746.0,112.0,4.8,15.0,563.0,677.8,550.73
2016,5,23,16,15,723.0,108.0,4.9,15.0,514.5,628.37,513.96
2016,5,23,16,30,700.0,104.0,5.0,15.0,466.0,577.46,474.4
2016,5,23,16,45,672.5,98.5,5.15,15.0,416.5,522.69,430.86
2016,5,23,17,0,645.0,93.0,5.3,15.0,367.0,469.12,387.06
2016,5,23,17,15,604.5,86.5,5.35,14.5,317.0,409.39,337.5
2016,5,23,17,30,564.0,80.0,5.4,14.0,267.0,352.74,289.06
2016,5,23,17,45,509.0,72.0,5.45,14.0,218.5,292.01,235.67
2016,5,23,18,0,454.0,64.0,5.5,14.0,170.0,236.48,185.85
2016,5,23,18,15,373.0,53.5,5.5,14.0,126.5,176.09,132.48
2016,5,23,18,30,292.0,43.0,5.5,14.0,83.0,123.37,86.4
2016,5,23,18,45,181.0,29.0,5.5,14.0,50.5,71.48,41.72
2016,5,23,19,0,70.0,15.0,5.5,14.0,18.0,26.92,0.0
2016,5,23,19,15,35.0,7.5,5.45,13.5,9.0,10.33,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,106.0,17.0,3.8,13.0,27.5,13.17,0.0
2016,5,24,5,30,212.0,34.0,3.8,13.0,55.0,26.2,16.08
2016,5,24,5,45,309.0,45.5,3.8,13.5,96.0,34.21,24.31
2016,5,24,6,0,406.0,57.0,3.8,14.0,137.0,41.77,31.46
2016,5,24,6,15,471.5,65.5,3.8,14.0,184.5,56.73,35.78
2016,5,24,6,30,537.0,74.0,3.8,14.0,232.0,96.2,56.03
2016,5,24,6,45,336.5,115.0,3.8,14.0,220.5,136.85,95.52
2016,5,24,7,0,136.0,156.0,3.8,14.0,209.0,162.17,125.48
2016,5,24,7,15,83.0,168.5,3.8,14.0,202.5,173.39,137.1
2016,5,24,7,30,30.0,181.0,3.8,14.0,196.0,175.26,140.23
2016,5,24,7,45,15.0,134.5,3.8,14.5,142.0,133.83,106.02
2016,5,24,8,0,0.0,88.0,3.8,15.0,88.0,85.15,65.59
2016,5,24,8,15,7.5,156.5,3.8,15.0,162.0,153.35,121.44
2016,5,24,8,30,15.0,225.0,3.8,15.0,236.0,221.8,176.29
2016,5,24,8,45,23.5,256.0,3.8,15.0,273.0,256.88,203.78
2016,5,24,9,0,32.0,287.0,3.8,15.0,310.0,290.87,230.25
2016,5,24,9,15,51.5,323.0,3.85,15.0,363.0,339.84,268.45
2016,5,24,9,30,71.0,359.0,3.9,15.0,416.0,390.84,307.78
2016,5,24,9,45,73.5,376.5,3.95,15.0,437.5,413.93,325.01
2016,5,24,10,0,76.0,394.0,4.0,15.0,459.0,437.18,342.37
2016,5,24,10,15,184.0,408.5,4.0,15.0,572.0,543.7,425.53
2016,5,24,10,30,292.0,423.0,4.0,15.0,685.0,658.24,512.37
2016,5,24,10,45,589.5,275.0,4.05,15.5,819.0,788.25,615.06
2016,5,24,11,0,887.0,127.0,4.1,16.0,953.0,925.68,713.26
2016,5,24,11,15,890.0,127.5,4.1,16.0,966.0,951.32,729.68
2016,5,24,11,30,893.0,128.0,4.1,16.0,979.0,974.2,745.03
2016,5,24,11,45,896.0,127.5,4.2,16.0,984.5,993.25,758.38
2016,5,24,12,0,899.0,127.0,4.3,16.0,990.0,1009.35,769.81
2016,5,24,12,15,898.5,126.5,4.35,16.0,988.0,1018.95,776.69
2016,5,24,12,30,898.0,126.0,4.4,16.0,986.0,1025.39,781.65
2016,5,24,12,45,897.5,124.5,4.45,16.0,976.5,1027.6,783.85
2016,5,24,13,0,897.0,123.0,4.5,16.0,967.0,1026.56,783.98
2016,5,24,13,15,893.0,122.5,4.55,16.0,950.0,1019.81,780.31
2016,5,24,13,30,889.0,122.0,4.6,16.0,933.0,1009.87,774.58
2016,5,24,13,45,885.0,120.0,4.7,16.0,909.0,995.25,766.12
2016,5,24,14,0,881.0,118.0,4.8,16.0,885.0,977.56,755.56
2016,5,24,14,15,873.0,116.5,4.85,16.0,854.0,953.64,740.21
2016,5,24,14,30,865.0,115.0,4.9,16.0,823.0,927.04,722.95
2016,5,24,14,45,856.5,112.0,5.0,16.0,787.0,895.85,702.68
2016,5,24,15,0,848.0,109.0,5.1,16.0,751.0,862.32,680.53
2016,5,24,15,15,835.0,107.0,5.2,15.5,709.5,823.9,655.81
2016,5,24,15,30,822.0,105.0,5.3,15.0,668.0,787.94,632.54
2016,5,24,15,45,806.0,101.5,5.4,15.0,622.5,742.23,600.3
2016,5,24,16,0,790.0,98.0,5.5,15.0,577.0,695.51,566.84
2016,5,24,16,15,768.5,95.0,5.55,15.0,528.0,644.78,529.56
2016,5,24,16,30,747.0,92.0,5.6,15.0,479.0,594.02,489.69
2016,5,24,16,45,718.5,87.5,5.65,15.0,428.5,537.67,444.39
2016,5,24,17,0,690.0,83.0,5.7,15.0,378.0,483.77,399.86
2016,5,24,17,15,651.0,78.0,5.7,14.5,327.5,424.29,350.24
2016,5,24,17,30,612.0,73.0,5.7,14.0,277.0,367.68,301.55
2016,5,24,17,45,557.5,66.0,5.75,14.0,227.5,305.79,246.91
2016,5,24,18,0,503.0,59.0,5.8,14.0,178.0,248.99,195.66
2016,5,24,18,15,422.0,50.0,5.7,13.5,133.5,187.54,141.21
2016,5,24,18,30,341.0,41.0,5.6,13.0,89.0,134.64,94.56
2016,5,24,18,45,221.5,28.5,5.55,13.0,54.5,78.72,46.48
2016,5,24,19,0,102.0,16.0,5.5,13.0,20.0,32.6,0.0
2016,5,24,19,15,51.0,8.0,5.4,13.0,10.0,12.24,0.0
2016,5,24,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,12.5,3.2,13.0,12.5,12.06,0.0
2016,5,25,5,30,0.0,25.0,3.2,13.0,25.0,24.14,14.47
2016,5,25,5,45,0.0,43.5,3.2,13.0,43.5,41.1,30.43
2016,5,25,6,0,0.0,62.0,3.2,13.0,62.0,57.72,45.74
2016,5,25,6,15,4.5,81.5,3.2,13.0,83.0,75.39,58.69
2016,5,25,6,30,9.0,101.0,3.2,13.0,104.0,94.21,74.52
2016,5,25,6,45,15.0,120.5,3.2,13.5,126.5,113.91,90.59
2016,5,25,7,0,21.0,140.0,3.2,14.0,149.0,134.41,107.11
2016,5,25,7,15,13.5,149.5,3.3,14.0,155.5,143.66,114.86
2016,5,25,7,30,6.0,159.0,3.4,14.0,162.0,151.92,121.6
2016,5,25,7,45,13.5,183.5,3.5,14.5,191.5,178.02,142.27
2016,5,25,8,0,21.0,208.0,3.6,15.0,221.0,205.08,163.48
2016,5,25,8,15,12.5,197.5,3.7,15.0,206.0,193.69,153.93
2016,5,25,8,30,4.0,187.0,3.8,15.0,191.0,180.93,143.26
2016,5,25,8,45,10.0,218.0,3.95,15.0,226.0,214.0,169.58
2016,5,25,9,0,16.0,249.0,4.1,15.0,261.0,247.79,196.2
2016,5,25,9,15,14.5,250.5,4.2,15.0,262.0,249.63,197.25
2016,5,25,9,30,13.0,252.0,4.3,15.0,263.0,251.22,198.18
2016,5,25,9,45,14.5,267.5,4.4,15.5,280.0,268.14,210.9
2016,5,25,10,0,16.0,283.0,4.5,16.0,297.0,285.22,223.63
2016,5,25,10,15,13.5,263.0,4.55,16.0,275.0,265.07,207.57
2016,5,25,10,30,11.0,243.0,4.6,16.0,253.0,244.52,191.25
2016,5,25,10,45,10.5,235.0,4.7,16.0,244.5,236.99,185.24
2016,5,25,11,0,10.0,227.0,4.8,16.0,236.0,229.34,179.14
2016,5,25,11,15,75.0,352.0,4.85,16.0,423.5,414.9,325.33
2016,5,25,11,30,140.0,477.0,4.9,16.0,611.0,607.02,470.32
2016,5,25,11,45,76.0,369.0,4.95,16.0,442.0,438.2,341.88
2016,5,25,12,0,12.0,261.0,5.0,16.0,273.0,266.41,207.73
2016,5,25,12,15,23.5,329.0,5.1,16.0,352.0,350.38,273.65
2016,5,25,12,30,35.0,397.0,5.2,16.0,431.0,431.81,336.18
2016,5,25,12,45,52.5,419.0,5.35,16.0,469.0,473.12,368.28
2016,5,25,13,0,70.0,441.0,5.5,16.0,507.0,514.54,400.45
2016,5,25,13,15,478.0,280.5,5.65,16.0,718.0,777.5,613.04
2016,5,25,13,30,886.0,120.0,5.8,16.0,929.0,1005.06,781.94
2016,5,25,13,45,615.5,255.5,6.0,16.0,810.5,882.5,693.42
2016,5,25,14,0,345.0,391.0,6.2,16.0,692.0,745.9,585.28
2016,5,25,14,15,605.0,251.5,6.35,16.0,757.0,850.85,674.19
2016,5,25,14,30,865.0,112.0,6.5,16.0,822.0,924.23,730.87
2016,5,25,14,45,491.0,233.0,6.65,16.0,632.0,699.94,561.42
2016,5,25,15,0,117.0,354.0,6.8,16.0,442.0,472.74,375.82
2016,5,25,15,15,67.0,297.5,6.9,15.5,347.5,360.03,288.07
2016,5,25,15,30,17.0,241.0,7.0,15.0,253.0,252.06,201.45
2016,5,25,15,45,29.5,242.0,7.15,15.0,261.0,269.18,216.37
2016,5,25,16,0,42.0,243.0,7.3,15.0,269.0,279.23,225.47
2016,5,25,16,15,105.0,232.5,7.35,15.0,289.0,317.5,258.84
2016,5,25,16,30,168.0,222.0,7.4,15.0,309.0,343.52,281.84
2016,5,25,16,45,103.5,192.5,7.5,15.0,245.0,265.7,217.52
2016,5,25,17,0,39.0,163.0,7.6,15.0,181.0,188.49,153.14
2016,5,25,17,15,34.0,143.0,7.6,14.5,156.5,163.6,132.89
2016,5,25,17,30,29.0,123.0,7.6,14.0,132.0,139.16,112.63
2016,5,25,17,45,260.5,93.0,7.6,14.0,156.0,208.02,168.9
2016,5,25,18,0,492.0,63.0,7.6,14.0,180.0,250.02,197.44
2016,5,25,18,15,410.0,53.5,7.5,13.5,135.0,188.19,142.46
2016,5,25,18,30,328.0,44.0,7.4,13.0,90.0,134.98,95.57
2016,5,25,18,45,202.5,31.0,7.35,13.0,55.5,78.23,47.33
2016,5,25,19,0,77.0,18.0,7.3,13.0,21.0,30.34,0.0
2016,5,25,19,15,38.5,9.0,7.2,13.0,10.5,12.2,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,76.5,19.5,5.0,13.0,27.0,16.48,0.0
2016,5,26,5,30,153.0,39.0,4.9,13.0,54.0,32.02,21.09
2016,5,26,5,45,243.0,53.5,4.8,13.0,94.0,40.58,29.98
2016,5,26,6,0,333.0,68.0,4.7,13.0,134.0,50.39,39.25
2016,5,26,6,15,400.0,78.5,4.65,13.0,180.5,67.1,45.34
2016,5,26,6,30,467.0,89.0,4.6,13.0,227.0,105.0,66.18
2016,5,26,6,45,233.5,84.0,4.6,13.5,153.0,98.1,67.65
2016,5,26,7,0,0.0,79.0,4.6,14.0,79.0,76.19,59.2
2016,5,26,7,15,0.0,103.0,4.6,14.0,103.0,98.66,77.93
2016,5,26,7,30,0.0,127.0,4.6,14.0,127.0,121.18,96.45
2016,5,26,7,45,2.5,153.0,4.6,14.5,154.5,146.51,116.8
2016,5,26,8,0,5.0,179.0,4.6,15.0,182.0,172.22,137.19
2016,5,26,8,15,6.5,192.0,4.6,15.0,196.0,185.89,147.88
2016,5,26,8,30,8.0,205.0,4.6,15.0,210.0,199.73,158.66
2016,5,26,8,45,13.5,233.0,4.65,15.5,242.5,229.95,182.25
2016,5,26,9,0,19.0,261.0,4.7,16.0,275.0,260.83,206.08
2016,5,26,9,15,35.0,302.0,4.7,16.0,329.5,309.67,244.36
2016,5,26,9,30,51.0,343.0,4.7,16.0,384.0,362.06,284.96
2016,5,26,9,45,57.5,364.0,4.75,16.0,412.0,390.39,306.5
2016,5,26,10,0,64.0,385.0,4.8,16.0,440.0,419.31,328.44
2016,5,26,10,15,42.5,355.0,4.8,16.0,392.5,377.32,295.31
2016,5,26,10,30,21.0,325.0,4.8,16.0,345.0,332.08,259.59
2016,5,26,10,45,29.0,357.5,4.8,16.5,385.5,373.55,291.08
2016,5,26,11,0,37.0,390.0,4.8,17.0,426.0,414.72,321.76
2016,5,26,11,15,125.5,432.5,4.8,17.0,553.0,544.07,421.77
2016,5,26,11,30,214.0,475.0,4.8,17.0,680.0,674.92,519.91
2016,5,26,11,45,223.5,469.0,4.85,17.0,684.0,684.57,526.86
2016,5,26,12,0,233.0,463.0,4.9,17.0,688.0,693.56,533.97
2016,5,26,12,15,274.0,458.5,5.0,17.0,722.0,739.65,569.06
2016,5,26,12,30,315.0,454.0,5.1,17.0,756.0,780.65,600.24
2016,5,26,12,45,581.0,305.0,5.25,17.0,855.0,904.36,699.69
2016,5,26,13,0,847.0,156.0,5.4,17.0,954.0,1010.23,777.92
2016,5,26,13,15,843.5,155.0,5.6,17.0,937.5,1010.12,779.12
2016,5,26,13,30,840.0,154.0,5.8,17.0,921.0,1000.77,774.52
2016,5,26,13,45,836.0,151.0,6.05,17.0,898.0,985.82,766.28
2016,5,26,14,0,832.0,148.0,6.3,17.0,875.0,967.92,755.87
2016,5,26,14,15,824.0,146.5,6.5,17.0,845.0,944.96,741.43
2016,5,26,14,30,816.0,145.0,6.7,17.0,815.0,919.44,725.02
2016,5,26,14,45,805.5,142.5,6.9,17.0,779.5,888.17,704.25
2016,5,26,15,0,795.0,140.0,7.1,17.0,744.0,854.78,681.69
2016,5,26,15,15,781.0,137.0,7.2,16.5,703.0,815.96,655.72
2016,5,26,15,30,767.0,134.0,7.3,16.0,662.0,775.63,628.25
2016,5,26,15,45,749.0,130.5,7.45,16.0,617.0,732.64,597.3
2016,5,26,16,0,731.0,127.0,7.6,16.0,572.0,686.66,563.61
2016,5,26,16,15,707.5,122.5,7.65,15.5,524.0,635.29,524.54
2016,5,26,16,30,684.0,118.0,7.7,15.0,476.0,584.2,484.69
2016,5,26,16,45,653.0,112.5,7.8,15.0,426.0,528.02,438.92
2016,5,26,17,0,622.0,107.0,7.9,15.0,376.0,473.38,393.39
2016,5,26,17,15,580.0,100.5,7.85,14.5,325.5,413.88,343.35
2016,5,26,17,30,538.0,94.0,7.8,14.0,275.0,357.59,294.78
2016,5,26,17,45,475.5,85.5,7.8,14.0,225.5,292.56,237.65
2016,5,26,18,0,413.0,77.0,7.8,14.0,176.0,235.96,187.03
2016,5,26,18,15,331.0,65.0,7.7,13.5,132.0,176.05,134.43
2016,5,26,18,30,249.0,53.0,7.6,13.0,88.0,124.92,90.01
2016,5,26,18,45,144.5,35.5,7.5,13.0,54.0,69.5,43.16
2016,5,26,19,0,40.0,18.0,7.4,13.0,20.0,24.36,0.0
2016,5,26,19,15,20.0,9.0,7.25,13.0,10.0,10.62,0.0
2016,5,26,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,27,5,15,67.0,20.5,4.2,13.0,27.5,17.29,0.0
2016,5,27,5,30,134.0,41.0,4.1,13.0,55.0,33.55,22.46
2016,5,27,5,45,224.5,57.0,4.05,13.0,95.5,43.41,32.48
2016,5,27,6,0,315.0,73.0,4.0,13.0,136.0,54.35,42.78
2016,5,27,6,15,181.0,93.5,3.85,13.0,132.0,78.35,58.29
2016,5,27,6,30,47.0,114.0,3.7,13.0,128.0,104.47,81.73
2016,5,27,6,45,61.0,134.5,3.55,13.5,156.5,128.23,100.57
2016,5,27,7,0,75.0,155.0,3.4,14.0,185.0,153.71,120.93
2016,5,27,7,15,84.0,178.5,3.2,14.0,216.0,182.15,144.18
2016,5,27,7,30,93.0,202.0,3.0,14.0,247.0,211.77,168.29
2016,5,27,7,45,167.5,222.5,2.9,14.5,315.0,259.94,205.78
2016,5,27,8,0,242.0,243.0,2.8,15.0,383.0,316.34,250.06
2016,5,27,8,15,495.5,190.0,2.6,15.0,506.0,397.09,313.84
2016,5,27,8,30,749.0,137.0,2.4,15.0,629.0,503.53,397.99
2016,5,27,8,45,509.0,232.5,2.25,15.5,577.0,497.16,391.3
2016,5,27,9,0,269.0,328.0,2.1,16.0,525.0,467.84,365.4
2016,5,27,9,15,222.0,354.5,1.95,16.5,523.0,478.08,371.2
2016,5,27,9,30,175.0,381.0,1.8,17.0,521.0,482.27,371.77
2016,5,27,9,45,245.5,385.0,1.7,17.5,590.0,547.05,419.25
2016,5,27,10,0,316.0,389.0,1.6,18.0,659.0,617.77,469.35
2016,5,27,10,15,598.5,260.0,1.6,18.0,791.0,738.28,561.15
2016,5,27,10,30,881.0,131.0,1.6,18.0,923.0,871.65,653.5
2016,5,27,10,45,887.5,130.5,1.65,18.5,943.5,904.53,672.61
2016,5,27,11,0,894.0,130.0,1.7,19.0,964.0,935.07,691.19
2016,5,27,11,15,896.5,130.5,1.9,19.0,976.5,960.42,709.49
2016,5,27,11,30,899.0,131.0,2.1,19.0,989.0,982.98,726.01
2016,5,27,11,45,900.0,131.5,2.3,19.0,994.5,1001.22,739.75
2016,5,27,12,0,901.0,132.0,2.5,19.0,1000.0,1016.46,751.58
2016,5,27,12,15,900.0,132.0,2.8,19.0,997.5,1026.17,760.81
2016,5,27,12,30,899.0,132.0,3.1,19.0,995.0,1032.71,767.9
2016,5,27,12,45,895.0,132.5,3.4,19.5,984.5,1033.55,769.69
2016,5,27,13,0,891.0,133.0,3.7,20.0,974.0,1031.19,769.28
2016,5,27,13,15,887.0,132.5,4.0,19.5,957.0,1024.61,768.93
2016,5,27,13,30,883.0,132.0,4.3,19.0,940.0,1014.87,766.36
2016,5,27,13,45,876.0,131.5,4.6,19.0,915.5,999.09,758.83
2016,5,27,14,0,869.0,131.0,4.9,19.0,891.0,980.38,749.39
2016,5,27,14,15,861.0,129.0,5.1,19.0,860.0,956.34,735.21
2016,5,27,14,30,853.0,127.0,5.3,19.0,829.0,929.64,718.98
2016,5,27,14,45,842.5,125.0,5.55,19.0,792.5,898.19,699.42
2016,5,27,15,0,832.0,123.0,5.8,19.0,756.0,869.37,681.43
2016,5,27,15,15,818.5,120.5,5.8,18.5,714.5,830.43,655.83
2016,5,27,15,30,805.0,118.0,5.8,18.0,673.0,789.85,628.75
2016,5,27,15,45,789.5,114.0,5.8,18.0,628.0,744.71,596.71
2016,5,27,16,0,774.0,110.0,5.8,18.0,583.0,698.56,563.55
2016,5,27,16,15,752.0,106.5,5.7,18.0,534.0,647.65,525.58
2016,5,27,16,30,730.0,103.0,5.6,18.0,485.0,598.38,486.95
2016,5,27,16,45,701.5,98.0,5.6,18.0,434.5,542.27,442.42
2016,5,27,17,0,673.0,93.0,5.6,18.0,384.0,487.4,397.8
2016,5,27,17,15,633.5,87.5,5.6,17.5,333.5,427.89,348.98
2016,5,27,17,30,594.0,82.0,5.6,17.0,283.0,371.28,301.15
2016,5,27,17,45,537.5,74.5,5.6,16.5,233.0,308.79,247.38
2016,5,27,18,0,481.0,67.0,5.6,16.0,183.0,251.56,196.98
2016,5,27,18,15,400.5,57.0,5.5,15.5,138.0,190.03,143.14
2016,5,27,18,30,320.0,47.0,5.4,15.0,93.0,136.19,96.32
2016,5,27,18,45,205.5,33.0,5.3,15.0,58.0,81.5,50.2
2016,5,27,19,0,91.0,19.0,5.2,15.0,23.0,35.16,0.0
2016,5,27,19,15,45.5,9.5,5.1,14.5,11.5,13.43,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,86.5,19.0,2.5,14.0,28.5,14.72,0.0
2016,5,28,5,30,173.0,38.0,2.5,14.0,57.0,29.35,18.94
2016,5,28,5,45,267.5,51.5,2.5,14.5,97.5,38.87,28.36
2016,5,28,6,0,362.0,65.0,2.5,15.0,138.0,47.92,36.8
2016,5,28,6,15,427.5,75.0,2.45,15.0,185.0,65.65,42.91
2016,5,28,6,30,493.0,85.0,2.4,15.0,232.0,104.33,63.89
2016,5,28,6,45,545.0,91.5,2.35,15.5,282.5,145.22,92.66
2016,5,28,7,0,597.0,98.0,2.3,16.0,333.0,192.02,130.09
2016,5,28,7,15,632.0,104.0,2.25,16.0,383.5,239.98,171.45
2016,5,28,7,30,667.0,110.0,2.2,16.0,434.0,291.61,216.49
2016,5,28,7,45,697.0,113.0,2.2,16.5,484.0,342.24,260.27
2016,5,28,8,0,727.0,116.0,2.2,17.0,534.0,395.54,305.31
2016,5,28,8,15,747.0,120.0,2.2,17.5,581.0,449.94,350.03
2016,5,28,8,30,767.0,124.0,2.2,18.0,628.0,502.88,392.34
2016,5,28,8,45,784.5,126.0,2.2,18.5,672.0,553.47,431.64
2016,5,28,9,0,802.0,128.0,2.2,19.0,716.0,604.44,470.01
2016,5,28,9,15,814.5,130.5,2.2,19.0,754.5,652.78,506.26
2016,5,28,9,30,827.0,133.0,2.2,19.0,793.0,700.57,541.24
2016,5,28,9,45,835.5,135.0,2.25,19.5,826.0,744.15,570.72
2016,5,28,10,0,844.0,137.0,2.3,20.0,859.0,785.8,597.83
2016,5,28,10,15,851.0,139.0,2.35,20.0,886.0,824.75,623.95
2016,5,28,10,30,858.0,141.0,2.4,20.0,913.0,861.83,648.64
2016,5,28,10,45,862.0,142.5,2.5,20.5,932.5,893.77,668.88
2016,5,28,11,0,866.0,144.0,2.6,21.0,952.0,923.35,687.46
2016,5,28,11,15,869.0,144.5,2.7,21.0,965.0,948.54,704.42
2016,5,28,11,30,872.0,145.0,2.8,21.0,978.0,971.07,719.68
2016,5,28,11,45,872.5,146.0,2.9,21.0,983.5,988.92,731.93
2016,5,28,12,0,873.0,147.0,3.0,21.0,989.0,1003.87,742.39
2016,5,28,12,15,872.5,147.0,3.15,20.5,986.5,1013.87,751.56
2016,5,28,12,30,872.0,147.0,3.3,20.0,984.0,1020.82,758.87
2016,5,28,12,45,866.5,148.5,3.45,20.0,973.5,1021.18,760.46
2016,5,28,13,0,861.0,150.0,3.6,20.0,963.0,1018.44,760.11
2016,5,28,13,15,857.0,149.0,3.7,20.0,946.0,1011.6,756.74
2016,5,28,13,30,853.0,148.0,3.8,20.0,929.0,1001.69,751.42
2016,5,28,13,45,846.0,147.0,3.9,20.0,905.0,985.85,742.15
2016,5,28,14,0,839.0,146.0,4.0,20.0,881.0,973.04,735.02
2016,5,28,14,15,831.0,144.0,4.05,19.5,850.5,949.51,721.62
2016,5,28,14,30,823.0,142.0,4.1,19.0,820.0,923.38,706.42
2016,5,28,14,45,812.0,139.5,4.2,19.0,784.0,891.57,686.06
2016,5,28,15,0,801.0,137.0,4.3,19.0,748.0,857.64,664.05
2016,5,28,15,15,787.0,134.5,4.35,19.0,706.5,819.26,638.46
2016,5,28,15,30,773.0,132.0,4.4,19.0,665.0,779.34,611.64
2016,5,28,15,45,755.5,128.0,4.45,19.0,620.0,733.82,580.35
2016,5,28,16,0,738.0,124.0,4.5,19.0,575.0,689.61,549.6
2016,5,28,16,15,714.5,119.5,4.5,18.5,526.5,638.03,512.38
2016,5,28,16,30,691.0,115.0,4.5,18.0,478.0,586.7,474.09
2016,5,28,16,45,661.5,109.5,4.55,18.0,428.0,531.17,430.75
2016,5,28,17,0,632.0,104.0,4.6,18.0,378.0,477.02,387.36
2016,5,28,17,15,590.5,97.0,4.5,17.5,327.5,416.78,338.38
2016,5,28,17,30,549.0,90.0,4.4,17.0,277.0,359.71,290.66
2016,5,28,17,45,493.0,81.5,4.35,17.0,228.5,298.56,238.15
2016,5,28,18,0,437.0,73.0,4.3,17.0,180.0,241.12,187.94
2016,5,28,18,15,358.0,61.5,4.15,16.5,135.5,181.19,136.2
2016,5,28,18,30,279.0,50.0,4.0,16.0,91.0,129.66,91.97
2016,5,28,18,45,139.5,36.5,3.85,15.5,57.0,69.85,43.82
2016,5,28,19,0,0.0,23.0,3.7,15.0,23.0,22.83,0.0
2016,5,28,19,15,0.0,11.5,3.55,15.0,11.5,11.3,0.0
2016,5,28,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,101.5,19.0,2.65,13.0,29.5,14.7,0.0
2016,5,29,5,30,203.0,38.0,2.7,13.0,59.0,29.33,19.07
2016,5,29,5,45,301.5,50.0,2.75,13.5,101.0,37.64,27.41
2016,5,29,6,0,400.0,62.0,2.8,14.0,143.0,45.53,34.85
2016,5,29,6,15,200.0,58.0,2.65,14.0,98.5,47.18,31.18
2016,5,29,6,30,0.0,54.0,2.5,14.0,54.0,52.17,39.01
2016,5,29,6,45,0.0,65.5,2.4,14.5,65.5,63.31,48.34
2016,5,29,7,0,0.0,77.0,2.3,15.0,77.0,74.35,57.42
2016,5,29,7,15,0.0,102.5,2.1,15.0,102.5,98.22,77.16
2016,5,29,7,30,0.0,128.0,1.9,15.0,128.0,122.11,96.62
2016,5,29,7,45,6.0,161.5,1.75,15.5,165.5,155.51,123.2
2016,5,29,8,0,12.0,195.0,1.6,16.0,203.0,189.68,149.9
2016,5,29,8,15,30.0,233.0,1.55,16.0,252.5,231.33,182.42
2016,5,29,8,30,48.0,271.0,1.5,16.0,302.0,277.76,218.28
2016,5,29,8,45,81.0,304.5,1.5,16.5,362.0,330.58,258.33
2016,5,29,9,0,114.0,338.0,1.5,17.0,422.0,385.15,299.02
2016,5,29,9,15,285.5,319.0,1.55,17.0,543.5,485.25,376.49
2016,5,29,9,30,457.0,300.0,1.6,17.0,665.0,600.69,463.32
2016,5,29,9,45,648.0,222.0,1.7,17.5,763.0,688.87,529.68
2016,5,29,10,0,839.0,144.0,1.8,18.0,861.0,789.26,601.36
2016,5,29,10,15,846.0,145.5,1.9,18.0,888.0,828.1,627.18
2016,5,29,10,30,853.0,147.0,2.0,18.0,915.0,863.29,651.01
2016,5,29,10,45,855.5,150.0,2.1,18.0,934.5,895.22,672.61
2016,5,29,11,0,858.0,153.0,2.2,18.0,954.0,924.73,692.58
2016,5,29,11,15,861.0,153.5,2.3,18.0,967.0,949.77,709.6
2016,5,29,11,30,864.0,154.0,2.4,18.0,980.0,972.18,724.94
2016,5,29,11,45,863.0,156.0,2.5,18.0,984.5,989.47,736.97
2016,5,29,12,0,862.0,158.0,2.6,18.0,989.0,1003.85,747.2
2016,5,29,12,15,861.5,158.0,2.65,18.0,987.5,1013.82,754.15
2016,5,29,12,30,861.0,158.0,2.7,18.0,986.0,1020.78,759.27
2016,5,29,12,45,856.0,159.5,2.8,18.0,975.5,1021.69,761.01
2016,5,29,13,0,851.0,161.0,2.9,18.0,965.0,1025.85,765.05
2016,5,29,13,15,847.0,160.0,2.95,18.0,948.5,1019.19,761.52
2016,5,29,13,30,843.0,159.0,3.0,18.0,932.0,1009.45,756.13
2016,5,29,13,45,838.0,157.0,3.15,18.0,908.5,994.67,748.29
2016,5,29,14,0,833.0,155.0,3.3,18.0,885.0,976.97,738.47
2016,5,29,14,15,642.0,235.5,3.5,18.0,786.5,870.12,667.04
2016,5,29,14,30,451.0,316.0,3.7,18.0,688.0,761.89,587.06
2016,5,29,14,45,467.0,293.5,3.9,18.0,664.0,742.69,576.39
2016,5,29,15,0,483.0,271.0,4.1,18.0,640.0,720.91,563.05
2016,5,29,15,15,295.5,292.5,4.25,17.5,514.5,563.15,444.03
2016,5,29,15,30,108.0,314.0,4.4,17.0,389.0,409.67,324.01
2016,5,29,15,45,96.5,289.5,4.6,17.0,353.0,371.77,295.83
2016,5,29,16,0,85.0,265.0,4.8,17.0,317.0,334.43,267.27
2016,5,29,16,15,106.0,245.5,4.9,17.0,305.0,325.84,261.9
2016,5,29,16,30,127.0,226.0,5.0,17.0,293.0,321.25,259.38
2016,5,29,16,45,88.5,198.0,5.1,17.0,242.5,256.98,207.6
2016,5,29,17,0,50.0,170.0,5.2,17.0,192.0,202.1,162.82
2016,5,29,17,15,297.0,132.5,5.25,16.5,236.5,296.62,242.86
2016,5,29,17,30,544.0,95.0,5.3,16.0,281.0,363.26,295.91
2016,5,29,17,45,488.5,86.0,5.4,16.0,232.0,301.95,242.66
2016,5,29,18,0,433.0,77.0,5.5,16.0,183.0,244.58,192.17
2016,5,29,18,15,352.0,65.0,5.5,15.5,138.5,183.63,139.3
2016,5,29,18,30,271.0,53.0,5.5,15.0,94.0,131.29,94.19
2016,5,29,18,45,167.5,37.0,5.55,14.5,59.0,78.95,50.41
2016,5,29,19,0,64.0,21.0,5.6,14.0,24.0,32.5,0.03
2016,5,29,19,15,32.0,10.5,5.55,13.5,12.0,13.28,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,5,15,108.5,19.0,2.05,12.5,30.5,14.69,0.22
2016,5,30,5,30,217.0,38.0,2.0,13.0,61.0,29.3,19.11
2016,5,30,5,45,317.0,49.5,1.95,13.5,103.5,37.21,27.07
2016,5,30,6,0,417.0,61.0,1.9,14.0,146.0,44.99,34.38
2016,5,30,6,15,482.5,69.5,1.8,14.0,194.5,62.76,39.35
2016,5,30,6,30,548.0,78.0,1.7,14.0,243.0,102.88,60.64
2016,5,30,6,45,274.0,86.0,1.65,14.5,168.5,105.71,71.85
2016,5,30,7,0,0.0,94.0,1.6,15.0,94.0,89.95,70.41
2016,5,30,7,15,0.0,121.0,1.55,15.0,121.0,115.07,91.08
2016,5,30,7,30,0.0,148.0,1.5,15.0,148.0,140.3,111.44
2016,5,30,7,45,2.0,162.5,1.45,15.5,164.0,155.03,122.71
2016,5,30,8,0,4.0,177.0,1.4,16.0,180.0,170.0,134.07
2016,5,30,8,15,35.0,229.5,1.4,16.0,253.0,230.48,181.71
2016,5,30,8,30,66.0,282.0,1.4,16.0,326.0,296.69,232.93
2016,5,30,8,45,451.5,200.0,1.45,16.5,528.5,435.63,342.62
2016,5,30,9,0,837.0,118.0,1.5,17.0,731.0,616.22,479.82
2016,5,30,9,15,443.0,229.5,1.55,17.0,556.0,503.68,392.11
2016,5,30,9,30,49.0,341.0,1.6,17.0,381.0,358.68,276.42
2016,5,30,9,45,106.0,378.5,1.65,17.5,469.0,439.41,337.94
2016,5,30,10,0,163.0,416.0,1.7,18.0,557.0,524.88,400.2
2016,5,30,10,15,519.5,276.5,1.7,18.0,741.5,690.13,527.55
2016,5,30,10,30,876.0,137.0,1.7,18.0,926.0,873.12,656.09
2016,5,30,10,45,468.5,282.5,1.75,18.5,705.5,689.76,522.47
2016,5,30,11,0,61.0,428.0,1.8,19.0,485.0,473.26,356.02
2016,5,30,11,15,69.0,441.5,1.8,19.0,507.0,497.24,374.72
2016,5,30,11,30,77.0,455.0,1.8,19.0,529.0,521.5,392.01
2016,5,30,11,45,72.0,453.5,1.8,19.0,523.0,518.41,389.38
2016,5,30,12,0,67.0,452.0,1.8,19.0,517.0,514.82,386.63
2016,5,30,12,15,105.5,467.5,1.85,19.0,569.5,571.02,428.21
2016,5,30,12,30,144.0,483.0,1.9,19.0,622.0,633.69,473.31
2016,5,30,12,45,275.5,441.5,1.95,19.0,704.0,731.7,546.02
2016,5,30,13,0,407.0,400.0,2.0,19.0,786.0,828.5,615.92
2016,5,30,13,15,411.0,390.5,2.05,19.0,774.0,823.58,612.73
2016,5,30,13,30,415.0,381.0,2.1,19.0,762.0,816.82,609.32
2016,5,30,13,45,647.0,255.5,2.2,19.5,831.5,913.86,683.05
2016,5,30,14,0,879.0,130.0,2.3,20.0,901.0,989.78,733.25
2016,5,30,14,15,871.0,128.5,2.4,19.5,870.0,966.2,720.24
2016,5,30,14,30,863.0,127.0,2.5,19.0,839.0,939.95,706.3
2016,5,30,14,45,685.5,194.5,2.6,19.0,745.0,839.37,639.81
2016,5,30,15,0,508.0,262.0,2.7,19.0,651.0,733.56,564.06
2016,5,30,15,15,662.5,189.5,2.75,19.0,667.5,776.0,600.57
2016,5,30,15,30,817.0,117.0,2.8,19.0,684.0,800.06,619.02
2016,5,30,15,45,507.5,194.0,2.9,19.0,538.5,611.31,480.57
2016,5,30,16,0,198.0,271.0,3.0,19.0,393.0,431.24,339.8
2016,5,30,16,15,469.5,187.0,3.0,18.5,443.5,537.01,428.58
2016,5,30,16,30,741.0,103.0,3.0,18.0,494.0,607.5,486.94
2016,5,30,16,45,405.5,139.0,3.05,18.0,350.0,404.64,326.61
2016,5,30,17,0,70.0,175.0,3.1,18.0,206.0,218.77,174.95
2016,5,30,17,15,338.0,128.5,3.05,17.5,248.0,319.33,258.93
2016,5,30,17,30,606.0,82.0,3.0,17.0,290.0,378.86,304.92
2016,5,30,17,45,551.5,74.5,2.95,17.0,240.0,316.49,251.29
2016,5,30,18,0,497.0,67.0,2.9,17.0,190.0,259.15,201.24
2016,5,30,18,15,417.5,57.5,2.8,16.5,144.5,197.37,147.94
2016,5,30,18,30,338.0,48.0,2.7,16.0,99.0,142.99,101.09
2016,5,30,18,45,224.0,34.5,2.65,15.5,63.0,87.49,55.04
2016,5,30,19,0,110.0,21.0,2.6,15.0,27.0,40.92,3.99
2016,5,30,19,15,55.0,10.5,2.55,15.0,13.5,15.49,0.0
2016,5,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,125.0,18.5,1.35,13.0,32.0,14.26,0.48
2016,5,31,5,30,250.0,37.0,1.3,13.0,64.0,28.45,18.46
2016,5,31,5,45,345.0,48.0,1.3,13.5,106.5,36.38,26.38
2016,5,31,6,0,440.0,59.0,1.3,14.0,149.0,43.06,32.7
2016,5,31,6,15,504.5,67.0,1.25,14.0,197.5,61.31,37.59
2016,5,31,6,30,569.0,75.0,1.2,14.0,246.0,102.13,59.12
2016,5,31,6,45,615.5,80.5,1.2,14.5,297.0,145.63,90.07
2016,5,31,7,0,662.0,86.0,1.2,15.0,348.0,194.36,129.49
2016,5,31,7,15,415.0,145.5,1.2,15.5,317.5,224.63,165.85
2016,5,31,7,30,168.0,205.0,1.2,16.0,287.0,233.6,181.45
2016,5,31,7,45,173.0,228.5,1.2,16.5,321.0,267.14,208.21
2016,5,31,8,0,178.0,252.0,1.2,17.0,355.0,301.29,234.82
2016,5,31,8,15,159.5,275.5,1.2,17.0,373.5,325.3,253.58
2016,5,31,8,30,141.0,299.0,1.2,17.0,392.0,347.43,270.37
2016,5,31,8,45,213.0,312.0,1.3,17.5,463.5,408.61,316.78
2016,5,31,9,0,285.0,325.0,1.4,18.0,535.0,474.62,366.06
2016,5,31,9,15,279.5,346.0,1.45,18.0,561.0,506.05,388.69
2016,5,31,9,30,274.0,367.0,1.5,18.0,587.0,536.65,410.6
2016,5,31,9,45,576.0,245.5,1.6,18.5,731.0,658.09,504.35
2016,5,31,10,0,878.0,124.0,1.7,19.0,875.0,799.71,605.67
2016,5,31,10,15,884.5,125.5,1.75,19.0,902.5,838.92,630.58
2016,5,31,10,30,891.0,127.0,1.8,19.0,930.0,876.14,655.05
2016,5,31,10,45,543.5,296.5,1.85,19.5,790.0,768.67,576.56
2016,5,31,11,0,196.0,466.0,1.9,20.0,650.0,634.12,472.36
2016,5,31,11,15,258.5,461.0,1.95,20.0,707.0,697.15,519.15
2016,5,31,11,30,321.0,456.0,2.0,20.0,764.0,760.08,563.74
2016,5,31,11,45,615.5,292.5,2.05,20.0,886.0,893.97,664.03
2016,5,31,12,0,910.0,129.0,2.1,20.0,1008.0,1022.32,749.12
2016,5,31,12,15,910.0,128.5,2.15,20.0,1006.0,1032.67,754.97
2016,5,31,12,30,910.0,128.0,2.2,20.0,1004.0,1039.86,760.21
2016,5,31,12,45,911.5,125.5,2.3,20.5,996.0,1043.31,762.32
2016,5,31,13,0,913.0,123.0,2.4,21.0,988.0,1043.48,762.43
2016,5,31,13,15,910.0,122.0,2.5,21.0,971.0,1037.38,760.07
2016,5,31,13,30,907.0,121.0,2.6,21.0,954.0,1028.04,755.71
2016,5,31,13,45,902.0,120.0,2.75,21.0,930.5,1013.55,748.52
2016,5,31,14,0,897.0,119.0,2.9,21.0,907.0,995.98,739.28
2016,5,31,14,15,890.0,117.5,3.0,21.0,876.5,973.03,725.96
2016,5,31,14,30,883.0,116.0,3.1,21.0,846.0,947.3,710.73
2016,5,31,14,45,873.5,114.5,3.25,21.0,810.0,916.68,692.41
2016,5,31,15,0,864.0,113.0,3.4,21.0,774.0,883.73,672.26
2016,5,31,15,15,851.5,110.5,3.5,21.0,732.5,845.02,647.52
2016,5,31,15,30,839.0,108.0,3.6,21.0,691.0,808.71,624.19
2016,5,31,15,45,612.5,171.5,3.7,21.0,582.0,672.87,526.77
2016,5,31,16,0,386.0,235.0,3.8,21.0,473.0,538.72,423.83
2016,5,31,16,15,359.0,219.5,3.8,20.5,426.5,487.83,386.94
2016,5,31,16,30,332.0,204.0,3.8,20.0,380.0,438.34,349.91
2016,5,31,16,45,519.5,146.0,3.85,20.0,389.5,482.25,387.05
2016,5,31,17,0,707.0,88.0,3.9,20.0,399.0,503.75,404.76
2016,5,31,17,15,669.0,83.0,3.85,19.5,347.5,443.94,356.58
2016,5,31,17,30,631.0,78.0,3.8,19.0,296.0,386.83,309.42
2016,5,31,17,45,577.0,71.5,3.8,18.5,245.5,324.47,256.83
2016,5,31,18,0,523.0,65.0,3.8,18.0,195.0,267.05,207.05
2016,5,31,18,15,443.5,56.0,3.7,17.5,149.0,204.36,152.86
2016,5,31,18,30,364.0,47.0,3.6,17.0,103.0,149.92,105.77
2016,5,31,18,45,245.5,34.0,3.55,16.5,66.0,91.45,57.44
2016,5,31,19,0,127.0,21.0,3.5,16.0,29.0,43.71,6.97
2016,5,31,19,15,63.5,10.5,3.35,15.5,14.5,16.37,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
