Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,121.0,19.0,1.85,14.0,32.5,14.66,0.99
2016,6,1,5,30,242.0,38.0,1.8,14.0,65.0,29.25,19.07
2016,6,1,5,45,339.5,49.5,1.75,14.5,107.5,37.16,26.94
2016,6,1,6,0,437.0,61.0,1.7,15.0,150.0,44.87,34.15
2016,6,1,6,15,502.0,69.0,1.6,15.0,199.0,63.25,38.98
2016,6,1,6,30,567.0,77.0,1.5,15.0,248.0,103.94,60.45
2016,6,1,6,45,284.5,103.0,1.4,15.5,189.0,121.4,84.12
2016,6,1,7,0,2.0,129.0,1.3,16.0,130.0,121.5,96.1
2016,6,1,7,15,1.0,125.0,1.25,16.0,125.5,118.93,93.74
2016,6,1,7,30,0.0,121.0,1.2,16.0,121.0,115.7,90.82
2016,6,1,7,45,0.0,142.5,1.15,16.5,143.0,136.02,106.85
2016,6,1,8,0,0.0,164.0,1.1,17.0,165.0,156.42,122.62
2016,6,1,8,15,3.5,181.5,1.05,17.0,184.5,174.82,136.8
2016,6,1,8,30,7.0,199.0,1.0,17.0,204.0,193.64,151.21
2016,6,1,8,45,21.5,246.0,1.0,17.5,262.0,246.47,191.77
2016,6,1,9,0,36.0,293.0,1.0,18.0,320.0,298.63,230.79
2016,6,1,9,15,40.0,314.5,1.0,18.0,346.0,324.32,249.53
2016,6,1,9,30,44.0,336.0,1.0,18.0,372.0,350.48,268.59
2016,6,1,9,45,194.0,358.5,1.0,18.5,524.0,484.76,369.57
2016,6,1,10,0,344.0,381.0,1.0,19.0,676.0,631.41,474.03
2016,6,1,10,15,219.0,406.5,1.05,19.0,597.0,569.55,426.54
2016,6,1,10,30,94.0,432.0,1.1,19.0,518.0,497.43,372.46
2016,6,1,10,45,111.5,448.0,1.15,19.0,551.5,534.7,399.92
2016,6,1,11,0,129.0,464.0,1.2,19.0,585.0,571.76,426.12
2016,6,1,11,15,225.5,460.0,1.25,19.0,674.5,662.96,492.2
2016,6,1,11,30,322.0,456.0,1.3,19.0,764.0,760.9,560.72
2016,6,1,11,45,421.5,420.5,1.4,19.5,826.0,833.33,610.91
2016,6,1,12,0,521.0,385.0,1.5,20.0,888.0,905.09,660.09
2016,6,1,12,15,307.0,427.0,1.6,20.0,723.5,739.83,545.1
2016,6,1,12,30,93.0,469.0,1.7,20.0,559.0,562.41,417.69
2016,6,1,12,45,166.0,468.0,1.85,20.0,626.0,642.91,478.83
2016,6,1,13,0,239.0,467.0,2.0,20.0,693.0,716.94,532.8
2016,6,1,13,15,286.5,447.0,2.1,19.5,714.0,751.68,559.64
2016,6,1,13,30,334.0,427.0,2.2,19.0,735.0,777.93,581.19
2016,6,1,13,45,321.5,416.5,2.3,19.0,706.5,752.92,564.77
2016,6,1,14,0,309.0,406.0,2.4,19.0,678.0,726.86,547.89
2016,6,1,14,15,280.5,397.5,2.45,19.0,638.0,686.83,520.24
2016,6,1,14,30,252.0,389.0,2.5,19.0,598.0,646.78,492.32
2016,6,1,14,45,242.0,372.0,2.6,19.0,566.0,614.78,470.73
2016,6,1,15,0,232.0,355.0,2.7,19.0,534.0,574.56,442.94
2016,6,1,15,15,170.0,335.5,2.7,19.0,462.5,495.18,383.94
2016,6,1,15,30,108.0,316.0,2.7,19.0,391.0,411.78,320.91
2016,6,1,15,45,188.5,289.0,2.75,19.0,410.0,450.0,353.45
2016,6,1,16,0,269.0,262.0,2.8,19.0,429.0,481.25,379.7
2016,6,1,16,15,148.0,230.0,2.8,18.5,320.5,344.96,274.08
2016,6,1,16,30,27.0,198.0,2.8,18.0,212.0,219.43,173.81
2016,6,1,16,45,56.5,188.5,2.8,18.0,214.5,227.14,181.42
2016,6,1,17,0,86.0,179.0,2.8,18.0,217.0,232.15,186.22
2016,6,1,17,15,75.0,158.5,2.85,17.5,188.5,201.37,161.69
2016,6,1,17,30,64.0,138.0,2.9,17.0,160.0,171.57,137.58
2016,6,1,17,45,55.5,116.0,2.95,17.0,133.0,142.16,113.11
2016,6,1,18,0,47.0,94.0,3.0,17.0,106.0,113.53,88.92
2016,6,1,18,15,33.5,73.0,3.0,16.5,80.5,85.26,64.97
2016,6,1,18,30,20.0,52.0,3.0,16.0,55.0,58.27,42.04
2016,6,1,18,45,10.0,34.0,3.0,15.5,35.5,36.63,23.23
2016,6,1,19,0,0.0,16.0,3.0,15.0,16.0,15.44,0.51
2016,6,1,19,15,0.0,8.0,2.9,14.5,8.0,7.86,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,132.0,18.5,1.4,13.0,33.0,14.24,1.14
2016,6,2,5,30,264.0,37.0,1.3,13.0,66.0,28.41,18.49
2016,6,2,5,45,361.0,48.0,1.2,13.5,109.5,36.28,26.31
2016,6,2,6,0,458.0,59.0,1.1,14.0,153.0,42.96,32.63
2016,6,2,6,15,272.5,88.5,1.0,14.0,149.0,77.85,55.62
2016,6,2,6,30,87.0,118.0,0.9,14.0,145.0,107.52,82.2
2016,6,2,6,45,100.0,138.5,0.85,14.5,175.0,133.46,102.38
2016,6,2,7,0,113.0,159.0,0.8,15.0,205.0,161.02,124.19
2016,6,2,7,15,65.0,166.0,0.8,15.0,193.0,167.39,131.29
2016,6,2,7,30,17.0,173.0,0.8,15.0,181.0,167.75,132.85
2016,6,2,7,45,71.0,212.5,0.8,15.5,253.0,220.64,173.65
2016,6,2,8,0,125.0,252.0,0.8,16.0,325.0,279.87,218.9
2016,6,2,8,15,72.5,244.5,0.8,16.5,288.0,260.89,203.74
2016,6,2,8,30,20.0,237.0,0.8,17.0,251.0,235.41,183.26
2016,6,2,8,45,23.5,258.0,0.85,17.5,275.5,258.71,200.73
2016,6,2,9,0,27.0,279.0,0.9,18.0,300.0,280.32,216.46
2016,6,2,9,15,26.0,290.0,0.9,18.0,311.0,292.51,225.17
2016,6,2,9,30,25.0,301.0,0.9,18.0,322.0,304.6,233.8
2016,6,2,9,45,454.0,215.5,0.9,18.5,604.5,540.2,416.87
2016,6,2,10,0,883.0,130.0,0.9,19.0,887.0,809.03,604.28
2016,6,2,10,15,889.5,131.5,0.95,19.0,914.5,848.44,626.76
2016,6,2,10,30,896.0,133.0,1.0,19.0,942.0,885.85,650.8
2016,6,2,10,45,483.0,285.0,1.05,19.5,722.0,704.47,524.13
2016,6,2,11,0,70.0,437.0,1.1,20.0,502.0,489.95,363.39
2016,6,2,11,15,491.0,286.5,1.15,20.0,755.5,743.56,555.16
2016,6,2,11,30,912.0,136.0,1.2,20.0,1009.0,999.89,724.19
2016,6,2,11,45,913.5,136.0,1.3,20.0,1015.0,1018.47,733.88
2016,6,2,12,0,915.0,136.0,1.4,20.0,1021.0,1034.03,745.02
2016,6,2,12,15,784.5,220.5,1.45,20.0,978.0,1009.63,730.25
2016,6,2,12,30,654.0,305.0,1.5,20.0,935.0,972.34,706.22
2016,6,2,12,45,792.5,213.0,1.6,20.5,969.5,1018.49,737.91
2016,6,2,13,0,931.0,121.0,1.7,21.0,1004.0,1059.64,763.75
2016,6,2,13,15,928.0,120.0,1.8,21.0,987.0,1053.55,761.37
2016,6,2,13,30,925.0,119.0,1.9,21.0,970.0,1044.15,757.5
2016,6,2,13,45,920.5,117.5,2.05,21.0,946.0,1029.52,750.96
2016,6,2,14,0,916.0,116.0,2.2,21.0,922.0,1011.74,742.31
2016,6,2,14,15,748.5,193.5,2.3,21.0,837.5,928.01,689.49
2016,6,2,14,30,581.0,271.0,2.4,21.0,753.0,836.18,627.72
2016,6,2,14,45,732.0,190.5,2.55,21.0,770.0,878.07,661.87
2016,6,2,15,0,883.0,110.0,2.7,21.0,787.0,898.11,677.57
2016,6,2,15,15,870.5,107.5,2.85,20.5,745.0,858.91,654.26
2016,6,2,15,30,858.0,105.0,3.0,20.0,703.0,817.9,629.64
2016,6,2,15,45,841.0,103.0,3.15,20.0,656.5,776.2,602.78
2016,6,2,16,0,824.0,101.0,3.3,20.0,610.0,729.39,571.68
2016,6,2,16,15,803.5,97.5,3.35,19.5,560.5,677.72,537.0
2016,6,2,16,30,783.0,94.0,3.4,19.0,511.0,625.85,499.91
2016,6,2,16,45,754.5,90.0,3.5,19.0,459.5,568.61,456.31
2016,6,2,17,0,726.0,86.0,3.6,19.0,408.0,513.68,413.18
2016,6,2,17,15,689.0,81.5,3.65,18.5,356.0,454.03,365.65
2016,6,2,17,30,652.0,77.0,3.7,18.0,304.0,396.95,318.57
2016,6,2,17,45,600.5,70.5,3.75,18.0,253.0,334.5,265.32
2016,6,2,18,0,549.0,64.0,3.8,18.0,202.0,276.72,214.71
2016,6,2,18,15,471.5,55.0,3.8,17.5,155.0,213.14,159.66
2016,6,2,18,30,394.0,46.0,3.8,17.0,108.0,157.59,111.4
2016,6,2,18,45,278.0,34.0,3.8,16.5,70.0,99.48,63.09
2016,6,2,19,0,162.0,22.0,3.8,16.0,32.0,50.69,13.19
2016,6,2,19,15,81.0,11.0,3.7,15.5,16.0,18.75,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,5,15,138.5,18.5,1.45,15.0,33.5,14.23,1.33
2016,6,3,5,30,277.0,37.0,1.4,15.0,67.0,28.4,18.33
2016,6,3,5,45,370.5,47.5,1.4,15.0,110.5,35.75,25.68
2016,6,3,6,0,464.0,58.0,1.4,15.0,154.0,42.0,31.64
2016,6,3,6,15,527.0,65.5,1.3,15.0,203.0,61.1,36.52
2016,6,3,6,30,590.0,73.0,1.2,15.0,252.0,102.56,58.32
2016,6,3,6,45,635.0,78.5,1.15,15.5,303.5,146.96,89.94
2016,6,3,7,0,680.0,84.0,1.1,16.0,355.0,196.4,129.9
2016,6,3,7,15,693.5,85.5,1.1,16.5,394.5,239.53,167.99
2016,6,3,7,30,707.0,87.0,1.1,17.0,434.0,286.34,209.37
2016,6,3,7,45,750.5,93.0,1.1,17.5,496.5,346.1,259.56
2016,6,3,8,0,794.0,99.0,1.1,18.0,559.0,409.92,311.7
2016,6,3,8,15,812.0,102.0,1.15,18.5,606.0,463.13,354.93
2016,6,3,8,30,830.0,105.0,1.2,19.0,653.0,517.19,397.47
2016,6,3,8,45,844.0,107.5,1.25,19.5,697.0,569.16,437.13
2016,6,3,9,0,858.0,110.0,1.3,20.0,741.0,622.75,476.65
2016,6,3,9,15,868.5,112.0,1.3,20.5,779.5,671.26,511.04
2016,6,3,9,30,879.0,114.0,1.3,21.0,818.0,718.9,543.57
2016,6,3,9,45,896.0,110.0,1.35,21.5,853.5,764.52,572.79
2016,6,3,10,0,913.0,106.0,1.4,22.0,889.0,809.25,600.99
2016,6,3,10,15,723.0,220.5,1.45,22.0,852.5,800.5,593.91
2016,6,3,10,30,533.0,335.0,1.5,22.0,816.0,776.94,572.98
2016,6,3,10,45,732.0,223.0,1.6,22.5,899.0,861.52,634.56
2016,6,3,11,0,931.0,111.0,1.7,23.0,982.0,949.48,690.36
2016,6,3,11,15,933.5,111.5,1.8,23.0,995.0,975.68,707.01
2016,6,3,11,30,936.0,112.0,1.9,23.0,1008.0,999.0,722.55
2016,6,3,11,45,936.0,112.5,2.0,23.0,1013.5,1016.94,734.76
2016,6,3,12,0,936.0,113.0,2.1,23.0,1019.0,1031.74,745.1
2016,6,3,12,15,935.5,113.0,2.3,23.0,1017.0,1042.36,754.08
2016,6,3,12,30,935.0,113.0,2.5,23.0,1015.0,1049.73,761.04
2016,6,3,12,45,924.5,118.0,2.75,23.0,1002.5,1048.87,763.24
2016,6,3,13,0,914.0,123.0,3.0,23.0,990.0,1044.72,763.3
2016,6,3,13,15,910.0,122.5,3.15,23.0,973.5,1038.26,760.92
2016,6,3,13,30,906.0,122.0,3.3,23.0,957.0,1028.57,756.48
2016,6,3,13,45,901.0,120.5,3.5,23.0,933.0,1013.7,749.02
2016,6,3,14,0,896.0,119.0,3.7,23.0,909.0,995.77,739.48
2016,6,3,14,15,770.0,180.0,3.75,22.5,842.5,930.72,698.43
2016,6,3,14,30,644.0,241.0,3.8,22.0,776.0,866.03,656.45
2016,6,3,14,45,752.0,177.0,3.9,22.0,775.5,882.12,670.32
2016,6,3,15,0,860.0,113.0,4.0,22.0,775.0,881.51,671.55
2016,6,3,15,15,847.5,111.0,4.0,22.0,733.0,843.59,646.41
2016,6,3,15,30,835.0,109.0,4.0,22.0,691.0,808.09,623.03
2016,6,3,15,45,817.5,106.5,4.0,22.0,645.5,762.23,591.99
2016,6,3,16,0,800.0,104.0,4.0,22.0,600.0,715.43,559.93
2016,6,3,16,15,778.5,100.5,3.95,21.5,551.0,664.06,524.88
2016,6,3,16,30,757.0,97.0,3.9,21.0,502.0,612.62,487.49
2016,6,3,16,45,728.5,93.0,3.9,21.0,451.0,556.55,444.53
2016,6,3,17,0,700.0,89.0,3.9,21.0,400.0,502.95,402.31
2016,6,3,17,15,662.5,84.0,3.8,20.5,348.5,443.74,355.13
2016,6,3,17,30,625.0,79.0,3.7,20.0,297.0,387.18,308.65
2016,6,3,17,45,572.0,72.0,3.65,20.0,247.0,324.91,255.96
2016,6,3,18,0,519.0,65.0,3.6,20.0,197.0,267.48,206.19
2016,6,3,18,15,443.5,56.5,3.5,19.5,151.5,206.57,153.86
2016,6,3,18,30,368.0,48.0,3.4,19.0,106.0,153.43,108.09
2016,6,3,18,45,256.5,35.0,3.35,18.5,69.0,95.62,60.56
2016,6,3,19,0,145.0,22.0,3.3,18.0,32.0,48.47,14.13
2016,6,3,19,15,72.5,11.0,3.25,17.5,16.0,18.01,0.0
2016,6,3,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,10.5,0.45,16.0,10.5,10.12,0.0
2016,6,4,5,30,0.0,21.0,0.3,16.0,21.0,20.27,11.49
2016,6,4,5,45,0.0,34.5,0.2,16.5,34.5,33.32,23.49
2016,6,4,6,0,0.0,48.0,0.1,17.0,48.0,46.19,35.14
2016,6,4,6,15,0.0,64.0,0.15,17.0,64.0,60.97,45.86
2016,6,4,6,30,0.0,80.0,0.2,17.0,80.0,75.93,58.37
2016,6,4,6,45,0.0,96.5,0.3,17.0,96.5,91.44,71.14
2016,6,4,7,0,0.0,113.0,0.4,17.0,113.0,107.05,83.78
2016,6,4,7,15,5.5,139.5,0.4,17.0,142.5,133.01,104.41
2016,6,4,7,30,11.0,166.0,0.4,17.0,172.0,159.74,125.34
2016,6,4,7,45,36.0,203.0,0.4,17.5,224.0,200.13,156.17
2016,6,4,8,0,61.0,240.0,0.4,18.0,276.0,246.4,191.09
2016,6,4,8,15,120.5,269.5,0.4,18.0,346.5,302.17,233.07
2016,6,4,8,30,180.0,299.0,0.4,18.0,417.0,367.0,281.35
2016,6,4,8,45,95.0,262.5,0.45,18.0,325.0,298.35,229.42
2016,6,4,9,0,10.0,226.0,0.5,18.0,233.0,222.53,170.99
2016,6,4,9,15,24.0,277.0,0.55,18.0,296.0,280.66,215.66
2016,6,4,9,30,38.0,328.0,0.6,18.0,359.0,338.75,258.67
2016,6,4,9,45,198.0,353.5,0.7,18.5,522.5,482.77,366.62
2016,6,4,10,0,358.0,379.0,0.8,19.0,686.0,639.94,478.36
2016,6,4,10,15,205.5,390.0,0.8,19.0,568.0,542.69,405.54
2016,6,4,10,30,53.0,401.0,0.8,19.0,450.0,432.9,323.82
2016,6,4,10,45,57.0,414.5,0.8,19.5,468.0,452.82,338.15
2016,6,4,11,0,61.0,428.0,0.8,20.0,486.0,472.93,351.42
2016,6,4,11,15,45.0,403.5,0.75,20.0,446.5,437.32,325.16
2016,6,4,11,30,29.0,379.0,0.7,20.0,407.0,400.47,298.29
2016,6,4,11,45,28.0,378.0,0.7,20.5,405.5,400.4,297.86
2016,6,4,12,0,27.0,377.0,0.7,21.0,404.0,400.14,297.04
2016,6,4,12,15,149.5,423.5,0.75,21.0,568.0,575.19,424.2
2016,6,4,12,30,272.0,470.0,0.8,21.0,732.0,753.17,545.11
2016,6,4,12,45,570.5,304.0,0.85,21.5,847.5,892.54,643.35
2016,6,4,13,0,869.0,138.0,0.9,22.0,963.0,1014.91,720.63
2016,6,4,13,15,546.0,295.5,0.95,22.0,811.0,860.99,620.54
2016,6,4,13,30,223.0,453.0,1.0,22.0,659.0,687.49,498.72
2016,6,4,13,45,542.5,291.0,1.05,22.0,774.0,846.5,617.74
2016,6,4,14,0,862.0,129.0,1.1,22.0,889.0,973.49,701.65
2016,6,4,14,15,622.5,240.0,1.1,22.0,779.5,857.22,625.75
2016,6,4,14,30,383.0,351.0,1.1,22.0,670.0,728.6,535.42
2016,6,4,14,45,229.0,348.5,1.15,22.0,537.0,578.16,431.2
2016,6,4,15,0,75.0,346.0,1.2,22.0,404.0,419.21,315.67
2016,6,4,15,15,443.0,229.5,1.2,21.5,542.5,630.13,480.4
2016,6,4,15,30,811.0,113.0,1.2,21.0,681.0,793.33,597.46
2016,6,4,15,45,796.5,109.5,1.25,21.0,636.5,749.62,567.77
2016,6,4,16,0,782.0,106.0,1.3,21.0,592.0,704.8,539.2
2016,6,4,16,15,761.0,102.5,1.3,20.5,544.0,654.54,506.68
2016,6,4,16,30,740.0,99.0,1.3,20.0,496.0,604.2,471.68
2016,6,4,16,45,713.5,94.5,1.35,20.0,446.0,550.94,432.75
2016,6,4,17,0,687.0,90.0,1.4,20.0,396.0,497.34,392.3
2016,6,4,17,15,650.5,84.5,1.4,19.5,345.5,438.73,347.12
2016,6,4,17,30,614.0,79.0,1.4,19.0,295.0,382.68,302.35
2016,6,4,17,45,563.0,72.0,1.4,18.5,245.5,321.79,252.34
2016,6,4,18,0,512.0,65.0,1.4,18.0,196.0,265.54,204.64
2016,6,4,18,15,439.0,56.0,1.35,17.5,151.0,205.19,153.16
2016,6,4,18,30,366.0,47.0,1.3,17.0,106.0,152.38,107.82
2016,6,4,18,45,259.0,34.5,1.3,16.5,69.0,95.84,61.21
2016,6,4,19,0,152.0,22.0,1.3,16.0,32.0,49.87,16.29
2016,6,4,19,15,76.0,11.0,1.2,15.5,16.0,18.45,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,4,45,22.0,4.0,1.0,14.0,4.5,0.0,0.0
2016,6,5,5,0,44.0,8.0,1.0,14.0,9.0,7.86,0.0
2016,6,5,5,15,167.0,21.5,1.0,14.0,38.0,16.68,3.03
2016,6,5,5,30,290.0,35.0,1.0,14.0,67.0,27.02,17.3
2016,6,5,5,45,381.0,45.0,1.0,14.5,110.0,33.32,23.64
2016,6,5,6,0,472.0,55.0,1.0,15.0,153.0,39.22,29.2
2016,6,5,6,15,257.0,84.0,1.0,15.0,139.5,74.28,52.58
2016,6,5,6,30,42.0,113.0,1.0,15.0,126.0,103.78,80.53
2016,6,5,6,45,50.0,134.0,1.0,15.5,152.0,126.75,98.7
2016,6,5,7,0,58.0,155.0,1.0,16.0,178.0,150.83,117.77
2016,6,5,7,15,29.0,145.5,1.0,16.0,157.0,141.29,110.95
2016,6,5,7,30,0.0,136.0,1.0,16.0,136.0,129.43,101.92
2016,6,5,7,45,4.0,161.0,1.0,16.5,163.5,154.36,121.51
2016,6,5,8,0,8.0,186.0,1.0,17.0,191.0,179.85,141.14
2016,6,5,8,15,199.0,221.5,1.1,17.0,353.0,292.71,229.29
2016,6,5,8,30,390.0,257.0,1.2,17.0,515.0,433.34,336.84
2016,6,5,8,45,306.0,297.5,1.35,17.5,508.5,444.74,344.27
2016,6,5,9,0,222.0,338.0,1.5,18.0,502.0,449.82,346.86
2016,6,5,9,15,549.5,225.0,1.6,18.0,658.5,567.81,440.19
2016,6,5,9,30,877.0,112.0,1.7,18.0,815.0,715.27,551.73
2016,6,5,9,45,890.5,110.5,1.85,18.5,849.5,760.58,581.28
2016,6,5,10,0,904.0,109.0,2.0,19.0,884.0,804.78,610.71
2016,6,5,10,15,491.5,266.5,2.1,19.0,690.0,657.13,502.19
2016,6,5,10,30,79.0,424.0,2.2,19.0,496.0,476.83,361.2
2016,6,5,10,45,96.5,442.5,2.35,19.0,532.0,514.33,390.11
2016,6,5,11,0,114.0,461.0,2.5,19.0,568.0,554.92,419.82
2016,6,5,11,15,171.0,468.5,2.6,19.0,631.5,620.45,468.4
2016,6,5,11,30,228.0,476.0,2.7,19.0,695.0,688.09,517.7
2016,6,5,11,45,578.5,296.0,2.8,19.0,855.0,861.06,650.19
2016,6,5,12,0,929.0,116.0,2.9,19.0,1015.0,1027.72,764.1
2016,6,5,12,15,928.5,116.0,2.95,19.0,1013.5,1038.35,769.94
2016,6,5,12,30,928.0,116.0,3.0,19.0,1012.0,1045.75,775.29
2016,6,5,12,45,577.0,293.0,3.05,19.5,849.0,888.05,666.5
2016,6,5,13,0,226.0,470.0,3.1,20.0,686.0,706.75,529.24
2016,6,5,13,15,296.5,439.0,3.15,20.0,716.5,753.16,565.99
2016,6,5,13,30,367.0,408.0,3.2,20.0,747.0,790.81,595.03
2016,6,5,13,45,633.0,263.0,3.25,20.0,829.0,908.33,685.84
2016,6,5,14,0,899.0,118.0,3.3,20.0,911.0,998.11,747.61
2016,6,5,14,15,556.0,258.0,3.35,20.0,743.0,812.58,618.67
2016,6,5,14,30,213.0,398.0,3.4,20.0,575.0,612.18,467.0
2016,6,5,14,45,208.5,380.0,3.5,20.0,547.0,585.12,449.51
2016,6,5,15,0,204.0,362.0,3.6,20.0,519.0,557.51,430.44
2016,6,5,15,15,149.0,338.5,3.65,19.5,450.0,480.6,373.64
2016,6,5,15,30,94.0,315.0,3.7,19.0,381.0,399.24,312.37
2016,6,5,15,45,96.5,294.0,3.75,19.0,358.0,376.54,296.19
2016,6,5,16,0,99.0,273.0,3.8,19.0,335.0,353.38,279.25
2016,6,5,16,15,56.0,228.0,3.75,19.0,262.5,271.96,215.28
2016,6,5,16,30,13.0,183.0,3.7,19.0,190.0,189.4,149.27
2016,6,5,16,45,9.0,165.0,3.65,19.0,170.0,168.49,132.93
2016,6,5,17,0,5.0,147.0,3.6,19.0,150.0,147.94,116.6
2016,6,5,17,15,2.5,129.5,3.55,18.5,131.0,129.05,101.69
2016,6,5,17,30,0.0,112.0,3.5,18.0,112.0,110.4,86.72
2016,6,5,17,45,0.0,93.5,3.45,17.5,93.5,92.01,71.71
2016,6,5,18,0,0.0,75.0,3.4,17.0,75.0,73.61,56.38
2016,6,5,18,15,0.0,58.0,3.4,16.5,58.0,56.73,42.05
2016,6,5,18,30,0.0,41.0,3.4,16.0,41.0,39.81,27.51
2016,6,5,18,45,0.0,26.5,3.4,16.0,26.5,25.59,14.99
2016,6,5,19,0,0.0,12.0,3.4,16.0,12.0,11.57,0.75
2016,6,5,19,15,0.0,6.0,3.4,15.5,6.0,5.9,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,22.5,4.0,2.55,13.5,4.5,0.0,0.0
2016,6,6,5,0,45.0,8.0,2.6,14.0,9.0,7.86,0.0
2016,6,6,5,15,167.5,21.5,2.65,14.0,38.0,16.67,3.17
2016,6,6,5,30,290.0,35.0,2.7,14.0,67.0,26.99,17.25
2016,6,6,5,45,380.5,44.5,2.75,14.5,109.5,32.83,23.17
2016,6,6,6,0,471.0,54.0,2.8,15.0,152.0,38.3,28.35
2016,6,6,6,15,290.5,86.0,2.8,15.0,151.5,72.19,50.18
2016,6,6,6,30,110.0,118.0,2.8,15.0,151.0,109.47,82.78
2016,6,6,6,45,120.0,139.0,2.8,15.5,182.0,136.59,104.07
2016,6,6,7,0,130.0,160.0,2.8,16.0,213.0,165.05,126.98
2016,6,6,7,15,143.5,183.0,2.75,16.0,248.5,197.26,153.26
2016,6,6,7,30,157.0,206.0,2.7,16.0,284.0,231.12,180.88
2016,6,6,7,45,101.5,219.0,2.65,16.5,272.0,236.86,186.63
2016,6,6,8,0,46.0,232.0,2.6,17.0,260.0,233.33,184.03
2016,6,6,8,15,73.5,263.5,2.55,17.0,311.0,278.02,218.97
2016,6,6,8,30,101.0,295.0,2.5,17.0,362.0,325.77,255.88
2016,6,6,8,45,116.5,318.5,2.5,17.5,400.5,360.5,281.88
2016,6,6,9,0,132.0,342.0,2.5,18.0,439.0,399.14,310.53
2016,6,6,9,15,216.0,352.0,2.5,18.0,520.5,471.28,365.8
2016,6,6,9,30,300.0,362.0,2.5,18.0,602.0,549.32,424.54
2016,6,6,9,45,590.5,235.5,2.5,18.0,733.5,658.35,510.77
2016,6,6,10,0,881.0,109.0,2.5,18.0,865.0,786.81,605.09
2016,6,6,10,15,638.0,246.0,2.5,18.0,802.0,755.54,578.98
2016,6,6,10,30,395.0,383.0,2.5,18.0,739.0,705.13,536.11
2016,6,6,10,45,648.0,248.5,2.5,18.5,848.5,812.33,618.32
2016,6,6,11,0,901.0,114.0,2.5,19.0,958.0,924.89,693.57
2016,6,6,11,15,903.5,114.5,2.45,19.0,971.0,950.42,708.68
2016,6,6,11,30,906.0,115.0,2.4,19.0,984.0,973.18,722.73
2016,6,6,11,45,680.0,260.0,2.35,19.0,914.5,923.4,688.68
2016,6,6,12,0,454.0,405.0,2.3,19.0,845.0,858.63,637.18
2016,6,6,12,15,385.5,431.0,2.25,19.0,804.0,821.01,609.9
2016,6,6,12,30,317.0,457.0,2.2,19.0,763.0,784.63,582.91
2016,6,6,12,45,226.0,465.5,2.15,19.0,683.0,700.02,522.25
2016,6,6,13,0,135.0,474.0,2.1,19.0,603.0,619.65,463.57
2016,6,6,13,15,505.0,300.5,2.1,19.0,769.0,825.22,620.7
2016,6,6,13,30,875.0,127.0,2.1,19.0,935.0,1003.39,742.02
2016,6,6,13,45,512.0,280.0,2.15,19.0,750.5,805.2,605.36
2016,6,6,14,0,149.0,433.0,2.2,19.0,566.0,592.49,446.52
2016,6,6,14,15,139.0,416.5,2.25,19.0,537.0,564.4,428.46
2016,6,6,14,30,129.0,400.0,2.3,19.0,508.0,536.06,408.75
2016,6,6,14,45,143.0,382.5,2.4,19.0,497.0,528.33,404.88
2016,6,6,15,0,157.0,365.0,2.5,19.0,486.0,519.32,399.92
2016,6,6,15,15,173.0,343.5,2.6,18.5,470.5,506.38,392.87
2016,6,6,15,30,189.0,322.0,2.7,18.0,455.0,491.82,384.5
2016,6,6,15,45,153.0,299.0,2.8,18.0,402.0,433.22,340.54
2016,6,6,16,0,117.0,276.0,2.9,18.0,349.0,376.77,297.64
2016,6,6,16,15,103.5,252.0,2.95,17.5,312.5,331.19,263.54
2016,6,6,16,30,90.0,228.0,3.0,17.0,276.0,293.19,234.64
2016,6,6,16,45,76.5,203.0,3.1,17.0,241.5,255.08,204.74
2016,6,6,17,0,63.0,178.0,3.2,17.0,207.0,218.03,175.22
2016,6,6,17,15,57.0,157.0,3.25,16.5,180.5,190.38,153.29
2016,6,6,17,30,51.0,136.0,3.3,16.0,154.0,163.23,131.31
2016,6,6,17,45,43.5,115.0,3.4,16.0,128.5,135.96,108.57
2016,6,6,18,0,36.0,94.0,3.5,16.0,103.0,109.39,86.08
2016,6,6,18,15,23.5,74.0,3.55,15.5,79.5,83.04,63.75
2016,6,6,18,30,11.0,54.0,3.6,15.0,56.0,56.39,41.1
2016,6,6,18,45,5.5,36.0,3.65,15.0,37.0,36.61,23.81
2016,6,6,19,0,0.0,18.0,3.7,15.0,18.0,17.38,4.45
2016,6,6,19,15,0.0,9.0,3.7,15.0,9.0,8.85,0.0
2016,6,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,4,45,16.5,4.0,2.45,14.5,4.5,0.0,0.0
2016,6,7,5,0,33.0,8.0,2.4,15.0,9.0,7.86,0.0
2016,6,7,5,15,146.5,22.0,2.3,15.0,37.0,17.07,3.49
2016,6,7,5,30,260.0,36.0,2.2,15.0,65.0,27.52,17.63
2016,6,7,5,45,350.5,46.5,2.15,15.0,107.0,34.67,24.73
2016,6,7,6,0,441.0,57.0,2.1,15.0,149.0,40.96,30.71
2016,6,7,6,15,502.0,64.5,2.05,15.0,196.0,59.75,35.7
2016,6,7,6,30,563.0,72.0,2.0,15.0,243.0,99.63,56.91
2016,6,7,6,45,296.5,109.5,2.0,15.5,201.0,128.52,89.59
2016,6,7,7,0,30.0,147.0,2.0,16.0,159.0,139.01,109.5
2016,6,7,7,15,19.0,155.0,2.0,16.0,163.0,149.98,118.71
2016,6,7,7,30,8.0,163.0,2.0,16.0,167.0,156.16,123.76
2016,6,7,7,45,14.0,185.5,2.05,16.5,193.0,180.05,142.38
2016,6,7,8,0,20.0,208.0,2.1,17.0,219.0,204.69,161.36
2016,6,7,8,15,14.5,208.0,2.1,17.0,216.5,204.24,160.59
2016,6,7,8,30,9.0,208.0,2.1,17.0,214.0,202.98,159.19
2016,6,7,8,45,39.5,266.5,2.15,17.5,295.5,272.87,213.62
2016,6,7,9,0,70.0,325.0,2.2,18.0,377.0,348.12,270.79
2016,6,7,9,15,59.0,333.5,2.25,18.0,379.0,353.92,274.36
2016,6,7,9,30,48.0,342.0,2.3,18.0,381.0,358.57,277.29
2016,6,7,9,45,44.5,351.5,2.35,18.5,389.0,368.58,283.88
2016,6,7,10,0,41.0,361.0,2.4,19.0,397.0,378.22,290.13
2016,6,7,10,15,63.0,394.5,2.45,19.0,451.0,431.02,329.67
2016,6,7,10,30,85.0,428.0,2.5,19.0,505.0,485.57,369.82
2016,6,7,10,45,163.5,443.5,2.6,19.0,595.5,575.1,436.83
2016,6,7,11,0,242.0,459.0,2.7,19.0,686.0,669.72,505.95
2016,6,7,11,15,355.5,427.0,2.7,19.0,765.5,752.52,566.81
2016,6,7,11,30,469.0,395.0,2.7,19.0,845.0,841.56,630.72
2016,6,7,11,45,457.5,399.5,2.7,19.0,841.0,846.61,633.01
2016,6,7,12,0,446.0,404.0,2.7,19.0,837.0,849.68,634.7
2016,6,7,12,15,431.5,406.0,2.7,19.0,824.0,845.38,631.43
2016,6,7,12,30,417.0,408.0,2.7,19.0,811.0,839.11,626.92
2016,6,7,12,45,431.5,399.5,2.75,19.0,813.0,849.48,635.11
2016,6,7,13,0,446.0,391.0,2.8,19.0,815.0,858.04,641.98
2016,6,7,13,15,434.5,385.5,2.85,19.0,793.0,841.71,631.28
2016,6,7,13,30,423.0,380.0,2.9,19.0,771.0,823.66,619.59
2016,6,7,13,45,377.0,391.0,2.95,19.0,732.5,780.77,589.53
2016,6,7,14,0,331.0,402.0,3.0,19.0,694.0,744.0,563.44
2016,6,7,14,15,299.0,395.5,3.1,19.0,652.5,702.4,534.61
2016,6,7,14,30,267.0,389.0,3.2,19.0,611.0,660.84,505.42
2016,6,7,14,45,227.5,376.5,3.3,19.0,560.5,598.72,460.92
2016,6,7,15,0,188.0,364.0,3.4,19.0,510.0,545.6,422.2
2016,6,7,15,15,485.0,246.0,3.5,18.5,594.0,683.99,535.47
2016,6,7,15,30,782.0,128.0,3.6,18.0,678.0,787.16,616.66
2016,6,7,15,45,762.5,126.0,3.75,18.0,633.0,742.25,585.44
2016,6,7,16,0,743.0,124.0,3.9,18.0,588.0,698.65,555.67
2016,6,7,16,15,721.0,119.5,4.0,17.5,540.5,648.19,520.19
2016,6,7,16,30,699.0,115.0,4.1,17.0,493.0,597.81,483.15
2016,6,7,16,45,564.5,129.5,4.2,17.0,415.5,498.58,404.86
2016,6,7,17,0,430.0,144.0,4.3,17.0,338.0,407.65,331.73
2016,6,7,17,15,494.5,119.0,4.35,16.5,315.5,393.46,320.86
2016,6,7,17,30,559.0,94.0,4.4,16.0,293.0,374.64,304.45
2016,6,7,17,45,507.0,85.5,4.45,16.0,244.5,314.32,252.68
2016,6,7,18,0,455.0,77.0,4.5,16.0,196.0,257.1,202.68
2016,6,7,18,15,380.5,66.5,4.5,15.5,151.0,197.91,151.31
2016,6,7,18,30,306.0,56.0,4.5,15.0,106.0,146.51,106.68
2016,6,7,18,45,208.0,41.0,4.5,15.0,70.0,93.3,62.12
2016,6,7,19,0,110.0,26.0,4.5,15.0,34.0,46.74,19.13
2016,6,7,19,15,55.0,13.0,4.45,15.0,17.0,18.51,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,29.5,5.0,4.3,14.0,5.5,0.0,0.0
2016,6,8,5,0,59.0,10.0,4.3,14.0,11.0,9.83,0.0
2016,6,8,5,15,189.0,22.5,4.2,14.0,41.0,17.66,3.93
2016,6,8,5,30,319.0,35.0,4.1,14.0,71.0,26.97,17.23
2016,6,8,5,45,406.0,44.0,4.1,14.5,113.5,32.35,22.74
2016,6,8,6,0,493.0,53.0,4.1,15.0,156.0,37.41,27.55
2016,6,8,6,15,359.5,83.0,4.1,15.0,169.0,71.62,48.41
2016,6,8,6,30,226.0,113.0,4.1,15.0,182.0,111.06,79.66
2016,6,8,6,45,243.0,131.5,4.15,15.0,218.0,143.37,104.65
2016,6,8,7,0,260.0,150.0,4.2,15.0,254.0,177.72,132.88
2016,6,8,7,15,426.5,134.5,4.3,15.0,332.0,217.83,161.7
2016,6,8,7,30,593.0,119.0,4.4,15.0,410.0,277.97,209.61
2016,6,8,7,45,691.5,105.5,4.5,15.5,480.0,333.59,256.69
2016,6,8,8,0,790.0,92.0,4.6,16.0,550.0,401.12,313.53
2016,6,8,8,15,807.5,95.0,4.7,16.0,596.5,453.75,359.28
2016,6,8,8,30,825.0,98.0,4.8,16.0,643.0,507.19,404.66
2016,6,8,8,45,652.5,178.0,4.9,16.0,627.0,525.61,419.86
2016,6,8,9,0,480.0,258.0,5.0,16.0,611.0,528.57,421.12
2016,6,8,9,15,675.0,182.5,5.05,16.0,708.0,608.67,486.96
2016,6,8,9,30,870.0,107.0,5.1,16.0,805.0,704.95,563.86
2016,6,8,9,45,862.5,117.5,5.2,16.0,833.5,745.92,593.51
2016,6,8,10,0,855.0,128.0,5.3,16.0,862.0,784.25,621.3
2016,6,8,10,15,861.5,129.5,5.35,16.0,888.5,822.65,648.8
2016,6,8,10,30,868.0,131.0,5.4,16.0,915.0,859.15,674.77
2016,6,8,10,45,868.5,134.0,5.45,16.5,934.0,889.8,695.08
2016,6,8,11,0,869.0,137.0,5.5,17.0,953.0,917.9,713.48
2016,6,8,11,15,872.0,138.0,5.55,17.0,966.0,943.74,731.62
2016,6,8,11,30,875.0,139.0,5.6,17.0,979.0,966.95,747.93
2016,6,8,11,45,875.0,140.0,5.7,17.0,984.0,984.55,760.67
2016,6,8,12,0,875.0,141.0,5.8,17.0,989.0,999.25,771.49
2016,6,8,12,15,658.5,271.5,5.85,17.0,909.5,935.66,726.21
2016,6,8,12,30,442.0,402.0,5.9,17.0,830.0,857.96,662.97
2016,6,8,12,45,636.0,284.0,6.0,17.0,893.0,937.97,728.99
2016,6,8,13,0,830.0,166.0,6.1,17.0,956.0,1010.41,782.24
2016,6,8,13,15,669.5,262.0,6.1,17.0,892.5,951.56,740.35
2016,6,8,13,30,509.0,358.0,6.1,17.0,829.0,886.59,688.38
2016,6,8,13,45,664.5,256.5,6.15,17.0,855.0,932.9,728.97
2016,6,8,14,0,820.0,155.0,6.2,17.0,881.0,966.47,754.09
2016,6,8,14,15,812.0,153.0,6.15,17.0,851.5,943.75,738.23
2016,6,8,14,30,804.0,151.0,6.1,17.0,822.0,918.51,720.88
2016,6,8,14,45,656.5,208.5,6.05,17.0,741.0,830.14,657.2
2016,6,8,15,0,509.0,266.0,6.0,17.0,660.0,740.49,587.62
2016,6,8,15,15,484.5,258.5,5.95,17.0,617.5,696.96,555.58
2016,6,8,15,30,460.0,251.0,5.9,17.0,575.0,653.39,522.99
2016,6,8,15,45,442.5,239.5,5.85,17.0,534.5,611.36,491.47
2016,6,8,16,0,425.0,228.0,5.8,17.0,494.0,569.32,459.55
2016,6,8,16,15,471.0,194.0,5.8,16.5,467.0,548.57,446.3
2016,6,8,16,30,517.0,160.0,5.8,16.0,440.0,522.57,428.25
2016,6,8,16,45,559.5,131.5,5.8,16.0,407.5,498.07,409.54
2016,6,8,17,0,602.0,103.0,5.8,16.0,375.0,465.44,383.47
2016,6,8,17,15,488.0,109.0,5.7,15.5,312.0,379.66,312.63
2016,6,8,17,30,374.0,115.0,5.6,15.0,249.0,307.63,252.15
2016,6,8,17,45,333.0,103.5,5.6,15.0,208.5,258.55,209.77
2016,6,8,18,0,292.0,92.0,5.6,15.0,168.0,213.36,170.06
2016,6,8,18,15,248.5,75.0,5.55,15.0,130.0,161.83,124.95
2016,6,8,18,30,205.0,58.0,5.5,15.0,92.0,118.98,87.27
2016,6,8,18,45,140.0,41.5,5.45,15.0,61.5,76.76,51.47
2016,6,8,19,0,75.0,25.0,5.4,15.0,31.0,40.26,17.03
2016,6,8,19,15,37.5,12.5,5.3,15.0,15.5,16.24,0.0
2016,6,8,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,13.0,4.5,5.45,14.0,5.0,0.0,0.0
2016,6,9,5,0,26.0,9.0,5.5,14.0,10.0,8.85,0.0
2016,6,9,5,15,133.5,24.0,5.45,14.0,38.5,18.72,4.58
2016,6,9,5,30,241.0,39.0,5.4,14.0,67.0,29.97,19.77
2016,6,9,5,45,329.5,50.5,5.4,14.5,108.0,37.85,27.54
2016,6,9,6,0,418.0,62.0,5.4,15.0,149.0,45.55,34.73
2016,6,9,6,15,209.0,67.5,5.35,15.0,111.0,60.37,41.75
2016,6,9,6,30,0.0,73.0,5.3,15.0,73.0,69.79,53.74
2016,6,9,6,45,0.0,87.5,5.25,15.0,87.5,83.46,65.24
2016,6,9,7,0,0.0,102.0,5.2,15.0,102.0,97.21,76.63
2016,6,9,7,15,0.5,127.0,5.15,15.0,127.5,120.61,95.9
2016,6,9,7,30,1.0,152.0,5.1,15.0,153.0,144.2,115.08
2016,6,9,7,45,2.0,163.0,5.05,15.5,164.5,155.47,123.69
2016,6,9,8,0,3.0,174.0,5.0,16.0,176.0,166.81,132.29
2016,6,9,8,15,7.0,194.5,4.95,16.0,199.5,188.39,149.36
2016,6,9,8,30,11.0,215.0,4.9,16.0,223.0,210.46,166.72
2016,6,9,8,45,19.5,248.0,4.9,16.0,262.5,247.11,195.67
2016,6,9,9,0,28.0,281.0,4.9,16.0,302.0,282.54,223.39
2016,6,9,9,15,208.5,306.5,4.9,16.0,473.5,422.81,336.31
2016,6,9,9,30,389.0,332.0,4.9,16.0,645.0,582.53,461.03
2016,6,9,9,45,628.0,228.0,4.95,16.5,756.5,678.01,537.5
2016,6,9,10,0,867.0,124.0,5.0,17.0,868.0,789.42,621.65
2016,6,9,10,15,873.5,125.0,5.05,17.0,894.5,827.77,648.45
2016,6,9,10,30,880.0,126.0,5.1,17.0,921.0,864.2,674.11
2016,6,9,10,45,888.0,124.5,5.15,17.0,942.5,897.43,697.4
2016,6,9,11,0,896.0,123.0,5.2,17.0,964.0,928.45,719.08
2016,6,9,11,15,898.5,123.5,5.25,17.0,977.0,953.97,736.85
2016,6,9,11,30,901.0,124.0,5.3,17.0,990.0,976.74,752.75
2016,6,9,11,45,904.0,123.0,5.35,17.5,996.0,995.69,764.55
2016,6,9,12,0,907.0,122.0,5.4,18.0,1002.0,1011.71,774.36
2016,6,9,12,15,906.5,122.0,5.55,18.0,1000.5,1022.26,782.7
2016,6,9,12,30,906.0,122.0,5.7,18.0,999.0,1029.69,789.0
2016,6,9,12,45,907.0,120.0,5.9,18.0,990.5,1033.42,793.19
2016,6,9,13,0,908.0,118.0,6.1,18.0,982.0,1033.92,795.21
2016,6,9,13,15,904.5,117.0,6.25,17.5,965.5,1027.69,793.81
2016,6,9,13,30,901.0,116.0,6.4,17.0,949.0,1018.25,790.2
2016,6,9,13,45,895.5,115.5,6.55,17.0,926.0,1004.22,781.84
2016,6,9,14,0,890.0,115.0,6.7,17.0,903.0,987.17,771.33
2016,6,9,14,15,883.0,113.5,6.75,17.0,873.5,964.72,756.43
2016,6,9,14,30,876.0,112.0,6.8,17.0,844.0,939.54,739.55
2016,6,9,14,45,865.5,111.0,6.85,17.0,808.0,909.1,718.79
2016,6,9,15,0,855.0,110.0,6.9,17.0,772.0,876.4,696.31
2016,6,9,15,15,843.0,108.0,6.9,16.5,731.5,839.3,671.5
2016,6,9,15,30,831.0,106.0,6.9,16.0,691.0,804.52,648.21
2016,6,9,15,45,815.0,103.5,6.95,16.0,646.5,760.2,616.33
2016,6,9,16,0,799.0,101.0,7.0,16.0,602.0,714.84,583.32
2016,6,9,16,15,779.0,98.0,7.0,16.0,554.0,665.3,546.52
2016,6,9,16,30,759.0,95.0,7.0,16.0,506.0,615.55,507.75
2016,6,9,16,45,731.0,91.5,7.0,16.0,456.0,560.36,463.24
2016,6,9,17,0,703.0,88.0,7.0,16.0,406.0,507.46,419.55
2016,6,9,17,15,667.5,83.0,7.0,15.5,355.5,449.16,371.19
2016,6,9,17,30,632.0,78.0,7.0,15.0,305.0,393.28,323.48
2016,6,9,17,45,580.0,72.5,7.0,15.0,255.5,332.55,270.1
2016,6,9,18,0,528.0,67.0,7.0,15.0,206.0,276.49,219.75
2016,6,9,18,15,456.5,58.5,6.95,14.5,160.0,215.96,166.01
2016,6,9,18,30,385.0,50.0,6.9,14.0,114.0,162.74,118.63
2016,6,9,18,45,280.0,38.0,6.85,14.0,76.5,105.6,70.04
2016,6,9,19,0,175.0,26.0,6.8,14.0,39.0,59.66,26.87
2016,6,9,19,15,87.5,13.0,6.7,14.0,19.5,22.11,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,32.5,4.5,4.5,14.0,5.5,0.0,0.0
2016,6,10,5,0,65.0,9.0,4.6,14.0,11.0,8.85,0.0
2016,6,10,5,15,195.0,21.5,4.75,14.0,40.5,16.66,3.49
2016,6,10,5,30,325.0,34.0,4.9,14.0,70.0,25.98,16.4
2016,6,10,5,45,410.5,43.0,5.05,14.5,112.5,31.43,21.92
2016,6,10,6,0,496.0,52.0,5.2,15.0,155.0,36.52,26.76
2016,6,10,6,15,553.0,58.0,5.3,15.0,202.5,55.32,31.08
2016,6,10,6,30,610.0,64.0,5.4,15.0,250.0,96.26,52.38
2016,6,10,6,45,648.0,69.5,5.5,15.5,299.5,140.6,84.57
2016,6,10,7,0,686.0,75.0,5.6,16.0,349.0,189.17,124.87
2016,6,10,7,15,715.5,79.0,5.65,16.0,399.0,240.99,170.83
2016,6,10,7,30,745.0,83.0,5.7,16.0,449.0,293.04,217.89
2016,6,10,7,45,766.0,86.5,5.8,16.5,497.5,344.45,264.12
2016,6,10,8,0,787.0,90.0,5.9,17.0,546.0,397.5,310.87
2016,6,10,8,15,804.0,93.0,5.95,17.0,592.0,449.71,356.54
2016,6,10,8,30,821.0,96.0,6.0,17.0,638.0,505.19,403.68
2016,6,10,8,45,833.5,98.0,6.05,17.0,680.5,554.95,445.38
2016,6,10,9,0,846.0,100.0,6.1,17.0,723.0,604.52,485.99
2016,6,10,9,15,856.5,102.0,6.15,17.0,761.5,652.37,524.41
2016,6,10,9,30,867.0,104.0,6.2,17.0,800.0,699.4,561.03
2016,6,10,9,45,879.0,103.0,6.3,17.5,833.5,743.62,592.5
2016,6,10,10,0,891.0,102.0,6.4,18.0,867.0,786.67,622.78
2016,6,10,10,15,897.5,103.5,6.5,18.0,894.5,826.27,651.48
2016,6,10,10,30,904.0,105.0,6.6,18.0,922.0,863.9,678.64
2016,6,10,10,45,908.5,105.5,6.7,18.0,942.5,896.66,702.18
2016,6,10,11,0,913.0,106.0,6.8,18.0,963.0,926.97,723.94
2016,6,10,11,15,916.5,106.5,6.9,18.0,977.0,953.77,743.2
2016,6,10,11,30,920.0,107.0,7.0,18.0,991.0,977.81,760.53
2016,6,10,11,45,922.0,107.5,7.1,18.0,997.5,997.56,774.84
2016,6,10,12,0,924.0,108.0,7.2,18.0,1004.0,1014.3,787.12
2016,6,10,12,15,924.5,108.0,7.25,18.0,1004.0,1025.98,795.64
2016,6,10,12,30,925.0,108.0,7.3,18.0,1004.0,1034.49,802.03
2016,6,10,12,45,909.0,118.0,7.4,18.0,991.0,1033.39,801.94
2016,6,10,13,0,893.0,128.0,7.5,18.0,978.0,1029.07,799.69
2016,6,10,13,15,890.5,127.0,7.5,18.0,963.0,1023.99,796.54
2016,6,10,13,30,888.0,126.0,7.5,18.0,948.0,1015.75,791.24
2016,6,10,13,45,885.0,124.5,7.55,18.0,926.0,1003.38,783.31
2016,6,10,14,0,882.0,123.0,7.6,18.0,904.0,987.95,773.27
2016,6,10,14,15,875.5,121.5,7.65,18.0,875.0,966.22,758.7
2016,6,10,14,30,869.0,120.0,7.7,18.0,846.0,941.73,742.17
2016,6,10,14,45,860.0,118.5,7.8,18.0,811.5,912.38,722.22
2016,6,10,15,0,851.0,117.0,7.9,18.0,777.0,880.7,700.46
2016,6,10,15,15,839.0,114.5,7.95,17.5,736.5,847.68,678.73
2016,6,10,15,30,827.0,112.0,8.0,17.0,696.0,808.25,651.9
2016,6,10,15,45,810.5,109.5,8.05,17.0,651.0,763.71,619.64
2016,6,10,16,0,794.0,107.0,8.1,17.0,606.0,718.16,586.27
2016,6,10,16,15,773.5,104.0,8.1,16.5,557.5,668.48,550.23
2016,6,10,16,30,753.0,101.0,8.1,16.0,509.0,618.63,511.89
2016,6,10,16,45,745.5,85.5,8.1,16.0,457.0,563.47,467.63
2016,6,10,17,0,738.0,70.0,8.1,16.0,405.0,507.33,421.47
2016,6,10,17,15,678.0,77.0,8.0,15.5,355.5,448.64,371.9
2016,6,10,17,30,618.0,84.0,7.9,15.0,306.0,393.74,324.47
2016,6,10,17,45,562.5,78.0,7.8,15.0,256.0,331.61,269.84
2016,6,10,18,0,507.0,72.0,7.7,15.0,206.0,274.48,218.66
2016,6,10,18,15,434.0,62.5,7.5,14.5,160.0,213.41,164.56
2016,6,10,18,30,361.0,53.0,7.3,14.0,114.0,158.85,116.28
2016,6,10,18,45,254.5,40.5,7.15,14.0,76.0,103.26,69.22
2016,6,10,19,0,148.0,28.0,7.0,14.0,38.0,57.93,27.39
2016,6,10,19,15,74.0,14.0,6.85,14.0,19.0,21.73,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
