Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,11,4,45,6.0,4.0,4.5,13.0,4.5,0.0,0.0
2016,6,11,5,0,12.0,8.0,4.4,13.0,9.0,7.86,0.0
2016,6,11,5,15,106.5,25.0,4.35,13.0,37.0,20.91,5.88
2016,6,11,5,30,201.0,42.0,4.3,13.0,65.0,32.45,21.98
2016,6,11,5,45,297.5,54.0,4.25,13.5,107.0,40.66,30.13
2016,6,11,6,0,394.0,66.0,4.2,14.0,149.0,48.47,37.48
2016,6,11,6,15,458.0,75.5,4.1,14.5,196.5,68.15,43.86
2016,6,11,6,30,522.0,85.0,4.0,15.0,244.0,107.43,65.19
2016,6,11,6,45,575.0,90.0,3.9,15.5,295.0,148.44,94.15
2016,6,11,7,0,628.0,95.0,3.8,16.0,346.0,195.43,131.99
2016,6,11,7,15,661.5,100.5,3.65,16.0,397.0,243.92,174.22
2016,6,11,7,30,695.0,106.0,3.5,16.0,448.0,295.87,220.03
2016,6,11,7,45,724.0,109.0,3.4,16.5,498.0,347.29,264.91
2016,6,11,8,0,753.0,112.0,3.3,17.0,548.0,403.79,312.87
2016,6,11,8,15,772.0,115.5,3.1,17.5,595.0,455.67,355.94
2016,6,11,8,30,791.0,119.0,2.9,18.0,642.0,508.59,398.34
2016,6,11,8,45,808.0,120.5,2.75,18.5,685.5,559.33,437.76
2016,6,11,9,0,825.0,122.0,2.6,19.0,729.0,610.4,476.02
2016,6,11,9,15,836.5,124.0,2.5,19.0,767.5,658.46,511.89
2016,6,11,9,30,848.0,126.0,2.4,19.0,806.0,706.55,546.75
2016,6,11,9,45,857.0,127.5,2.35,19.5,839.0,750.3,575.54
2016,6,11,10,0,866.0,129.0,2.3,20.0,872.0,792.71,602.47
2016,6,11,10,15,872.0,130.5,2.35,20.0,898.5,831.14,628.17
2016,6,11,10,30,878.0,132.0,2.4,20.0,925.0,867.63,652.41
2016,6,11,10,45,881.5,133.5,2.45,20.5,945.0,899.83,672.35
2016,6,11,11,0,885.0,135.0,2.5,21.0,965.0,929.61,690.58
2016,6,11,11,15,888.0,135.5,2.65,21.0,978.0,955.43,708.35
2016,6,11,11,30,891.0,136.0,2.8,21.0,991.0,978.57,724.41
2016,6,11,11,45,890.5,137.0,2.95,21.0,996.5,996.05,736.81
2016,6,11,12,0,890.0,138.0,3.1,21.0,1002.0,1010.57,747.38
2016,6,11,12,15,889.5,138.0,3.25,21.0,1000.0,1021.1,755.42
2016,6,11,12,30,889.0,138.0,3.4,21.0,998.0,1028.58,761.56
2016,6,11,12,45,893.0,133.5,3.6,21.0,991.0,1032.95,766.14
2016,6,11,13,0,897.0,129.0,3.8,21.0,984.0,1034.11,768.66
2016,6,11,13,15,893.5,128.0,3.8,21.0,967.5,1028.08,765.08
2016,6,11,13,30,890.0,127.0,3.8,21.0,951.0,1018.88,759.56
2016,6,11,13,45,880.0,128.5,3.85,21.0,926.0,1002.75,749.85
2016,6,11,14,0,870.0,130.0,3.9,21.0,901.0,983.78,738.31
2016,6,11,14,15,657.5,226.5,3.85,20.5,798.0,877.71,667.67
2016,6,11,14,30,445.0,323.0,3.8,20.0,695.0,765.0,584.6
2016,6,11,14,45,478.5,294.5,3.8,20.0,679.0,756.15,581.15
2016,6,11,15,0,512.0,266.0,3.8,20.0,663.0,743.75,574.47
2016,6,11,15,15,457.0,271.5,3.75,19.5,612.0,687.77,534.48
2016,6,11,15,30,402.0,277.0,3.7,19.0,561.0,633.63,495.41
2016,6,11,15,45,579.0,198.5,3.7,19.0,578.0,678.86,534.73
2016,6,11,16,0,756.0,120.0,3.7,19.0,595.0,704.18,557.2
2016,6,11,16,15,734.5,116.0,3.65,18.5,547.5,656.02,523.2
2016,6,11,16,30,713.0,112.0,3.6,18.0,500.0,606.05,486.45
2016,6,11,16,45,682.5,108.0,3.55,18.0,450.0,550.77,443.73
2016,6,11,17,0,652.0,104.0,3.5,18.0,400.0,496.85,401.06
2016,6,11,17,15,614.5,98.0,3.55,17.5,350.0,438.76,354.9
2016,6,11,17,30,577.0,92.0,3.6,17.0,300.0,383.32,309.41
2016,6,11,17,45,526.0,84.0,3.65,17.0,251.0,322.95,258.22
2016,6,11,18,0,475.0,76.0,3.7,17.0,202.0,267.18,209.77
2016,6,11,18,15,405.0,65.5,3.6,16.5,157.0,206.26,157.2
2016,6,11,18,30,335.0,55.0,3.5,16.0,112.0,154.45,112.21
2016,6,11,18,45,237.0,41.0,3.45,16.0,75.0,100.3,66.93
2016,6,11,19,0,139.0,27.0,3.4,16.0,38.0,55.65,26.59
2016,6,11,19,15,69.5,13.5,3.2,15.5,19.0,20.83,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,4.0,4.0,3.6,14.0,4.0,0.0,0.0
2016,6,12,5,0,8.0,8.0,3.6,14.0,8.0,7.86,0.0
2016,6,12,5,15,92.5,26.0,3.55,14.0,36.0,21.69,6.24
2016,6,12,5,30,177.0,44.0,3.5,14.0,64.0,34.13,23.3
2016,6,12,5,45,271.0,57.5,3.45,14.5,105.5,43.51,32.5
2016,6,12,6,0,365.0,71.0,3.4,15.0,147.0,52.43,40.82
2016,6,12,6,15,429.0,80.5,3.35,15.0,194.0,71.07,46.84
2016,6,12,6,30,493.0,90.0,3.3,15.0,241.0,109.29,67.89
2016,6,12,6,45,382.5,119.0,3.25,15.5,249.0,147.49,101.69
2016,6,12,7,0,272.0,148.0,3.2,16.0,257.0,177.92,131.84
2016,6,12,7,15,337.0,158.5,3.15,16.0,311.5,219.71,165.14
2016,6,12,7,30,402.0,169.0,3.1,16.0,366.0,264.94,202.17
2016,6,12,7,45,572.5,142.0,3.05,16.5,455.5,323.89,248.58
2016,6,12,8,0,743.0,115.0,3.0,17.0,545.0,399.56,309.37
2016,6,12,8,15,762.5,118.5,2.85,17.0,592.0,453.78,354.7
2016,6,12,8,30,782.0,122.0,2.7,17.0,639.0,506.48,397.68
2016,6,12,8,45,801.0,123.0,2.6,17.5,683.0,557.41,437.42
2016,6,12,9,0,820.0,124.0,2.5,18.0,727.0,608.89,476.23
2016,6,12,9,15,831.0,126.0,2.45,18.0,765.0,656.41,512.01
2016,6,12,9,30,842.0,128.0,2.4,18.0,803.0,703.24,546.38
2016,6,12,9,45,542.0,268.0,2.35,18.0,709.5,652.1,502.88
2016,6,12,10,0,242.0,408.0,2.3,18.0,616.0,576.48,440.42
2016,6,12,10,15,290.0,409.0,2.35,18.0,666.0,627.96,479.12
2016,6,12,10,30,338.0,410.0,2.4,18.0,716.0,681.97,518.36
2016,6,12,10,45,620.5,266.5,2.5,18.5,843.0,804.22,611.92
2016,6,12,11,0,903.0,123.0,2.6,19.0,970.0,933.94,700.57
2016,6,12,11,15,905.5,123.5,2.7,19.0,983.0,959.71,717.04
2016,6,12,11,30,908.0,124.0,2.8,19.0,996.0,982.73,732.7
2016,6,12,11,45,909.0,124.0,2.9,19.0,1002.0,1000.95,745.25
2016,6,12,12,0,910.0,124.0,3.0,19.0,1008.0,1016.2,755.95
2016,6,12,12,15,909.5,123.5,3.0,19.0,1006.0,1026.41,762.55
2016,6,12,12,30,909.0,123.0,3.0,19.0,1004.0,1033.49,767.23
2016,6,12,12,45,904.0,124.5,3.05,19.0,994.0,1034.9,768.76
2016,6,12,13,0,899.0,126.0,3.1,19.0,984.0,1033.1,768.33
2016,6,12,13,15,895.5,125.5,3.1,19.0,967.5,1027.59,765.15
2016,6,12,13,30,892.0,125.0,3.1,19.0,951.0,1018.92,760.01
2016,6,12,13,45,886.0,124.0,3.1,19.0,927.5,1004.17,750.94
2016,6,12,14,0,880.0,123.0,3.1,19.0,904.0,986.43,739.99
2016,6,12,14,15,873.0,121.5,3.1,19.0,874.5,964.34,726.19
2016,6,12,14,30,866.0,120.0,3.1,19.0,845.0,939.53,710.58
2016,6,12,14,45,855.0,119.0,3.1,19.0,809.0,909.03,691.06
2016,6,12,15,0,844.0,118.0,3.1,19.0,773.0,876.33,669.97
2016,6,12,15,15,831.5,115.5,3.05,19.0,732.5,843.2,648.15
2016,6,12,15,30,819.0,113.0,3.0,19.0,692.0,803.68,621.69
2016,6,12,15,45,801.0,111.0,3.0,19.0,647.0,758.85,591.51
2016,6,12,16,0,783.0,109.0,3.0,19.0,602.0,713.13,560.32
2016,6,12,16,15,762.5,105.5,2.95,18.5,554.0,663.4,526.48
2016,6,12,16,30,742.0,102.0,2.9,18.0,506.0,613.52,490.37
2016,6,12,16,45,712.5,98.5,2.85,18.0,456.0,559.57,448.98
2016,6,12,17,0,683.0,95.0,2.8,18.0,406.0,505.46,406.48
2016,6,12,17,15,647.0,89.5,2.75,17.5,355.5,447.27,360.39
2016,6,12,17,30,611.0,84.0,2.7,17.0,305.0,391.55,314.83
2016,6,12,17,45,559.0,77.5,2.65,17.0,255.5,330.68,263.38
2016,6,12,18,0,507.0,71.0,2.6,17.0,206.0,274.47,214.67
2016,6,12,18,15,437.0,62.0,2.55,16.5,160.5,214.78,163.19
2016,6,12,18,30,367.0,53.0,2.5,16.0,115.0,162.22,117.52
2016,6,12,18,45,265.0,40.0,2.45,16.0,77.5,105.44,70.1
2016,6,12,19,0,163.0,27.0,2.4,16.0,40.0,59.82,29.1
2016,6,12,19,15,81.5,13.5,2.4,15.5,20.0,22.22,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,4,45,14.0,4.5,4.05,13.5,4.5,0.0,0.0
2016,6,13,5,0,28.0,9.0,4.2,14.0,9.0,8.85,0.0
2016,6,13,5,15,132.5,24.0,4.05,14.0,37.5,18.72,4.56
2016,6,13,5,30,237.0,39.0,3.9,14.0,66.0,29.98,19.78
2016,6,13,5,45,330.0,50.0,3.8,14.0,107.5,37.46,27.27
2016,6,13,6,0,423.0,61.0,3.7,14.0,149.0,44.64,34.09
2016,6,13,6,15,211.5,57.5,3.6,14.0,101.5,47.34,30.94
2016,6,13,6,30,0.0,54.0,3.5,14.0,54.0,52.17,39.0
2016,6,13,6,45,0.0,65.5,3.4,14.5,65.5,63.31,48.33
2016,6,13,7,0,0.0,77.0,3.3,15.0,77.0,74.37,57.43
2016,6,13,7,15,0.0,114.0,3.4,15.0,114.0,108.72,85.95
2016,6,13,7,30,0.0,151.0,3.5,15.0,151.0,142.97,113.94
2016,6,13,7,45,7.5,175.0,3.6,15.5,179.5,168.23,133.82
2016,6,13,8,0,15.0,199.0,3.7,16.0,208.0,194.42,154.3
2016,6,13,8,15,10.0,194.5,3.95,16.0,200.5,189.7,150.15
2016,6,13,8,30,5.0,190.0,4.2,16.0,193.0,184.16,145.36
2016,6,13,8,45,4.5,189.0,4.45,16.5,192.0,183.67,144.4
2016,6,13,9,0,4.0,188.0,4.7,17.0,191.0,183.02,143.33
2016,6,13,9,15,33.5,271.0,4.85,17.0,298.0,279.35,219.96
2016,6,13,9,30,63.0,354.0,5.0,17.0,405.0,379.73,298.09
2016,6,13,9,45,85.5,381.5,5.15,17.0,453.5,426.3,333.92
2016,6,13,10,0,108.0,409.0,5.3,17.0,502.0,474.76,371.1
2016,6,13,10,15,506.5,259.0,5.45,17.0,714.5,660.33,523.31
2016,6,13,10,30,905.0,109.0,5.6,17.0,927.0,867.61,680.21
2016,6,13,10,45,909.0,110.5,5.75,17.0,948.0,901.02,703.43
2016,6,13,11,0,913.0,112.0,5.9,17.0,969.0,931.97,725.8
2016,6,13,11,15,916.5,112.5,6.15,17.0,983.0,958.89,745.88
2016,6,13,11,30,920.0,113.0,6.4,17.0,997.0,983.06,764.09
2016,6,13,11,45,919.5,115.0,6.65,17.0,1003.0,1002.01,778.66
2016,6,13,12,0,919.0,117.0,6.9,17.0,1009.0,1017.91,791.16
2016,6,13,12,15,919.0,117.0,7.0,16.5,1008.0,1029.22,801.24
2016,6,13,12,30,919.0,117.0,7.1,16.0,1007.0,1037.37,809.23
2016,6,13,12,45,913.0,119.5,7.25,16.0,997.0,1038.84,811.27
2016,6,13,13,0,907.0,122.0,7.4,16.0,987.0,1037.08,811.12
2016,6,13,13,15,903.5,121.0,7.4,16.0,970.5,1031.06,807.25
2016,6,13,13,30,900.0,120.0,7.4,16.0,954.0,1021.84,801.22
2016,6,13,13,45,898.0,117.0,7.4,16.0,931.5,1008.88,792.59
2016,6,13,14,0,896.0,114.0,7.4,16.0,909.0,992.79,781.78
2016,6,13,14,15,888.5,112.5,7.4,16.0,879.0,969.95,766.13
2016,6,13,14,30,881.0,111.0,7.4,16.0,849.0,944.36,748.51
2016,6,13,14,45,869.5,110.5,7.45,16.0,813.0,913.59,727.26
2016,6,13,15,0,858.0,110.0,7.5,16.0,777.0,880.61,704.29
2016,6,13,15,15,845.5,107.5,7.5,16.0,736.0,842.62,677.26
2016,6,13,15,30,833.0,105.0,7.5,16.0,695.0,802.87,648.74
2016,6,13,15,45,812.5,104.5,7.5,16.0,649.5,761.32,618.63
2016,6,13,16,0,792.0,104.0,7.5,16.0,604.0,714.97,584.54
2016,6,13,16,15,772.0,101.0,7.5,15.5,556.5,665.82,548.91
2016,6,13,16,30,752.0,98.0,7.5,15.0,509.0,616.45,511.18
2016,6,13,16,45,731.0,92.5,7.5,15.0,460.5,563.82,468.56
2016,6,13,17,0,710.0,87.0,7.5,15.0,412.0,512.78,426.22
2016,6,13,17,15,676.0,82.5,7.5,15.0,361.5,455.48,377.71
2016,6,13,17,30,642.0,78.0,7.5,15.0,311.0,400.43,329.92
2016,6,13,17,45,600.0,71.0,7.55,15.0,262.5,341.74,278.16
2016,6,13,18,0,558.0,64.0,7.6,15.0,214.0,286.7,228.42
2016,6,13,18,15,489.0,56.5,7.6,14.5,167.5,226.28,174.47
2016,6,13,18,30,420.0,49.0,7.6,14.0,121.0,172.85,126.51
2016,6,13,18,45,309.0,38.0,7.6,14.0,82.0,113.97,76.34
2016,6,13,19,0,198.0,27.0,7.6,14.0,43.0,65.82,32.79
2016,6,13,19,15,99.0,13.5,7.55,14.0,21.5,24.25,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,5.0,5.95,13.5,5.0,0.0,0.0
2016,6,14,5,0,0.0,10.0,5.9,14.0,10.0,9.83,0.0
2016,6,14,5,15,119.0,24.5,5.8,14.0,38.0,19.15,4.69
2016,6,14,5,30,238.0,39.0,5.7,14.0,66.0,29.98,19.76
2016,6,14,5,45,336.5,49.0,5.65,14.0,108.0,36.67,26.55
2016,6,14,6,0,435.0,59.0,5.6,14.0,150.0,42.82,32.45
2016,6,14,6,15,496.0,66.5,5.55,14.0,197.0,60.4,36.98
2016,6,14,6,30,557.0,74.0,5.5,14.0,244.0,99.7,57.74
2016,6,14,6,45,609.0,78.0,5.45,14.5,295.0,141.62,87.46
2016,6,14,7,0,661.0,82.0,5.4,15.0,346.0,189.31,126.34
2016,6,14,7,15,692.0,86.5,5.45,15.0,396.0,237.98,169.56
2016,6,14,7,30,723.0,91.0,5.5,15.0,446.0,292.45,218.46
2016,6,14,7,45,749.5,93.5,5.6,15.5,495.5,343.63,264.35
2016,6,14,8,0,776.0,96.0,5.7,16.0,545.0,397.06,311.37
2016,6,14,8,15,794.0,99.0,5.75,16.0,591.5,449.13,356.97
2016,6,14,8,30,812.0,102.0,5.8,16.0,638.0,502.1,402.27
2016,6,14,8,45,827.5,103.0,5.85,16.0,681.0,554.63,446.2
2016,6,14,9,0,843.0,104.0,5.9,16.0,724.0,604.81,487.39
2016,6,14,9,15,854.0,106.0,5.95,16.0,762.5,652.89,526.06
2016,6,14,9,30,865.0,108.0,6.0,16.0,801.0,700.2,563.2
2016,6,14,9,45,657.0,219.5,6.05,16.0,759.0,689.61,550.92
2016,6,14,10,0,449.0,331.0,6.1,16.0,717.0,662.88,525.31
2016,6,14,10,15,462.0,341.0,6.2,16.0,749.0,702.05,555.19
2016,6,14,10,30,475.0,351.0,6.3,16.0,781.0,741.0,584.45
2016,6,14,10,45,693.5,229.5,6.4,16.5,872.5,831.56,657.61
2016,6,14,11,0,912.0,108.0,6.5,17.0,964.0,926.87,725.57
2016,6,14,11,15,658.5,257.5,6.55,17.0,880.5,867.67,681.32
2016,6,14,11,30,405.0,407.0,6.6,17.0,797.0,791.51,616.66
2016,6,14,11,45,662.0,258.5,6.7,17.0,900.0,903.18,708.41
2016,6,14,12,0,919.0,110.0,6.8,17.0,1003.0,1010.8,786.0
2016,6,14,12,15,919.0,110.0,6.95,17.0,1001.5,1022.11,794.37
2016,6,14,12,30,919.0,110.0,7.1,17.0,1000.0,1030.25,801.04
2016,6,14,12,45,918.5,109.0,7.25,17.0,992.0,1033.68,804.47
2016,6,14,13,0,918.0,108.0,7.4,17.0,984.0,1033.85,805.68
2016,6,14,13,15,915.0,107.5,7.55,16.5,968.0,1028.77,804.79
2016,6,14,13,30,912.0,107.0,7.7,16.0,952.0,1020.45,801.64
2016,6,14,13,45,907.0,106.0,7.85,16.0,929.0,1006.46,792.88
2016,6,14,14,0,902.0,105.0,8.0,16.0,906.0,989.39,781.93
2016,6,14,14,15,895.0,104.0,8.0,16.0,877.0,967.45,766.81
2016,6,14,14,30,888.0,103.0,8.0,16.0,848.0,942.73,749.7
2016,6,14,14,45,880.0,101.0,8.05,16.0,813.0,913.4,729.33
2016,6,14,15,0,872.0,99.0,8.1,16.0,778.0,881.63,707.09
2016,6,14,15,15,861.0,97.0,8.1,15.5,738.0,845.03,682.25
2016,6,14,15,30,850.0,95.0,8.1,15.0,698.0,806.56,655.73
2016,6,14,15,45,571.0,179.5,8.15,15.0,573.5,653.86,536.5
2016,6,14,16,0,292.0,264.0,8.2,15.0,449.0,502.47,410.51
2016,6,14,16,15,323.5,235.0,8.25,15.0,424.5,482.51,396.53
2016,6,14,16,30,355.0,206.0,8.3,15.0,400.0,459.08,379.09
2016,6,14,16,45,390.0,177.0,8.35,15.0,371.5,440.55,364.98
2016,6,14,17,0,425.0,148.0,8.4,15.0,343.0,411.54,341.74
2016,6,14,17,15,540.5,110.5,8.35,14.5,327.5,414.43,344.73
2016,6,14,17,30,656.0,73.0,8.3,14.0,312.0,402.2,333.35
2016,6,14,17,45,600.0,69.0,8.3,14.0,262.0,340.1,278.3
2016,6,14,18,0,544.0,65.0,8.3,14.0,212.0,283.02,226.71
2016,6,14,18,15,475.0,57.5,8.15,13.5,166.0,223.28,173.12
2016,6,14,18,30,406.0,50.0,8.0,13.0,120.0,170.51,125.6
2016,6,14,18,45,294.0,39.0,7.9,13.0,81.5,112.04,75.73
2016,6,14,19,0,182.0,28.0,7.8,13.0,43.0,64.65,33.17
2016,6,14,19,15,91.0,14.0,7.7,13.0,21.5,23.94,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,15.5,5.0,5.65,13.0,5.0,0.0,0.0
2016,6,15,5,0,31.0,10.0,5.6,13.0,10.0,9.83,0.0
2016,6,15,5,15,150.5,23.5,5.55,13.0,39.0,18.32,4.17
2016,6,15,5,30,270.0,37.0,5.5,13.0,68.0,28.35,18.46
2016,6,15,5,45,367.0,46.5,5.5,13.5,110.0,34.72,24.89
2016,6,15,6,0,464.0,56.0,5.5,14.0,152.0,40.12,30.06
2016,6,15,6,15,524.0,62.5,5.45,14.0,199.5,57.34,34.03
2016,6,15,6,30,584.0,69.0,5.4,14.0,247.0,97.18,54.62
2016,6,15,6,45,629.0,74.0,5.4,14.5,297.0,140.47,85.63
2016,6,15,7,0,674.0,79.0,5.4,15.0,347.0,188.76,125.33
2016,6,15,7,15,425.0,141.5,5.45,15.0,319.0,222.08,165.38
2016,6,15,7,30,176.0,204.0,5.5,15.0,291.0,234.26,184.56
2016,6,15,7,45,482.0,147.5,5.6,15.0,419.0,296.72,231.4
2016,6,15,8,0,788.0,91.0,5.7,15.0,547.0,396.81,312.32
2016,6,15,8,15,805.5,93.5,5.8,15.0,593.0,448.78,358.08
2016,6,15,8,30,823.0,96.0,5.9,15.0,639.0,504.11,405.54
2016,6,15,8,45,840.0,96.5,6.0,15.5,683.0,555.04,447.78
2016,6,15,9,0,857.0,97.0,6.1,16.0,727.0,606.2,489.13
2016,6,15,9,15,867.5,98.5,6.1,16.0,765.0,654.09,527.65
2016,6,15,9,30,878.0,100.0,6.1,16.0,803.0,701.14,564.23
2016,6,15,9,45,888.0,100.0,6.2,16.0,836.5,745.34,596.9
2016,6,15,10,0,898.0,100.0,6.3,16.0,870.0,788.21,628.38
2016,6,15,10,15,904.0,101.0,6.3,16.0,897.5,827.27,656.47
2016,6,15,10,30,910.0,102.0,6.3,16.0,925.0,864.31,682.91
2016,6,15,10,45,916.0,101.5,6.35,16.0,946.0,897.69,706.79
2016,6,15,11,0,922.0,101.0,6.4,16.0,967.0,928.7,728.9
2016,6,15,11,15,925.0,101.5,6.4,16.0,980.5,955.4,747.63
2016,6,15,11,30,928.0,102.0,6.4,16.0,994.0,979.3,764.36
2016,6,15,11,45,930.0,102.0,6.4,16.0,1001.0,998.84,778.01
2016,6,15,12,0,932.0,102.0,6.4,16.0,1008.0,1015.36,789.58
2016,6,15,12,15,932.5,102.0,6.3,16.0,1007.0,1027.3,797.37
2016,6,15,12,30,933.0,102.0,6.2,16.0,1006.0,1036.05,802.97
2016,6,15,12,45,926.0,105.5,6.15,16.0,996.0,1037.6,803.91
2016,6,15,13,0,919.0,109.0,6.1,16.0,986.0,1035.89,802.71
2016,6,15,13,15,916.0,108.5,6.0,16.0,970.5,1030.85,798.95
2016,6,15,13,30,913.0,108.0,5.9,16.0,955.0,1022.58,793.03
2016,6,15,13,45,911.5,105.5,5.85,16.5,933.0,1010.52,783.38
2016,6,15,14,0,910.0,103.0,5.8,17.0,911.0,995.26,771.63
2016,6,15,14,15,903.5,101.5,5.7,16.5,882.0,973.17,757.78
2016,6,15,14,30,897.0,100.0,5.6,16.0,853.0,948.25,741.95
2016,6,15,14,45,891.0,97.5,5.55,16.0,818.5,920.02,722.62
2016,6,15,15,0,885.0,95.0,5.5,16.0,784.0,889.22,701.43
2016,6,15,15,15,874.5,93.0,5.45,16.0,744.0,852.7,676.0
2016,6,15,15,30,864.0,91.0,5.4,16.0,704.0,814.21,649.01
2016,6,15,15,45,851.5,88.0,5.35,16.0,660.0,771.32,618.55
2016,6,15,16,0,839.0,85.0,5.3,16.0,616.0,727.04,586.78
2016,6,15,16,15,821.0,82.5,5.2,16.0,568.0,678.24,551.04
2016,6,15,16,30,803.0,80.0,5.1,16.0,520.0,631.94,516.53
2016,6,15,16,45,780.5,76.5,5.1,16.0,470.5,578.36,474.23
2016,6,15,17,0,758.0,73.0,5.1,16.0,421.0,525.27,431.25
2016,6,15,17,15,726.0,69.0,4.9,15.5,370.0,467.34,383.58
2016,6,15,17,30,694.0,65.0,4.7,15.0,319.0,411.37,336.18
2016,6,15,17,45,652.0,60.0,4.55,15.0,269.5,352.25,284.48
2016,6,15,18,0,610.0,55.0,4.4,15.0,220.0,297.52,235.27
2016,6,15,18,15,544.5,48.5,4.25,14.5,173.0,236.59,181.07
2016,6,15,18,30,479.0,42.0,4.1,14.0,126.0,182.29,132.28
2016,6,15,18,45,380.5,33.0,3.95,14.0,86.5,124.97,82.73
2016,6,15,19,0,282.0,24.0,3.8,14.0,47.0,77.88,39.14
2016,6,15,19,15,141.0,12.0,3.65,13.5,23.5,27.7,0.0
2016,6,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,23.5,4.5,1.25,14.0,5.0,0.0,0.0
2016,6,16,5,0,47.0,9.0,1.3,14.0,10.0,8.85,0.0
2016,6,16,5,15,170.0,21.5,1.4,14.0,38.5,16.67,3.14
2016,6,16,5,30,293.0,34.0,1.5,14.0,67.0,26.05,16.46
2016,6,16,5,45,383.0,43.0,1.6,14.5,108.5,31.5,22.02
2016,6,16,6,0,473.0,52.0,1.7,15.0,150.0,36.6,26.86
2016,6,16,6,15,531.5,58.5,1.65,15.0,197.0,53.79,30.96
2016,6,16,6,30,590.0,65.0,1.6,15.0,244.0,93.88,51.4
2016,6,16,6,45,632.0,69.5,1.55,15.5,293.5,136.64,81.65
2016,6,16,7,0,674.0,74.0,1.5,16.0,343.0,184.04,120.11
2016,6,16,7,15,704.0,78.0,1.5,16.0,392.5,235.16,164.52
2016,6,16,7,30,734.0,82.0,1.5,16.0,442.0,286.59,209.87
2016,6,16,7,45,757.0,85.0,1.5,16.5,490.5,337.54,254.27
2016,6,16,8,0,780.0,88.0,1.5,17.0,539.0,390.36,299.13
2016,6,16,8,15,797.0,91.0,1.55,17.0,585.0,442.13,342.72
2016,6,16,8,30,814.0,94.0,1.6,17.0,631.0,497.25,387.6
2016,6,16,8,45,828.5,95.5,1.65,17.5,673.5,547.28,426.75
2016,6,16,9,0,843.0,97.0,1.7,18.0,716.0,597.33,464.75
2016,6,16,9,15,853.0,99.0,1.75,18.0,754.0,644.74,500.64
2016,6,16,9,30,863.0,101.0,1.8,18.0,792.0,691.3,534.74
2016,6,16,9,45,881.0,96.5,1.9,18.0,827.5,736.45,566.09
2016,6,16,10,0,899.0,92.0,2.0,18.0,863.0,780.86,596.67
2016,6,16,10,15,904.5,93.0,2.1,18.0,889.5,819.54,623.07
2016,6,16,10,30,910.0,94.0,2.2,18.0,916.0,856.16,647.98
2016,6,16,10,45,914.5,94.0,2.3,18.5,936.0,888.72,668.78
2016,6,16,11,0,919.0,94.0,2.4,19.0,956.0,918.83,687.85
2016,6,16,11,15,921.5,94.5,2.45,19.0,969.5,944.99,705.09
2016,6,16,11,30,924.0,95.0,2.5,19.0,983.0,968.34,720.51
2016,6,16,11,45,925.5,95.0,2.6,19.0,989.0,987.33,733.59
2016,6,16,12,0,927.0,95.0,2.7,19.0,995.0,1003.3,744.79
2016,6,16,12,15,926.5,95.0,2.7,19.0,994.0,1014.19,751.8
2016,6,16,12,30,926.0,95.0,2.7,19.0,993.0,1021.89,756.85
2016,6,16,12,45,926.0,93.5,2.75,19.0,984.5,1025.32,759.72
2016,6,16,13,0,926.0,92.0,2.8,19.0,976.0,1025.46,760.58
2016,6,16,13,15,923.5,91.5,2.75,19.0,961.0,1020.83,757.49
2016,6,16,13,30,921.0,91.0,2.7,19.0,946.0,1012.94,752.4
2016,6,16,13,45,917.5,89.5,2.7,19.0,923.5,999.8,744.45
2016,6,16,14,0,914.0,88.0,2.7,19.0,901.0,983.51,734.54
2016,6,16,14,15,908.5,87.0,2.7,19.0,872.5,962.79,721.75
2016,6,16,14,30,903.0,86.0,2.7,19.0,844.0,939.2,707.08
2016,6,16,14,45,895.5,84.5,2.7,19.0,810.0,910.5,688.95
2016,6,16,15,0,888.0,83.0,2.7,19.0,776.0,879.3,669.08
2016,6,16,15,15,878.0,81.5,2.7,19.0,736.5,843.64,645.99
2016,6,16,15,30,868.0,80.0,2.7,19.0,697.0,805.98,621.35
2016,6,16,15,45,855.0,78.0,2.7,19.0,653.0,763.63,593.12
2016,6,16,16,0,842.0,76.0,2.7,19.0,609.0,719.93,563.59
2016,6,16,16,15,825.0,74.0,2.7,18.5,562.0,672.27,531.75
2016,6,16,16,30,808.0,72.0,2.7,18.0,515.0,624.07,498.85
2016,6,16,16,45,785.0,69.0,2.75,18.0,466.0,570.75,458.58
2016,6,16,17,0,762.0,66.0,2.8,18.0,417.0,520.37,419.13
2016,6,16,17,15,732.0,62.5,2.75,17.5,367.0,463.89,374.22
2016,6,16,17,30,702.0,59.0,2.7,17.0,317.0,409.18,329.21
2016,6,16,17,45,659.5,55.0,2.7,17.0,267.5,350.58,279.19
2016,6,16,18,0,617.0,51.0,2.7,17.0,218.0,295.56,230.78
2016,6,16,18,15,554.5,45.5,2.6,16.5,172.0,236.99,179.26
2016,6,16,18,30,492.0,40.0,2.5,16.0,126.0,184.07,132.1
2016,6,16,18,45,391.5,31.5,2.4,16.0,86.5,126.09,82.58
2016,6,16,19,0,291.0,23.0,2.3,16.0,47.0,78.68,39.45
2016,6,16,19,15,145.5,11.5,2.15,15.5,23.5,27.84,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,42.5,4.5,1.9,15.0,5.5,0.0,0.0
2016,6,17,5,0,85.0,9.0,2.0,15.0,11.0,8.85,0.0
2016,6,17,5,15,215.0,19.5,2.05,15.0,40.0,14.83,1.98
2016,6,17,5,30,345.0,30.0,2.1,15.0,69.0,22.32,13.21
2016,6,17,5,45,428.5,37.5,2.15,15.5,110.0,26.64,17.66
2016,6,17,6,0,512.0,45.0,2.2,16.0,151.0,30.68,21.52
2016,6,17,6,15,313.5,80.0,2.2,16.0,150.0,66.74,45.58
2016,6,17,6,30,115.0,115.0,2.2,16.0,149.0,106.94,80.22
2016,6,17,6,45,120.0,137.0,2.25,16.5,179.0,134.29,101.71
2016,6,17,7,0,125.0,159.0,2.3,17.0,209.0,162.48,124.46
2016,6,17,7,15,86.0,175.0,2.25,17.0,212.0,179.37,139.9
2016,6,17,7,30,47.0,191.0,2.2,17.0,215.0,188.51,148.47
2016,6,17,7,45,63.5,218.0,2.2,17.5,253.0,222.1,174.62
2016,6,17,8,0,80.0,245.0,2.2,18.0,291.0,257.68,202.04
2016,6,17,8,15,79.5,266.0,2.2,18.0,315.0,282.25,221.05
2016,6,17,8,30,79.0,287.0,2.2,18.0,339.0,306.81,239.81
2016,6,17,8,45,114.0,314.0,2.2,18.5,394.5,354.07,275.55
2016,6,17,9,0,149.0,341.0,2.2,19.0,450.0,407.25,315.18
2016,6,17,9,15,234.0,347.5,2.2,19.0,529.5,477.21,368.33
2016,6,17,9,30,319.0,354.0,2.2,19.0,609.0,552.95,424.93
2016,6,17,9,45,185.0,363.0,2.25,19.0,512.5,480.58,368.93
2016,6,17,10,0,51.0,372.0,2.3,19.0,416.0,395.8,302.8
2016,6,17,10,15,39.5,361.0,2.3,19.0,395.5,379.61,290.54
2016,6,17,10,30,28.0,350.0,2.3,19.0,375.0,362.23,277.02
2016,6,17,10,45,86.0,407.5,2.35,19.5,488.0,470.46,358.1
2016,6,17,11,0,144.0,465.0,2.4,20.0,601.0,584.51,440.22
2016,6,17,11,15,139.5,472.0,2.4,20.0,605.0,593.53,445.47
2016,6,17,11,30,135.0,479.0,2.4,20.0,609.0,601.93,451.0
2016,6,17,11,45,128.5,481.0,2.4,20.0,605.5,602.86,451.27
2016,6,17,12,0,122.0,483.0,2.4,20.0,602.0,603.07,451.12
2016,6,17,12,15,95.5,468.5,2.45,20.0,562.0,561.02,420.75
2016,6,17,12,30,69.0,454.0,2.5,20.0,522.0,522.36,392.68
2016,6,17,12,45,41.5,369.0,2.55,20.0,410.0,410.18,311.06
2016,6,17,13,0,14.0,284.0,2.6,20.0,298.0,292.26,222.89
2016,6,17,13,15,38.5,354.0,2.65,20.0,390.5,393.66,300.31
2016,6,17,13,30,63.0,424.0,2.7,20.0,483.0,490.72,372.01
2016,6,17,13,45,108.5,430.0,2.8,20.0,528.0,549.9,416.6
2016,6,17,14,0,154.0,436.0,2.9,20.0,573.0,600.31,454.74
2016,6,17,14,15,257.0,400.0,3.05,19.5,620.0,667.39,508.08
2016,6,17,14,30,360.0,364.0,3.2,19.0,667.0,721.96,552.18
2016,6,17,14,45,229.0,362.0,3.4,19.0,552.0,593.01,456.77
2016,6,17,15,0,98.0,360.0,3.6,19.0,437.0,454.31,351.79
2016,6,17,15,15,126.0,343.5,3.8,18.5,437.0,466.57,364.2
2016,6,17,15,30,154.0,327.0,4.0,18.0,437.0,468.98,368.64
2016,6,17,15,45,84.5,272.5,4.25,18.0,332.5,344.36,272.31
2016,6,17,16,0,15.0,218.0,4.5,18.0,228.0,226.56,178.63
2016,6,17,16,15,10.0,195.5,4.75,17.5,202.5,199.94,158.29
2016,6,17,16,30,5.0,173.0,5.0,17.0,177.0,173.7,137.78
2016,6,17,16,45,2.5,141.5,5.3,17.0,143.5,140.31,110.95
2016,6,17,17,0,0.0,110.0,5.6,17.0,110.0,107.25,84.02
2016,6,17,17,15,0.0,103.5,5.7,16.5,103.5,101.0,79.27
2016,6,17,17,30,0.0,97.0,5.8,16.0,97.0,94.8,74.45
2016,6,17,17,45,0.0,82.0,5.9,16.0,82.0,80.0,62.11
2016,6,17,18,0,0.0,67.0,6.0,16.0,67.0,65.19,49.6
2016,6,17,18,15,0.0,52.5,5.9,15.5,52.5,50.89,37.42
2016,6,17,18,30,0.0,38.0,5.8,15.0,38.0,36.7,25.18
2016,6,17,18,45,0.0,26.0,5.7,15.0,26.0,25.1,14.96
2016,6,17,19,0,0.0,14.0,5.6,15.0,14.0,13.5,4.02
2016,6,17,19,15,0.0,7.0,5.4,15.0,7.0,6.88,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,18,4,45,37.0,4.5,3.05,13.5,5.0,0.0,0.0
2016,6,18,5,0,74.0,9.0,3.1,14.0,10.0,8.85,0.0
2016,6,18,5,15,207.0,20.0,3.1,14.0,39.5,15.33,2.07
2016,6,18,5,30,340.0,31.0,3.1,14.0,69.0,23.28,14.06
2016,6,18,5,45,427.5,39.0,3.15,14.5,111.0,27.98,18.9
2016,6,18,6,0,515.0,47.0,3.2,15.0,153.0,32.39,23.11
2016,6,18,6,15,573.0,53.0,3.2,15.0,201.0,49.46,26.99
2016,6,18,6,30,631.0,59.0,3.2,15.0,249.0,91.19,47.79
2016,6,18,6,45,672.0,63.0,3.25,15.5,299.5,138.12,81.33
2016,6,18,7,0,713.0,67.0,3.3,16.0,350.0,186.75,121.13
2016,6,18,7,15,743.0,70.5,3.25,16.0,401.5,236.73,165.23
2016,6,18,7,30,773.0,74.0,3.2,16.0,453.0,289.73,212.7
2016,6,18,7,45,796.0,77.0,3.2,16.5,503.0,342.69,259.68
2016,6,18,8,0,819.0,80.0,3.2,17.0,553.0,400.65,309.56
2016,6,18,8,15,837.0,82.5,3.2,17.0,600.5,454.12,355.38
2016,6,18,8,30,855.0,85.0,3.2,17.0,648.0,508.39,400.61
2016,6,18,8,45,869.0,86.5,3.2,17.5,692.0,560.1,441.85
2016,6,18,9,0,883.0,88.0,3.2,18.0,736.0,611.72,481.75
2016,6,18,9,15,893.5,90.0,3.25,18.0,775.5,661.25,520.03
2016,6,18,9,30,904.0,92.0,3.3,18.0,815.0,709.9,556.0
2016,6,18,9,45,910.5,94.5,3.4,18.5,849.0,755.03,586.69
2016,6,18,10,0,917.0,97.0,3.5,19.0,883.0,798.53,615.86
2016,6,18,10,15,923.5,98.0,3.6,19.0,910.5,838.75,643.62
2016,6,18,10,30,930.0,99.0,3.7,19.0,938.0,876.94,669.84
2016,6,18,10,45,935.5,99.0,3.85,19.5,960.0,911.07,692.11
2016,6,18,11,0,941.0,99.0,4.0,20.0,982.0,942.76,712.59
2016,6,18,11,15,943.5,99.5,4.2,20.0,996.0,969.57,731.36
2016,6,18,11,30,946.0,100.0,4.4,20.0,1010.0,993.51,748.19
2016,6,18,11,45,948.0,100.0,4.6,20.0,1016.5,1013.5,763.15
2016,6,18,12,0,950.0,100.0,4.8,20.0,1023.0,1030.41,776.14
2016,6,18,12,15,950.0,100.0,5.05,20.0,1022.0,1042.18,786.16
2016,6,18,12,30,950.0,100.0,5.3,20.0,1021.0,1050.7,794.06
2016,6,18,12,45,949.5,99.0,5.6,20.0,1013.0,1054.38,799.09
2016,6,18,13,0,949.0,98.0,5.9,20.0,1005.0,1054.7,801.83
2016,6,18,13,15,946.5,97.5,6.0,20.0,989.0,1050.16,799.84
2016,6,18,13,30,944.0,97.0,6.1,20.0,973.0,1042.27,795.65
2016,6,18,13,45,938.5,97.0,6.25,20.0,950.0,1028.65,787.86
2016,6,18,14,0,933.0,97.0,6.4,20.0,927.0,1011.88,777.89
2016,6,18,14,15,927.0,96.0,6.4,20.0,898.0,990.51,763.83
2016,6,18,14,30,921.0,95.0,6.4,20.0,869.0,966.23,747.75
2016,6,18,14,45,911.5,94.5,6.45,20.0,833.5,936.5,728.04
2016,6,18,15,0,902.0,94.0,6.5,20.0,798.0,904.32,706.5
2016,6,18,15,15,891.5,92.0,6.55,20.0,757.5,867.4,681.38
2016,6,18,15,30,881.0,90.0,6.6,20.0,717.0,828.47,654.6
2016,6,18,15,45,865.0,89.0,6.65,20.0,672.0,784.48,623.81
2016,6,18,16,0,849.0,88.0,6.7,20.0,627.0,739.33,591.81
2016,6,18,16,15,831.0,85.5,6.7,19.5,578.5,690.21,557.32
2016,6,18,16,30,813.0,83.0,6.7,19.0,530.0,643.59,523.88
2016,6,18,16,45,788.0,80.0,6.75,19.0,479.5,588.59,480.44
2016,6,18,17,0,763.0,77.0,6.8,19.0,429.0,534.25,436.48
2016,6,18,17,15,730.5,73.0,6.75,18.5,377.5,475.79,388.7
2016,6,18,17,30,698.0,69.0,6.7,18.0,326.0,419.3,341.14
2016,6,18,17,45,655.0,63.5,6.65,18.0,275.5,359.81,289.28
2016,6,18,18,0,612.0,58.0,6.6,18.0,225.0,303.13,238.67
2016,6,18,18,15,546.0,51.5,6.45,17.5,177.5,241.77,184.28
2016,6,18,18,30,480.0,45.0,6.3,17.0,130.0,187.05,135.34
2016,6,18,18,45,380.0,35.5,6.15,16.5,89.5,128.53,85.27
2016,6,18,19,0,280.0,26.0,6.0,16.0,49.0,80.74,42.05
2016,6,18,19,15,140.0,13.0,5.85,16.0,24.5,28.92,0.0
2016,6,18,19,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,34.0,4.5,3.7,14.5,5.5,0.0,0.0
2016,6,19,5,0,68.0,9.0,3.7,15.0,11.0,8.85,0.0
2016,6,19,5,15,205.5,21.0,3.65,15.0,41.0,16.32,2.29
2016,6,19,5,30,343.0,33.0,3.6,15.0,71.0,25.21,15.58
2016,6,19,5,45,431.5,41.5,3.55,15.5,114.0,30.26,20.78
2016,6,19,6,0,520.0,50.0,3.5,16.0,157.0,34.99,25.29
2016,6,19,6,15,577.5,56.0,3.45,16.0,205.5,51.6,28.86
2016,6,19,6,30,635.0,62.0,3.4,16.0,254.0,93.5,49.49
2016,6,19,6,45,687.0,60.0,3.35,16.5,302.5,136.89,79.35
2016,6,19,7,0,739.0,58.0,3.3,17.0,351.0,183.03,116.53
2016,6,19,7,15,755.0,69.0,3.35,17.5,404.0,237.67,164.62
2016,6,19,7,30,771.0,80.0,3.4,18.0,457.0,293.98,214.51
2016,6,19,7,45,791.5,83.5,3.5,18.5,506.0,346.44,260.84
2016,6,19,8,0,812.0,87.0,3.6,19.0,555.0,400.5,307.52
2016,6,19,8,15,829.0,89.5,3.6,19.0,602.0,456.31,354.87
2016,6,19,8,30,846.0,92.0,3.6,19.0,649.0,509.74,399.22
2016,6,19,8,45,859.0,94.0,3.6,19.5,692.5,560.98,439.91
2016,6,19,9,0,872.0,96.0,3.6,20.0,736.0,612.06,479.23
2016,6,19,9,15,882.5,98.0,3.6,20.0,775.0,661.15,516.89
2016,6,19,9,30,893.0,100.0,3.6,20.0,814.0,709.39,552.59
2016,6,19,9,45,908.0,97.0,3.6,20.5,849.5,755.07,583.14
2016,6,19,10,0,923.0,94.0,3.6,21.0,885.0,799.74,612.51
2016,6,19,10,15,928.5,95.0,3.65,21.0,912.0,839.4,639.43
2016,6,19,10,30,934.0,96.0,3.7,21.0,939.0,876.94,664.75
2016,6,19,10,45,934.5,99.0,3.8,21.0,959.0,909.81,687.01
2016,6,19,11,0,935.0,102.0,3.9,21.0,979.0,939.96,707.4
2016,6,19,11,15,937.5,102.5,4.1,21.0,992.5,966.67,726.05
2016,6,19,11,30,940.0,103.0,4.3,21.0,1006.0,990.54,742.83
2016,6,19,11,45,936.0,106.5,4.55,21.5,1011.0,1008.18,754.62
2016,6,19,12,0,932.0,110.0,4.8,22.0,1016.0,1022.61,764.78
2016,6,19,12,15,932.0,109.5,5.1,22.0,1015.0,1033.79,774.73
2016,6,19,12,30,932.0,109.0,5.4,22.0,1014.0,1041.76,782.55
2016,6,19,12,45,929.5,109.5,5.75,22.0,1005.0,1044.99,787.52
2016,6,19,13,0,927.0,110.0,6.1,22.0,996.0,1044.94,790.21
2016,6,19,13,15,924.0,109.5,6.35,22.0,980.5,1040.08,788.92
2016,6,19,13,30,921.0,109.0,6.6,22.0,965.0,1031.96,785.38
2016,6,19,13,45,919.0,107.0,6.9,22.0,943.0,1020.04,779.46
2016,6,19,14,0,917.0,105.0,7.2,22.0,921.0,1004.93,771.22
2016,6,19,14,15,911.0,103.5,7.3,21.5,892.0,983.39,758.92
2016,6,19,14,30,905.0,102.0,7.4,21.0,863.0,958.97,744.49
2016,6,19,14,45,898.0,100.0,7.55,21.0,828.5,930.37,725.71
2016,6,19,15,0,891.0,98.0,7.7,21.0,794.0,899.21,704.96
2016,6,19,15,15,711.0,162.0,7.7,21.0,699.5,794.86,629.2
2016,6,19,15,30,531.0,226.0,7.7,21.0,605.0,688.2,547.09
2016,6,19,15,45,551.0,202.0,7.75,21.0,573.0,660.18,527.79
2016,6,19,16,0,571.0,178.0,7.8,21.0,541.0,632.25,507.9
2016,6,19,16,15,687.0,132.0,7.75,20.5,534.5,643.36,520.46
2016,6,19,16,30,803.0,86.0,7.7,20.0,528.0,640.69,521.65
2016,6,19,16,45,777.0,83.0,7.7,20.0,477.5,585.5,477.68
2016,6,19,17,0,751.0,80.0,7.7,20.0,427.0,531.08,433.46
2016,6,19,17,15,718.5,76.0,7.6,19.5,376.0,473.17,386.02
2016,6,19,17,30,686.0,72.0,7.5,19.0,325.0,418.21,339.65
2016,6,19,17,45,640.5,67.0,7.4,18.5,274.5,357.9,287.75
2016,6,19,18,0,595.0,62.0,7.3,18.0,224.0,301.51,237.9
2016,6,19,18,15,528.5,54.5,7.15,17.5,177.0,239.7,183.19
2016,6,19,18,30,462.0,47.0,7.0,17.0,130.0,184.6,134.03
2016,6,19,18,45,361.0,37.5,6.9,17.0,89.5,126.71,84.44
2016,6,19,19,0,260.0,28.0,6.8,17.0,49.0,79.72,42.16
2016,6,19,19,15,130.0,14.0,6.7,16.5,24.5,28.85,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,169.0,17.0,5.8,14.0,36.0,12.6,0.28
2016,6,20,5,30,338.0,34.0,5.8,14.0,72.0,26.22,16.47
2016,6,20,5,45,436.0,42.0,5.85,14.5,116.0,30.76,21.29
2016,6,20,6,0,534.0,50.0,5.9,15.0,160.0,35.04,25.42
2016,6,20,6,15,592.5,56.0,5.9,15.5,209.0,51.45,28.83
2016,6,20,6,30,651.0,62.0,5.9,16.0,258.0,94.18,49.61
2016,6,20,6,45,695.0,66.0,5.95,16.5,310.0,142.72,84.04
2016,6,20,7,0,739.0,70.0,6.0,17.0,362.0,193.06,125.14
2016,6,20,7,15,767.5,73.5,6.0,17.0,414.0,244.05,170.43
2016,6,20,7,30,796.0,77.0,6.0,17.0,466.0,297.92,219.16
2016,6,20,7,45,819.0,79.5,6.0,17.5,516.5,351.64,267.42
2016,6,20,8,0,842.0,82.0,6.0,18.0,567.0,410.35,318.73
2016,6,20,8,15,857.5,84.0,6.0,18.0,614.0,463.44,365.21
2016,6,20,8,30,873.0,86.0,6.0,18.0,661.0,517.06,410.98
2016,6,20,8,45,886.5,87.5,6.0,18.5,705.0,569.4,453.77
2016,6,20,9,0,900.0,89.0,6.0,19.0,749.0,621.59,495.2
2016,6,20,9,15,909.0,90.5,6.0,19.0,787.5,670.5,534.02
2016,6,20,9,30,918.0,92.0,6.0,19.0,826.0,718.37,570.41
2016,6,20,9,45,910.0,102.0,6.0,19.5,855.0,760.74,599.65
2016,6,20,10,0,902.0,112.0,6.0,20.0,884.0,800.35,626.52
2016,6,20,10,15,907.5,113.0,6.05,20.0,911.0,839.35,654.15
2016,6,20,10,30,913.0,114.0,6.1,20.0,938.0,876.3,680.17
2016,6,20,10,45,918.5,114.0,6.2,20.0,959.0,910.06,704.05
2016,6,20,11,0,924.0,114.0,6.3,20.0,980.0,941.42,726.22
2016,6,20,11,15,926.5,114.5,6.4,20.0,994.0,967.96,744.98
2016,6,20,11,30,929.0,115.0,6.5,20.0,1008.0,991.69,761.82
2016,6,20,11,45,932.0,114.0,6.6,20.5,1014.5,1011.51,774.46
2016,6,20,12,0,935.0,113.0,6.7,21.0,1021.0,1028.33,785.05
2016,6,20,12,15,935.0,113.0,6.8,21.0,1020.0,1040.1,793.75
2016,6,20,12,30,935.0,113.0,6.9,21.0,1019.0,1048.67,800.34
2016,6,20,12,45,936.0,111.0,7.05,21.0,1011.5,1052.97,804.36
2016,6,20,13,0,937.0,109.0,7.2,21.0,1004.0,1053.94,806.17
2016,6,20,13,15,934.5,108.5,7.3,20.5,989.0,1049.59,805.69
2016,6,20,13,30,932.0,108.0,7.4,20.0,974.0,1041.95,802.98
2016,6,20,13,45,926.5,108.0,7.55,20.0,951.0,1028.6,794.98
2016,6,20,14,0,921.0,108.0,7.7,20.0,928.0,1012.14,784.8
2016,6,20,14,15,915.0,106.5,7.75,20.0,899.0,990.6,770.56
2016,6,20,14,30,909.0,105.0,7.8,20.0,870.0,966.16,754.27
2016,6,20,14,45,899.0,104.5,7.9,20.0,834.5,936.38,734.26
2016,6,20,15,0,889.0,104.0,8.0,20.0,799.0,904.19,712.41
2016,6,20,15,15,878.0,102.0,8.0,19.5,758.5,867.34,687.99
2016,6,20,15,30,867.0,100.0,8.0,19.0,718.0,828.54,661.87
2016,6,20,15,45,695.5,147.5,8.05,19.0,623.0,720.29,581.28
2016,6,20,16,0,524.0,195.0,8.1,19.0,528.0,612.1,495.42
2016,6,20,16,15,376.5,213.0,8.05,18.5,443.0,504.81,409.83
2016,6,20,16,30,229.0,231.0,8.0,18.0,358.0,396.35,321.87
2016,6,20,16,45,155.0,209.5,7.95,18.0,291.5,317.37,257.59
2016,6,20,17,0,81.0,188.0,7.9,18.0,225.0,239.52,193.53
2016,6,20,17,15,115.0,166.5,7.8,17.5,212.5,236.63,192.2
2016,6,20,17,30,149.0,145.0,7.7,17.0,200.0,224.98,182.97
2016,6,20,17,45,134.0,125.0,7.65,17.0,169.0,190.09,153.39
2016,6,20,18,0,119.0,105.0,7.6,17.0,138.0,156.58,124.59
2016,6,20,18,15,287.0,76.5,7.4,16.5,134.0,182.54,141.61
2016,6,20,18,30,455.0,48.0,7.2,16.0,130.0,184.08,134.45
2016,6,20,18,45,351.0,38.0,7.05,16.0,89.5,125.29,84.05
2016,6,20,19,0,247.0,28.0,6.9,16.0,49.0,77.8,41.67
2016,6,20,19,15,123.5,14.0,6.75,15.5,24.5,28.18,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
