Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,5,15,159.5,17.0,4.25,14.0,34.5,12.62,0.04
2016,6,21,5,30,319.0,34.0,4.3,14.0,69.0,26.27,16.49
2016,6,21,5,45,414.5,42.5,4.4,14.5,112.5,31.25,21.72
2016,6,21,6,0,510.0,51.0,4.5,15.0,156.0,35.95,26.22
2016,6,21,6,15,569.0,57.5,4.5,15.5,204.0,51.71,29.71
2016,6,21,6,30,628.0,64.0,4.5,16.0,252.0,93.59,50.08
2016,6,21,6,45,673.5,67.5,4.55,16.5,303.5,137.82,80.82
2016,6,21,7,0,719.0,71.0,4.6,17.0,355.0,189.69,122.91
2016,6,21,7,15,747.5,74.5,4.6,17.0,406.0,239.58,166.96
2016,6,21,7,30,776.0,78.0,4.6,17.0,457.0,292.35,214.4
2016,6,21,7,45,799.5,80.5,4.6,17.5,506.5,345.18,261.46
2016,6,21,8,0,823.0,83.0,4.6,18.0,556.0,399.91,309.16
2016,6,21,8,15,839.0,85.0,4.55,18.0,602.5,455.4,356.86
2016,6,21,8,30,855.0,87.0,4.5,18.0,649.0,508.35,401.38
2016,6,21,8,45,868.5,88.5,4.45,18.5,692.5,559.83,442.73
2016,6,21,9,0,882.0,90.0,4.4,19.0,736.0,611.18,482.66
2016,6,21,9,15,891.0,91.5,4.4,19.0,774.0,659.3,520.14
2016,6,21,9,30,900.0,93.0,4.4,19.0,812.0,706.41,555.36
2016,6,21,9,45,899.0,98.5,4.4,19.5,842.5,748.87,584.03
2016,6,21,10,0,898.0,104.0,4.4,20.0,873.0,789.15,610.75
2016,6,21,10,15,903.5,105.5,4.4,20.0,900.0,828.48,637.7
2016,6,21,10,30,909.0,107.0,4.4,20.0,927.0,865.78,663.02
2016,6,21,10,45,912.0,108.0,4.45,20.5,947.0,898.22,683.82
2016,6,21,11,0,915.0,109.0,4.5,21.0,967.0,928.14,702.77
2016,6,21,11,15,917.5,109.5,4.55,21.0,980.5,954.47,720.6
2016,6,21,11,30,920.0,110.0,4.6,21.0,994.0,978.01,736.58
2016,6,21,11,45,920.5,110.5,4.7,21.0,1000.0,996.76,749.77
2016,6,21,12,0,921.0,111.0,4.8,21.0,1006.0,1012.48,761.04
2016,6,21,12,15,921.0,111.0,4.95,21.0,1005.0,1024.12,770.08
2016,6,21,12,30,921.0,111.0,5.1,21.0,1004.0,1032.61,777.1
2016,6,21,12,45,919.5,110.5,5.35,21.5,996.0,1035.89,779.92
2016,6,21,13,0,918.0,110.0,5.6,22.0,988.0,1035.9,780.57
2016,6,21,13,15,915.0,109.5,5.9,21.5,972.5,1031.16,781.41
2016,6,21,13,30,912.0,109.0,6.2,21.0,957.0,1023.18,779.97
2016,6,21,13,45,907.0,108.5,6.55,21.0,934.5,1010.05,773.59
2016,6,21,14,0,902.0,108.0,6.9,21.0,912.0,993.84,764.91
2016,6,21,14,15,896.0,107.0,7.05,21.0,883.5,973.17,751.95
2016,6,21,14,30,890.0,106.0,7.2,21.0,855.0,949.68,736.94
2016,6,21,14,45,881.0,105.0,7.4,21.0,820.5,920.75,718.13
2016,6,21,15,0,872.0,104.0,7.6,21.0,786.0,889.43,697.43
2016,6,21,15,15,861.0,102.0,7.65,20.5,746.5,853.1,673.66
2016,6,21,15,30,850.0,100.0,7.7,20.0,707.0,814.87,648.2
2016,6,21,15,45,835.5,98.0,7.75,20.0,663.0,772.17,617.85
2016,6,21,16,0,821.0,96.0,7.8,20.0,619.0,731.82,589.02
2016,6,21,16,15,802.5,93.5,7.8,19.5,571.5,683.29,554.52
2016,6,21,16,30,784.0,91.0,7.8,19.0,524.0,634.35,518.48
2016,6,21,16,45,759.5,87.5,7.85,18.5,474.0,580.39,476.41
2016,6,21,17,0,735.0,84.0,7.9,18.0,424.0,527.08,433.71
2016,6,21,17,15,702.0,79.5,7.8,17.5,373.5,470.13,386.66
2016,6,21,17,30,669.0,75.0,7.7,17.0,323.0,414.23,339.23
2016,6,21,17,45,622.5,70.0,7.65,17.0,273.0,354.28,286.77
2016,6,21,18,0,576.0,65.0,7.6,17.0,223.0,298.35,236.68
2016,6,21,18,15,509.5,57.5,7.45,16.5,176.0,237.42,182.6
2016,6,21,18,30,443.0,50.0,7.3,16.0,129.0,183.18,134.09
2016,6,21,18,45,342.0,39.5,7.2,16.0,89.0,125.07,84.27
2016,6,21,19,0,241.0,29.0,7.1,16.0,49.0,77.95,42.21
2016,6,21,19,15,120.5,14.5,6.9,15.5,24.5,28.4,0.0
2016,6,21,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,22,5,15,162.5,17.5,6.3,14.0,35.0,13.11,0.0
2016,6,22,5,30,325.0,35.0,6.4,14.0,70.0,27.31,17.31
2016,6,22,5,45,416.0,44.0,6.5,14.0,113.0,32.7,23.01
2016,6,22,6,0,507.0,53.0,6.6,14.0,156.0,37.76,27.93
2016,6,22,6,15,567.5,59.5,6.6,14.0,205.0,52.85,31.2
2016,6,22,6,30,628.0,66.0,6.6,14.0,254.0,94.71,51.6
2016,6,22,6,45,669.0,71.0,6.65,14.5,305.0,139.6,83.28
2016,6,22,7,0,710.0,76.0,6.7,15.0,356.0,191.95,126.36
2016,6,22,7,15,740.5,79.5,6.65,15.0,407.0,241.79,170.78
2016,6,22,7,30,771.0,83.0,6.6,15.0,458.0,294.76,218.94
2016,6,22,7,45,794.5,86.0,6.6,15.5,508.5,347.78,266.93
2016,6,22,8,0,818.0,89.0,6.6,16.0,559.0,402.73,315.69
2016,6,22,8,15,835.0,91.5,6.55,16.0,606.5,456.0,362.71
2016,6,22,8,30,852.0,94.0,6.5,16.0,654.0,512.62,411.18
2016,6,22,8,45,869.0,94.0,6.5,16.5,698.5,564.54,454.16
2016,6,22,9,0,886.0,94.0,6.5,17.0,743.0,616.65,496.11
2016,6,22,9,15,895.5,96.0,6.45,17.0,782.0,665.79,535.48
2016,6,22,9,30,905.0,98.0,6.4,17.0,821.0,713.97,572.77
2016,6,22,9,45,915.5,97.5,6.35,17.0,855.0,759.32,605.68
2016,6,22,10,0,926.0,97.0,6.3,17.0,889.0,803.33,637.26
2016,6,22,10,15,931.5,98.0,6.25,17.0,916.5,843.21,665.52
2016,6,22,10,30,937.0,99.0,6.2,17.0,944.0,880.98,692.02
2016,6,22,10,45,942.5,98.5,6.2,17.5,965.5,915.0,714.5
2016,6,22,11,0,948.0,98.0,6.2,18.0,987.0,946.55,735.05
2016,6,22,11,15,951.0,98.5,6.2,18.0,1001.0,974.16,754.12
2016,6,22,11,30,954.0,99.0,6.2,18.0,1015.0,998.9,771.18
2016,6,22,11,45,956.5,98.5,6.2,18.0,1022.5,1019.2,785.12
2016,6,22,12,0,959.0,98.0,6.2,18.0,1030.0,1036.4,796.97
2016,6,22,12,15,959.0,98.0,6.25,18.0,1029.0,1048.46,805.63
2016,6,22,12,30,959.0,98.0,6.3,18.0,1028.0,1057.23,812.13
2016,6,22,12,45,946.5,105.5,6.35,18.0,1016.5,1057.78,813.01
2016,6,22,13,0,934.0,113.0,6.4,18.0,1005.0,1054.99,811.7
2016,6,22,13,15,931.0,112.5,6.4,17.5,989.5,1050.28,810.43
2016,6,22,13,30,928.0,112.0,6.4,17.0,974.0,1042.27,806.96
2016,6,22,13,45,923.5,111.0,6.45,17.0,951.5,1029.02,798.62
2016,6,22,14,0,919.0,110.0,6.5,17.0,929.0,1012.63,788.13
2016,6,22,14,15,912.5,109.0,6.5,17.0,900.0,991.27,773.87
2016,6,22,14,30,906.0,108.0,6.5,17.0,871.0,967.03,757.6
2016,6,22,14,45,897.0,106.5,6.5,17.0,835.5,937.25,737.32
2016,6,22,15,0,888.0,105.0,6.5,17.0,800.0,905.02,715.22
2016,6,22,15,15,877.0,103.0,6.5,16.5,759.5,868.27,691.02
2016,6,22,15,30,866.0,101.0,6.5,16.0,719.0,829.56,665.12
2016,6,22,15,45,851.0,99.0,6.55,16.0,674.0,785.93,634.15
2016,6,22,16,0,836.0,97.0,6.6,16.0,629.0,744.67,604.66
2016,6,22,16,15,817.0,94.0,6.65,16.0,580.5,694.66,568.05
2016,6,22,16,30,798.0,91.0,6.7,16.0,532.0,644.23,530.03
2016,6,22,16,45,771.0,88.0,6.8,16.0,481.0,588.62,485.78
2016,6,22,17,0,744.0,85.0,6.9,16.0,430.0,533.87,441.11
2016,6,22,17,15,710.5,80.5,6.95,15.5,378.5,476.24,393.64
2016,6,22,17,30,677.0,76.0,7.0,15.0,327.0,419.66,345.66
2016,6,22,17,45,627.5,71.0,7.1,15.0,276.5,357.97,291.65
2016,6,22,18,0,578.0,66.0,7.2,15.0,226.0,300.59,240.19
2016,6,22,18,15,510.5,58.5,7.15,14.5,178.5,239.17,185.4
2016,6,22,18,30,443.0,51.0,7.1,14.0,131.0,184.52,136.26
2016,6,22,18,45,337.0,40.5,7.05,14.0,90.5,125.21,85.27
2016,6,22,19,0,231.0,30.0,7.0,14.0,50.0,77.02,42.42
2016,6,22,19,15,115.5,15.0,6.95,14.0,25.0,30.37,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,178.0,16.0,6.5,13.0,35.0,11.79,0.0
2016,6,23,5,30,356.0,32.0,6.5,13.0,70.0,24.45,14.95
2016,6,23,5,45,451.0,39.5,6.55,13.5,114.0,28.65,19.5
2016,6,23,6,0,546.0,47.0,6.6,14.0,158.0,32.62,23.35
2016,6,23,6,15,604.0,52.5,6.5,14.0,207.0,47.14,26.17
2016,6,23,6,30,662.0,58.0,6.4,14.0,256.0,92.73,48.81
2016,6,23,6,45,706.0,61.5,6.35,14.5,308.0,138.2,80.48
2016,6,23,7,0,750.0,65.0,6.3,15.0,360.0,188.59,121.82
2016,6,23,7,15,778.5,68.0,6.2,15.0,411.5,239.66,167.54
2016,6,23,7,30,807.0,71.0,6.1,15.0,463.0,293.6,216.8
2016,6,23,7,45,831.0,73.0,6.05,15.5,514.0,351.13,268.58
2016,6,23,8,0,855.0,75.0,6.0,16.0,565.0,407.0,318.17
2016,6,23,8,15,871.0,77.0,5.85,16.0,613.0,460.95,365.65
2016,6,23,8,30,887.0,79.0,5.7,16.0,661.0,515.46,412.31
2016,6,23,8,45,900.5,80.0,5.6,16.5,705.5,568.01,455.4
2016,6,23,9,0,914.0,81.0,5.5,17.0,750.0,620.4,496.99
2016,6,23,9,15,923.0,82.5,5.35,17.0,789.0,669.97,536.0
2016,6,23,9,30,932.0,84.0,5.2,17.0,828.0,718.49,572.1
2016,6,23,9,45,933.5,88.5,5.05,17.5,860.0,763.18,602.26
2016,6,23,10,0,935.0,93.0,4.9,18.0,892.0,805.81,630.33
2016,6,23,10,15,939.5,94.0,4.9,18.0,919.0,845.24,657.71
2016,6,23,10,30,944.0,95.0,4.9,18.0,946.0,882.47,683.33
2016,6,23,10,45,947.0,95.5,4.95,18.5,966.0,915.53,704.84
2016,6,23,11,0,950.0,96.0,5.0,19.0,986.0,945.98,724.39
2016,6,23,11,15,950.5,96.5,5.1,19.0,998.0,971.38,742.17
2016,6,23,11,30,951.0,97.0,5.2,19.0,1010.0,993.8,757.95
2016,6,23,11,45,952.0,96.5,5.3,19.0,1015.5,1012.63,771.36
2016,6,23,12,0,953.0,96.0,5.4,19.0,1021.0,1028.34,782.71
2016,6,23,12,15,951.5,95.5,5.6,19.0,1019.0,1038.37,791.02
2016,6,23,12,30,950.0,95.0,5.8,19.0,1017.0,1045.11,797.16
2016,6,23,12,45,946.0,96.0,6.0,19.0,1007.0,1047.53,800.42
2016,6,23,13,0,942.0,97.0,6.2,19.0,997.0,1046.61,801.43
2016,6,23,13,15,938.5,96.5,6.35,19.0,981.0,1041.32,799.14
2016,6,23,13,30,935.0,96.0,6.5,19.0,965.0,1032.71,794.62
2016,6,23,13,45,931.5,94.5,6.7,19.0,942.5,1019.8,787.39
2016,6,23,14,0,928.0,93.0,6.9,19.0,920.0,1003.68,777.9
2016,6,23,14,15,922.0,92.0,7.0,18.5,891.5,982.59,765.81
2016,6,23,14,30,916.0,91.0,7.1,18.0,863.0,958.58,751.57
2016,6,23,14,45,910.5,88.5,7.25,18.0,829.0,930.64,733.14
2016,6,23,15,0,905.0,86.0,7.4,18.0,795.0,900.03,712.64
2016,6,23,15,15,895.0,84.5,7.4,18.0,755.0,864.12,687.51
2016,6,23,15,30,885.0,83.0,7.4,18.0,715.0,826.16,660.73
2016,6,23,15,45,875.0,80.0,7.45,18.0,671.5,784.7,631.26
2016,6,23,16,0,865.0,77.0,7.5,18.0,628.0,741.59,600.26
2016,6,23,16,15,847.5,74.5,7.5,17.5,580.0,692.24,565.04
2016,6,23,16,30,830.0,72.0,7.5,17.0,532.0,642.32,528.79
2016,6,23,16,45,807.0,69.5,7.5,17.0,481.5,588.63,486.12
2016,6,23,17,0,784.0,67.0,7.5,17.0,431.0,537.85,444.22
2016,6,23,17,15,753.5,64.0,7.4,16.5,380.0,480.59,396.73
2016,6,23,17,30,723.0,61.0,7.3,16.0,329.0,425.07,349.32
2016,6,23,17,45,676.5,57.0,7.2,16.0,278.0,363.51,295.13
2016,6,23,18,0,630.0,53.0,7.1,16.0,227.0,305.9,243.18
2016,6,23,18,15,567.0,47.5,6.9,15.5,180.0,246.24,189.5
2016,6,23,18,30,504.0,42.0,6.7,15.0,133.0,192.19,140.4
2016,6,23,18,45,397.0,34.0,6.5,15.0,92.0,132.11,88.47
2016,6,23,19,0,290.0,26.0,6.3,15.0,51.0,83.64,45.06
2016,6,23,19,15,145.0,13.0,6.1,15.0,25.5,32.33,0.0
2016,6,23,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,190.0,15.0,5.7,14.0,35.0,10.95,0.0
2016,6,24,5,30,380.0,30.0,5.9,14.0,70.0,22.62,13.31
2016,6,24,5,45,466.0,38.0,6.15,14.5,113.5,27.37,18.29
2016,6,24,6,0,552.0,46.0,6.4,15.0,157.0,31.82,22.54
2016,6,24,6,15,610.5,51.5,6.5,15.0,206.5,48.89,27.87
2016,6,24,6,30,669.0,57.0,6.6,15.0,256.0,91.67,47.62
2016,6,24,6,45,705.5,62.0,6.7,15.0,307.5,137.87,80.12
2016,6,24,7,0,742.0,67.0,6.8,15.0,359.0,188.2,121.82
2016,6,24,7,15,772.0,70.5,6.75,15.0,411.5,239.62,167.76
2016,6,24,7,30,802.0,74.0,6.7,15.0,464.0,294.09,217.44
2016,6,24,7,45,821.5,78.0,6.7,15.5,514.0,348.26,266.72
2016,6,24,8,0,841.0,82.0,6.7,16.0,564.0,407.07,318.82
2016,6,24,8,15,858.5,84.5,6.65,16.0,612.5,461.49,366.91
2016,6,24,8,30,876.0,87.0,6.6,16.0,661.0,516.66,414.44
2016,6,24,8,45,887.0,90.5,6.6,16.5,705.5,569.71,458.34
2016,6,24,9,0,898.0,94.0,6.6,17.0,750.0,622.41,500.7
2016,6,24,9,15,908.5,95.5,6.6,17.0,790.0,672.31,540.85
2016,6,24,9,30,919.0,97.0,6.6,17.0,830.0,721.32,578.95
2016,6,24,9,45,926.0,99.0,6.6,17.5,864.0,767.16,611.23
2016,6,24,10,0,933.0,101.0,6.6,18.0,898.0,811.38,641.9
2016,6,24,10,15,938.5,102.0,6.6,18.0,926.0,851.61,670.56
2016,6,24,10,30,944.0,103.0,6.6,18.0,954.0,889.72,697.51
2016,6,24,10,45,946.5,105.0,6.6,18.0,975.0,923.89,721.48
2016,6,24,11,0,949.0,107.0,6.6,18.0,996.0,955.43,743.48
2016,6,24,11,15,951.5,107.5,6.6,18.0,1009.5,982.74,762.43
2016,6,24,11,30,954.0,108.0,6.6,18.0,1023.0,1007.17,779.33
2016,6,24,11,45,953.0,109.5,6.65,18.5,1029.0,1026.23,791.21
2016,6,24,12,0,952.0,111.0,6.7,19.0,1035.0,1042.11,800.91
2016,6,24,12,15,952.0,110.5,6.8,19.0,1034.0,1053.77,809.58
2016,6,24,12,30,952.0,110.0,6.9,19.0,1033.0,1062.15,816.09
2016,6,24,12,45,947.0,112.0,7.05,19.0,1024.0,1064.74,818.95
2016,6,24,13,0,942.0,114.0,7.2,19.0,1015.0,1063.99,819.58
2016,6,24,13,15,939.0,113.0,7.3,19.0,999.0,1058.85,816.94
2016,6,24,13,30,936.0,112.0,7.4,19.0,983.0,1050.37,812.06
2016,6,24,13,45,932.5,110.5,7.5,19.0,960.5,1037.61,804.22
2016,6,24,14,0,929.0,109.0,7.6,19.0,938.0,1021.63,794.16
2016,6,24,14,15,923.0,107.5,7.65,19.0,908.5,1000.13,779.94
2016,6,24,14,30,917.0,106.0,7.7,19.0,879.0,975.7,763.65
2016,6,24,14,45,909.0,104.5,7.75,19.0,843.5,946.65,743.97
2016,6,24,15,0,901.0,103.0,7.8,19.0,808.0,915.05,722.39
2016,6,24,15,15,890.0,101.0,7.75,19.0,767.5,877.97,696.3
2016,6,24,15,30,879.0,99.0,7.7,19.0,727.0,838.88,668.62
2016,6,24,15,45,864.0,97.0,7.65,19.0,681.5,794.85,637.04
2016,6,24,16,0,849.0,95.0,7.6,19.0,636.0,749.54,604.25
2016,6,24,16,15,830.5,92.5,7.55,18.5,587.5,703.51,571.69
2016,6,24,16,30,812.0,90.0,7.5,18.0,539.0,653.42,535.03
2016,6,24,16,45,785.5,87.0,7.45,18.0,488.0,597.52,490.38
2016,6,24,17,0,759.0,84.0,7.4,18.0,437.0,542.39,445.39
2016,6,24,17,15,725.5,80.0,7.3,17.5,385.0,483.5,397.01
2016,6,24,17,30,692.0,76.0,7.2,17.0,333.0,427.77,349.84
2016,6,24,17,45,642.5,71.0,7.15,17.0,281.5,365.27,295.44
2016,6,24,18,0,593.0,66.0,7.1,17.0,230.0,307.06,243.56
2016,6,24,18,15,524.5,58.5,6.9,16.5,182.0,244.44,188.11
2016,6,24,18,30,456.0,51.0,6.7,16.0,134.0,188.69,138.34
2016,6,24,18,45,349.5,40.5,6.55,15.5,92.5,128.45,87.03
2016,6,24,19,0,243.0,30.0,6.4,15.0,51.0,79.75,44.05
2016,6,24,19,15,121.5,15.0,6.15,15.0,25.5,31.25,0.0
2016,6,24,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,145.5,17.5,3.6,14.0,33.0,13.22,0.0
2016,6,25,5,30,291.0,35.0,3.6,14.0,66.0,27.52,17.37
2016,6,25,5,45,392.0,44.0,3.6,14.5,109.5,32.89,23.11
2016,6,25,6,0,493.0,53.0,3.6,15.0,153.0,37.95,27.98
2016,6,25,6,15,554.5,60.0,3.6,15.0,201.5,51.32,31.1
2016,6,25,6,30,616.0,67.0,3.6,15.0,250.0,92.8,50.65
2016,6,25,6,45,662.5,71.5,3.6,15.5,302.0,137.2,81.11
2016,6,25,7,0,709.0,76.0,3.6,16.0,354.0,189.68,123.38
2016,6,25,7,15,739.5,80.0,3.65,16.5,405.5,239.86,167.08
2016,6,25,7,30,770.0,84.0,3.7,17.0,457.0,293.18,214.26
2016,6,25,7,45,795.0,86.5,3.75,17.5,507.5,346.19,261.17
2016,6,25,8,0,820.0,89.0,3.8,18.0,558.0,401.3,308.89
2016,6,25,8,15,837.0,91.5,3.75,18.0,606.0,454.69,354.72
2016,6,25,8,30,854.0,94.0,3.7,18.0,654.0,511.45,401.82
2016,6,25,8,45,869.0,95.5,3.7,18.5,698.5,563.81,443.63
2016,6,25,9,0,884.0,97.0,3.7,19.0,743.0,616.21,484.19
2016,6,25,9,15,894.5,98.5,3.7,19.0,782.5,665.52,522.25
2016,6,25,9,30,905.0,100.0,3.7,19.0,822.0,713.96,558.47
2016,6,25,9,45,906.5,105.5,3.7,19.5,854.0,758.61,588.39
2016,6,25,10,0,908.0,111.0,3.7,20.0,886.0,801.26,616.46
2016,6,25,10,15,914.0,112.0,3.7,20.0,914.0,841.07,643.38
2016,6,25,10,30,920.0,113.0,3.7,20.0,942.0,878.84,668.68
2016,6,25,10,45,925.5,113.0,3.75,20.5,963.5,913.02,690.31
2016,6,25,11,0,931.0,113.0,3.8,21.0,985.0,944.78,710.14
2016,6,25,11,15,933.5,113.5,3.9,21.0,999.0,971.71,728.3
2016,6,25,11,30,936.0,114.0,4.0,21.0,1013.0,995.81,744.61
2016,6,25,11,45,938.0,114.0,4.1,21.0,1020.0,1016.01,758.37
2016,6,25,12,0,940.0,114.0,4.2,21.0,1027.0,1033.17,770.2
2016,6,25,12,15,940.0,114.0,4.35,21.0,1026.5,1045.25,779.06
2016,6,25,12,30,940.0,114.0,4.5,21.0,1026.0,1054.11,786.05
2016,6,25,12,45,939.5,113.0,4.7,21.0,1018.0,1058.18,790.85
2016,6,25,13,0,939.0,112.0,4.9,21.0,1010.0,1058.92,793.49
2016,6,25,13,15,936.0,111.5,5.1,21.0,994.0,1054.33,792.58
2016,6,25,13,30,933.0,111.0,5.3,21.0,978.0,1046.42,789.45
2016,6,25,13,45,928.0,110.0,5.55,21.0,955.0,1032.76,782.76
2016,6,25,14,0,923.0,109.0,5.8,21.0,932.0,1015.94,773.79
2016,6,25,14,15,916.5,107.5,5.95,21.0,903.0,994.1,760.57
2016,6,25,14,30,910.0,106.0,6.1,21.0,874.0,969.36,745.26
2016,6,25,14,45,901.5,104.5,6.25,21.0,838.5,940.04,726.58
2016,6,25,15,0,893.0,103.0,6.4,21.0,803.0,908.22,705.96
2016,6,25,15,15,881.5,101.5,6.45,20.5,762.5,871.5,682.48
2016,6,25,15,30,870.0,100.0,6.5,20.0,722.0,832.84,657.3
2016,6,25,15,45,855.5,97.5,6.6,20.0,677.0,788.99,626.86
2016,6,25,16,0,841.0,95.0,6.7,20.0,632.0,747.43,597.78
2016,6,25,16,15,822.5,92.0,6.7,19.5,583.5,697.61,562.83
2016,6,25,16,30,804.0,89.0,6.7,19.0,535.0,647.32,526.53
2016,6,25,16,45,779.0,86.0,6.7,19.0,484.5,592.73,483.43
2016,6,25,17,0,754.0,83.0,6.7,19.0,434.0,538.78,439.84
2016,6,25,17,15,721.0,78.5,6.65,18.5,382.0,479.85,391.89
2016,6,25,17,30,688.0,74.0,6.6,18.0,330.0,423.98,345.01
2016,6,25,17,45,640.0,69.0,6.55,18.0,279.0,362.33,291.64
2016,6,25,18,0,592.0,64.0,6.5,18.0,228.0,304.83,240.65
2016,6,25,18,15,525.0,57.0,6.35,17.5,180.5,243.29,186.37
2016,6,25,18,30,458.0,50.0,6.2,17.0,133.0,188.46,137.55
2016,6,25,18,45,352.0,39.5,6.1,16.5,92.0,128.18,86.41
2016,6,25,19,0,246.0,29.0,6.0,16.0,51.0,79.43,43.61
2016,6,25,19,15,123.0,14.5,5.85,15.5,25.5,31.45,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,153.5,16.5,4.55,14.0,32.5,12.35,0.0
2016,6,26,5,30,307.0,33.0,4.6,14.0,65.0,25.61,15.72
2016,6,26,5,45,401.5,42.0,4.7,14.5,107.5,31.09,21.52
2016,6,26,6,0,496.0,51.0,4.8,15.0,150.0,36.24,26.45
2016,6,26,6,15,556.0,57.5,4.8,15.0,198.0,48.59,29.21
2016,6,26,6,30,616.0,64.0,4.8,15.0,246.0,89.57,48.12
2016,6,26,6,45,659.0,68.5,4.85,15.5,297.0,133.49,78.28
2016,6,26,7,0,702.0,73.0,4.9,16.0,348.0,184.96,119.97
2016,6,26,7,15,732.0,77.0,4.9,16.0,398.5,234.64,163.75
2016,6,26,7,30,762.0,81.0,4.9,16.0,449.0,287.39,211.24
2016,6,26,7,45,785.0,84.0,4.95,16.5,499.0,339.74,258.18
2016,6,26,8,0,808.0,87.0,5.0,17.0,549.0,393.98,305.86
2016,6,26,8,15,825.0,89.5,4.95,17.5,596.0,446.75,351.18
2016,6,26,8,30,842.0,92.0,4.9,18.0,643.0,502.92,397.73
2016,6,26,8,45,855.5,94.0,4.85,18.5,686.5,554.35,439.29
2016,6,26,9,0,869.0,96.0,4.8,19.0,730.0,605.69,479.5
2016,6,26,9,15,879.0,97.5,4.7,19.0,769.0,654.02,517.06
2016,6,26,9,30,889.0,99.0,4.6,19.0,808.0,701.47,552.75
2016,6,26,9,45,898.0,100.0,4.55,19.5,841.5,746.63,583.29
2016,6,26,10,0,907.0,101.0,4.5,20.0,875.0,790.39,612.31
2016,6,26,10,15,912.0,102.0,4.5,20.0,902.0,829.35,639.02
2016,6,26,10,30,917.0,103.0,4.5,20.0,929.0,866.22,664.08
2016,6,26,10,45,921.0,104.0,4.55,20.0,949.5,899.96,687.18
2016,6,26,11,0,925.0,105.0,4.6,20.0,970.0,931.23,708.51
2016,6,26,11,15,927.0,105.5,4.65,20.0,983.5,957.56,726.41
2016,6,26,11,30,929.0,106.0,4.7,20.0,997.0,981.06,742.43
2016,6,26,11,45,929.5,106.5,4.8,20.5,1003.0,1000.19,754.45
2016,6,26,12,0,930.0,107.0,4.9,21.0,1009.0,1016.26,764.45
2016,6,26,12,15,929.0,106.5,5.0,21.0,1007.5,1026.73,772.26
2016,6,26,12,30,928.0,106.0,5.1,21.0,1006.0,1033.98,778.03
2016,6,26,12,45,917.5,111.0,5.25,21.0,994.5,1034.06,779.44
2016,6,26,13,0,907.0,116.0,5.4,21.0,983.0,1030.89,778.75
2016,6,26,13,15,903.5,115.5,5.6,21.0,967.5,1025.94,777.28
2016,6,26,13,30,900.0,115.0,5.8,21.0,952.0,1017.79,773.62
2016,6,26,13,45,893.5,114.5,6.05,21.0,929.0,1003.53,766.05
2016,6,26,14,0,887.0,114.0,6.3,21.0,906.0,986.27,756.31
2016,6,26,14,15,880.5,113.0,6.45,21.0,877.0,965.6,743.52
2016,6,26,14,30,874.0,112.0,6.6,21.0,848.0,942.15,728.72
2016,6,26,14,45,863.5,111.0,6.8,21.0,813.0,912.4,709.53
2016,6,26,15,0,853.0,110.0,7.0,21.0,778.0,880.37,688.5
2016,6,26,15,15,841.5,108.0,7.05,20.5,738.5,844.32,665.06
2016,6,26,15,30,830.0,106.0,7.1,20.0,699.0,806.44,639.98
2016,6,26,15,45,813.5,104.0,7.2,20.0,655.0,766.87,612.27
2016,6,26,16,0,797.0,102.0,7.3,20.0,611.0,722.13,580.32
2016,6,26,16,15,778.0,98.5,7.25,19.5,563.5,673.15,545.44
2016,6,26,16,30,759.0,95.0,7.2,19.0,516.0,623.84,508.92
2016,6,26,16,45,733.0,91.5,7.15,19.0,467.0,570.03,466.07
2016,6,26,17,0,707.0,88.0,7.1,19.0,418.0,518.2,423.86
2016,6,26,17,15,674.0,83.5,7.0,18.5,368.0,461.5,377.48
2016,6,26,17,30,641.0,79.0,6.9,18.0,318.0,406.9,331.56
2016,6,26,17,45,593.5,73.0,6.8,18.0,268.5,346.7,279.41
2016,6,26,18,0,546.0,67.0,6.7,18.0,219.0,290.64,229.77
2016,6,26,18,15,480.5,59.0,6.55,17.5,173.0,230.88,177.18
2016,6,26,18,30,415.0,51.0,6.4,17.0,127.0,177.71,130.03
2016,6,26,18,45,319.5,40.0,6.3,16.5,88.0,121.53,82.21
2016,6,26,19,0,224.0,29.0,6.2,16.0,49.0,75.16,41.35
2016,6,26,19,15,112.0,14.5,6.05,15.5,24.5,29.72,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,167.5,15.0,4.65,14.0,32.5,11.04,0.0
2016,6,27,5,30,335.0,30.0,4.6,14.0,65.0,22.79,13.32
2016,6,27,5,45,425.0,38.5,4.55,14.5,107.5,27.97,18.79
2016,6,27,6,0,515.0,47.0,4.5,15.0,150.0,32.83,23.43
2016,6,27,6,15,573.5,53.0,4.5,15.0,198.0,44.43,25.97
2016,6,27,6,30,632.0,59.0,4.5,15.0,246.0,85.76,44.51
2016,6,27,6,45,672.0,64.0,4.5,15.5,296.5,133.29,77.56
2016,6,27,7,0,712.0,69.0,4.5,16.0,347.0,182.34,117.27
2016,6,27,7,15,741.5,72.5,4.45,16.5,397.5,231.98,160.71
2016,6,27,7,30,771.0,76.0,4.4,17.0,448.0,284.63,207.6
2016,6,27,7,45,792.5,79.5,4.4,17.5,497.5,337.38,254.65
2016,6,27,8,0,814.0,83.0,4.4,18.0,547.0,391.87,302.19
2016,6,27,8,15,831.0,85.5,4.35,18.0,594.0,447.86,350.27
2016,6,27,8,30,848.0,88.0,4.3,18.0,641.0,501.43,395.28
2016,6,27,8,45,860.5,90.0,4.25,18.5,684.5,552.6,436.39
2016,6,27,9,0,873.0,92.0,4.2,19.0,728.0,603.59,476.11
2016,6,27,9,15,883.0,94.0,4.2,19.0,767.0,652.58,514.25
2016,6,27,9,30,893.0,96.0,4.2,19.0,806.0,700.69,550.53
2016,6,27,9,45,884.5,106.5,4.2,19.5,835.0,742.43,578.68
2016,6,27,10,0,876.0,117.0,4.2,20.0,864.0,781.43,604.52
2016,6,27,10,15,882.5,118.0,4.2,20.0,891.5,820.57,631.34
2016,6,27,10,30,889.0,119.0,4.2,20.0,919.0,857.79,656.61
2016,6,27,10,45,893.5,120.0,4.25,20.5,940.0,891.21,678.0
2016,6,27,11,0,898.0,121.0,4.3,21.0,961.0,922.26,697.63
2016,6,27,11,15,900.5,122.0,4.35,21.0,975.0,948.97,715.54
2016,6,27,11,30,903.0,123.0,4.4,21.0,989.0,972.97,731.64
2016,6,27,11,45,904.5,123.0,4.5,21.5,995.5,992.21,743.56
2016,6,27,12,0,906.0,123.0,4.6,22.0,1002.0,1008.51,753.68
2016,6,27,12,15,906.0,123.0,4.75,22.0,1001.5,1020.32,762.81
2016,6,27,12,30,906.0,123.0,4.9,22.0,1001.0,1029.04,769.97
2016,6,27,12,45,907.5,121.0,5.1,22.0,994.0,1034.09,775.19
2016,6,27,13,0,909.0,119.0,5.3,22.0,987.0,1035.92,778.32
2016,6,27,13,15,906.0,118.5,5.5,22.0,972.0,1031.52,777.26
2016,6,27,13,30,903.0,118.0,5.7,22.0,957.0,1023.91,774.06
2016,6,27,13,45,900.0,116.0,5.95,22.0,935.5,1011.59,767.95
2016,6,27,14,0,897.0,114.0,6.2,22.0,914.0,996.13,759.61
2016,6,27,14,15,890.5,112.5,6.35,21.5,885.5,974.81,747.98
2016,6,27,14,30,884.0,111.0,6.5,21.0,857.0,950.67,734.26
2016,6,27,14,45,877.0,109.0,6.7,21.0,822.5,922.87,716.58
2016,6,27,15,0,870.0,107.0,6.9,21.0,788.0,892.56,696.92
2016,6,27,15,15,858.5,105.0,7.0,21.0,748.5,856.03,672.13
2016,6,27,15,30,847.0,103.0,7.1,21.0,709.0,817.61,645.74
2016,6,27,15,45,834.0,100.0,7.25,21.0,665.0,775.26,616.29
2016,6,27,16,0,821.0,97.0,7.4,21.0,621.0,735.16,588.2
2016,6,27,16,15,802.5,94.0,7.4,20.5,573.5,686.16,553.63
2016,6,27,16,30,784.0,91.0,7.4,20.0,526.0,636.71,517.64
2016,6,27,16,45,761.0,87.0,7.45,20.0,476.5,583.16,475.36
2016,6,27,17,0,738.0,83.0,7.5,20.0,427.0,530.12,432.49
2016,6,27,17,15,706.0,78.5,7.45,19.5,376.0,472.47,385.49
2016,6,27,17,30,674.0,74.0,7.4,19.0,325.0,417.8,339.55
2016,6,27,17,45,630.0,68.5,7.35,18.5,275.5,358.02,288.27
2016,6,27,18,0,586.0,63.0,7.3,18.0,226.0,302.01,238.87
2016,6,27,18,15,521.0,56.0,7.1,17.5,178.5,241.39,185.19
2016,6,27,18,30,456.0,49.0,6.9,17.0,131.0,187.29,136.84
2016,6,27,18,45,357.5,38.5,6.75,16.5,91.0,128.74,86.77
2016,6,27,19,0,259.0,28.0,6.6,16.0,51.0,80.92,44.31
2016,6,27,19,15,129.5,14.0,6.4,16.0,25.5,31.84,0.0
2016,6,27,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,131.0,17.0,5.0,14.0,30.0,13.14,0.0
2016,6,28,5,30,262.0,34.0,5.0,14.0,60.0,26.18,16.06
2016,6,28,5,45,354.5,44.0,5.0,14.5,101.5,33.11,23.25
2016,6,28,6,0,447.0,54.0,5.0,15.0,143.0,39.06,28.92
2016,6,28,6,15,508.5,61.5,5.0,15.0,190.0,50.05,31.86
2016,6,28,6,30,570.0,69.0,5.0,15.0,237.0,89.32,49.93
2016,6,28,6,45,614.5,74.5,5.05,15.5,286.5,131.72,78.8
2016,6,28,7,0,659.0,80.0,5.1,16.0,336.0,179.1,116.82
2016,6,28,7,15,691.0,84.5,5.05,16.0,386.5,227.58,159.28
2016,6,28,7,30,723.0,89.0,5.0,16.0,437.0,282.02,207.76
2016,6,28,7,45,747.5,92.5,4.95,16.5,486.5,333.26,253.46
2016,6,28,8,0,772.0,96.0,4.9,17.0,536.0,386.6,300.09
2016,6,28,8,15,790.0,99.0,4.8,17.5,582.5,438.47,344.45
2016,6,28,8,30,808.0,102.0,4.7,18.0,629.0,491.3,388.21
2016,6,28,8,45,823.0,104.5,4.6,18.5,672.5,542.74,429.55
2016,6,28,9,0,838.0,107.0,4.5,19.0,716.0,596.19,471.01
2016,6,28,9,15,849.0,109.0,4.45,19.0,755.0,644.32,508.43
2016,6,28,9,30,860.0,111.0,4.4,19.0,794.0,691.74,544.41
2016,6,28,9,45,870.0,112.0,4.35,19.5,828.0,736.55,575.04
2016,6,28,10,0,880.0,113.0,4.3,20.0,862.0,780.11,603.99
2016,6,28,10,15,886.5,114.0,4.35,20.0,890.0,819.41,631.12
2016,6,28,10,30,893.0,115.0,4.4,20.0,918.0,856.8,656.87
2016,6,28,10,45,898.0,115.5,4.5,20.0,939.5,890.32,680.17
2016,6,28,11,0,903.0,116.0,4.6,20.0,961.0,921.48,701.83
2016,6,28,11,15,906.0,116.5,4.7,20.0,975.0,948.32,720.52
2016,6,28,11,30,909.0,117.0,4.8,20.0,989.0,972.44,737.39
2016,6,28,11,45,910.5,117.0,4.95,20.0,995.5,991.81,751.48
2016,6,28,12,0,912.0,117.0,5.1,20.0,1002.0,1008.21,763.66
2016,6,28,12,15,912.0,117.0,5.25,20.0,1001.5,1020.11,772.86
2016,6,28,12,30,912.0,117.0,5.4,20.0,1001.0,1028.88,780.04
2016,6,28,12,45,905.0,120.5,5.55,20.5,991.5,1031.0,781.22
2016,6,28,13,0,898.0,124.0,5.7,21.0,982.0,1029.93,780.31
2016,6,28,13,15,895.0,123.5,5.8,20.5,967.0,1025.63,780.02
2016,6,28,13,30,892.0,123.0,5.9,20.0,952.0,1018.16,777.62
2016,6,28,13,45,888.0,121.5,6.05,20.0,930.0,1005.53,770.48
2016,6,28,14,0,884.0,120.0,6.2,20.0,908.0,989.85,761.22
2016,6,28,14,15,877.5,118.5,6.25,20.0,879.5,968.8,747.61
2016,6,28,14,30,871.0,117.0,6.3,20.0,851.0,944.98,732.05
2016,6,28,14,45,863.5,114.5,6.4,20.0,817.0,916.54,713.42
2016,6,28,15,0,856.0,112.0,6.5,20.0,783.0,885.65,692.91
2016,6,28,15,15,845.0,109.5,6.5,19.5,743.5,849.47,669.28
2016,6,28,15,30,834.0,107.0,6.5,19.0,704.0,811.4,644.01
2016,6,28,15,45,821.0,103.5,6.55,19.0,660.5,772.89,617.09
2016,6,28,16,0,808.0,100.0,6.6,19.0,617.0,728.91,585.76
2016,6,28,16,15,789.0,97.0,6.6,18.5,569.5,680.06,551.26
2016,6,28,16,30,770.0,94.0,6.6,18.0,522.0,630.83,515.18
2016,6,28,16,45,746.5,90.0,6.65,18.0,472.5,577.57,473.07
2016,6,28,17,0,723.0,86.0,6.7,18.0,423.0,524.88,430.4
2016,6,28,17,15,690.0,81.5,6.7,17.5,372.5,468.5,384.32
2016,6,28,17,30,657.0,77.0,6.7,17.0,322.0,413.1,337.73
2016,6,28,17,45,611.0,71.5,6.75,17.0,272.5,353.26,285.77
2016,6,28,18,0,565.0,66.0,6.8,17.0,223.0,297.39,236.05
2016,6,28,18,15,499.0,58.5,6.75,16.5,176.0,236.94,182.59
2016,6,28,18,30,433.0,51.0,6.7,16.0,129.0,183.12,134.56
2016,6,28,18,45,334.0,40.0,6.65,15.5,89.5,125.09,84.98
2016,6,28,19,0,235.0,29.0,6.6,15.0,50.0,77.86,43.13
2016,6,28,19,15,117.5,14.5,6.45,14.5,25.0,30.48,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,164.0,15.5,5.0,13.0,32.5,11.58,0.0
2016,6,29,5,30,328.0,31.0,5.0,13.0,65.0,23.91,14.18
2016,6,29,5,45,427.0,39.0,5.0,13.5,108.0,28.57,19.36
2016,6,29,6,0,526.0,47.0,5.0,14.0,151.0,32.97,23.64
2016,6,29,6,15,586.0,53.0,5.0,14.0,200.0,43.16,25.9
2016,6,29,6,30,646.0,59.0,5.0,14.0,249.0,85.14,44.1
2016,6,29,6,45,508.0,93.5,5.05,14.5,260.0,135.04,86.58
2016,6,29,7,0,370.0,128.0,5.1,15.0,271.0,170.05,121.81
2016,6,29,7,15,580.5,101.5,5.1,15.0,363.0,216.54,154.65
2016,6,29,7,30,791.0,75.0,5.1,15.0,455.0,287.68,211.28
2016,6,29,7,45,813.0,78.0,5.1,15.5,505.5,341.22,259.62
2016,6,29,8,0,835.0,81.0,5.1,16.0,556.0,399.69,311.04
2016,6,29,8,15,852.0,83.0,5.1,16.0,603.5,453.18,358.05
2016,6,29,8,30,869.0,85.0,5.1,16.0,651.0,507.38,404.47
2016,6,29,8,45,882.0,87.5,5.2,16.5,695.5,560.35,448.12
2016,6,29,9,0,895.0,90.0,5.3,17.0,740.0,613.17,490.44
2016,6,29,9,15,905.0,91.5,5.3,17.0,779.5,662.75,529.9
2016,6,29,9,30,915.0,93.0,5.3,17.0,819.0,711.41,567.35
2016,6,29,9,45,915.0,98.5,5.35,17.0,851.5,755.55,599.26
2016,6,29,10,0,915.0,104.0,5.4,17.0,884.0,797.55,629.37
2016,6,29,10,15,921.5,105.5,5.4,17.0,912.0,838.63,658.37
2016,6,29,10,30,928.0,107.0,5.4,17.0,940.0,877.7,685.7
2016,6,29,10,45,933.0,107.0,5.45,17.5,962.0,911.85,708.26
2016,6,29,11,0,938.0,107.0,5.5,18.0,984.0,943.53,728.95
2016,6,29,11,15,941.0,107.5,5.5,18.0,998.5,971.27,747.88
2016,6,29,11,30,944.0,108.0,5.5,18.0,1013.0,996.17,764.82
2016,6,29,11,45,946.5,107.0,5.55,18.0,1020.0,1016.17,778.74
2016,6,29,12,0,949.0,106.0,5.6,18.0,1027.0,1033.11,790.62
2016,6,29,12,15,949.0,106.0,5.7,17.5,1027.0,1045.44,801.35
2016,6,29,12,30,949.0,106.0,5.8,17.0,1027.0,1054.51,809.98
2016,6,29,12,45,937.5,113.0,5.95,17.0,1015.5,1055.86,812.15
2016,6,29,13,0,926.0,120.0,6.1,17.0,1004.0,1053.9,812.13
2016,6,29,13,15,923.0,119.0,6.15,17.0,989.0,1049.05,809.52
2016,6,29,13,30,920.0,118.0,6.2,17.0,974.0,1040.92,804.72
2016,6,29,13,45,916.5,116.5,6.3,17.0,952.0,1028.54,797.34
2016,6,29,14,0,913.0,115.0,6.4,17.0,930.0,1012.99,787.78
2016,6,29,14,15,906.5,114.0,6.4,17.0,901.0,992.01,773.8
2016,6,29,14,30,900.0,113.0,6.4,17.0,872.0,968.16,757.83
2016,6,29,14,45,892.5,110.5,6.45,17.0,837.0,939.08,738.34
2016,6,29,15,0,885.0,108.0,6.5,17.0,802.0,907.45,716.93
2016,6,29,15,15,874.0,106.0,6.5,16.5,762.0,870.96,692.95
2016,6,29,15,30,863.0,104.0,6.5,16.0,722.0,832.51,667.25
2016,6,29,15,45,849.5,101.5,6.5,16.0,677.5,789.78,636.8
2016,6,29,16,0,836.0,99.0,6.5,16.0,633.0,749.34,607.83
2016,6,29,16,15,817.5,96.0,6.45,15.5,584.5,699.74,572.43
2016,6,29,16,30,799.0,93.0,6.4,15.0,536.0,649.66,535.58
2016,6,29,16,45,775.5,89.0,6.4,15.0,486.0,595.12,492.06
2016,6,29,17,0,752.0,85.0,6.4,15.0,436.0,541.1,447.93
2016,6,29,17,15,719.0,80.5,6.35,14.5,384.0,482.2,399.41
2016,6,29,17,30,686.0,76.0,6.3,14.0,332.0,426.44,352.04
2016,6,29,17,45,641.5,70.5,6.25,14.0,281.5,365.78,298.79
2016,6,29,18,0,597.0,65.0,6.2,14.0,231.0,308.9,247.59
2016,6,29,18,15,530.0,57.5,6.1,13.5,182.5,246.42,191.76
2016,6,29,18,30,463.0,50.0,6.0,13.0,134.0,190.66,141.43
2016,6,29,18,45,362.0,40.0,5.9,13.0,93.0,131.57,90.08
2016,6,29,19,0,261.0,30.0,5.8,13.0,52.0,83.44,46.61
2016,6,29,19,15,130.5,15.0,5.7,13.0,26.0,33.08,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,8.5,4.7,13.0,8.5,8.19,0.0
2016,6,30,5,30,0.0,17.0,4.7,13.0,17.0,16.4,7.9
2016,6,30,5,45,0.0,29.0,4.7,13.5,29.0,28.0,18.85
2016,6,30,6,0,0.0,41.0,4.7,14.0,41.0,39.6,29.5
2016,6,30,6,15,0.0,55.0,4.65,14.0,55.0,52.89,39.46
2016,6,30,6,30,0.0,69.0,4.6,14.0,69.0,66.01,50.74
2016,6,30,6,45,0.0,83.5,4.55,14.5,83.5,79.67,62.18
2016,6,30,7,0,0.0,98.0,4.5,15.0,98.0,93.39,73.47
2016,6,30,7,15,0.0,120.5,4.35,15.0,120.5,114.39,90.78
2016,6,30,7,30,0.0,143.0,4.2,15.0,143.0,135.52,107.95
2016,6,30,7,45,2.0,158.5,4.05,15.5,160.0,151.09,120.09
2016,6,30,8,0,4.0,174.0,3.9,16.0,177.0,166.93,132.31
2016,6,30,8,15,8.5,195.0,3.8,16.0,201.0,189.17,149.84
2016,6,30,8,30,13.0,216.0,3.7,16.0,225.0,211.97,167.7
2016,6,30,8,45,17.5,240.0,3.6,16.5,253.0,238.08,187.7
2016,6,30,9,0,22.0,264.0,3.5,17.0,281.0,264.73,207.87
2016,6,30,9,15,46.5,309.5,3.45,17.0,346.5,322.5,252.77
2016,6,30,9,30,71.0,355.0,3.4,17.0,412.0,384.96,300.55
2016,6,30,9,45,476.0,239.5,3.35,17.5,643.0,571.47,450.08
2016,6,30,10,0,881.0,124.0,3.3,18.0,874.0,790.1,612.79
2016,6,30,10,15,498.0,279.5,3.3,18.0,706.5,668.05,517.34
2016,6,30,10,30,115.0,435.0,3.3,18.0,539.0,516.4,395.47
2016,6,30,10,45,510.0,281.5,3.3,18.5,756.5,718.21,554.46
2016,6,30,11,0,905.0,128.0,3.3,19.0,974.0,934.04,706.78
2016,6,30,11,15,908.0,129.0,3.4,19.0,988.5,961.57,723.89
2016,6,30,11,30,911.0,130.0,3.5,19.0,1003.0,986.37,740.77
2016,6,30,11,45,912.5,130.5,3.6,19.0,1010.0,1006.44,754.52
2016,6,30,12,0,914.0,131.0,3.7,19.0,1017.0,1023.54,766.4
2016,6,30,12,15,594.5,300.0,3.85,19.0,876.5,897.94,679.39
2016,6,30,12,30,275.0,469.0,4.0,19.0,736.0,753.33,568.56
2016,6,30,12,45,576.5,309.5,4.15,19.0,862.5,902.54,685.74
2016,6,30,13,0,878.0,150.0,4.3,19.0,989.0,1035.95,780.1
2016,6,30,13,15,874.5,149.5,4.45,19.0,973.5,1031.44,777.52
2016,6,30,13,30,871.0,149.0,4.6,19.0,958.0,1023.82,774.35
2016,6,30,13,45,866.0,147.0,4.8,19.0,935.5,1010.13,767.48
2016,6,30,14,0,861.0,145.0,5.0,19.0,913.0,993.46,758.51
2016,6,30,14,15,697.5,220.5,5.1,19.0,830.0,912.65,703.63
2016,6,30,14,30,534.0,296.0,5.2,19.0,747.0,822.83,637.39
2016,6,30,14,45,680.0,216.5,5.35,19.0,766.0,864.82,674.02
2016,6,30,15,0,826.0,137.0,5.5,19.0,785.0,890.82,694.58
2016,6,30,15,15,812.5,134.5,5.55,18.5,744.5,853.23,670.2
2016,6,30,15,30,799.0,132.0,5.6,18.0,704.0,813.94,644.57
2016,6,30,15,45,782.0,129.0,5.7,18.0,659.0,769.87,614.0
2016,6,30,16,0,765.0,126.0,5.8,18.0,614.0,724.81,582.29
2016,6,30,16,15,743.0,122.0,5.8,18.0,566.0,676.37,546.93
