Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,16,30,721.0,118.0,5.8,18.0,518.0,625.86,508.13
2016,6,30,16,45,688.5,114.5,5.8,18.0,467.5,569.48,463.84
2016,6,30,17,0,656.0,111.0,5.8,18.0,417.0,514.55,419.73
2016,6,30,17,15,618.5,104.5,5.8,17.5,366.0,455.49,372.08
2016,6,30,17,30,581.0,98.0,5.8,17.0,315.0,399.01,325.21
2016,6,30,17,45,525.0,91.0,5.8,16.5,265.0,336.74,272.47
2016,6,30,18,0,469.0,84.0,5.8,16.0,215.0,277.93,221.55
2016,6,30,18,15,397.5,73.5,5.7,15.5,169.0,217.8,169.14
2016,6,30,18,30,326.0,63.0,5.6,15.0,123.0,165.06,122.98
2016,6,30,18,45,229.5,48.5,5.6,15.0,84.0,109.95,76.41
2016,6,30,19,0,133.0,34.0,5.6,15.0,45.0,62.9,35.8
2016,6,30,19,15,66.5,17.0,5.45,14.5,22.5,26.14,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,103.0,18.0,3.5,13.0,28.0,14.02,0.0
2016,7,1,5,30,206.0,36.0,3.5,13.0,56.0,27.94,17.34
2016,7,1,5,45,301.5,48.0,3.5,13.5,96.5,36.34,26.12
2016,7,1,6,0,397.0,60.0,3.5,14.0,137.0,44.33,33.69
2016,7,1,6,15,463.5,68.5,3.45,14.0,184.0,53.91,37.02
2016,7,1,6,30,530.0,77.0,3.4,14.0,231.0,91.67,54.09
2016,7,1,6,45,265.0,95.5,3.4,14.5,172.5,111.83,77.65
2016,7,1,7,0,0.0,114.0,3.4,15.0,114.0,107.59,85.29
2016,7,1,7,15,0.0,127.5,3.35,15.0,127.5,120.64,95.9
2016,7,1,7,30,0.0,141.0,3.3,15.0,141.0,133.7,106.37
2016,7,1,7,45,0.0,138.0,3.3,15.5,138.0,131.69,104.14
2016,7,1,8,0,0.0,135.0,3.3,16.0,135.0,129.38,101.72
2016,7,1,8,15,0.0,142.0,3.3,16.0,142.0,136.27,107.0
2016,7,1,8,30,0.0,149.0,3.3,16.0,149.0,143.14,112.25
2016,7,1,8,45,0.5,157.0,3.3,16.5,157.5,151.22,118.24
2016,7,1,9,0,1.0,165.0,3.3,17.0,166.0,159.36,124.24
2016,7,1,9,15,4.0,184.5,3.3,17.0,188.0,180.07,140.53
2016,7,1,9,30,7.0,204.0,3.3,17.0,210.0,201.12,156.97
2016,7,1,9,45,8.5,221.5,3.35,17.0,229.0,219.5,171.19
2016,7,1,10,0,10.0,239.0,3.4,17.0,248.0,238.06,185.49
2016,7,1,10,15,14.5,276.0,3.4,17.0,289.5,277.89,216.28
2016,7,1,10,30,19.0,313.0,3.4,17.0,331.0,318.21,247.07
2016,7,1,10,45,22.0,333.5,3.45,17.5,354.5,341.78,264.34
2016,7,1,11,0,25.0,354.0,3.5,18.0,378.0,367.46,283.11
2016,7,1,11,15,39.5,392.5,3.6,18.0,430.5,420.44,323.2
2016,7,1,11,30,54.0,431.0,3.7,18.0,483.0,474.45,363.53
2016,7,1,11,45,84.5,455.5,3.8,18.0,537.5,530.79,405.91
2016,7,1,12,0,115.0,480.0,3.9,18.0,592.0,592.67,451.82
2016,7,1,12,15,191.5,475.5,4.0,18.0,661.5,667.51,508.61
2016,7,1,12,30,268.0,471.0,4.1,18.0,731.0,748.37,568.72
2016,7,1,12,45,294.0,459.0,4.2,18.0,742.0,766.28,582.44
2016,7,1,13,0,320.0,447.0,4.3,18.0,753.0,782.97,595.71
2016,7,1,13,15,378.5,412.0,4.4,18.0,768.5,806.98,615.85
2016,7,1,13,30,437.0,377.0,4.5,18.0,784.0,835.06,638.7
2016,7,1,13,45,659.5,252.0,4.6,18.0,849.0,925.33,711.21
2016,7,1,14,0,882.0,127.0,4.7,18.0,914.0,995.48,761.02
2016,7,1,14,15,567.0,262.0,4.75,18.0,761.5,830.52,643.39
2016,7,1,14,30,252.0,397.0,4.8,18.0,609.0,656.7,508.38
2016,7,1,14,45,205.5,384.0,4.9,18.0,552.5,588.0,458.26
2016,7,1,15,0,159.0,371.0,5.0,18.0,496.0,528.59,413.59
2016,7,1,15,15,212.5,344.0,5.0,17.5,502.0,542.44,427.77
2016,7,1,15,30,266.0,317.0,5.0,17.0,508.0,559.77,444.13
2016,7,1,15,45,196.0,301.0,5.05,17.0,437.0,471.18,375.49
2016,7,1,16,0,126.0,285.0,5.1,17.0,366.0,394.51,315.09
2016,7,1,16,15,439.0,194.0,5.05,16.5,443.0,531.7,431.7
2016,7,1,16,30,752.0,103.0,5.0,16.0,520.0,629.17,513.68
2016,7,1,16,45,422.0,147.0,4.95,16.0,377.0,432.58,354.29
2016,7,1,17,0,92.0,191.0,4.9,16.0,234.0,249.7,202.33
2016,7,1,17,15,359.0,138.0,4.85,16.0,276.0,348.92,286.21
2016,7,1,17,30,626.0,85.0,4.8,16.0,318.0,407.35,332.52
2016,7,1,17,45,576.0,78.5,4.75,16.0,268.0,346.1,279.6
2016,7,1,18,0,526.0,72.0,4.7,16.0,218.0,289.26,229.64
2016,7,1,18,15,457.5,63.5,4.6,15.5,172.0,228.8,176.73
2016,7,1,18,30,389.0,55.0,4.5,15.0,126.0,175.24,129.46
2016,7,1,18,45,284.5,43.0,4.4,15.0,86.5,116.44,79.7
2016,7,1,19,0,180.0,31.0,4.3,15.0,47.0,70.24,39.37
2016,7,1,19,15,90.0,15.5,4.1,14.5,23.5,28.28,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,114.5,16.0,1.4,14.0,27.5,12.4,0.0
2016,7,2,5,30,229.0,32.0,1.5,14.0,55.0,24.66,14.5
2016,7,2,5,45,318.0,44.0,1.65,14.0,95.0,33.5,23.6
2016,7,2,6,0,407.0,56.0,1.8,14.0,135.0,41.29,31.01
2016,7,2,6,15,470.5,64.5,1.8,14.0,181.5,49.72,38.81
2016,7,2,6,30,534.0,73.0,1.8,14.0,228.0,87.65,50.75
2016,7,2,6,45,283.5,107.5,1.85,14.5,191.5,123.29,86.36
2016,7,2,7,0,33.0,142.0,1.9,15.0,155.0,133.95,105.65
2016,7,2,7,15,110.0,169.0,1.9,15.0,220.0,174.47,136.02
2016,7,2,7,30,187.0,196.0,1.9,15.0,285.0,227.12,176.88
2016,7,2,7,45,458.0,153.5,1.95,15.5,404.0,286.22,219.65
2016,7,2,8,0,729.0,111.0,2.0,16.0,523.0,377.94,291.09
2016,7,2,8,15,749.0,114.5,2.0,16.0,570.0,431.66,336.23
2016,7,2,8,30,769.0,118.0,2.0,16.0,617.0,483.97,379.36
2016,7,2,8,45,530.0,217.0,2.0,16.5,572.5,484.23,379.18
2016,7,2,9,0,291.0,316.0,2.0,17.0,528.0,463.69,360.9
2016,7,2,9,15,555.5,224.0,2.0,17.0,654.5,560.98,438.33
2016,7,2,9,30,820.0,132.0,2.0,17.0,781.0,680.92,530.32
2016,7,2,9,45,614.0,238.5,2.0,17.5,736.5,668.76,515.56
2016,7,2,10,0,408.0,345.0,2.0,18.0,692.0,639.59,488.69
2016,7,2,10,15,359.5,379.5,2.0,18.0,692.5,651.57,495.82
2016,7,2,10,30,311.0,414.0,2.0,18.0,693.0,659.43,499.47
2016,7,2,10,45,581.0,281.5,2.0,18.5,818.0,778.48,589.76
2016,7,2,11,0,851.0,149.0,2.0,19.0,943.0,905.25,676.24
2016,7,2,11,15,854.5,149.5,2.0,19.0,957.5,931.57,691.94
2016,7,2,11,30,858.0,150.0,2.0,19.0,972.0,955.35,706.99
2016,7,2,11,45,859.5,151.0,2.05,19.0,979.0,975.08,720.0
2016,7,2,12,0,861.0,152.0,2.1,19.0,986.0,992.03,731.3
2016,7,2,12,15,861.0,152.0,2.1,19.0,985.5,1003.69,738.66
2016,7,2,12,30,861.0,152.0,2.1,19.0,985.0,1012.41,744.27
2016,7,2,12,45,869.0,145.5,2.15,19.0,980.5,1019.69,749.67
2016,7,2,13,0,877.0,139.0,2.2,19.0,976.0,1023.84,753.18
2016,7,2,13,15,590.5,287.5,2.25,19.0,847.5,898.65,669.46
2016,7,2,13,30,304.0,436.0,2.3,19.0,719.0,757.54,565.4
2016,7,2,13,45,582.5,285.0,2.35,19.0,810.5,882.98,663.15
2016,7,2,14,0,861.0,134.0,2.4,19.0,902.0,982.34,731.96
2016,7,2,14,15,854.0,132.5,2.4,18.5,873.5,961.38,719.25
2016,7,2,14,30,847.0,131.0,2.4,18.0,845.0,937.71,705.93
2016,7,2,14,45,666.0,204.5,2.4,18.0,752.0,839.74,640.32
2016,7,2,15,0,485.0,278.0,2.4,18.0,659.0,736.17,564.97
2016,7,2,15,15,645.5,199.0,2.4,18.0,678.5,780.9,603.11
2016,7,2,15,30,806.0,120.0,2.4,18.0,698.0,807.33,622.95
2016,7,2,15,45,792.0,116.5,2.4,18.0,654.0,764.9,594.18
2016,7,2,16,0,778.0,113.0,2.4,18.0,610.0,721.25,564.77
2016,7,2,16,15,758.0,109.5,2.4,17.5,563.0,672.3,532.07
2016,7,2,16,30,738.0,106.0,2.4,17.0,516.0,623.11,497.26
2016,7,2,16,45,713.5,101.0,2.4,17.0,466.5,570.99,457.89
2016,7,2,17,0,689.0,96.0,2.4,17.0,417.0,518.06,416.87
2016,7,2,17,15,654.5,90.5,2.4,16.5,366.5,460.19,371.51
2016,7,2,17,30,620.0,85.0,2.4,16.0,316.0,404.58,326.44
2016,7,2,17,45,575.0,78.0,2.4,16.0,267.0,345.27,276.49
2016,7,2,18,0,530.0,71.0,2.4,16.0,218.0,289.87,228.47
2016,7,2,18,15,464.0,62.0,2.35,15.5,171.5,229.51,176.24
2016,7,2,18,30,398.0,53.0,2.3,15.0,125.0,175.81,129.2
2016,7,2,18,45,303.5,41.0,2.25,15.0,86.0,119.53,81.35
2016,7,2,19,0,209.0,29.0,2.2,15.0,47.0,73.04,40.22
2016,7,2,19,15,104.5,14.5,2.1,14.5,23.5,26.9,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,114.0,16.0,1.7,13.0,27.0,12.42,0.0
2016,7,3,5,30,228.0,32.0,1.7,13.0,54.0,24.7,14.48
2016,7,3,5,45,319.5,44.0,1.75,13.5,94.0,33.61,23.72
2016,7,3,6,0,411.0,56.0,1.8,14.0,134.0,41.41,31.1
2016,7,3,6,15,474.5,64.5,1.75,14.5,181.0,49.09,38.17
2016,7,3,6,30,538.0,73.0,1.7,15.0,228.0,87.15,50.22
2016,7,3,6,45,582.5,79.5,1.7,15.5,277.5,128.46,77.45
2016,7,3,7,0,627.0,86.0,1.7,16.0,327.0,174.81,113.75
2016,7,3,7,15,660.0,91.5,1.7,16.0,377.0,222.59,154.63
2016,7,3,7,30,693.0,97.0,1.7,16.0,427.0,273.84,199.43
2016,7,3,7,45,717.0,102.0,1.75,16.5,476.0,324.94,243.97
2016,7,3,8,0,741.0,107.0,1.8,17.0,525.0,380.67,291.27
2016,7,3,8,15,761.0,110.5,1.75,17.0,572.0,432.37,334.74
2016,7,3,8,30,781.0,114.0,1.7,17.0,619.0,485.3,377.9
2016,7,3,8,45,795.0,117.0,1.7,17.5,662.5,535.51,417.19
2016,7,3,9,0,809.0,120.0,1.7,18.0,706.0,585.87,455.31
2016,7,3,9,15,821.0,122.5,1.7,18.0,745.0,634.39,491.82
2016,7,3,9,30,833.0,125.0,1.7,18.0,784.0,682.39,527.02
2016,7,3,9,45,862.5,115.5,1.7,18.0,824.0,731.28,561.29
2016,7,3,10,0,892.0,106.0,1.7,18.0,864.0,779.55,593.55
2016,7,3,10,15,898.0,107.5,1.7,18.0,891.5,819.56,619.73
2016,7,3,10,30,904.0,109.0,1.7,18.0,919.0,857.61,644.38
2016,7,3,10,45,908.0,110.0,1.7,18.5,940.5,891.31,664.67
2016,7,3,11,0,912.0,111.0,1.7,19.0,962.0,922.57,683.17
2016,7,3,11,15,915.0,111.5,1.7,19.0,976.0,949.85,700.24
2016,7,3,11,30,918.0,112.0,1.7,19.0,990.0,974.39,715.53
2016,7,3,11,45,918.5,112.5,1.7,19.0,997.0,993.68,727.44
2016,7,3,12,0,919.0,113.0,1.7,19.0,1004.0,1009.95,737.52
2016,7,3,12,15,645.0,270.5,1.75,19.0,895.5,918.26,677.87
2016,7,3,12,30,371.0,428.0,1.8,19.0,787.0,807.23,595.98
2016,7,3,12,45,350.5,435.5,1.85,19.0,772.5,798.83,591.33
2016,7,3,13,0,330.0,443.0,1.9,19.0,758.0,788.92,584.64
2016,7,3,13,15,607.5,285.0,1.95,19.0,854.0,913.15,678.93
2016,7,3,13,30,885.0,127.0,2.0,19.0,950.0,1015.43,747.44
2016,7,3,13,45,881.5,125.0,2.05,19.0,928.0,1003.05,739.49
2016,7,3,14,0,878.0,123.0,2.1,19.0,906.0,987.59,730.89
2016,7,3,14,15,687.0,215.0,2.15,19.0,815.5,897.19,672.38
2016,7,3,14,30,496.0,307.0,2.2,19.0,725.0,798.96,602.72
2016,7,3,14,45,437.5,317.0,2.3,19.0,675.0,745.29,566.26
2016,7,3,15,0,379.0,327.0,2.4,19.0,625.0,685.9,524.72
2016,7,3,15,15,601.0,219.0,2.45,18.5,662.5,763.45,589.13
2016,7,3,15,30,823.0,111.0,2.5,18.0,700.0,811.9,627.04
2016,7,3,15,45,504.5,197.5,2.55,18.0,551.5,621.5,487.93
2016,7,3,16,0,186.0,284.0,2.6,18.0,403.0,439.15,345.44
2016,7,3,16,15,249.5,251.5,2.6,18.0,398.0,450.11,357.06
2016,7,3,16,30,313.0,219.0,2.6,18.0,393.0,448.15,357.58
2016,7,3,16,45,181.5,200.5,2.6,18.0,299.0,325.5,260.68
2016,7,3,17,0,50.0,182.0,2.6,18.0,205.0,215.38,171.67
2016,7,3,17,15,25.0,151.0,2.6,17.5,162.5,167.23,133.27
2016,7,3,17,30,0.0,120.0,2.6,17.0,120.0,118.39,93.49
2016,7,3,17,45,0.0,101.5,2.65,16.5,101.5,100.01,78.62
2016,7,3,18,0,0.0,83.0,2.7,16.0,83.0,81.62,63.37
2016,7,3,18,15,210.5,66.5,2.65,15.5,104.5,143.64,111.15
2016,7,3,18,30,421.0,50.0,2.6,15.0,126.0,179.24,131.63
2016,7,3,18,45,326.0,39.0,2.6,15.0,87.0,122.65,83.11
2016,7,3,19,0,231.0,28.0,2.6,15.0,48.0,76.47,41.76
2016,7,3,19,15,115.5,14.0,2.5,14.5,24.0,27.74,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,140.5,14.5,2.25,14.0,28.0,10.93,0.0
2016,7,4,5,30,281.0,29.0,2.3,14.0,56.0,22.41,12.42
2016,7,4,5,45,378.5,38.5,2.35,14.5,97.0,28.52,19.16
2016,7,4,6,0,476.0,48.0,2.4,15.0,138.0,34.23,24.63
2016,7,4,6,15,538.0,54.5,2.35,15.0,185.5,40.07,30.09
2016,7,4,6,30,600.0,61.0,2.3,15.0,233.0,79.72,42.15
2016,7,4,6,45,330.0,104.0,2.3,15.5,201.5,120.47,81.78
2016,7,4,7,0,60.0,147.0,2.3,16.0,170.0,142.27,111.04
2016,7,4,7,15,407.0,112.5,2.2,16.0,303.0,184.88,133.36
2016,7,4,7,30,754.0,78.0,2.1,16.0,436.0,275.47,199.45
2016,7,4,7,45,511.0,154.5,2.05,16.5,409.0,303.46,231.15
2016,7,4,8,0,268.0,231.0,2.0,17.0,382.0,309.69,241.25
2016,7,4,8,15,283.5,250.5,1.95,17.0,423.0,350.1,273.61
2016,7,4,8,30,299.0,270.0,1.9,17.0,464.0,391.95,306.37
2016,7,4,8,45,155.5,250.5,1.9,17.5,352.0,317.27,248.42
2016,7,4,9,0,12.0,231.0,1.9,18.0,240.0,227.96,177.13
2016,7,4,9,15,450.5,163.5,1.9,18.0,519.5,437.37,346.16
2016,7,4,9,30,889.0,96.0,1.9,18.0,799.0,693.08,538.93
2016,7,4,9,45,875.5,110.0,1.9,18.5,827.0,734.75,564.16
2016,7,4,10,0,862.0,124.0,1.9,19.0,855.0,773.3,588.71
2016,7,4,10,15,869.0,125.0,1.9,19.0,883.0,812.66,614.65
2016,7,4,10,30,876.0,126.0,1.9,19.0,911.0,850.18,639.08
2016,7,4,10,45,879.5,128.0,1.9,19.0,932.0,883.65,660.58
2016,7,4,11,0,883.0,130.0,1.9,19.0,953.0,914.74,680.41
2016,7,4,11,15,886.5,130.5,1.9,19.0,967.5,941.88,697.56
2016,7,4,11,30,890.0,131.0,1.9,19.0,982.0,966.38,712.97
2016,7,4,11,45,891.0,132.0,1.9,19.0,989.0,986.25,725.39
2016,7,4,12,0,892.0,133.0,1.9,19.0,996.0,1003.21,736.0
2016,7,4,12,15,892.0,133.0,1.9,19.0,996.0,1015.22,743.52
2016,7,4,12,30,892.0,133.0,1.9,19.0,996.0,1024.18,749.21
2016,7,4,12,45,582.5,296.5,1.9,19.0,858.5,895.51,662.87
2016,7,4,13,0,273.0,460.0,1.9,19.0,721.0,749.27,554.89
2016,7,4,13,15,276.5,451.0,1.9,19.0,711.5,745.27,554.04
2016,7,4,13,30,280.0,442.0,1.9,19.0,702.0,739.98,551.06
2016,7,4,13,45,376.5,392.5,1.9,19.0,733.5,782.93,584.53
2016,7,4,14,0,473.0,343.0,1.9,19.0,765.0,829.2,619.29
2016,7,4,14,15,498.5,321.0,1.9,19.0,752.5,824.58,617.38
2016,7,4,14,30,524.0,299.0,1.9,19.0,740.0,817.04,614.03
2016,7,4,14,45,523.0,282.0,1.95,19.0,707.5,787.33,595.33
2016,7,4,15,0,522.0,265.0,2.0,19.0,675.0,755.76,575.31
2016,7,4,15,15,682.0,185.0,2.0,18.5,691.0,797.96,611.0
2016,7,4,15,30,842.0,105.0,2.0,18.0,707.0,817.16,626.48
2016,7,4,15,45,826.5,102.5,2.05,18.0,662.5,777.52,600.48
2016,7,4,16,0,811.0,100.0,2.1,18.0,618.0,732.56,570.85
2016,7,4,16,15,508.5,168.0,2.15,18.0,484.0,554.29,438.62
2016,7,4,16,30,206.0,236.0,2.2,18.0,350.0,387.69,307.65
2016,7,4,16,45,123.5,207.5,2.25,18.0,274.0,296.38,236.46
2016,7,4,17,0,41.0,179.0,2.3,18.0,198.0,206.89,164.64
2016,7,4,17,15,20.5,139.5,2.35,17.5,149.0,148.88,118.23
2016,7,4,17,30,0.0,100.0,2.4,17.0,100.0,97.85,76.49
2016,7,4,17,45,0.0,84.0,2.45,17.0,84.0,82.02,63.49
2016,7,4,18,0,0.0,68.0,2.5,17.0,68.0,66.19,50.23
2016,7,4,18,15,208.5,59.5,2.5,16.5,97.0,139.48,107.35
2016,7,4,18,30,417.0,51.0,2.5,16.0,126.0,179.19,131.15
2016,7,4,18,45,313.5,40.0,2.55,15.5,86.5,120.85,81.89
2016,7,4,19,0,210.0,29.0,2.6,15.0,47.0,73.31,40.05
2016,7,4,19,15,105.0,14.5,2.6,15.0,23.5,26.95,0.0
2016,7,4,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,126.0,15.0,2.25,14.0,27.0,11.64,0.0
2016,7,5,5,30,252.0,30.0,2.2,14.0,54.0,23.49,13.14
2016,7,5,5,45,354.0,40.0,2.2,14.0,95.0,30.01,20.48
2016,7,5,6,0,456.0,50.0,2.2,14.0,136.0,36.12,26.39
2016,7,5,6,15,519.5,57.0,2.15,14.0,183.0,41.32,31.32
2016,7,5,6,30,583.0,64.0,2.1,14.0,230.0,80.4,43.74
2016,7,5,6,45,629.5,69.0,2.1,14.5,280.5,123.03,71.36
2016,7,5,7,0,676.0,74.0,2.1,15.0,331.0,170.87,108.9
2016,7,5,7,15,375.0,132.5,2.1,15.0,279.0,194.35,142.59
2016,7,5,7,30,74.0,191.0,2.1,15.0,227.0,194.27,153.49
2016,7,5,7,45,49.0,198.5,2.15,15.5,223.5,198.83,157.53
2016,7,5,8,0,24.0,206.0,2.2,16.0,220.0,203.48,161.12
2016,7,5,8,15,17.5,207.5,2.25,16.0,218.5,204.41,161.57
2016,7,5,8,30,11.0,209.0,2.3,16.0,217.0,204.4,161.2
2016,7,5,8,45,16.5,236.0,2.35,16.5,248.0,233.69,183.75
2016,7,5,9,0,22.0,263.0,2.4,17.0,279.0,263.64,206.46
2016,7,5,9,15,21.0,272.5,2.45,17.0,288.5,273.76,213.85
2016,7,5,9,30,20.0,282.0,2.5,17.0,298.0,283.73,221.18
2016,7,5,9,45,49.5,336.0,2.65,17.5,378.0,356.32,276.78
2016,7,5,10,0,79.0,390.0,2.8,18.0,458.0,433.09,334.17
2016,7,5,10,15,57.0,377.5,2.9,18.0,427.5,408.59,314.77
2016,7,5,10,30,35.0,365.0,3.0,18.0,397.0,382.01,294.09
2016,7,5,10,45,25.0,330.0,3.2,18.0,353.5,342.15,263.85
2016,7,5,11,0,15.0,295.0,3.4,18.0,310.0,299.44,231.13
2016,7,5,11,15,26.0,347.0,3.55,18.0,372.5,363.46,280.22
2016,7,5,11,30,37.0,399.0,3.7,18.0,435.0,426.9,327.92
2016,7,5,11,45,52.0,425.0,3.85,18.0,475.5,469.32,359.82
2016,7,5,12,0,67.0,451.0,4.0,18.0,516.0,512.39,392.08
2016,7,5,12,15,57.0,438.5,4.1,18.0,494.0,492.49,377.05
2016,7,5,12,30,47.0,426.0,4.2,18.0,472.0,471.94,361.75
2016,7,5,12,45,72.0,444.5,4.35,18.0,514.0,517.42,396.88
2016,7,5,13,0,97.0,463.0,4.5,18.0,556.0,563.01,431.65
2016,7,5,13,15,108.0,459.0,4.6,18.0,561.0,571.16,438.44
2016,7,5,13,30,119.0,455.0,4.7,18.0,566.0,586.19,450.4
2016,7,5,13,45,504.0,287.0,4.85,18.0,738.5,806.38,626.11
2016,7,5,14,0,889.0,119.0,5.0,18.0,911.0,994.26,763.44
2016,7,5,14,15,591.0,252.5,5.1,18.0,772.0,844.2,656.05
2016,7,5,14,30,293.0,386.0,5.2,18.0,633.0,683.98,531.26
2016,7,5,14,45,371.5,339.0,5.3,18.0,639.0,700.78,548.47
2016,7,5,15,0,450.0,292.0,5.4,18.0,645.0,719.98,566.42
2016,7,5,15,15,400.5,294.0,5.5,17.5,596.0,666.78,527.66
2016,7,5,15,30,351.0,296.0,5.6,17.0,547.0,608.42,484.71
2016,7,5,15,45,350.5,275.0,5.7,17.0,512.5,574.08,460.0
2016,7,5,16,0,350.0,254.0,5.8,17.0,478.0,538.71,434.02
2016,7,5,16,15,339.5,234.5,5.9,16.5,438.0,496.81,403.04
2016,7,5,16,30,329.0,215.0,6.0,16.0,398.0,454.88,371.38
2016,7,5,16,45,534.5,149.0,6.1,16.0,413.0,506.53,416.59
2016,7,5,17,0,740.0,83.0,6.2,16.0,428.0,532.99,439.83
2016,7,5,17,15,399.0,113.0,6.25,15.5,296.5,343.91,283.94
2016,7,5,17,30,58.0,143.0,6.3,15.0,165.0,174.83,141.88
2016,7,5,17,45,322.0,103.0,6.4,15.0,195.5,258.93,211.42
2016,7,5,18,0,586.0,63.0,6.5,15.0,226.0,303.18,242.49
2016,7,5,18,15,519.0,56.0,6.45,14.5,178.5,241.7,187.5
2016,7,5,18,30,452.0,49.0,6.4,14.0,131.0,186.96,138.17
2016,7,5,18,45,344.0,39.0,6.35,14.0,90.0,126.77,86.35
2016,7,5,19,0,236.0,29.0,6.3,14.0,49.0,78.3,42.7
2016,7,5,19,15,118.0,14.5,6.2,14.0,24.5,28.5,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,105.0,16.0,5.65,14.0,25.5,12.49,0.0
2016,7,6,5,30,210.0,32.0,5.6,14.0,51.0,24.83,14.01
2016,7,6,5,45,307.5,43.5,5.55,14.0,91.0,32.94,22.95
2016,7,6,6,0,405.0,55.0,5.5,14.0,131.0,40.84,30.5
2016,7,6,6,15,215.5,78.5,5.4,14.0,120.0,62.33,49.95
2016,7,6,6,30,26.0,102.0,5.3,14.0,109.0,91.93,71.83
2016,7,6,6,45,34.0,122.0,5.2,14.5,133.5,112.92,88.73
2016,7,6,7,0,42.0,142.0,5.1,15.0,158.0,134.99,106.49
2016,7,6,7,15,36.5,159.0,5.0,15.0,174.5,152.66,121.29
2016,7,6,7,30,31.0,176.0,4.9,15.0,191.0,169.76,135.43
2016,7,6,7,45,95.0,209.0,4.8,15.5,261.0,222.76,176.93
2016,7,6,8,0,159.0,242.0,4.7,16.0,331.0,280.02,222.0
2016,7,6,8,15,185.0,263.5,4.65,16.0,376.0,320.94,254.79
2016,7,6,8,30,211.0,285.0,4.6,16.0,421.0,364.51,289.47
2016,7,6,8,45,524.5,193.0,4.6,16.5,563.0,457.34,364.71
2016,7,6,9,0,838.0,101.0,4.6,17.0,705.0,584.54,466.37
2016,7,6,9,15,849.0,103.0,4.6,17.0,744.0,632.92,504.39
2016,7,6,9,30,860.0,105.0,4.6,17.0,783.0,680.61,541.35
2016,7,6,9,45,866.0,107.5,4.65,17.0,816.0,724.26,573.31
2016,7,6,10,0,872.0,110.0,4.7,17.0,849.0,766.38,603.42
2016,7,6,10,15,878.5,111.5,4.75,17.0,876.5,806.21,631.66
2016,7,6,10,30,885.0,113.0,4.8,17.0,904.0,844.16,658.39
2016,7,6,10,45,893.0,111.0,4.85,17.0,926.0,877.96,682.03
2016,7,6,11,0,901.0,109.0,4.9,17.0,948.0,909.57,704.07
2016,7,6,11,15,903.5,109.5,4.95,17.0,962.0,936.25,722.62
2016,7,6,11,30,906.0,110.0,5.0,17.0,976.0,960.2,739.28
2016,7,6,11,45,910.5,108.5,5.05,17.5,984.0,981.23,752.5
2016,7,6,12,0,915.0,107.0,5.1,18.0,992.0,999.38,763.74
2016,7,6,12,15,914.5,107.0,5.25,17.5,991.5,1011.12,774.39
2016,7,6,12,30,914.0,107.0,5.4,17.0,991.0,1019.69,783.01
2016,7,6,12,45,906.0,111.0,5.55,17.0,981.5,1021.63,785.61
2016,7,6,13,0,898.0,115.0,5.7,17.0,972.0,1020.34,786.07
2016,7,6,13,15,895.0,114.0,5.85,17.0,957.0,1015.76,784.31
2016,7,6,13,30,892.0,113.0,6.0,17.0,942.0,1007.98,780.38
2016,7,6,13,45,887.0,112.5,6.2,17.0,920.0,995.6,773.53
2016,7,6,14,0,882.0,112.0,6.4,17.0,898.0,980.18,764.52
2016,7,6,14,15,875.5,110.5,6.5,17.0,869.5,959.32,751.03
2016,7,6,14,30,869.0,109.0,6.6,17.0,841.0,935.68,735.53
2016,7,6,14,45,859.0,108.0,6.75,17.0,807.0,906.7,716.31
2016,7,6,15,0,849.0,107.0,6.9,17.0,773.0,875.4,695.24
2016,7,6,15,15,838.0,105.0,6.9,16.5,733.5,840.04,671.7
2016,7,6,15,30,827.0,103.0,6.9,16.0,694.0,802.78,646.5
2016,7,6,15,45,813.0,100.0,6.95,16.0,651.0,764.28,619.05
2016,7,6,16,0,799.0,97.0,7.0,16.0,608.0,720.41,587.2
2016,7,6,16,15,780.5,94.0,6.9,15.5,561.0,672.27,552.35
2016,7,6,16,30,762.0,91.0,6.8,15.0,514.0,623.72,516.12
2016,7,6,16,45,739.5,87.0,6.75,15.0,465.0,571.39,473.96
2016,7,6,17,0,717.0,83.0,6.7,15.0,416.0,519.54,431.25
2016,7,6,17,15,684.0,78.5,6.6,15.0,366.0,463.28,383.84
2016,7,6,17,30,651.0,74.0,6.5,15.0,316.0,408.07,336.23
2016,7,6,17,45,607.5,68.0,6.45,15.0,267.0,348.95,284.41
2016,7,6,18,0,564.0,62.0,6.4,15.0,218.0,293.57,234.66
2016,7,6,18,15,498.5,54.5,6.3,14.5,171.5,233.22,180.84
2016,7,6,18,30,433.0,47.0,6.2,14.0,125.0,179.49,132.49
2016,7,6,18,45,335.0,37.0,6.1,14.0,86.0,122.63,83.24
2016,7,6,19,0,237.0,27.0,6.0,14.0,47.0,76.37,41.0
2016,7,6,19,15,118.5,13.5,5.85,14.0,23.5,27.56,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,140.5,13.5,3.55,14.0,26.0,10.19,0.0
2016,7,7,5,30,281.0,27.0,3.5,14.0,52.0,20.77,10.65
2016,7,7,5,45,380.5,35.0,3.45,14.5,92.0,25.6,16.55
2016,7,7,6,0,480.0,43.0,3.4,15.0,132.0,30.14,20.97
2016,7,7,6,15,541.0,49.5,3.4,15.0,179.0,33.47,24.19
2016,7,7,6,30,602.0,56.0,3.4,15.0,226.0,73.0,37.3
2016,7,7,6,45,644.0,60.5,3.4,15.0,275.0,118.3,66.86
2016,7,7,7,0,686.0,65.0,3.4,15.0,324.0,165.43,104.09
2016,7,7,7,15,717.0,68.5,3.4,15.0,374.0,213.87,146.32
2016,7,7,7,30,748.0,72.0,3.4,15.0,424.0,265.54,192.69
2016,7,7,7,45,771.5,75.0,3.45,15.5,473.5,317.32,239.15
2016,7,7,8,0,795.0,78.0,3.5,16.0,523.0,371.08,286.47
2016,7,7,8,15,812.5,80.0,3.55,16.0,569.5,426.03,334.24
2016,7,7,8,30,830.0,82.0,3.6,16.0,616.0,478.64,379.06
2016,7,7,8,45,844.5,84.0,3.65,16.5,659.5,530.25,421.19
2016,7,7,9,0,859.0,86.0,3.7,17.0,703.0,581.93,462.1
2016,7,7,9,15,869.5,87.5,3.8,17.0,742.5,630.45,500.56
2016,7,7,9,30,880.0,89.0,3.9,17.0,782.0,678.19,537.5
2016,7,7,9,45,879.0,95.5,4.05,17.0,813.5,721.48,568.7
2016,7,7,10,0,878.0,102.0,4.2,17.0,845.0,762.66,598.17
2016,7,7,10,15,884.5,103.0,4.3,17.0,873.0,802.25,626.19
2016,7,7,10,30,891.0,104.0,4.4,17.0,901.0,839.93,652.87
2016,7,7,10,45,895.0,105.5,4.55,17.0,922.0,873.87,677.17
2016,7,7,11,0,899.0,107.0,4.7,17.0,943.0,905.42,699.8
2016,7,7,11,15,902.0,107.5,4.8,17.0,957.5,932.55,718.97
2016,7,7,11,30,905.0,108.0,4.9,17.0,972.0,956.96,736.31
2016,7,7,11,45,906.0,109.0,5.05,17.0,979.5,977.14,751.15
2016,7,7,12,0,907.0,110.0,5.2,17.0,987.0,994.35,764.02
2016,7,7,12,15,907.0,110.0,5.25,17.0,987.0,1006.54,772.76
2016,7,7,12,30,907.0,110.0,5.3,17.0,987.0,1015.61,779.45
2016,7,7,12,45,901.0,113.0,5.4,17.0,978.0,1018.54,782.38
2016,7,7,13,0,895.0,116.0,5.5,17.0,969.0,1018.27,783.21
2016,7,7,13,15,892.0,115.0,5.55,17.0,954.5,1013.73,780.82
2016,7,7,13,30,889.0,114.0,5.6,17.0,940.0,1006.0,776.32
2016,7,7,13,45,887.0,111.5,5.7,17.0,919.0,994.56,769.64
2016,7,7,14,0,885.0,109.0,5.8,17.0,898.0,979.98,760.81
2016,7,7,14,15,878.5,108.0,5.85,17.0,869.5,959.6,747.58
2016,7,7,14,30,872.0,107.0,5.9,17.0,841.0,936.43,732.38
2016,7,7,14,45,866.0,104.0,5.95,17.0,808.0,908.93,714.03
2016,7,7,15,0,860.0,101.0,6.0,17.0,775.0,878.87,693.76
2016,7,7,15,15,849.0,99.0,6.05,16.5,735.5,843.16,670.52
2016,7,7,15,30,838.0,97.0,6.1,16.0,696.0,805.54,645.58
2016,7,7,15,45,826.5,93.5,6.15,16.0,653.0,764.19,616.29
2016,7,7,16,0,815.0,90.0,6.2,16.0,610.0,721.36,585.58
2016,7,7,16,15,796.5,87.5,6.2,16.0,563.0,676.69,552.92
2016,7,7,16,30,778.0,85.0,6.2,16.0,516.0,628.03,516.52
2016,7,7,16,45,757.0,80.5,6.2,16.0,467.5,575.39,474.62
2016,7,7,17,0,736.0,76.0,6.2,16.0,419.0,523.08,431.97
2016,7,7,17,15,704.0,72.5,6.15,15.5,368.5,466.53,385.39
2016,7,7,17,30,672.0,69.0,6.1,15.0,318.0,411.89,339.04
2016,7,7,17,45,632.0,63.0,6.1,15.0,269.0,354.15,288.35
2016,7,7,18,0,592.0,57.0,6.1,15.0,220.0,298.88,238.59
2016,7,7,18,15,528.0,50.5,6.0,14.5,173.5,238.68,184.69
2016,7,7,18,30,464.0,44.0,5.9,14.0,127.0,184.94,136.05
2016,7,7,18,45,370.0,34.5,5.8,14.0,87.5,127.89,86.22
2016,7,7,19,0,276.0,25.0,5.7,14.0,48.0,80.92,42.52
2016,7,7,19,15,138.0,12.5,5.65,14.0,24.0,28.89,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,147.0,12.5,3.45,14.0,25.5,12.29,0.0
2016,7,8,5,30,294.0,25.0,3.4,14.0,51.0,18.97,9.07
2016,7,8,5,45,392.5,33.0,3.4,14.5,91.0,23.91,15.06
2016,7,8,6,0,491.0,41.0,3.4,15.0,131.0,28.53,19.54
2016,7,8,6,15,551.0,47.0,3.35,15.0,177.5,31.21,22.17
2016,7,8,6,30,611.0,53.0,3.3,15.0,224.0,72.81,37.19
2016,7,8,6,45,651.5,57.0,3.3,15.0,273.0,115.05,63.89
2016,7,8,7,0,692.0,61.0,3.3,15.0,322.0,161.88,100.83
2016,7,8,7,15,721.5,64.5,3.25,15.0,371.5,210.31,143.1
2016,7,8,7,30,751.0,68.0,3.2,15.0,421.0,261.79,189.37
2016,7,8,7,45,773.5,70.5,3.15,15.5,469.5,312.94,235.32
2016,7,8,8,0,796.0,73.0,3.1,16.0,518.0,369.14,284.45
2016,7,8,8,15,813.0,75.5,3.1,16.0,564.0,421.2,329.84
2016,7,8,8,30,830.0,78.0,3.1,16.0,610.0,474.04,374.66
2016,7,8,8,45,844.5,79.0,3.1,16.5,653.0,524.73,415.87
2016,7,8,9,0,859.0,80.0,3.1,17.0,696.0,575.46,455.82
2016,7,8,9,15,869.0,81.5,3.15,17.0,735.0,623.68,493.74
2016,7,8,9,30,879.0,83.0,3.2,17.0,774.0,671.07,529.9
2016,7,8,9,45,887.5,83.5,3.25,17.5,807.5,715.38,560.25
2016,7,8,10,0,896.0,84.0,3.3,18.0,841.0,758.3,589.19
2016,7,8,10,15,902.0,85.0,3.4,18.0,868.5,798.12,616.98
2016,7,8,10,30,908.0,86.0,3.5,18.0,896.0,835.96,643.23
2016,7,8,10,45,912.5,86.0,3.6,18.0,917.5,869.37,666.27
2016,7,8,11,0,917.0,86.0,3.7,18.0,939.0,900.36,687.6
2016,7,8,11,15,920.0,86.5,3.75,18.0,953.0,927.9,706.25
2016,7,8,11,30,923.0,87.0,3.8,18.0,967.0,952.66,723.01
2016,7,8,11,45,924.0,87.5,3.9,18.5,974.5,972.63,735.44
2016,7,8,12,0,925.0,88.0,4.0,19.0,982.0,989.56,745.86
2016,7,8,12,15,925.5,88.0,4.1,19.0,982.0,1002.37,755.0
2016,7,8,12,30,926.0,88.0,4.2,19.0,982.0,1011.99,762.11
2016,7,8,12,45,916.0,93.5,4.3,19.0,972.5,1013.52,763.86
2016,7,8,13,0,906.0,99.0,4.4,19.0,963.0,1011.78,763.56
2016,7,8,13,15,903.5,98.5,4.55,19.0,948.5,1008.15,762.9
2016,7,8,13,30,901.0,98.0,4.7,19.0,934.0,1001.3,760.09
2016,7,8,13,45,896.5,97.0,4.9,19.0,912.5,988.76,753.81
2016,7,8,14,0,892.0,96.0,5.1,19.0,891.0,973.12,745.35
2016,7,8,14,15,886.0,95.0,5.25,18.5,863.0,953.06,734.78
2016,7,8,14,30,880.0,94.0,5.4,18.0,835.0,930.15,722.09
2016,7,8,14,45,872.0,92.5,5.6,18.0,801.5,902.18,704.51
2016,7,8,15,0,864.0,91.0,5.8,18.0,768.0,871.73,684.93
2016,7,8,15,15,853.5,89.5,5.9,18.0,729.0,836.84,661.37
2016,7,8,15,30,843.0,88.0,6.0,18.0,690.0,799.99,636.14
2016,7,8,15,45,830.0,85.5,6.1,18.0,647.0,758.31,607.02
2016,7,8,16,0,817.0,83.0,6.2,18.0,604.0,715.27,576.51
2016,7,8,16,15,799.5,80.5,6.15,17.5,557.5,667.87,542.85
2016,7,8,16,30,782.0,78.0,6.1,17.0,511.0,622.99,510.63
2016,7,8,16,45,760.5,74.5,6.1,17.0,462.5,570.96,469.39
2016,7,8,17,0,739.0,71.0,6.1,17.0,414.0,519.3,427.36
2016,7,8,17,15,708.0,67.5,6.0,16.5,364.5,463.16,381.2
2016,7,8,17,30,677.0,64.0,5.9,16.0,315.0,408.84,335.2
2016,7,8,17,45,637.0,59.0,5.8,16.0,266.5,351.04,284.55
2016,7,8,18,0,597.0,54.0,5.7,16.0,218.0,297.4,236.23
2016,7,8,18,15,534.0,48.0,5.55,15.5,172.0,237.84,183.03
2016,7,8,18,30,471.0,42.0,5.4,15.0,126.0,184.65,134.97
2016,7,8,18,45,376.0,33.0,5.3,15.0,86.5,127.56,85.31
2016,7,8,19,0,281.0,24.0,5.2,15.0,47.0,80.54,41.5
2016,7,8,19,15,140.5,12.0,5.1,15.0,23.5,28.64,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,159.0,11.5,0.9,15.0,25.5,11.3,0.0
2016,7,9,5,30,318.0,23.0,0.9,15.0,51.0,17.21,7.51
2016,7,9,5,45,411.5,30.5,0.9,15.5,90.5,21.8,13.19
2016,7,9,6,0,505.0,38.0,0.9,16.0,130.0,28.44,19.41
2016,7,9,6,15,564.0,43.5,1.0,16.0,176.5,31.1,22.02
2016,7,9,6,30,623.0,49.0,1.1,16.0,223.0,68.96,33.77
2016,7,9,6,45,663.5,53.0,1.2,16.5,271.5,111.84,60.3
2016,7,9,7,0,704.0,57.0,1.3,17.0,320.0,159.29,97.01
2016,7,9,7,15,733.0,60.0,1.35,17.0,369.5,207.8,138.72
2016,7,9,7,30,762.0,63.0,1.4,17.0,419.0,259.3,184.29
2016,7,9,7,45,783.5,65.5,1.5,17.5,467.5,314.07,232.38
2016,7,9,8,0,805.0,68.0,1.6,18.0,516.0,367.02,278.22
2016,7,9,8,15,822.0,70.0,1.7,18.0,562.5,419.06,322.89
2016,7,9,8,30,839.0,72.0,1.8,18.0,609.0,471.9,367.02
2016,7,9,8,45,852.0,73.5,1.95,18.5,652.0,522.69,407.9
2016,7,9,9,0,865.0,75.0,2.1,19.0,695.0,573.39,447.53
2016,7,9,9,15,875.0,76.5,2.25,19.0,734.0,621.89,485.37
2016,7,9,9,30,885.0,78.0,2.4,19.0,773.0,669.57,521.4
2016,7,9,9,45,886.0,83.5,2.55,19.5,805.0,713.62,551.51
2016,7,9,10,0,887.0,89.0,2.7,20.0,837.0,755.71,579.91
2016,7,9,10,15,893.0,90.0,2.8,20.0,865.0,795.26,607.12
2016,7,9,10,30,899.0,91.0,2.9,20.0,893.0,832.86,632.84
2016,7,9,10,45,905.5,90.5,3.05,20.0,915.0,867.29,656.6
2016,7,9,11,0,912.0,90.0,3.2,20.0,937.0,899.43,678.77
2016,7,9,11,15,915.0,90.5,3.3,20.0,952.0,926.9,697.43
2016,7,9,11,30,918.0,91.0,3.4,20.0,967.0,951.62,714.28
2016,7,9,11,45,922.5,89.5,3.5,20.0,975.0,972.9,728.86
2016,7,9,12,0,927.0,88.0,3.6,20.0,983.0,991.24,741.56
2016,7,9,12,15,927.0,88.0,3.7,20.0,983.0,1003.63,750.37
2016,7,9,12,30,927.0,88.0,3.8,20.0,983.0,1012.81,757.17
2016,7,9,12,45,925.0,88.5,3.95,20.0,975.5,1017.24,761.26
2016,7,9,13,0,923.0,89.0,4.1,20.0,968.0,1018.38,763.26
2016,7,9,13,15,920.5,88.5,4.25,20.0,953.5,1014.68,762.09
2016,7,9,13,30,918.0,88.0,4.4,20.0,939.0,1007.69,758.73
2016,7,9,13,45,916.5,85.5,4.6,20.0,918.5,996.33,753.52
2016,7,9,14,0,915.0,83.0,4.8,20.0,898.0,981.72,746.03
2016,7,9,14,15,909.0,82.5,4.95,19.5,870.0,961.76,735.82
2016,7,9,14,30,903.0,82.0,5.1,19.0,842.0,938.9,723.45
2016,7,9,14,45,897.5,79.5,5.3,19.0,808.5,911.55,706.66
2016,7,9,15,0,892.0,77.0,5.5,19.0,775.0,881.53,687.73
2016,7,9,15,15,882.0,75.5,5.7,18.5,736.0,846.2,665.96
2016,7,9,15,30,872.0,74.0,5.9,18.0,697.0,808.8,642.24
2016,7,9,15,45,859.5,72.5,6.1,18.0,654.0,767.54,613.95
2016,7,9,16,0,847.0,71.0,6.3,18.0,611.0,724.83,584.1
2016,7,9,16,15,831.5,69.0,6.45,17.5,564.5,678.17,551.63
2016,7,9,16,30,816.0,67.0,6.6,17.0,518.0,630.78,517.91
2016,7,9,16,45,793.0,65.0,6.75,17.0,469.0,578.15,476.92
2016,7,9,17,0,770.0,63.0,6.9,17.0,420.0,526.0,434.39
2016,7,9,17,15,742.5,60.0,6.9,16.5,371.0,473.32,390.76
2016,7,9,17,30,715.0,57.0,6.9,16.0,322.0,419.61,344.98
2016,7,9,17,45,670.5,54.0,6.95,16.0,272.5,360.15,292.64
2016,7,9,18,0,626.0,51.0,7.0,16.0,223.0,304.42,242.26
2016,7,9,18,15,567.0,45.5,6.9,15.5,176.5,245.15,188.77
2016,7,9,18,30,508.0,40.0,6.8,15.0,130.0,192.7,140.73
2016,7,9,18,45,402.5,32.5,6.7,15.0,89.5,132.93,88.71
2016,7,9,19,0,297.0,25.0,6.6,15.0,49.0,84.13,42.99
2016,7,9,19,15,148.5,12.5,6.45,14.5,24.5,30.03,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,137.0,13.5,5.2,15.0,25.0,13.27,0.0
2016,7,10,5,30,274.0,27.0,5.3,15.0,50.0,21.1,10.17
2016,7,10,5,45,377.0,36.0,5.4,15.0,91.0,26.82,17.45
2016,7,10,6,0,480.0,45.0,5.5,15.0,132.0,32.18,22.7
2016,7,10,6,15,545.0,51.5,5.6,15.0,179.5,35.06,25.55
2016,7,10,6,30,610.0,58.0,5.7,15.0,227.0,72.24,37.43
2016,7,10,6,45,654.0,63.0,5.85,15.5,277.5,115.87,64.62
2016,7,10,7,0,698.0,68.0,6.0,16.0,328.0,167.08,104.7
2016,7,10,7,15,730.0,71.5,6.05,16.0,379.5,216.38,147.62
2016,7,10,7,30,762.0,75.0,6.1,16.0,431.0,269.03,195.09
2016,7,10,7,45,786.5,78.0,6.2,16.5,481.5,321.94,243.0
2016,7,10,8,0,811.0,81.0,6.3,17.0,532.0,376.95,292.05
2016,7,10,8,15,523.0,179.5,6.3,17.0,480.5,385.11,304.65
2016,7,10,8,30,235.0,278.0,6.3,17.0,429.0,368.86,293.25
2016,7,10,8,45,557.5,183.0,6.3,17.5,573.5,463.36,370.58
2016,7,10,9,0,880.0,88.0,6.3,18.0,718.0,593.46,475.78
2016,7,10,9,15,891.0,90.0,6.25,18.0,758.5,643.89,516.05
2016,7,10,9,30,902.0,92.0,6.2,18.0,799.0,693.55,555.05
2016,7,10,9,45,910.0,93.5,6.2,18.5,834.0,739.6,587.5
2016,7,10,10,0,918.0,95.0,6.2,19.0,869.0,784.16,618.37
2016,7,10,10,15,924.5,96.0,6.2,19.0,898.0,825.36,647.64
2016,7,10,10,30,931.0,97.0,6.2,19.0,927.0,864.55,675.26
2016,7,10,10,45,935.5,98.0,6.25,19.0,949.0,899.84,700.15
2016,7,10,11,0,940.0,99.0,6.3,19.0,971.0,932.64,723.2
2016,7,10,11,15,943.5,99.5,6.35,19.0,986.5,961.4,743.35
2016,7,10,11,30,947.0,100.0,6.4,19.0,1002.0,987.33,761.51
2016,7,10,11,45,948.5,100.0,6.5,19.0,1009.5,1007.91,776.24
2016,7,10,12,0,950.0,100.0,6.6,19.0,1017.0,1025.38,788.87
2016,7,10,12,15,950.5,100.0,6.65,19.0,1017.5,1038.66,798.38
2016,7,10,12,30,951.0,100.0,6.7,19.0,1018.0,1048.67,805.72
2016,7,10,12,45,948.0,101.0,6.75,19.0,1010.0,1052.87,809.1
2016,7,10,13,0,945.0,102.0,6.8,19.0,1002.0,1053.68,810.26
2016,7,10,13,15,942.5,101.5,6.8,19.0,987.0,1050.07,808.15
2016,7,10,13,30,940.0,101.0,6.8,19.0,972.0,1043.09,803.8
2016,7,10,13,45,938.0,99.0,6.8,19.0,950.5,1031.69,796.46
2016,7,10,14,0,936.0,97.0,6.8,19.0,929.0,1016.98,786.9
2016,7,10,14,15,930.0,96.0,6.75,19.0,900.5,996.27,772.88
2016,7,10,14,30,924.0,95.0,6.7,19.0,872.0,972.56,756.8
2016,7,10,14,45,918.0,93.0,6.7,19.0,838.0,944.92,738.19
2016,7,10,15,0,912.0,91.0,6.7,19.0,804.0,914.55,717.59
2016,7,10,15,15,902.0,89.0,6.65,19.0,763.5,878.18,692.32
2016,7,10,15,30,892.0,87.0,6.6,19.0,723.0,839.66,665.37
2016,7,10,15,45,879.5,85.0,6.6,19.0,678.5,797.22,635.52
2016,7,10,16,0,867.0,83.0,6.6,19.0,634.0,753.25,604.25
2016,7,10,16,15,850.0,80.5,6.6,18.5,586.0,704.2,569.87
