Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,16,30,833.0,78.0,6.6,18.0,538.0,654.48,534.36
2016,7,10,16,45,810.0,75.0,6.6,18.0,487.0,602.81,493.77
2016,7,10,17,0,787.0,72.0,6.6,18.0,436.0,548.5,449.76
2016,7,10,17,15,756.0,68.5,6.6,17.5,384.5,490.01,402.0
2016,7,10,17,30,725.0,65.0,6.6,17.0,333.0,433.26,354.18
2016,7,10,17,45,679.5,60.5,6.6,17.0,281.5,371.1,299.99
2016,7,10,18,0,634.0,56.0,6.6,17.0,230.0,313.71,248.53
2016,7,10,18,15,569.0,50.0,6.55,16.5,181.5,251.49,193.01
2016,7,10,18,30,504.0,44.0,6.5,16.0,133.0,195.81,142.7
2016,7,10,18,45,394.0,35.0,6.45,16.0,91.0,133.56,89.05
2016,7,10,19,0,284.0,26.0,6.4,16.0,49.0,82.64,41.67
2016,7,10,19,15,142.0,13.0,6.3,15.5,24.5,29.68,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,133.0,13.0,3.6,14.0,24.0,12.78,0.0
2016,7,11,5,30,266.0,26.0,3.5,14.0,48.0,20.24,9.31
2016,7,11,5,45,370.0,35.5,3.4,14.5,88.5,26.47,17.17
2016,7,11,6,0,474.0,45.0,3.3,15.0,129.0,32.29,22.8
2016,7,11,6,15,539.0,51.5,3.15,15.5,176.5,35.15,25.6
2016,7,11,6,30,604.0,58.0,3.0,16.0,224.0,70.96,36.74
2016,7,11,6,45,649.5,62.5,2.95,16.5,274.5,113.97,62.97
2016,7,11,7,0,695.0,67.0,2.9,17.0,325.0,164.68,102.04
2016,7,11,7,15,726.5,71.0,2.9,17.0,376.0,214.16,144.49
2016,7,11,7,30,758.0,75.0,2.9,17.0,427.0,266.93,191.25
2016,7,11,7,45,782.0,78.0,2.9,17.5,477.0,319.48,237.87
2016,7,11,8,0,806.0,81.0,2.9,18.0,527.0,374.09,285.35
2016,7,11,8,15,823.5,83.5,2.9,18.0,574.5,430.18,333.45
2016,7,11,8,30,841.0,86.0,2.9,18.0,622.0,483.98,378.55
2016,7,11,8,45,854.5,88.0,2.95,18.5,666.0,535.79,420.27
2016,7,11,9,0,868.0,90.0,3.0,19.0,710.0,587.56,460.66
2016,7,11,9,15,878.5,91.5,3.1,19.0,749.5,636.71,499.04
2016,7,11,9,30,889.0,93.0,3.2,19.0,789.0,685.05,535.98
2016,7,11,9,45,883.0,102.5,3.35,19.5,819.5,728.27,565.74
2016,7,11,10,0,877.0,112.0,3.5,20.0,850.0,768.95,593.23
2016,7,11,10,15,883.5,113.0,3.65,20.0,878.5,808.74,621.02
2016,7,11,10,30,890.0,114.0,3.8,20.0,907.0,846.63,647.35
2016,7,11,10,45,894.5,115.0,3.95,20.0,928.5,880.73,670.95
2016,7,11,11,0,899.0,116.0,4.1,20.0,950.0,912.47,692.9
2016,7,11,11,15,902.5,116.5,4.25,20.0,965.0,940.29,712.16
2016,7,11,11,30,906.0,117.0,4.4,20.0,980.0,965.41,729.59
2016,7,11,11,45,907.5,117.5,4.6,20.0,987.5,985.82,744.81
2016,7,11,12,0,909.0,118.0,4.8,20.0,995.0,1003.26,758.11
2016,7,11,12,15,909.5,118.0,5.05,20.0,995.0,1016.17,768.83
2016,7,11,12,30,910.0,118.0,5.3,20.0,995.0,1025.95,777.49
2016,7,11,12,45,916.0,113.0,5.55,20.0,990.5,1032.97,784.32
2016,7,11,13,0,922.0,108.0,5.8,20.0,986.0,1036.69,788.96
2016,7,11,13,15,920.0,107.5,6.0,20.0,971.5,1033.68,788.64
2016,7,11,13,30,918.0,107.0,6.2,20.0,957.0,1027.36,786.11
2016,7,11,13,45,915.0,106.0,6.45,20.0,936.0,1016.28,780.57
2016,7,11,14,0,912.0,105.0,6.7,20.0,915.0,1001.99,772.74
2016,7,11,14,15,906.5,103.5,6.85,20.0,887.0,981.66,760.06
2016,7,11,14,30,901.0,102.0,7.0,20.0,859.0,958.39,745.25
2016,7,11,14,45,894.0,100.5,7.2,20.0,825.5,930.92,727.56
2016,7,11,15,0,887.0,99.0,7.4,20.0,792.0,900.86,707.84
2016,7,11,15,15,877.0,97.0,7.45,19.5,752.5,865.23,684.63
2016,7,11,15,30,867.0,95.0,7.5,19.0,713.0,827.54,659.63
2016,7,11,15,45,855.0,92.5,7.55,19.0,669.5,785.83,630.08
2016,7,11,16,0,843.0,90.0,7.6,19.0,626.0,742.62,599.1
2016,7,11,16,15,825.5,87.5,7.6,18.5,578.5,697.55,567.32
2016,7,11,16,30,808.0,85.0,7.6,18.0,531.0,648.28,531.65
2016,7,11,16,45,786.5,81.5,7.6,18.0,481.0,595.04,489.17
2016,7,11,17,0,765.0,78.0,7.6,18.0,431.0,542.09,445.94
2016,7,11,17,15,733.0,74.0,7.55,17.5,379.5,483.51,397.76
2016,7,11,17,30,701.0,70.0,7.5,17.0,328.0,426.79,349.71
2016,7,11,17,45,659.0,64.5,7.5,17.0,277.5,367.27,297.49
2016,7,11,18,0,617.0,59.0,7.5,17.0,227.0,310.3,246.26
2016,7,11,18,15,549.5,52.0,7.4,16.5,178.5,247.01,189.86
2016,7,11,18,30,482.0,45.0,7.3,16.0,130.0,190.55,139.03
2016,7,11,18,45,379.0,35.5,7.2,15.5,89.0,130.56,87.24
2016,7,11,19,0,276.0,26.0,7.1,15.0,48.0,80.98,40.34
2016,7,11,19,15,138.0,13.0,6.95,15.0,24.0,29.13,0.0
2016,7,11,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,15,152.5,12.0,5.45,14.0,24.5,11.8,0.0
2016,7,12,5,30,305.0,24.0,5.4,14.0,49.0,18.42,7.66
2016,7,12,5,45,405.5,32.5,5.35,14.5,89.5,23.84,14.86
2016,7,12,6,0,506.0,41.0,5.3,15.0,130.0,28.9,19.79
2016,7,12,6,15,568.5,46.5,5.25,15.0,177.5,31.15,22.07
2016,7,12,6,30,631.0,52.0,5.2,15.0,225.0,69.03,34.87
2016,7,12,6,45,674.5,56.5,5.2,15.5,275.5,112.99,61.54
2016,7,12,7,0,718.0,61.0,5.2,16.0,326.0,161.89,99.36
2016,7,12,7,15,748.0,64.0,5.15,16.0,377.0,211.4,142.44
2016,7,12,7,30,778.0,67.0,5.1,16.0,428.0,264.03,189.92
2016,7,12,7,45,801.5,70.0,5.1,16.0,478.5,320.84,241.36
2016,7,12,8,0,825.0,73.0,5.1,16.0,529.0,376.07,291.03
2016,7,12,8,15,842.0,75.0,5.1,16.0,576.5,429.31,338.29
2016,7,12,8,30,859.0,77.0,5.1,16.0,624.0,483.32,385.0
2016,7,12,8,45,872.5,79.0,5.2,16.5,668.5,536.01,428.9
2016,7,12,9,0,886.0,81.0,5.3,17.0,713.0,588.63,471.5
2016,7,12,9,15,896.5,82.5,5.35,17.0,753.0,638.6,511.78
2016,7,12,9,30,907.0,84.0,5.4,17.0,793.0,687.75,550.41
2016,7,12,9,45,914.5,85.5,5.45,17.5,827.5,733.71,582.78
2016,7,12,10,0,922.0,87.0,5.5,18.0,862.0,778.14,613.61
2016,7,12,10,15,928.0,88.0,5.55,18.0,891.0,819.16,642.85
2016,7,12,10,30,934.0,89.0,5.6,18.0,920.0,858.12,670.44
2016,7,12,10,45,939.0,90.0,5.65,18.0,942.5,894.0,695.68
2016,7,12,11,0,944.0,91.0,5.7,18.0,965.0,927.41,719.1
2016,7,12,11,15,947.0,91.5,5.7,18.0,980.0,955.87,738.66
2016,7,12,11,30,950.0,92.0,5.7,18.0,995.0,981.47,756.21
2016,7,12,11,45,952.5,91.5,5.7,18.0,1003.5,1002.61,770.64
2016,7,12,12,0,955.0,91.0,5.7,18.0,1012.0,1020.64,782.97
2016,7,12,12,15,956.0,91.5,5.7,18.0,1012.5,1035.01,792.84
2016,7,12,12,30,957.0,92.0,5.7,18.0,1013.0,1046.08,800.52
2016,7,12,12,45,949.5,96.0,5.75,18.0,1004.5,1048.91,802.98
2016,7,12,13,0,942.0,100.0,5.8,18.0,996.0,1048.34,803.23
2016,7,12,13,15,940.0,99.5,5.85,18.0,982.0,1045.27,801.89
2016,7,12,13,30,938.0,99.0,5.9,18.0,968.0,1038.83,798.31
2016,7,12,13,45,936.0,97.5,5.95,18.0,947.0,1027.99,791.78
2016,7,12,14,0,934.0,96.0,6.0,18.0,926.0,1013.86,783.03
2016,7,12,14,15,928.5,95.0,6.05,18.0,897.5,993.67,770.07
2016,7,12,14,30,923.0,94.0,6.1,18.0,869.0,970.46,755.01
2016,7,12,14,45,916.5,92.5,6.2,18.0,835.0,942.92,737.1
2016,7,12,15,0,910.0,91.0,6.3,18.0,801.0,912.69,717.17
2016,7,12,15,15,900.0,89.5,6.35,18.0,761.0,876.9,692.8
2016,7,12,15,30,890.0,88.0,6.4,18.0,721.0,838.98,666.69
2016,7,12,15,45,877.5,85.5,6.5,18.0,676.5,796.04,636.79
2016,7,12,16,0,865.0,83.0,6.6,18.0,632.0,751.57,605.38
2016,7,12,16,15,848.0,80.5,6.55,17.5,584.0,702.57,570.73
2016,7,12,16,30,831.0,78.0,6.5,17.0,536.0,652.9,534.99
2016,7,12,16,45,809.0,75.0,6.5,17.0,485.5,601.94,494.79
2016,7,12,17,0,787.0,72.0,6.5,17.0,435.0,548.22,451.09
2016,7,12,17,15,756.0,68.0,6.4,17.0,383.0,489.13,401.8
2016,7,12,17,30,725.0,64.0,6.3,17.0,331.0,431.79,352.68
2016,7,12,17,45,682.0,59.5,6.2,17.0,280.0,370.7,299.31
2016,7,12,18,0,639.0,55.0,6.1,17.0,229.0,313.18,247.68
2016,7,12,18,15,573.5,48.5,5.95,16.5,180.0,250.92,192.13
2016,7,12,18,30,508.0,42.0,5.8,16.0,131.0,194.35,141.1
2016,7,12,18,45,400.5,33.5,5.65,15.5,89.5,133.1,88.32
2016,7,12,19,0,293.0,25.0,5.5,15.0,48.0,82.55,40.06
2016,7,12,19,15,146.5,12.5,5.45,15.0,24.0,29.55,0.0
2016,7,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,146.0,12.5,3.85,14.0,24.0,12.29,0.0
2016,7,13,5,30,292.0,25.0,3.8,14.0,48.0,19.5,8.09
2016,7,13,5,45,398.5,34.0,3.8,14.5,89.5,25.31,16.1
2016,7,13,6,0,505.0,43.0,3.8,15.0,131.0,30.75,21.42
2016,7,13,6,15,570.5,49.0,3.7,15.0,179.5,33.29,23.98
2016,7,13,6,30,636.0,55.0,3.6,15.0,228.0,70.94,36.77
2016,7,13,6,45,680.0,59.5,3.5,15.5,279.5,115.16,63.19
2016,7,13,7,0,724.0,64.0,3.4,16.0,331.0,164.42,100.94
2016,7,13,7,15,755.0,68.0,3.3,16.0,383.0,215.36,144.83
2016,7,13,7,30,786.0,72.0,3.2,16.0,435.0,269.56,193.12
2016,7,13,7,45,808.5,75.0,3.15,16.5,485.5,323.17,241.04
2016,7,13,8,0,831.0,78.0,3.1,17.0,536.0,381.81,292.07
2016,7,13,8,15,848.5,80.5,3.05,17.5,584.5,436.12,338.49
2016,7,13,8,30,866.0,83.0,3.0,18.0,633.0,491.25,384.06
2016,7,13,8,45,879.0,85.0,3.0,18.5,677.5,544.11,426.55
2016,7,13,9,0,892.0,87.0,3.0,19.0,722.0,596.85,467.54
2016,7,13,9,15,634.5,205.5,3.0,19.0,670.5,587.56,458.16
2016,7,13,9,30,377.0,324.0,3.0,19.0,619.0,557.37,431.48
2016,7,13,9,45,636.0,218.0,3.0,19.5,741.0,660.07,511.93
2016,7,13,10,0,895.0,112.0,3.0,20.0,863.0,781.19,600.08
2016,7,13,10,15,901.5,113.0,3.05,20.0,892.0,821.77,627.03
2016,7,13,10,30,908.0,114.0,3.1,20.0,921.0,860.39,653.05
2016,7,13,10,45,913.0,115.0,3.2,20.5,943.0,895.6,675.61
2016,7,13,11,0,918.0,116.0,3.3,21.0,965.0,928.41,696.41
2016,7,13,11,15,921.0,116.5,3.4,21.0,980.0,956.37,715.22
2016,7,13,11,30,924.0,117.0,3.5,21.0,995.0,981.54,732.21
2016,7,13,11,45,925.5,117.5,3.65,21.0,1002.5,1002.39,746.72
2016,7,13,12,0,927.0,118.0,3.8,21.0,1010.0,1020.2,759.32
2016,7,13,12,15,927.0,118.0,3.95,21.0,1010.0,1032.93,768.63
2016,7,13,12,30,927.0,118.0,4.1,21.0,1010.0,1042.44,775.93
2016,7,13,12,45,926.5,116.5,4.35,21.0,1003.0,1046.66,780.46
2016,7,13,13,0,926.0,115.0,4.6,21.0,996.0,1047.56,783.38
2016,7,13,13,15,923.0,114.5,4.75,21.0,981.0,1043.64,782.56
2016,7,13,13,30,920.0,114.0,4.9,21.0,966.0,1036.4,779.57
2016,7,13,13,45,916.5,112.5,5.1,21.0,944.0,1024.36,773.77
2016,7,13,14,0,913.0,111.0,5.3,21.0,922.0,1009.12,765.74
2016,7,13,14,15,906.5,110.0,5.45,21.0,893.0,988.39,753.5
2016,7,13,14,30,900.0,109.0,5.6,21.0,864.0,964.75,739.16
2016,7,13,14,45,891.0,107.5,5.75,21.0,829.0,935.52,720.77
2016,7,13,15,0,882.0,106.0,5.9,21.0,794.0,903.78,700.44
2016,7,13,15,15,871.0,104.0,6.0,21.0,753.5,867.45,676.34
2016,7,13,15,30,860.0,102.0,6.1,21.0,713.0,829.13,650.55
2016,7,13,15,45,844.0,100.0,6.25,21.0,668.0,785.03,620.4
2016,7,13,16,0,828.0,98.0,6.4,21.0,623.0,743.47,591.73
2016,7,13,16,15,809.0,95.0,6.4,20.5,575.0,693.72,557.07
2016,7,13,16,30,790.0,92.0,6.4,20.0,527.0,643.53,520.96
2016,7,13,16,45,763.0,89.0,6.4,20.0,476.0,588.08,477.47
2016,7,13,17,0,736.0,86.0,6.4,20.0,425.0,533.44,433.6
2016,7,13,17,15,702.0,81.5,6.3,19.5,373.5,475.77,386.82
2016,7,13,17,30,668.0,77.0,6.2,19.0,322.0,419.03,339.49
2016,7,13,17,45,618.0,71.5,6.15,18.5,270.5,356.62,286.37
2016,7,13,18,0,568.0,66.0,6.1,18.0,219.0,298.59,235.58
2016,7,13,18,15,497.0,58.0,5.95,17.5,171.5,235.57,180.23
2016,7,13,18,30,426.0,50.0,5.8,17.0,124.0,179.76,130.82
2016,7,13,18,45,316.0,39.0,5.65,17.0,84.0,119.64,79.82
2016,7,13,19,0,206.0,28.0,5.5,17.0,44.0,70.11,33.56
2016,7,13,19,15,103.0,14.0,5.35,16.5,22.0,25.83,0.0
2016,7,13,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,112.0,13.5,2.75,14.5,22.0,13.27,0.0
2016,7,14,5,30,224.0,27.0,2.7,15.0,44.0,21.62,9.07
2016,7,14,5,45,339.5,37.0,2.65,15.5,85.0,28.25,18.49
2016,7,14,6,0,455.0,47.0,2.6,16.0,126.0,34.45,24.55
2016,7,14,6,15,524.5,54.0,2.5,16.0,174.0,37.6,27.68
2016,7,14,6,30,594.0,61.0,2.4,16.0,222.0,70.08,37.46
2016,7,14,6,45,645.5,65.5,2.35,16.5,274.0,113.03,62.68
2016,7,14,7,0,697.0,70.0,2.3,17.0,326.0,164.59,101.66
2016,7,14,7,15,730.5,74.0,2.25,17.0,378.0,214.58,144.1
2016,7,14,7,30,764.0,78.0,2.2,17.0,430.0,268.11,191.14
2016,7,14,7,45,790.5,81.0,2.2,17.5,481.5,321.85,238.42
2016,7,14,8,0,817.0,84.0,2.2,18.0,533.0,377.91,286.77
2016,7,14,8,15,835.0,86.5,2.2,18.0,581.5,432.0,333.09
2016,7,14,8,30,853.0,89.0,2.2,18.0,630.0,489.64,380.75
2016,7,14,8,45,605.5,190.5,2.2,18.5,588.0,493.29,383.98
2016,7,14,9,0,358.0,292.0,2.2,19.0,546.0,477.07,369.59
2016,7,14,9,15,632.5,193.5,2.2,19.0,674.0,574.55,446.83
2016,7,14,9,30,907.0,95.0,2.2,19.0,802.0,696.68,540.1
2016,7,14,9,45,911.0,99.0,2.2,19.5,836.5,742.71,570.02
2016,7,14,10,0,915.0,103.0,2.2,20.0,871.0,786.94,598.49
2016,7,14,10,15,921.5,104.0,2.25,20.0,900.0,828.28,626.11
2016,7,14,10,30,928.0,105.0,2.3,20.0,929.0,867.61,652.19
2016,7,14,10,45,701.0,235.5,2.4,20.5,866.5,833.56,627.27
2016,7,14,11,0,474.0,366.0,2.5,21.0,804.0,782.27,584.7
2016,7,14,11,15,708.5,237.0,2.6,21.0,904.0,885.57,662.95
2016,7,14,11,30,943.0,108.0,2.7,21.0,1004.0,990.06,732.2
2016,7,14,11,45,944.5,108.5,2.85,21.0,1012.0,1011.28,746.23
2016,7,14,12,0,946.0,109.0,3.0,21.0,1020.0,1029.39,759.09
2016,7,14,12,15,946.0,109.0,3.15,21.0,1020.0,1042.34,768.67
2016,7,14,12,30,946.0,109.0,3.3,21.0,1020.0,1052.0,776.23
2016,7,14,12,45,678.5,253.5,3.45,21.0,904.5,947.73,708.08
2016,7,14,13,0,411.0,398.0,3.6,21.0,789.0,829.54,620.64
2016,7,14,13,15,667.0,257.5,3.75,21.0,879.5,944.68,710.36
2016,7,14,13,30,923.0,117.0,3.9,21.0,970.0,1042.36,776.71
2016,7,14,13,45,917.5,116.0,4.05,21.0,947.5,1028.88,768.58
2016,7,14,14,0,912.0,115.0,4.2,21.0,925.0,1012.23,759.23
2016,7,14,14,15,905.0,114.0,4.3,20.5,895.5,991.07,747.96
2016,7,14,14,30,898.0,113.0,4.4,20.0,866.0,967.01,734.63
2016,7,14,14,45,888.0,111.5,4.55,20.0,830.5,936.92,716.4
2016,7,14,15,0,878.0,110.0,4.7,20.0,795.0,904.38,696.23
2016,7,14,15,15,866.0,108.0,4.8,20.0,754.0,867.32,672.23
2016,7,14,15,30,854.0,106.0,4.9,20.0,713.0,828.33,646.56
2016,7,14,15,45,590.0,182.0,5.0,20.0,589.0,677.07,535.87
2016,7,14,16,0,326.0,258.0,5.1,20.0,465.0,525.31,416.58
2016,7,14,16,15,313.0,238.0,5.1,19.5,424.0,481.97,385.21
2016,7,14,16,30,300.0,218.0,5.1,19.0,383.0,438.87,352.99
2016,7,14,16,45,251.0,202.0,5.2,19.0,331.0,377.73,304.71
2016,7,14,17,0,202.0,186.0,5.3,19.0,279.0,314.81,254.36
2016,7,14,17,15,188.5,164.0,5.3,18.5,242.5,274.81,222.52
2016,7,14,17,30,175.0,142.0,5.3,18.0,206.0,235.81,190.74
2016,7,14,17,45,368.5,104.0,5.3,17.5,211.5,280.13,225.94
2016,7,14,18,0,562.0,66.0,5.3,17.0,217.0,296.01,234.09
2016,7,14,18,15,490.5,58.0,5.15,16.5,169.5,233.16,178.72
2016,7,14,18,30,419.0,50.0,5.0,16.0,122.0,177.57,129.49
2016,7,14,18,45,315.5,38.5,4.9,16.0,82.5,118.83,79.31
2016,7,14,19,0,212.0,27.0,4.8,16.0,43.0,69.71,32.35
2016,7,14,19,15,106.0,13.5,4.65,15.5,21.5,25.61,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.0,2.35,14.0,9.0,8.85,0.0
2016,7,15,5,30,0.0,18.0,2.4,14.0,18.0,17.37,5.79
2016,7,15,5,45,0.0,35.0,2.45,14.5,35.0,33.22,22.78
2016,7,15,6,0,0.0,52.0,2.5,15.0,52.0,48.66,37.06
2016,7,15,6,15,3.0,71.5,2.35,15.0,72.0,65.98,52.83
2016,7,15,6,30,6.0,91.0,2.2,15.0,92.0,84.17,65.59
2016,7,15,6,45,12.0,110.0,2.1,15.5,113.5,103.03,80.96
2016,7,15,7,0,18.0,129.0,2.0,16.0,135.0,122.68,96.69
2016,7,15,7,15,9.0,132.5,1.9,16.0,135.5,126.49,99.98
2016,7,15,7,30,0.0,136.0,1.8,16.0,136.0,128.87,101.95
2016,7,15,7,45,15.0,171.0,1.7,16.5,179.5,166.1,131.32
2016,7,15,8,0,30.0,206.0,1.6,17.0,223.0,202.0,159.17
2016,7,15,8,15,48.5,237.0,1.6,17.0,267.0,240.58,189.18
2016,7,15,8,30,67.0,268.0,1.6,17.0,311.0,281.37,220.64
2016,7,15,8,45,46.0,266.5,1.6,17.5,297.0,274.35,214.24
2016,7,15,9,0,25.0,265.0,1.6,18.0,283.0,266.92,207.51
2016,7,15,9,15,23.0,273.0,1.65,18.0,290.5,275.22,213.57
2016,7,15,9,30,21.0,281.0,1.7,18.0,298.0,283.25,219.33
2016,7,15,9,45,24.0,301.0,1.75,18.5,321.0,305.96,235.92
2016,7,15,10,0,27.0,321.0,1.8,19.0,344.0,328.54,252.2
2016,7,15,10,15,47.5,363.0,1.85,19.0,405.0,387.1,296.12
2016,7,15,10,30,68.0,405.0,1.9,19.0,466.0,447.52,340.57
2016,7,15,10,45,72.0,419.0,1.95,19.5,485.0,468.49,354.76
2016,7,15,11,0,76.0,433.0,2.0,20.0,504.0,489.64,369.2
2016,7,15,11,15,272.0,409.0,2.05,20.0,666.5,653.62,492.17
2016,7,15,11,30,468.0,385.0,2.1,20.0,829.0,824.84,613.96
2016,7,15,11,45,461.5,390.5,2.15,20.0,831.5,836.56,620.32
2016,7,15,12,0,455.0,396.0,2.2,20.0,834.0,846.46,626.99
2016,7,15,12,15,325.5,438.0,2.25,20.0,751.5,766.3,569.04
2016,7,15,12,30,196.0,480.0,2.3,20.0,669.0,680.79,506.72
2016,7,15,12,45,560.5,298.0,2.4,20.0,831.5,874.58,654.17
2016,7,15,13,0,925.0,116.0,2.5,20.0,994.0,1047.25,770.68
2016,7,15,13,15,676.0,246.5,2.5,19.5,883.0,942.38,701.69
2016,7,15,13,30,427.0,377.0,2.5,19.0,772.0,825.68,617.65
2016,7,15,13,45,376.0,390.0,2.55,19.0,732.0,780.38,586.9
2016,7,15,14,0,325.0,403.0,2.6,19.0,692.0,741.31,559.28
2016,7,15,14,15,331.0,384.5,2.65,19.0,670.5,723.92,548.77
2016,7,15,14,30,337.0,366.0,2.7,19.0,649.0,704.93,536.92
2016,7,15,14,45,334.5,351.0,2.75,19.0,622.0,680.28,520.67
2016,7,15,15,0,332.0,336.0,2.8,19.0,595.0,654.49,503.49
2016,7,15,15,15,246.0,332.0,2.8,19.0,518.5,567.4,438.93
2016,7,15,15,30,160.0,328.0,2.8,19.0,442.0,477.06,370.97
2016,7,15,15,45,160.5,305.0,2.85,19.0,413.5,448.23,350.83
2016,7,15,16,0,161.0,282.0,2.9,19.0,385.0,418.84,329.67
2016,7,15,16,15,199.0,255.5,2.95,18.5,372.0,412.08,327.14
2016,7,15,16,30,237.0,229.0,3.0,18.0,359.0,408.15,326.28
2016,7,15,16,45,475.0,160.5,3.05,18.0,389.0,481.13,387.46
2016,7,15,17,0,713.0,92.0,3.1,18.0,419.0,527.38,425.29
2016,7,15,17,15,427.5,117.5,3.2,17.5,307.0,363.88,294.79
2016,7,15,17,30,142.0,143.0,3.3,17.0,195.0,220.81,178.08
2016,7,15,17,45,334.0,107.5,3.4,17.0,204.0,268.71,216.18
2016,7,15,18,0,526.0,72.0,3.5,17.0,213.0,288.26,227.02
2016,7,15,18,15,452.0,63.0,3.5,16.5,165.5,225.35,172.37
2016,7,15,18,30,378.0,54.0,3.5,16.0,118.0,169.97,124.03
2016,7,15,18,45,269.0,41.0,3.5,16.0,79.0,110.33,73.89
2016,7,15,19,0,160.0,28.0,3.5,16.0,40.0,61.78,27.98
2016,7,15,19,15,80.0,14.0,3.4,15.5,20.0,23.01,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,5,15,108.5,12.5,2.4,15.0,20.5,12.29,0.0
2016,7,16,5,30,217.0,25.0,2.4,15.0,41.0,19.87,6.78
2016,7,16,5,45,341.5,34.0,2.45,15.5,81.5,25.65,16.18
2016,7,16,6,0,466.0,43.0,2.5,16.0,122.0,31.07,21.56
2016,7,16,6,15,534.5,49.5,2.45,16.0,169.5,33.99,24.48
2016,7,16,6,30,603.0,56.0,2.4,16.0,217.0,64.24,33.17
2016,7,16,6,45,301.5,76.5,2.4,16.0,157.0,88.79,56.99
2016,7,16,7,0,0.0,97.0,2.4,16.0,97.0,92.12,72.13
2016,7,16,7,15,23.0,137.0,2.4,16.0,147.5,130.47,102.85
2016,7,16,7,30,46.0,177.0,2.4,16.0,198.0,173.56,137.21
2016,7,16,7,45,28.5,180.0,2.4,16.5,194.0,175.32,138.62
2016,7,16,8,0,11.0,183.0,2.4,17.0,190.0,177.33,139.97
2016,7,16,8,15,18.0,208.5,2.45,17.0,220.5,205.1,161.8
2016,7,16,8,30,25.0,234.0,2.5,17.0,251.0,233.74,184.1
2016,7,16,8,45,45.0,270.0,2.55,17.5,302.0,276.93,217.32
2016,7,16,9,0,65.0,306.0,2.6,18.0,353.0,325.07,253.89
2016,7,16,9,15,40.0,283.0,2.6,18.0,312.5,293.29,228.58
2016,7,16,9,30,15.0,260.0,2.6,18.0,272.0,259.43,201.63
2016,7,16,9,45,71.0,330.5,2.65,18.5,389.5,366.03,283.96
2016,7,16,10,0,127.0,401.0,2.7,19.0,507.0,478.72,367.89
2016,7,16,10,15,180.5,413.5,2.75,19.0,570.5,540.02,413.43
2016,7,16,10,30,234.0,426.0,2.8,19.0,634.0,604.85,461.22
2016,7,16,10,45,575.5,269.0,2.9,19.0,796.0,758.0,580.87
2016,7,16,11,0,917.0,112.0,3.0,19.0,958.0,922.29,696.79
2016,7,16,11,15,602.5,282.5,3.1,19.0,842.0,832.91,631.83
2016,7,16,11,30,288.0,453.0,3.2,19.0,726.0,721.11,543.95
2016,7,16,11,45,607.5,283.5,3.3,19.5,865.5,869.88,658.88
2016,7,16,12,0,927.0,114.0,3.4,20.0,1005.0,1015.38,757.36
2016,7,16,12,15,928.0,114.0,3.5,20.0,1006.0,1029.16,765.96
2016,7,16,12,30,929.0,114.0,3.6,20.0,1007.0,1039.73,773.69
2016,7,16,12,45,618.0,280.5,3.7,20.0,872.5,914.41,688.61
2016,7,16,13,0,307.0,447.0,3.8,20.0,738.0,770.4,579.36
2016,7,16,13,15,233.5,452.0,3.9,19.5,671.5,697.01,528.05
2016,7,16,13,30,160.0,457.0,4.0,19.0,605.0,629.75,479.29
2016,7,16,13,45,110.0,427.5,4.1,19.0,528.5,549.96,420.74
2016,7,16,14,0,60.0,398.0,4.2,19.0,452.0,462.48,355.33
2016,7,16,14,15,51.5,374.5,4.25,19.0,419.5,429.84,331.54
2016,7,16,14,30,43.0,351.0,4.3,19.0,387.0,397.18,307.33
2016,7,16,14,45,33.0,318.5,4.35,19.0,345.5,353.79,274.69
2016,7,16,15,0,23.0,286.0,4.4,19.0,304.0,303.43,236.32
2016,7,16,15,15,17.5,257.5,4.45,19.0,271.0,269.47,210.4
2016,7,16,15,30,12.0,229.0,4.5,19.0,238.0,235.79,184.38
2016,7,16,15,45,20.0,234.0,4.55,19.0,247.5,247.32,194.3
2016,7,16,16,0,28.0,239.0,4.6,19.0,257.0,264.86,208.87
2016,7,16,16,15,17.5,207.5,4.65,18.5,218.5,218.0,172.31
2016,7,16,16,30,7.0,176.0,4.7,18.0,180.0,178.41,141.08
2016,7,16,16,45,4.0,159.5,4.8,18.0,161.5,159.86,126.46
2016,7,16,17,0,1.0,143.0,4.9,18.0,143.0,141.58,111.9
2016,7,16,17,15,0.5,116.0,4.9,17.5,116.0,114.13,89.82
2016,7,16,17,30,0.0,89.0,4.9,17.0,89.0,86.8,67.46
2016,7,16,17,45,287.0,76.5,4.95,17.0,153.5,214.12,172.88
2016,7,16,18,0,574.0,64.0,5.0,17.0,218.0,297.82,235.24
2016,7,16,18,15,501.5,56.5,5.0,16.5,169.5,234.59,179.42
2016,7,16,18,30,429.0,49.0,5.0,16.0,121.0,178.73,129.91
2016,7,16,18,45,319.0,37.5,5.0,16.0,81.0,118.15,78.3
2016,7,16,19,0,209.0,26.0,5.0,16.0,41.0,67.45,28.77
2016,7,16,19,15,104.5,13.0,4.95,15.5,20.5,24.76,0.0
2016,7,16,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,17,5,15,140.5,11.0,4.35,15.0,21.0,10.81,0.0
2016,7,17,5,30,281.0,22.0,4.4,15.0,42.0,17.05,4.4
2016,7,17,5,45,394.0,30.5,4.45,15.0,83.0,22.54,13.5
2016,7,17,6,0,507.0,39.0,4.5,15.0,124.0,27.68,18.64
2016,7,17,6,15,573.0,45.0,4.5,15.0,172.0,33.21,23.86
2016,7,17,6,30,639.0,51.0,4.5,15.0,220.0,63.24,32.03
2016,7,17,6,45,319.5,71.0,4.5,15.5,155.5,85.51,53.7
2016,7,17,7,0,0.0,91.0,4.5,16.0,91.0,86.74,67.69
2016,7,17,7,15,0.0,103.5,4.5,16.0,103.5,98.72,77.53
2016,7,17,7,30,0.0,116.0,4.5,16.0,116.0,110.72,87.25
2016,7,17,7,45,17.0,162.0,4.5,16.5,171.5,158.55,125.71
2016,7,17,8,0,34.0,208.0,4.5,17.0,227.0,205.08,162.61
2016,7,17,8,15,18.5,194.5,4.55,17.0,205.0,192.49,152.25
2016,7,17,8,30,3.0,181.0,4.6,17.0,183.0,174.39,137.34
2016,7,17,8,45,8.0,206.0,4.65,17.5,211.5,201.04,158.12
2016,7,17,9,0,13.0,231.0,4.7,18.0,240.0,228.3,179.12
2016,7,17,9,15,43.5,289.5,4.8,18.0,322.5,301.43,236.72
2016,7,17,9,30,74.0,348.0,4.9,18.0,405.0,379.47,297.23
2016,7,17,9,45,55.5,344.5,5.0,18.0,388.5,368.17,287.67
2016,7,17,10,0,37.0,341.0,5.1,18.0,372.0,354.96,276.76
2016,7,17,10,15,42.5,362.0,5.2,18.0,399.0,382.22,297.59
2016,7,17,10,30,48.0,383.0,5.3,18.0,426.0,409.98,318.63
2016,7,17,10,45,68.5,411.5,5.4,18.0,474.0,458.26,355.63
2016,7,17,11,0,89.0,440.0,5.5,18.0,522.0,507.96,393.37
2016,7,17,11,15,134.0,456.0,5.55,18.0,582.0,571.64,442.12
2016,7,17,11,30,179.0,472.0,5.6,18.0,642.0,635.14,490.21
2016,7,17,11,45,316.0,433.5,5.7,18.0,736.0,737.3,569.9
2016,7,17,12,0,453.0,395.0,5.8,18.0,830.0,843.43,650.95
2016,7,17,12,15,677.0,261.0,5.9,18.0,911.0,938.66,727.28
2016,7,17,12,30,901.0,127.0,6.0,18.0,992.0,1024.82,788.44
2016,7,17,12,45,898.0,127.0,6.15,18.0,984.0,1028.08,791.41
2016,7,17,13,0,895.0,127.0,6.3,18.0,976.0,1028.09,792.65
2016,7,17,13,15,892.0,126.5,6.4,18.0,960.5,1024.35,791.05
2016,7,17,13,30,889.0,126.0,6.5,18.0,945.0,1017.4,787.3
2016,7,17,13,45,888.0,122.0,6.65,18.0,924.5,1005.61,780.48
2016,7,17,14,0,887.0,118.0,6.8,18.0,904.0,990.61,771.41
2016,7,17,14,15,880.0,116.5,6.85,17.5,875.0,969.34,758.83
2016,7,17,14,30,873.0,115.0,6.9,17.0,846.0,945.23,744.16
2016,7,17,14,45,868.0,111.5,7.0,17.0,812.0,918.15,726.07
2016,7,17,15,0,863.0,108.0,7.1,17.0,778.0,888.4,705.93
2016,7,17,15,15,851.0,106.0,7.15,17.0,738.0,851.73,680.33
2016,7,17,15,30,839.0,104.0,7.2,17.0,698.0,813.15,653.14
2016,7,17,15,45,827.0,100.0,7.25,17.0,654.0,774.73,625.85
2016,7,17,16,0,815.0,96.0,7.3,17.0,610.0,730.6,593.92
2016,7,17,16,15,795.5,93.0,7.3,16.5,562.0,680.94,558.27
2016,7,17,16,30,776.0,90.0,7.3,16.0,514.0,630.89,521.16
2016,7,17,16,45,753.5,85.5,7.3,16.0,464.5,577.19,477.99
2016,7,17,17,0,731.0,81.0,7.3,16.0,415.0,523.93,434.18
2016,7,17,17,15,697.0,77.0,7.25,15.5,364.0,465.76,385.91
2016,7,17,17,30,663.0,73.0,7.2,15.0,313.0,410.92,338.98
2016,7,17,17,45,617.5,67.0,7.2,15.0,263.0,350.19,285.47
2016,7,17,18,0,572.0,61.0,7.2,15.0,213.0,293.42,234.18
2016,7,17,18,15,501.5,53.5,7.05,14.5,165.5,231.02,178.35
2016,7,17,18,30,431.0,46.0,6.9,14.0,118.0,175.84,128.63
2016,7,17,18,45,322.0,35.5,6.8,14.0,79.0,116.53,77.4
2016,7,17,19,0,213.0,25.0,6.7,14.0,40.0,67.06,27.26
2016,7,17,19,15,106.5,12.5,6.55,14.0,20.0,24.4,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,118.0,11.5,3.95,14.0,19.5,11.3,0.0
2016,7,18,5,30,236.0,23.0,3.9,14.0,39.0,18.14,4.34
2016,7,18,5,45,352.0,32.0,3.85,14.5,78.5,24.02,14.75
2016,7,18,6,0,468.0,41.0,3.8,15.0,118.0,29.52,20.24
2016,7,18,6,15,535.0,47.5,3.75,15.0,165.0,32.52,23.25
2016,7,18,6,30,602.0,54.0,3.7,15.0,212.0,60.47,31.09
2016,7,18,6,45,404.5,95.0,3.7,15.0,211.5,112.36,72.98
2016,7,18,7,0,207.0,136.0,3.7,15.0,211.0,145.73,108.16
2016,7,18,7,15,483.5,102.5,3.65,15.0,312.5,182.82,128.67
2016,7,18,7,30,760.0,69.0,3.6,15.0,414.0,254.69,182.12
2016,7,18,7,45,413.0,146.0,3.6,15.5,336.5,256.14,196.46
2016,7,18,8,0,66.0,223.0,3.6,16.0,259.0,229.71,182.21
2016,7,18,8,15,107.0,251.5,3.6,16.0,316.0,277.52,220.12
2016,7,18,8,30,148.0,280.0,3.6,16.0,373.0,327.45,259.48
2016,7,18,8,45,131.5,300.5,3.6,16.5,388.0,347.21,274.23
2016,7,18,9,0,115.0,321.0,3.6,17.0,403.0,365.28,287.3
2016,7,18,9,15,157.5,342.0,3.65,17.0,460.5,418.6,328.67
2016,7,18,9,30,200.0,363.0,3.7,17.0,518.0,475.73,372.44
2016,7,18,9,45,547.0,229.0,3.8,17.5,679.5,605.37,477.16
2016,7,18,10,0,894.0,95.0,3.9,18.0,841.0,760.96,594.71
2016,7,18,10,15,900.0,96.5,4.0,18.0,869.5,801.75,622.61
2016,7,18,10,30,906.0,98.0,4.1,18.0,898.0,840.55,649.67
2016,7,18,10,45,911.0,98.0,4.25,18.0,920.0,874.88,673.68
2016,7,18,11,0,916.0,98.0,4.4,18.0,942.0,906.79,696.17
2016,7,18,11,15,919.0,98.5,4.5,18.0,957.0,934.83,715.81
2016,7,18,11,30,922.0,99.0,4.6,18.0,972.0,960.07,733.57
2016,7,18,11,45,924.5,99.0,4.7,18.0,979.5,981.43,748.73
2016,7,18,12,0,927.0,99.0,4.8,18.0,987.0,999.76,761.91
2016,7,18,12,15,927.0,98.5,4.85,18.0,987.5,1012.02,770.59
2016,7,18,12,30,927.0,98.0,4.9,18.0,988.0,1021.03,777.19
2016,7,18,12,45,932.5,93.5,5.0,18.0,982.5,1028.11,783.03
2016,7,18,13,0,938.0,89.0,5.1,18.0,977.0,1031.82,786.68
2016,7,18,13,15,935.5,88.5,5.15,18.0,962.5,1028.28,785.04
2016,7,18,13,30,933.0,88.0,5.2,18.0,948.0,1021.36,781.22
2016,7,18,13,45,931.5,86.0,5.3,18.0,927.0,1010.5,775.17
2016,7,18,14,0,930.0,84.0,5.4,18.0,906.0,996.32,766.86
2016,7,18,14,15,924.5,83.0,5.45,18.0,878.0,976.12,754.02
2016,7,18,14,30,919.0,82.0,5.5,18.0,850.0,952.91,739.09
2016,7,18,14,45,913.5,80.0,5.55,18.0,816.0,925.73,721.31
2016,7,18,15,0,908.0,78.0,5.6,18.0,782.0,895.79,701.5
2016,7,18,15,15,898.5,76.5,5.6,18.0,742.5,860.35,677.32
2016,7,18,15,30,889.0,75.0,5.6,18.0,703.0,822.73,651.42
2016,7,18,15,45,877.5,72.5,5.6,18.0,659.5,780.45,621.85
2016,7,18,16,0,866.0,70.0,5.6,18.0,616.0,736.55,590.79
2016,7,18,16,15,850.0,68.0,5.6,17.5,568.5,688.6,557.35
2016,7,18,16,30,834.0,66.0,5.6,17.0,521.0,639.89,522.72
2016,7,18,16,45,813.0,63.5,5.6,17.0,471.0,586.98,481.65
2016,7,18,17,0,792.0,61.0,5.6,17.0,421.0,534.3,438.89
2016,7,18,17,15,762.5,58.0,5.6,16.5,370.0,479.36,393.8
2016,7,18,17,30,733.0,55.0,5.6,16.0,319.0,423.5,346.52
2016,7,18,17,45,690.0,51.0,5.7,16.0,268.5,362.56,293.17
2016,7,18,18,0,647.0,47.0,5.8,16.0,218.0,305.24,241.45
2016,7,18,18,15,583.0,41.5,5.7,15.5,170.5,243.27,185.69
2016,7,18,18,30,519.0,36.0,5.6,15.0,123.0,187.75,135.11
2016,7,18,18,45,408.5,28.5,5.6,15.0,82.0,127.77,82.76
2016,7,18,19,0,298.0,21.0,5.6,15.0,41.0,76.66,28.36
2016,7,18,19,15,149.0,10.5,5.5,15.0,20.5,27.12,0.0
2016,7,18,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,5,15,150.5,10.0,3.45,13.0,20.0,9.83,0.0
2016,7,19,5,30,301.0,20.0,3.4,13.0,40.0,15.35,2.08
2016,7,19,5,45,411.5,28.0,3.4,13.5,80.5,20.5,11.77
2016,7,19,6,0,522.0,36.0,3.4,14.0,121.0,27.57,18.61
2016,7,19,6,15,587.0,41.5,3.4,14.0,169.0,30.24,21.32
2016,7,19,6,30,652.0,47.0,3.4,14.0,217.0,57.99,28.44
2016,7,19,6,45,694.5,51.0,3.4,14.5,268.0,102.39,53.01
2016,7,19,7,0,737.0,55.0,3.4,15.0,319.0,151.65,89.98
2016,7,19,7,15,767.0,58.0,3.45,15.0,370.0,202.23,133.48
2016,7,19,7,30,797.0,61.0,3.5,15.0,421.0,259.41,184.58
2016,7,19,7,45,818.5,63.5,3.55,15.5,471.5,312.79,232.91
2016,7,19,8,0,840.0,66.0,3.6,16.0,522.0,367.87,281.97
2016,7,19,8,15,856.5,68.5,3.65,16.0,570.0,422.36,330.07
2016,7,19,8,30,873.0,71.0,3.7,16.0,618.0,477.57,377.51
2016,7,19,8,45,884.5,73.0,3.8,16.5,662.0,530.2,421.0
2016,7,19,9,0,896.0,75.0,3.9,17.0,706.0,582.55,462.95
2016,7,19,9,15,905.5,76.5,3.95,17.0,746.0,632.69,502.83
2016,7,19,9,30,915.0,78.0,4.0,17.0,786.0,681.9,541.0
2016,7,19,9,45,911.5,85.5,4.1,17.5,818.0,726.56,571.94
2016,7,19,10,0,908.0,93.0,4.2,18.0,850.0,768.82,600.78
2016,7,19,10,15,914.0,94.0,4.3,18.0,878.5,809.7,629.49
2016,7,19,10,30,920.0,95.0,4.4,18.0,907.0,848.55,656.83
2016,7,19,10,45,924.5,96.0,4.5,18.0,929.0,883.91,681.63
2016,7,19,11,0,929.0,97.0,4.6,18.0,951.0,916.8,704.67
2016,7,19,11,15,932.0,97.5,4.7,18.0,966.0,945.22,724.59
2016,7,19,11,30,935.0,98.0,4.8,18.0,981.0,970.79,742.59
2016,7,19,11,45,937.0,97.5,4.9,18.0,989.0,991.46,757.28
2016,7,19,12,0,939.0,97.0,5.0,18.0,997.0,1009.04,769.93
2016,7,19,12,15,939.0,97.0,5.1,18.0,997.0,1021.98,779.51
2016,7,19,12,30,939.0,97.0,5.2,18.0,997.0,1031.62,786.95
2016,7,19,12,45,936.5,97.5,5.35,18.5,989.5,1035.95,789.71
2016,7,19,13,0,934.0,98.0,5.5,19.0,982.0,1036.9,790.25
2016,7,19,13,15,931.0,97.5,5.55,19.0,967.0,1032.94,788.3
2016,7,19,13,30,928.0,97.0,5.6,19.0,952.0,1025.61,784.15
2016,7,19,13,45,926.0,95.0,5.7,19.0,930.5,1014.38,777.75
2016,7,19,14,0,924.0,93.0,5.8,19.0,909.0,999.84,769.11
2016,7,19,14,15,918.0,92.0,5.85,18.5,880.5,979.31,757.46
2016,7,19,14,30,912.0,91.0,5.9,18.0,852.0,955.8,743.66
2016,7,19,14,45,906.5,88.5,6.0,18.0,818.0,928.27,725.77
2016,7,19,15,0,901.0,86.0,6.1,18.0,784.0,898.0,705.8
2016,7,19,15,15,890.5,84.5,6.15,18.0,744.0,861.92,681.21
2016,7,19,15,30,880.0,83.0,6.2,18.0,704.0,823.75,654.9
2016,7,19,15,45,868.5,80.5,6.3,18.0,660.0,781.8,625.71
2016,7,19,16,0,857.0,78.0,6.4,18.0,616.0,738.25,594.95
2016,7,19,16,15,840.0,75.5,6.4,17.5,568.0,689.39,560.48
2016,7,19,16,30,823.0,73.0,6.4,17.0,520.0,639.87,524.9
2016,7,19,16,45,801.5,69.5,6.4,17.0,470.0,586.01,482.43
2016,7,19,17,0,780.0,66.0,6.4,17.0,420.0,535.05,440.69
2016,7,19,17,15,749.0,63.0,6.3,16.5,369.0,477.29,393.0
2016,7,19,17,30,718.0,60.0,6.2,16.0,318.0,421.31,345.32
2016,7,19,17,45,675.0,55.5,6.15,16.0,267.0,360.54,291.83
2016,7,19,18,0,632.0,51.0,6.1,16.0,216.0,303.37,240.12
2016,7,19,18,15,565.5,45.0,5.9,15.5,168.5,241.79,184.71
2016,7,19,18,30,499.0,39.0,5.7,15.0,121.0,186.14,134.17
2016,7,19,18,45,391.0,30.0,5.55,15.0,80.5,125.24,81.07
2016,7,19,19,0,283.0,21.0,5.4,15.0,40.0,73.66,24.99
2016,7,19,19,15,141.5,10.5,5.2,15.0,20.0,26.12,0.0
2016,7,19,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,5,15,149.5,9.5,3.9,14.0,19.0,9.34,0.0
2016,7,20,5,30,299.0,19.0,4.0,14.0,38.0,14.51,0.77
2016,7,20,5,45,408.5,27.0,4.1,14.5,78.5,21.41,12.41
2016,7,20,6,0,518.0,35.0,4.2,15.0,119.0,26.72,17.75
2016,7,20,6,15,584.0,40.5,4.2,15.0,167.0,29.44,20.49
2016,7,20,6,30,650.0,46.0,4.2,15.0,215.0,55.92,27.16
2016,7,20,6,45,693.5,50.0,4.25,15.5,265.5,100.28,51.27
2016,7,20,7,0,737.0,54.0,4.3,16.0,316.0,149.61,88.0
2016,7,20,7,15,767.5,57.0,4.25,16.0,368.0,200.29,131.41
2016,7,20,7,30,798.0,60.0,4.2,16.0,420.0,257.63,182.53
2016,7,20,7,45,820.0,63.0,4.2,16.5,470.5,311.69,231.37
2016,7,20,8,0,842.0,66.0,4.2,17.0,521.0,367.52,280.99
2016,7,20,8,15,859.0,68.0,4.15,17.0,569.5,421.91,328.92
2016,7,20,8,30,876.0,70.0,4.1,17.0,618.0,477.06,376.21
2016,7,20,8,45,889.0,71.5,4.1,17.5,662.5,530.18,419.93
2016,7,20,9,0,902.0,73.0,4.1,18.0,707.0,583.18,462.14
2016,7,20,9,15,912.0,74.5,4.1,18.0,747.5,633.95,502.32
2016,7,20,9,30,922.0,76.0,4.1,18.0,788.0,683.82,540.72
2016,7,20,9,45,922.5,81.5,4.2,18.5,821.5,729.73,572.47
2016,7,20,10,0,923.0,87.0,4.3,19.0,855.0,773.53,602.25
2016,7,20,10,15,929.5,88.0,4.35,19.0,884.5,815.39,631.44
2016,7,20,10,30,936.0,89.0,4.4,19.0,914.0,855.22,659.01
2016,7,20,10,45,942.0,89.0,4.5,19.0,937.0,891.41,684.25
2016,7,20,11,0,948.0,89.0,4.6,19.0,960.0,925.17,707.76
2016,7,20,11,15,951.0,89.5,4.75,19.0,975.5,954.08,728.29
2016,7,20,11,30,954.0,90.0,4.9,19.0,991.0,980.1,746.9
2016,7,20,11,45,956.5,89.5,5.05,19.5,999.0,1001.61,760.99
2016,7,20,12,0,959.0,89.0,5.2,20.0,1007.0,1019.97,772.97
2016,7,20,12,15,959.5,89.0,5.35,20.0,1007.5,1033.64,783.35
