Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,12,30,960.0,89.0,5.5,20.0,1008.0,1043.94,791.56
2016,7,20,12,45,957.0,90.0,5.65,20.0,1000.5,1048.38,795.86
2016,7,20,13,0,954.0,91.0,5.8,20.0,993.0,1049.36,797.91
2016,7,20,13,15,952.0,90.5,5.9,20.0,978.0,1046.33,796.95
2016,7,20,13,30,950.0,90.0,6.0,20.0,963.0,1039.85,793.72
2016,7,20,13,45,946.5,89.0,6.15,20.0,941.5,1027.95,787.14
2016,7,20,14,0,943.0,88.0,6.3,20.0,920.0,1012.72,778.27
2016,7,20,14,15,937.5,87.0,6.35,19.5,891.5,992.34,766.71
2016,7,20,14,30,932.0,86.0,6.4,19.0,863.0,968.88,752.94
2016,7,20,14,45,924.5,84.5,6.5,19.0,828.0,940.12,734.1
2016,7,20,15,0,917.0,83.0,6.6,19.0,793.0,908.65,713.22
2016,7,20,15,15,907.0,81.5,6.65,19.0,752.5,872.51,688.55
2016,7,20,15,30,897.0,80.0,6.7,19.0,712.0,834.19,662.12
2016,7,20,15,45,883.0,78.5,6.8,19.0,667.0,790.72,631.77
2016,7,20,16,0,869.0,77.0,6.9,19.0,622.0,745.81,599.97
2016,7,20,16,15,851.5,75.0,6.9,18.5,573.5,696.63,565.3
2016,7,20,16,30,834.0,73.0,6.9,18.0,525.0,646.82,529.52
2016,7,20,16,45,809.5,70.5,6.9,18.0,474.0,591.67,486.01
2016,7,20,17,0,785.0,68.0,6.9,18.0,423.0,539.7,443.44
2016,7,20,17,15,753.5,64.5,6.85,17.5,371.0,480.84,394.98
2016,7,20,17,30,722.0,61.0,6.8,17.0,319.0,423.8,346.53
2016,7,20,17,45,676.0,56.5,6.75,17.0,267.5,361.5,291.82
2016,7,20,18,0,630.0,52.0,6.7,17.0,216.0,303.12,239.18
2016,7,20,18,15,562.0,45.5,6.55,16.5,168.0,240.7,183.21
2016,7,20,18,30,494.0,39.0,6.4,16.0,120.0,184.29,132.22
2016,7,20,18,45,383.0,30.0,6.3,15.5,79.5,123.12,79.25
2016,7,20,19,0,272.0,21.0,6.2,15.0,39.0,71.31,21.58
2016,7,20,19,15,136.0,10.5,6.0,15.0,19.5,25.35,0.0
2016,7,20,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,141.5,10.0,4.6,14.0,18.5,9.83,0.0
2016,7,21,5,30,283.0,20.0,4.7,14.0,37.0,15.58,0.14
2016,7,21,5,45,396.5,28.0,4.8,14.5,77.0,20.7,11.73
2016,7,21,6,0,510.0,36.0,4.9,15.0,117.0,27.79,18.66
2016,7,21,6,15,576.5,42.0,4.9,15.0,165.0,30.89,21.76
2016,7,21,6,30,643.0,48.0,4.9,15.0,213.0,56.32,28.23
2016,7,21,6,45,687.0,52.0,4.9,15.5,264.0,100.31,51.76
2016,7,21,7,0,731.0,56.0,4.9,16.0,315.0,149.34,88.08
2016,7,21,7,15,761.0,59.5,4.8,16.0,366.5,200.06,131.47
2016,7,21,7,30,791.0,63.0,4.7,16.0,418.0,253.92,179.81
2016,7,21,7,45,813.5,65.5,4.65,16.5,468.0,310.83,231.01
2016,7,21,8,0,836.0,68.0,4.6,17.0,518.0,366.1,280.26
2016,7,21,8,15,853.0,70.0,4.5,17.0,566.0,420.23,328.08
2016,7,21,8,30,870.0,72.0,4.4,17.0,614.0,475.13,375.21
2016,7,21,8,45,883.0,73.5,4.3,17.5,659.0,528.01,418.62
2016,7,21,9,0,896.0,75.0,4.2,18.0,704.0,580.78,460.46
2016,7,21,9,15,906.5,76.0,4.15,18.0,744.0,631.16,500.29
2016,7,21,9,30,917.0,77.0,4.1,18.0,784.0,680.69,538.45
2016,7,21,9,45,924.5,78.5,4.05,18.0,819.0,727.51,571.48
2016,7,21,10,0,932.0,80.0,4.0,18.0,854.0,772.76,602.96
2016,7,21,10,15,938.0,81.0,4.0,18.0,883.5,814.59,631.84
2016,7,21,10,30,944.0,82.0,4.0,18.0,913.0,854.32,659.0
2016,7,21,10,45,949.5,82.0,4.05,18.5,935.5,890.35,682.33
2016,7,21,11,0,955.0,82.0,4.1,19.0,958.0,923.89,703.75
2016,7,21,11,15,958.0,82.5,4.25,19.0,973.5,953.0,723.91
2016,7,21,11,30,961.0,83.0,4.4,19.0,989.0,979.18,742.15
2016,7,21,11,45,963.5,82.5,4.55,19.0,997.5,1000.82,757.81
2016,7,21,12,0,966.0,82.0,4.7,19.0,1006.0,1019.28,771.42
2016,7,21,12,15,966.5,82.0,4.9,19.0,1006.5,1033.01,782.37
2016,7,21,12,30,967.0,82.0,5.1,19.0,1007.0,1043.36,791.11
2016,7,21,12,45,958.5,87.5,5.3,19.0,998.0,1046.99,795.37
2016,7,21,13,0,950.0,93.0,5.5,19.0,989.0,1047.15,797.34
2016,7,21,13,15,947.5,92.5,5.6,19.0,974.5,1043.65,796.11
2016,7,21,13,30,945.0,92.0,5.7,19.0,960.0,1036.71,792.61
2016,7,21,13,45,944.5,89.0,5.8,19.0,939.0,1025.7,786.38
2016,7,21,14,0,944.0,86.0,5.9,19.0,918.0,1011.27,777.83
2016,7,21,14,15,938.5,85.0,5.85,19.0,889.5,990.85,764.16
2016,7,21,14,30,933.0,84.0,5.8,19.0,861.0,967.34,748.4
2016,7,21,14,45,929.0,81.0,5.8,19.0,827.0,940.09,730.32
2016,7,21,15,0,925.0,78.0,5.8,19.0,793.0,909.94,710.15
2016,7,21,15,15,915.5,76.5,5.8,18.5,753.0,873.95,687.03
2016,7,21,15,30,906.0,75.0,5.8,18.0,713.0,835.72,662.03
2016,7,21,15,45,895.5,72.5,5.8,18.0,668.5,793.56,632.58
2016,7,21,16,0,885.0,70.0,5.8,18.0,624.0,749.65,601.54
2016,7,21,16,15,868.5,68.0,5.8,18.0,575.5,700.5,566.15
2016,7,21,16,30,852.0,66.0,5.8,18.0,527.0,650.58,529.68
2016,7,21,16,45,831.0,63.0,5.8,18.0,476.0,596.21,487.59
2016,7,21,17,0,810.0,60.0,5.8,18.0,425.0,542.04,443.75
2016,7,21,17,15,780.0,57.0,5.8,17.5,373.0,483.56,395.95
2016,7,21,17,30,750.0,54.0,5.8,17.0,321.0,428.88,349.58
2016,7,21,17,45,706.5,50.0,5.8,17.0,269.5,366.84,295.22
2016,7,21,18,0,663.0,46.0,5.8,17.0,218.0,308.45,242.56
2016,7,21,18,15,597.5,40.5,5.7,16.5,169.5,245.22,185.78
2016,7,21,18,30,532.0,35.0,5.6,16.0,121.0,188.61,134.33
2016,7,21,18,45,418.5,27.5,5.5,15.5,80.0,126.45,80.25
2016,7,21,19,0,305.0,20.0,5.4,15.0,39.0,75.07,19.43
2016,7,21,19,15,152.5,10.0,5.25,15.0,19.5,26.51,0.0
2016,7,21,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,143.0,9.5,4.15,14.0,18.0,9.34,0.0
2016,7,22,5,30,286.0,19.0,4.2,14.0,36.0,14.72,0.0
2016,7,22,5,45,399.5,27.5,4.3,14.5,76.0,20.35,11.37
2016,7,22,6,0,513.0,36.0,4.4,15.0,116.0,27.92,18.75
2016,7,22,6,15,581.0,42.0,4.4,15.0,164.5,31.0,21.85
2016,7,22,6,30,649.0,48.0,4.4,15.0,213.0,55.39,27.9
2016,7,22,6,45,693.0,52.0,4.45,15.5,264.0,99.68,51.19
2016,7,22,7,0,737.0,56.0,4.5,16.0,315.0,149.03,87.51
2016,7,22,7,15,768.5,59.0,4.5,16.5,367.5,199.94,130.65
2016,7,22,7,30,800.0,62.0,4.5,17.0,420.0,257.61,181.58
2016,7,22,7,45,822.5,65.0,4.5,17.5,471.0,312.02,230.61
2016,7,22,8,0,845.0,68.0,4.5,18.0,522.0,368.27,280.51
2016,7,22,8,15,862.5,70.0,4.5,18.0,571.0,423.13,328.89
2016,7,22,8,30,880.0,72.0,4.5,18.0,620.0,478.8,376.68
2016,7,22,8,45,892.5,74.0,4.5,18.5,665.0,532.45,420.83
2016,7,22,9,0,905.0,76.0,4.5,19.0,710.0,585.93,463.41
2016,7,22,9,15,915.0,77.5,4.5,19.0,750.5,636.96,503.83
2016,7,22,9,30,925.0,79.0,4.5,19.0,791.0,687.09,542.55
2016,7,22,9,45,917.5,89.0,4.55,19.5,822.5,731.97,573.54
2016,7,22,10,0,910.0,99.0,4.6,20.0,854.0,774.1,602.05
2016,7,22,10,15,916.5,100.0,4.65,20.0,883.0,815.62,631.04
2016,7,22,10,30,923.0,101.0,4.7,20.0,912.0,855.14,658.43
2016,7,22,10,45,929.5,100.5,4.8,20.0,935.0,891.0,683.44
2016,7,22,11,0,936.0,100.0,4.9,20.0,958.0,924.47,706.76
2016,7,22,11,15,939.0,101.0,5.0,20.0,973.5,953.7,727.12
2016,7,22,11,30,942.0,102.0,5.1,20.0,989.0,980.06,745.55
2016,7,22,11,45,945.5,101.0,5.2,20.5,997.5,1001.92,759.44
2016,7,22,12,0,949.0,100.0,5.3,21.0,1006.0,1020.69,771.26
2016,7,22,12,15,948.5,100.0,5.45,21.0,1006.0,1033.36,780.91
2016,7,22,12,30,948.0,100.0,5.6,21.0,1006.0,1042.68,788.4
2016,7,22,12,45,948.0,99.0,5.8,21.0,998.5,1048.07,793.69
2016,7,22,13,0,948.0,98.0,6.0,21.0,991.0,1050.04,796.72
2016,7,22,13,15,944.5,97.5,6.2,21.0,976.0,1045.57,795.39
2016,7,22,13,30,941.0,97.0,6.4,21.0,961.0,1037.69,791.77
2016,7,22,13,45,936.5,96.0,6.6,21.0,938.5,1024.93,784.77
2016,7,22,14,0,932.0,95.0,6.8,21.0,916.0,1008.88,775.47
2016,7,22,14,15,925.5,94.0,6.9,20.5,886.5,987.74,763.52
2016,7,22,14,30,919.0,93.0,7.0,20.0,857.0,963.58,749.37
2016,7,22,14,45,909.0,92.5,7.15,20.0,821.5,933.9,729.92
2016,7,22,15,0,899.0,92.0,7.3,20.0,786.0,901.7,708.49
2016,7,22,15,15,888.0,90.5,7.35,19.5,745.5,865.21,684.71
2016,7,22,15,30,877.0,89.0,7.4,19.0,705.0,826.66,659.12
2016,7,22,15,45,855.5,89.5,7.45,19.0,658.0,780.11,625.94
2016,7,22,16,0,834.0,90.0,7.5,19.0,611.0,732.74,591.79
2016,7,22,16,15,815.0,87.5,7.5,18.5,563.0,686.8,559.29
2016,7,22,16,30,796.0,85.0,7.5,18.0,515.0,636.7,522.56
2016,7,22,16,45,763.5,83.5,7.5,18.0,462.5,579.01,476.3
2016,7,22,17,0,731.0,82.0,7.5,18.0,410.0,522.63,430.06
2016,7,22,17,15,696.0,77.5,7.4,17.5,358.5,464.52,381.99
2016,7,22,17,30,661.0,73.0,7.3,17.0,307.0,407.49,333.49
2016,7,22,17,45,606.5,68.0,7.25,17.0,256.0,344.09,278.02
2016,7,22,18,0,552.0,63.0,7.2,17.0,205.0,285.57,225.65
2016,7,22,18,15,477.0,55.0,7.0,16.5,157.5,222.37,169.66
2016,7,22,18,30,402.0,47.0,6.8,16.0,110.0,166.89,120.31
2016,7,22,18,45,282.5,35.0,6.65,16.0,71.5,105.85,68.32
2016,7,22,19,0,163.0,23.0,6.5,16.0,33.0,54.33,10.74
2016,7,22,19,15,81.5,11.5,6.3,16.0,16.5,20.11,0.0
2016,7,22,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,5,15,70.0,11.0,4.35,14.5,15.0,10.81,0.0
2016,7,23,5,30,140.0,22.0,4.3,15.0,30.0,17.3,0.0
2016,7,23,5,45,259.0,34.5,4.25,15.5,67.5,26.55,16.34
2016,7,23,6,0,378.0,47.0,4.2,16.0,105.0,35.78,25.46
2016,7,23,6,15,454.5,56.0,4.1,16.0,152.0,40.58,30.17
2016,7,23,6,30,531.0,65.0,4.0,16.0,199.0,62.6,36.81
2016,7,23,6,45,586.0,70.5,3.95,16.5,250.0,102.79,57.99
2016,7,23,7,0,641.0,76.0,3.9,17.0,301.0,149.32,91.5
2016,7,23,7,15,678.0,81.0,3.85,17.0,352.5,198.05,132.15
2016,7,23,7,30,715.0,86.0,3.8,17.0,404.0,250.77,178.29
2016,7,23,7,45,744.0,89.5,3.75,17.5,455.5,305.96,226.9
2016,7,23,8,0,773.0,93.0,3.7,18.0,507.0,361.11,274.97
2016,7,23,8,15,793.0,96.0,3.65,18.5,555.5,414.52,320.78
2016,7,23,8,30,813.0,99.0,3.6,19.0,604.0,469.15,366.21
2016,7,23,8,45,827.5,102.0,3.6,19.5,649.0,521.92,408.91
2016,7,23,9,0,842.0,105.0,3.6,20.0,694.0,576.64,451.66
2016,7,23,9,15,853.5,107.0,3.7,20.0,734.0,626.33,490.67
2016,7,23,9,30,865.0,109.0,3.8,20.0,774.0,675.36,528.33
2016,7,23,9,45,877.5,109.0,3.9,20.5,810.0,722.3,561.91
2016,7,23,10,0,890.0,109.0,4.0,21.0,846.0,768.18,592.96
2016,7,23,10,15,896.5,110.5,4.15,21.0,875.0,809.51,621.8
2016,7,23,10,30,903.0,112.0,4.3,21.0,904.0,848.9,649.16
2016,7,23,10,45,890.5,123.5,4.5,21.5,921.0,879.7,669.57
2016,7,23,11,0,878.0,135.0,4.7,22.0,938.0,907.1,687.88
2016,7,23,11,15,881.5,136.0,4.9,22.0,953.5,935.45,708.23
2016,7,23,11,30,885.0,137.0,5.1,22.0,969.0,961.14,726.81
2016,7,23,11,45,876.0,144.0,5.35,22.0,973.5,978.07,739.79
2016,7,23,12,0,867.0,151.0,5.6,22.0,978.0,991.76,750.66
2016,7,23,12,15,867.5,151.0,5.8,22.0,978.5,1004.66,760.77
2016,7,23,12,30,868.0,151.0,6.0,22.0,979.0,1014.54,768.88
2016,7,23,12,45,872.5,146.5,6.25,22.0,974.0,1020.8,774.91
2016,7,23,13,0,877.0,142.0,6.5,22.0,969.0,1023.89,778.82
2016,7,23,13,15,874.5,141.5,6.65,22.0,954.5,1020.81,777.95
2016,7,23,13,30,872.0,141.0,6.8,22.0,940.0,1014.55,774.96
2016,7,23,13,45,865.5,141.0,6.95,22.0,918.0,1001.71,767.43
2016,7,23,14,0,859.0,141.0,7.1,22.0,896.0,985.88,757.84
2016,7,23,14,15,852.0,139.5,7.15,22.0,867.5,965.13,744.3
2016,7,23,14,30,845.0,138.0,7.2,22.0,839.0,947.23,732.87
2016,7,23,14,45,845.0,130.5,7.3,22.0,807.0,920.87,715.56
2016,7,23,15,0,845.0,123.0,7.4,22.0,775.0,891.6,696.11
2016,7,23,15,15,833.0,121.0,7.4,21.5,734.5,855.18,672.29
2016,7,23,15,30,821.0,119.0,7.4,21.0,694.0,816.86,646.83
2016,7,23,15,45,815.5,111.5,7.45,21.0,651.5,776.04,618.14
2016,7,23,16,0,810.0,104.0,7.5,21.0,609.0,733.26,587.7
2016,7,23,16,15,789.5,101.0,7.45,20.5,560.5,682.91,551.95
2016,7,23,16,30,769.0,98.0,7.4,20.0,512.0,632.24,514.28
2016,7,23,16,45,746.5,93.0,7.35,20.0,462.0,578.12,471.33
2016,7,23,17,0,724.0,88.0,7.3,20.0,412.0,525.89,428.86
2016,7,23,17,15,687.5,83.0,7.25,19.5,360.0,465.53,379.56
2016,7,23,17,30,651.0,78.0,7.2,19.0,308.0,407.6,330.82
2016,7,23,17,45,597.5,72.0,7.15,18.5,256.5,343.99,276.21
2016,7,23,18,0,544.0,66.0,7.1,18.0,205.0,285.18,224.37
2016,7,23,18,15,466.5,57.0,6.95,17.5,157.0,220.54,167.54
2016,7,23,18,30,389.0,48.0,6.8,17.0,109.0,163.91,117.6
2016,7,23,18,45,269.5,35.5,6.65,17.0,70.5,102.71,65.67
2016,7,23,19,0,150.0,23.0,6.5,17.0,32.0,51.86,6.57
2016,7,23,19,15,75.0,11.5,6.3,16.5,16.0,19.31,0.0
2016,7,23,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,52.5,11.0,3.85,14.5,14.0,10.81,0.0
2016,7,24,5,30,105.0,22.0,3.9,15.0,28.0,17.35,0.0
2016,7,24,5,45,218.5,36.5,4.0,15.5,64.5,28.26,17.62
2016,7,24,6,0,332.0,51.0,4.1,16.0,101.0,38.64,27.89
2016,7,24,6,15,411.5,61.0,4.05,16.0,147.5,45.41,34.4
2016,7,24,6,30,491.0,71.0,4.0,16.0,194.0,66.02,40.95
2016,7,24,6,45,551.0,77.0,4.0,16.5,245.0,104.68,61.12
2016,7,24,7,0,611.0,83.0,4.0,17.0,296.0,150.31,93.62
2016,7,24,7,15,336.0,129.0,3.95,17.0,249.0,173.2,125.27
2016,7,24,7,30,61.0,175.0,3.9,17.0,202.0,174.62,137.34
2016,7,24,7,45,406.5,138.0,3.9,17.5,352.0,243.81,185.15
2016,7,24,8,0,752.0,101.0,3.9,18.0,502.0,360.02,274.62
2016,7,24,8,15,773.0,104.5,3.9,18.0,550.5,413.24,320.67
2016,7,24,8,30,794.0,108.0,3.9,18.0,599.0,467.84,366.89
2016,7,24,8,45,809.5,111.0,3.9,18.5,644.5,520.24,409.52
2016,7,24,9,0,825.0,114.0,3.9,19.0,690.0,572.94,451.06
2016,7,24,9,15,838.0,116.5,3.95,19.0,730.5,623.68,490.96
2016,7,24,9,30,851.0,119.0,4.0,19.0,771.0,674.82,530.19
2016,7,24,9,45,849.0,127.0,4.05,19.5,803.5,718.64,561.95
2016,7,24,10,0,847.0,135.0,4.1,20.0,836.0,760.66,590.26
2016,7,24,10,15,854.5,137.0,4.15,20.0,865.0,801.43,618.52
2016,7,24,10,30,862.0,139.0,4.2,20.0,894.0,840.79,645.59
2016,7,24,10,45,851.5,150.0,4.3,20.5,912.0,873.73,666.96
2016,7,24,11,0,841.0,161.0,4.4,21.0,930.0,902.14,685.05
2016,7,24,11,15,845.0,162.0,4.55,21.0,945.5,930.69,705.23
2016,7,24,11,30,849.0,163.0,4.7,21.0,961.0,956.71,723.73
2016,7,24,11,45,838.0,171.5,4.85,21.0,965.0,973.35,735.86
2016,7,24,12,0,827.0,180.0,5.0,21.0,969.0,986.77,745.95
2016,7,24,12,15,827.0,180.0,5.2,21.0,968.5,999.26,755.91
2016,7,24,12,30,827.0,180.0,5.4,21.0,968.0,1008.77,763.91
2016,7,24,12,45,835.5,172.5,5.65,21.5,963.5,1016.06,769.31
2016,7,24,13,0,844.0,165.0,5.9,22.0,959.0,1020.21,772.6
2016,7,24,13,15,840.0,164.0,6.1,21.5,944.0,1015.41,772.5
2016,7,24,13,30,836.0,163.0,6.3,21.0,929.0,1007.48,770.29
2016,7,24,13,45,819.5,168.5,6.5,21.0,903.5,990.98,760.55
2016,7,24,14,0,803.0,174.0,6.7,21.0,878.0,971.77,748.89
2016,7,24,14,15,794.0,171.5,6.75,21.0,849.0,948.91,733.85
2016,7,24,14,30,785.0,169.0,6.8,21.0,820.0,923.48,716.98
2016,7,24,14,45,779.0,163.5,6.9,21.0,786.0,895.25,698.27
2016,7,24,15,0,773.0,158.0,7.0,21.0,752.0,864.6,677.71
2016,7,24,15,15,758.0,154.5,6.95,20.5,711.5,829.13,654.22
2016,7,24,15,30,743.0,151.0,6.9,20.0,671.0,789.03,627.07
2016,7,24,15,45,740.5,140.5,6.9,20.0,629.5,749.92,599.37
2016,7,24,16,0,738.0,130.0,6.9,20.0,588.0,708.81,569.91
2016,7,24,16,15,714.5,125.5,6.8,19.5,540.0,657.46,532.21
2016,7,24,16,30,691.0,121.0,6.7,19.0,492.0,606.21,493.23
2016,7,24,16,45,677.0,110.5,6.65,19.0,444.0,554.79,452.67
2016,7,24,17,0,663.0,100.0,6.6,19.0,396.0,503.19,410.97
2016,7,24,17,15,623.5,94.0,6.5,18.5,344.5,443.02,361.79
2016,7,24,17,30,584.0,88.0,6.4,18.0,293.0,385.64,313.58
2016,7,24,17,45,547.0,77.5,6.3,17.5,244.5,327.65,263.66
2016,7,24,18,0,510.0,67.0,6.2,17.0,196.0,272.86,215.12
2016,7,24,18,15,433.5,57.5,6.0,16.5,149.5,209.89,159.76
2016,7,24,18,30,357.0,48.0,5.8,16.0,103.0,154.86,111.31
2016,7,24,18,45,250.0,34.5,5.6,16.0,66.0,97.18,61.86
2016,7,24,19,0,143.0,21.0,5.4,16.0,29.0,48.14,1.76
2016,7,24,19,15,71.5,10.5,5.2,15.5,14.5,17.86,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,67.0,9.5,3.3,14.0,13.0,9.34,0.0
2016,7,25,5,30,134.0,19.0,3.3,14.0,26.0,14.87,0.0
2016,7,25,5,45,248.0,32.5,3.3,14.5,63.0,25.02,14.89
2016,7,25,6,0,362.0,46.0,3.3,15.0,100.0,35.16,24.97
2016,7,25,6,15,440.0,55.5,3.25,15.0,147.0,40.43,30.15
2016,7,25,6,30,518.0,65.0,3.2,15.0,194.0,60.42,36.4
2016,7,25,6,45,571.0,72.0,3.15,15.5,244.5,100.94,57.62
2016,7,25,7,0,624.0,79.0,3.1,16.0,295.0,147.58,91.09
2016,7,25,7,15,312.0,98.5,3.0,16.0,206.5,142.07,100.9
2016,7,25,7,30,0.0,118.0,2.9,16.0,118.0,112.39,88.58
2016,7,25,7,45,20.0,162.5,2.85,16.5,173.5,159.5,126.29
2016,7,25,8,0,40.0,207.0,2.8,17.0,229.0,205.76,162.71
2016,7,25,8,15,143.0,236.0,2.75,17.5,323.0,275.22,216.54
2016,7,25,8,30,246.0,265.0,2.7,18.0,417.0,356.08,279.12
2016,7,25,8,45,138.5,267.5,2.65,18.5,354.5,320.4,250.8
2016,7,25,9,0,31.0,270.0,2.6,19.0,292.0,272.56,212.1
2016,7,25,9,15,36.0,292.5,2.6,19.0,319.5,299.4,232.62
2016,7,25,9,30,41.0,315.0,2.6,19.0,347.0,326.83,253.2
2016,7,25,9,45,62.5,348.0,2.6,19.5,399.0,376.23,290.03
2016,7,25,10,0,84.0,381.0,2.6,20.0,451.0,427.66,327.7
2016,7,25,10,15,144.5,403.0,2.65,20.0,527.5,501.5,383.15
2016,7,25,10,30,205.0,425.0,2.7,20.0,604.0,579.58,440.66
2016,7,25,10,45,246.5,428.0,2.75,20.0,649.0,628.61,476.32
2016,7,25,11,0,288.0,431.0,2.8,20.0,694.0,678.52,512.45
2016,7,25,11,15,377.5,404.5,2.85,20.0,755.5,744.34,561.12
2016,7,25,11,30,467.0,378.0,2.9,20.0,817.0,816.08,613.03
2016,7,25,11,45,678.0,259.5,2.95,20.5,902.0,911.72,683.91
2016,7,25,12,0,889.0,141.0,3.0,21.0,987.0,1002.51,742.72
2016,7,25,12,15,670.0,265.5,3.05,21.0,903.0,935.06,697.17
2016,7,25,12,30,451.0,390.0,3.1,21.0,819.0,852.37,634.58
2016,7,25,12,45,675.5,261.0,3.2,21.0,898.0,950.98,710.58
2016,7,25,13,0,900.0,132.0,3.3,21.0,977.0,1036.08,767.46
2016,7,25,13,15,685.5,246.0,3.35,21.0,884.0,950.16,710.2
2016,7,25,13,30,471.0,360.0,3.4,21.0,791.0,851.8,638.11
2016,7,25,13,45,672.0,247.0,3.5,21.0,845.0,931.7,701.33
2016,7,25,14,0,873.0,134.0,3.6,21.0,899.0,991.55,742.62
2016,7,25,14,15,865.5,132.0,3.65,20.5,869.5,969.5,729.9
2016,7,25,14,30,858.0,130.0,3.7,20.0,840.0,944.65,715.88
2016,7,25,14,45,852.0,126.0,3.75,20.0,806.0,916.41,698.08
2016,7,25,15,0,846.0,122.0,3.8,20.0,772.0,890.57,681.9
2016,7,25,15,15,578.0,210.0,3.8,20.0,643.5,733.37,569.98
2016,7,25,15,30,310.0,298.0,3.8,20.0,515.0,576.97,449.83
2016,7,25,15,45,224.5,287.0,3.8,20.0,438.5,479.83,376.79
2016,7,25,16,0,139.0,276.0,3.8,20.0,362.0,396.13,311.91
2016,7,25,16,15,238.0,240.0,3.75,19.5,373.0,430.0,342.11
2016,7,25,16,30,337.0,204.0,3.7,19.0,384.0,447.61,358.89
2016,7,25,16,45,191.0,187.5,3.7,19.0,287.5,317.57,255.12
2016,7,25,17,0,45.0,171.0,3.7,19.0,191.0,201.67,160.63
2016,7,25,17,15,352.0,122.0,3.7,18.5,247.0,326.2,264.71
2016,7,25,17,30,659.0,73.0,3.7,18.0,303.0,404.56,326.09
2016,7,25,17,45,613.5,66.0,3.7,18.0,252.5,342.94,272.88
2016,7,25,18,0,568.0,59.0,3.7,18.0,202.0,285.33,222.14
2016,7,25,18,15,491.5,51.0,3.6,17.5,154.0,221.03,166.07
2016,7,25,18,30,415.0,43.0,3.5,17.0,106.0,164.67,116.57
2016,7,25,18,45,295.5,31.5,3.4,16.5,68.0,103.96,64.84
2016,7,25,19,0,176.0,20.0,3.3,16.0,30.0,52.21,0.0
2016,7,25,19,15,88.0,10.0,3.15,16.0,15.0,18.98,0.0
2016,7,25,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,5,15,63.5,9.0,0.4,15.0,12.0,8.85,0.0
2016,7,26,5,30,127.0,18.0,0.3,15.0,24.0,14.08,0.0
2016,7,26,5,45,235.5,32.0,0.25,15.5,60.5,24.66,14.47
2016,7,26,6,0,344.0,46.0,0.2,16.0,97.0,35.33,25.09
2016,7,26,6,15,420.5,56.0,0.2,16.0,143.0,41.05,30.65
2016,7,26,6,30,497.0,66.0,0.2,16.0,189.0,59.91,36.76
2016,7,26,6,45,547.0,74.0,0.2,16.5,238.5,99.85,57.41
2016,7,26,7,0,597.0,82.0,0.2,17.0,288.0,145.6,89.52
2016,7,26,7,15,635.5,88.0,0.2,17.5,339.0,193.04,127.41
2016,7,26,7,30,674.0,94.0,0.2,18.0,390.0,244.69,170.42
2016,7,26,7,45,699.0,100.0,0.25,18.5,440.0,296.29,214.19
2016,7,26,8,0,724.0,106.0,0.3,19.0,490.0,350.2,259.1
2016,7,26,8,15,746.0,110.0,0.35,19.5,538.5,405.49,303.93
2016,7,26,8,30,768.0,114.0,0.4,20.0,587.0,459.69,346.63
2016,7,26,8,45,781.5,119.0,0.45,20.5,631.0,511.73,386.43
2016,7,26,9,0,795.0,124.0,0.5,21.0,675.0,563.93,425.02
2016,7,26,9,15,808.0,126.5,0.6,21.5,715.5,613.38,461.1
2016,7,26,9,30,821.0,129.0,0.7,22.0,756.0,662.45,495.98
2016,7,26,9,45,837.5,127.5,0.8,22.5,793.0,709.51,528.78
2016,7,26,10,0,854.0,126.0,0.9,23.0,830.0,755.77,558.76
2016,7,26,10,15,861.5,128.0,1.0,23.0,859.5,797.2,586.18
2016,7,26,10,30,869.0,130.0,1.1,23.0,889.0,836.84,612.32
2016,7,26,10,45,868.0,134.5,1.2,23.0,909.5,869.71,633.96
2016,7,26,11,0,867.0,139.0,1.3,23.0,930.0,899.94,653.94
2016,7,26,11,15,870.5,140.0,1.4,23.0,945.0,928.11,672.61
2016,7,26,11,30,874.0,141.0,1.5,23.0,960.0,953.65,689.63
2016,7,26,11,45,871.0,144.0,1.65,23.5,966.0,972.25,701.62
2016,7,26,12,0,868.0,147.0,1.8,24.0,972.0,987.8,711.73
2016,7,26,12,15,868.0,147.0,1.95,24.0,972.5,1000.25,721.31
2016,7,26,12,30,868.0,147.0,2.1,24.0,973.0,1009.64,729.01
2016,7,26,12,45,602.0,291.0,2.25,24.0,861.5,907.94,662.98
2016,7,26,13,0,336.0,435.0,2.4,24.0,750.0,787.24,575.93
2016,7,26,13,15,388.5,401.0,2.45,23.5,760.0,805.92,593.35
2016,7,26,13,30,441.0,367.0,2.5,23.0,770.0,829.2,612.65
2016,7,26,13,45,649.0,251.5,2.6,23.0,827.5,913.55,677.43
2016,7,26,14,0,857.0,136.0,2.7,23.0,885.0,977.74,720.98
2016,7,26,14,15,849.0,134.0,2.75,23.0,856.0,955.46,706.99
2016,7,26,14,30,841.0,132.0,2.8,23.0,827.0,935.94,695.63
2016,7,26,14,45,831.5,129.5,2.9,23.0,792.0,906.28,677.79
2016,7,26,15,0,822.0,127.0,3.0,23.0,757.0,874.24,658.22
2016,7,26,15,15,573.5,210.0,3.0,22.5,638.5,729.22,558.2
2016,7,26,15,30,325.0,293.0,3.0,22.0,520.0,583.88,449.74
2016,7,26,15,45,326.5,271.5,3.05,22.0,486.5,551.22,427.9
2016,7,26,16,0,328.0,250.0,3.1,22.0,453.0,517.43,404.17
2016,7,26,16,15,292.0,234.0,3.1,22.0,404.0,461.85,362.7
2016,7,26,16,30,256.0,218.0,3.1,22.0,355.0,408.5,322.3
2016,7,26,16,45,456.0,158.0,3.1,22.0,371.0,463.79,368.49
2016,7,26,17,0,656.0,98.0,3.1,22.0,387.0,495.7,394.42
2016,7,26,17,15,617.0,91.5,3.05,21.5,336.0,435.59,346.83
2016,7,26,17,30,578.0,85.0,3.0,21.0,285.0,378.27,300.41
2016,7,26,17,45,518.5,77.5,3.0,20.5,234.5,314.24,247.44
2016,7,26,18,0,459.0,70.0,3.0,20.0,184.0,255.72,197.7
2016,7,26,18,15,385.5,58.5,2.9,19.5,139.0,193.07,144.22
2016,7,26,18,30,312.0,47.0,2.8,19.0,94.0,140.16,98.78
2016,7,26,18,45,206.0,32.0,2.75,18.5,58.0,84.6,52.12
2016,7,26,19,0,100.0,17.0,2.7,18.0,22.0,36.21,0.0
2016,7,26,19,15,50.0,8.5,2.55,17.5,11.0,13.48,0.0
2016,7,26,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,5,15,33.0,7.0,0.45,16.0,8.5,6.88,0.0
2016,7,27,5,30,66.0,14.0,0.4,16.0,17.0,10.81,0.0
2016,7,27,5,45,151.5,31.0,0.4,16.5,50.0,23.87,13.55
2016,7,27,6,0,237.0,48.0,0.4,17.0,83.0,36.38,25.81
2016,7,27,6,15,305.5,62.0,0.35,17.0,125.5,45.89,34.69
2016,7,27,6,30,374.0,76.0,0.3,17.0,168.0,64.79,43.1
2016,7,27,6,45,431.0,86.0,0.3,17.5,215.5,100.63,62.39
2016,7,27,7,0,488.0,96.0,0.3,18.0,263.0,142.86,91.71
2016,7,27,7,15,307.0,137.5,0.3,18.5,248.5,176.87,127.07
2016,7,27,7,30,126.0,179.0,0.3,19.0,234.0,190.34,144.91
2016,7,27,7,45,381.5,150.5,0.35,19.5,346.5,245.65,182.44
2016,7,27,8,0,637.0,122.0,0.4,20.0,459.0,332.99,247.27
2016,7,27,8,15,660.5,127.5,0.45,20.0,506.0,383.38,288.34
2016,7,27,8,30,684.0,133.0,0.5,20.0,553.0,435.56,330.07
2016,7,27,8,45,703.0,137.0,0.6,20.5,597.0,485.62,368.88
2016,7,27,9,0,722.0,141.0,0.7,21.0,641.0,536.51,407.24
2016,7,27,9,15,736.5,144.0,0.8,21.0,680.5,585.74,444.21
2016,7,27,9,30,751.0,147.0,0.9,21.0,720.0,633.12,479.15
2016,7,27,9,45,539.5,256.0,1.0,21.5,678.0,622.12,467.19
2016,7,27,10,0,328.0,365.0,1.1,22.0,636.0,593.09,441.91
2016,7,27,10,15,550.0,266.5,1.2,22.0,738.5,688.27,514.56
2016,7,27,10,30,772.0,168.0,1.3,22.0,841.0,795.63,591.17
2016,7,27,10,45,779.0,169.0,1.45,22.5,863.5,829.51,612.43
2016,7,27,11,0,786.0,170.0,1.6,23.0,886.0,861.49,633.13
2016,7,27,11,15,790.0,171.5,1.7,23.0,901.0,889.2,651.64
2016,7,27,11,30,794.0,173.0,1.8,23.0,916.0,914.56,668.67
2016,7,27,11,45,797.5,172.5,1.9,23.0,924.5,934.97,682.54
2016,7,27,12,0,801.0,172.0,2.0,23.0,933.0,952.76,694.82
2016,7,27,12,15,801.0,172.0,2.05,23.0,933.0,964.89,702.98
2016,7,27,12,30,801.0,172.0,2.1,23.0,933.0,974.13,709.44
2016,7,27,12,45,805.0,168.0,2.2,23.0,927.5,980.3,714.59
2016,7,27,13,0,809.0,164.0,2.3,23.0,922.0,983.44,717.91
2016,7,27,13,15,805.0,163.0,2.4,22.5,907.0,978.67,717.59
2016,7,27,13,30,801.0,162.0,2.5,22.0,892.0,970.88,715.41
2016,7,27,13,45,798.5,158.5,2.65,22.0,871.0,958.99,709.66
2016,7,27,14,0,796.0,155.0,2.8,22.0,850.0,944.15,701.94
2016,7,27,14,15,787.5,153.0,2.85,22.0,821.5,922.3,688.71
2016,7,27,14,30,779.0,151.0,2.9,22.0,793.0,897.9,673.78
2016,7,27,14,45,774.5,145.0,3.0,22.0,760.5,870.49,657.09
2016,7,27,15,0,770.0,139.0,3.1,22.0,728.0,840.6,638.55
2016,7,27,15,15,756.0,136.0,3.1,21.5,688.0,803.46,615.39
2016,7,27,15,30,742.0,133.0,3.1,21.0,648.0,764.74,590.84
2016,7,27,15,45,545.0,188.5,3.15,21.0,553.5,642.13,501.57
2016,7,27,16,0,348.0,244.0,3.2,21.0,459.0,525.8,412.3
2016,7,27,16,15,277.0,234.0,3.2,20.5,396.0,451.05,356.47
2016,7,27,16,30,206.0,224.0,3.2,20.0,333.0,374.91,298.11
2016,7,27,16,45,424.0,158.5,3.2,20.0,354.0,444.0,356.07
2016,7,27,17,0,642.0,93.0,3.2,20.0,375.0,481.45,386.85
2016,7,27,17,15,604.0,87.0,3.2,19.5,325.5,423.14,340.14
2016,7,27,17,30,566.0,81.0,3.2,19.0,276.0,367.54,294.57
2016,7,27,17,45,523.5,72.0,3.2,19.0,228.5,309.81,245.47
2016,7,27,18,0,481.0,63.0,3.2,19.0,181.0,255.89,198.33
2016,7,27,18,15,407.0,53.0,3.15,18.5,137.0,195.02,145.8
2016,7,27,18,30,333.0,43.0,3.1,18.0,93.0,141.96,99.83
2016,7,27,18,45,231.5,30.0,3.05,18.0,58.0,87.34,52.89
2016,7,27,19,0,130.0,17.0,3.0,18.0,23.0,40.49,0.0
2016,7,27,19,15,65.0,8.5,2.85,17.5,11.5,14.92,0.0
2016,7,27,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,28,5,15,69.0,8.0,0.7,15.0,11.0,7.86,0.0
2016,7,28,5,30,138.0,16.0,0.6,15.0,22.0,12.49,0.0
2016,7,28,5,45,250.0,28.0,0.55,15.0,57.0,21.53,11.57
2016,7,28,6,0,362.0,40.0,0.5,15.0,92.0,29.91,20.39
2016,7,28,6,15,436.5,49.0,0.45,15.0,136.5,35.0,25.39
2016,7,28,6,30,511.0,58.0,0.4,15.0,181.0,51.37,30.58
2016,7,28,6,45,562.0,64.5,0.4,15.5,230.0,90.84,50.03
2016,7,28,7,0,613.0,71.0,0.4,16.0,279.0,136.16,81.65
2016,7,28,7,15,649.0,76.0,0.4,16.5,329.0,183.12,119.58
2016,7,28,7,30,685.0,81.0,0.4,17.0,379.0,233.96,162.62
2016,7,28,7,45,493.0,144.0,0.45,17.5,372.5,272.68,202.11
2016,7,28,8,0,301.0,207.0,0.5,18.0,366.0,292.15,222.89
2016,7,28,8,15,223.5,239.5,0.55,18.0,363.5,310.44,239.01
2016,7,28,8,30,146.0,272.0,0.6,18.0,361.0,317.81,245.37
2016,7,28,8,45,198.0,289.5,0.7,18.5,420.5,370.05,284.83
2016,7,28,9,0,250.0,307.0,0.8,19.0,480.0,425.73,326.12
2016,7,28,9,15,539.5,206.5,0.9,19.0,608.5,522.57,401.69
2016,7,28,9,30,829.0,106.0,1.0,19.0,737.0,645.31,494.63
2016,7,28,9,45,839.0,107.0,1.1,19.5,771.5,690.08,525.27
2016,7,28,10,0,849.0,108.0,1.2,20.0,806.0,733.68,554.02
2016,7,28,10,15,856.0,109.5,1.3,20.0,834.0,774.03,581.35
2016,7,28,10,30,863.0,111.0,1.4,20.0,862.0,812.57,607.32
2016,7,28,10,45,640.5,242.5,1.5,20.5,808.0,784.47,585.82
2016,7,28,11,0,418.0,374.0,1.6,21.0,754.0,738.79,547.75
2016,7,28,11,15,405.5,387.0,1.7,21.0,760.5,754.64,559.15
2016,7,28,11,30,393.0,400.0,1.8,21.0,767.0,765.81,566.79
2016,7,28,11,45,420.0,376.0,1.9,21.0,771.5,781.98,579.51
2016,7,28,12,0,447.0,352.0,2.0,21.0,776.0,794.29,589.68
2016,7,28,12,15,379.5,399.5,2.05,21.0,759.5,780.01,577.73
2016,7,28,12,30,312.0,447.0,2.1,21.0,743.0,768.06,567.4
2016,7,28,12,45,296.0,447.5,2.15,21.0,727.0,757.21,560.18
2016,7,28,13,0,280.0,448.0,2.2,21.0,711.0,744.96,552.0
2016,7,28,13,15,300.0,434.5,2.25,21.0,711.5,752.71,558.84
2016,7,28,13,30,320.0,421.0,2.3,21.0,712.0,758.92,564.52
2016,7,28,13,45,571.5,277.0,2.4,21.0,781.5,863.18,645.77
2016,7,28,14,0,823.0,133.0,2.5,21.0,851.0,940.88,700.86
2016,7,28,14,15,815.0,131.0,2.55,21.0,822.5,919.07,686.83
2016,7,28,14,30,807.0,129.0,2.6,21.0,794.0,900.08,675.64
2016,7,28,14,45,799.0,126.0,2.65,21.0,760.0,871.95,658.18
2016,7,28,15,0,791.0,123.0,2.7,21.0,726.0,841.47,639.07
2016,7,28,15,15,777.5,120.5,2.7,20.5,687.0,804.65,616.24
2016,7,28,15,30,764.0,118.0,2.7,20.0,648.0,766.18,591.98
2016,7,28,15,45,753.5,112.0,2.75,20.0,605.5,724.84,564.49
2016,7,28,16,0,743.0,106.0,2.8,20.0,563.0,682.08,535.57
2016,7,28,16,15,721.5,102.5,2.85,19.5,516.0,633.02,502.46
2016,7,28,16,30,700.0,99.0,2.9,19.0,469.0,585.49,468.1
2016,7,28,16,45,678.5,92.5,2.95,19.0,421.5,533.27,428.32
2016,7,28,17,0,657.0,86.0,3.0,19.0,374.0,481.57,387.8
2016,7,28,17,15,620.0,80.5,3.0,18.5,324.5,423.64,341.63
2016,7,28,17,30,583.0,75.0,3.0,18.0,275.0,368.33,296.06
2016,7,28,17,45,536.0,67.5,3.0,18.0,227.0,309.5,245.84
2016,7,28,18,0,489.0,60.0,3.0,18.0,179.0,254.95,197.97
2016,7,28,18,15,415.5,50.5,2.9,17.5,135.0,194.45,145.46
2016,7,28,18,30,342.0,41.0,2.8,17.0,91.0,141.72,99.49
2016,7,28,18,45,236.0,28.5,2.7,17.0,56.5,87.35,52.28
2016,7,28,19,0,130.0,16.0,2.6,17.0,22.0,39.0,0.0
2016,7,28,19,15,65.0,8.0,2.4,16.5,11.0,14.33,0.0
2016,7,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,43.0,7.0,0.7,15.0,9.0,6.88,0.0
2016,7,29,5,30,86.0,14.0,0.7,15.0,18.0,10.87,0.0
2016,7,29,5,45,186.0,28.5,0.7,15.5,51.0,21.94,11.63
2016,7,29,6,0,286.0,43.0,0.7,16.0,84.0,32.49,22.47
2016,7,29,6,15,359.5,54.5,0.7,16.0,127.0,40.14,29.75
2016,7,29,6,30,433.0,66.0,0.7,16.0,170.0,56.14,36.05
2016,7,29,6,45,493.0,73.0,0.75,16.5,218.0,92.22,53.77
2016,7,29,7,0,553.0,80.0,0.8,17.0,266.0,135.26,83.35
2016,7,29,7,15,591.5,86.0,0.8,17.0,315.5,180.22,119.6
2016,7,29,7,30,630.0,92.0,0.8,17.0,365.0,229.41,161.36
2016,7,29,7,45,665.5,94.5,0.85,17.5,415.5,278.61,203.63
2016,7,29,8,0,701.0,97.0,0.9,18.0,466.0,331.27,248.3
2016,7,29,8,15,723.0,101.0,0.95,18.5,513.0,385.14,293.11
2016,7,29,8,30,745.0,105.0,1.0,19.0,560.0,438.18,336.04
2016,7,29,8,45,766.5,105.5,1.1,19.5,605.0,488.97,376.36
2016,7,29,9,0,788.0,106.0,1.2,20.0,650.0,540.7,416.22
2016,7,29,9,15,554.0,218.5,1.2,20.0,612.5,542.08,414.94
2016,7,29,9,30,320.0,331.0,1.2,20.0,575.0,522.27,396.74
2016,7,29,9,45,581.5,220.5,1.3,20.5,688.0,617.28,470.46
2016,7,29,10,0,843.0,110.0,1.4,21.0,801.0,730.54,552.56
2016,7,29,10,15,850.5,111.0,1.45,21.0,830.0,770.62,578.47
2016,7,29,10,30,858.0,112.0,1.5,21.0,859.0,808.92,603.74
2016,7,29,10,45,650.0,238.0,1.6,21.0,812.5,787.84,588.31
2016,7,29,11,0,442.0,364.0,1.7,21.0,766.0,750.05,556.96
2016,7,29,11,15,657.0,241.0,1.8,21.0,849.0,838.93,625.23
2016,7,29,11,30,872.0,118.0,1.9,21.0,932.0,927.96,684.4
2016,7,29,11,45,871.0,120.0,2.0,21.5,939.0,947.39,695.68
2016,7,29,12,0,870.0,122.0,2.1,22.0,946.0,963.82,705.77
2016,7,29,12,15,870.5,122.0,2.2,22.0,946.5,976.66,714.98
2016,7,29,12,30,871.0,122.0,2.3,22.0,947.0,986.42,722.31
2016,7,29,12,45,871.5,120.5,2.45,22.0,940.5,991.52,727.25
2016,7,29,13,0,872.0,119.0,2.6,22.0,934.0,993.43,730.21
2016,7,29,13,15,868.5,118.5,2.7,21.5,919.5,989.17,730.15
2016,7,29,13,30,865.0,118.0,2.8,21.0,905.0,981.74,728.12
2016,7,29,13,45,603.5,256.5,2.95,21.0,799.0,873.42,656.04
2016,7,29,14,0,342.0,395.0,3.1,21.0,693.0,749.57,563.71
2016,7,29,14,15,364.5,369.5,3.15,21.0,677.5,740.0,559.84
2016,7,29,14,30,387.0,344.0,3.2,21.0,662.0,728.07,553.49
2016,7,29,14,45,315.5,347.0,3.3,21.0,599.0,658.53,503.3
2016,7,29,15,0,244.0,350.0,3.4,21.0,536.0,591.39,454.19
2016,7,29,15,15,305.5,315.0,3.4,20.5,535.0,600.2,464.82
2016,7,29,15,30,367.0,280.0,3.4,20.0,534.0,604.03,471.31
2016,7,29,15,45,339.5,265.5,3.45,20.0,488.5,554.53,435.09
2016,7,29,16,0,312.0,251.0,3.5,20.0,443.0,506.03,399.31
2016,7,29,16,15,511.5,174.0,3.5,19.5,457.5,559.44,446.04
2016,7,29,16,30,711.0,97.0,3.5,19.0,472.0,589.85,473.79
2016,7,29,16,45,681.0,93.0,3.5,19.0,422.5,534.63,430.72
2016,7,29,17,0,651.0,89.0,3.5,19.0,373.0,480.72,388.0
2016,7,29,17,15,613.0,83.5,3.45,18.5,323.0,422.54,341.34
2016,7,29,17,30,575.0,78.0,3.4,18.0,273.0,367.08,295.41
2016,7,29,17,45,520.5,70.5,3.4,18.0,224.5,305.5,242.9
2016,7,29,18,0,466.0,63.0,3.4,18.0,176.0,248.99,193.49
2016,7,29,18,15,391.5,53.0,3.2,17.5,132.0,188.93,141.39
2016,7,29,18,30,317.0,43.0,3.0,17.0,88.0,136.75,96.02
2016,7,29,18,45,211.0,29.0,2.85,17.0,54.0,81.53,48.04
2016,7,29,19,0,105.0,15.0,2.7,17.0,20.0,33.76,0.0
2016,7,29,19,15,52.5,7.5,2.45,17.0,10.0,12.51,0.0
2016,7,29,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,9.5,1.55,15.0,9.5,9.34,0.0
2016,7,30,5,30,0.0,19.0,1.6,15.0,19.0,18.68,0.0
2016,7,30,5,45,173.5,29.5,1.7,15.5,53.5,22.82,12.01
2016,7,30,6,0,347.0,40.0,1.8,16.0,88.0,30.22,20.43
2016,7,30,6,15,423.5,49.0,1.85,16.0,132.5,35.29,25.43
2016,7,30,6,30,500.0,58.0,1.9,16.0,177.0,49.37,30.07
2016,7,30,6,45,551.0,65.5,2.0,16.5,226.0,88.99,49.2
2016,7,30,7,0,602.0,73.0,2.1,17.0,275.0,134.51,80.87
2016,7,30,7,15,640.0,78.0,2.1,17.0,325.5,181.22,118.95
2016,7,30,7,30,678.0,83.0,2.1,17.0,376.0,232.07,162.87
2016,7,30,7,45,703.0,88.5,2.1,17.5,425.0,283.45,208.05
2016,7,30,8,0,728.0,94.0,2.1,18.0,474.0,339.42,256.33
2016,7,30,8,15,749.5,97.5,2.05,18.0,522.0,391.73,301.26
