Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,8,30,771.0,101.0,2.0,18.0,570.0,445.49,346.12
2016,7,30,8,45,784.0,105.0,2.0,18.5,614.0,496.6,387.12
2016,7,30,9,0,797.0,109.0,2.0,19.0,658.0,547.8,426.81
2016,7,30,9,15,810.0,111.5,2.0,19.0,698.0,597.43,464.98
2016,7,30,9,30,823.0,114.0,2.0,19.0,738.0,647.53,502.44
2016,7,30,9,45,549.0,246.0,2.0,19.5,670.5,618.21,475.13
2016,7,30,10,0,275.0,378.0,2.0,20.0,603.0,565.85,430.11
2016,7,30,10,15,583.0,240.0,2.0,20.0,739.5,687.76,525.61
2016,7,30,10,30,891.0,102.0,2.0,20.0,876.0,825.42,622.94
2016,7,30,10,45,889.5,107.5,2.0,20.0,896.5,859.64,644.11
2016,7,30,11,0,888.0,113.0,2.0,20.0,917.0,891.11,664.31
2016,7,30,11,15,891.5,113.5,2.0,20.0,932.5,919.33,682.28
2016,7,30,11,30,895.0,114.0,2.0,20.0,948.0,944.83,698.42
2016,7,30,11,45,549.5,292.5,2.0,20.0,806.0,821.29,612.37
2016,7,30,12,0,204.0,471.0,2.0,20.0,664.0,670.6,498.15
2016,7,30,12,15,240.0,463.5,1.95,20.0,691.0,703.35,522.92
2016,7,30,12,30,276.0,456.0,1.9,20.0,718.0,741.79,549.78
2016,7,30,12,45,198.0,458.0,1.85,20.0,645.0,664.38,493.83
2016,7,30,13,0,120.0,460.0,1.8,20.0,572.0,591.46,440.84
2016,7,30,13,15,493.0,294.5,1.75,20.0,743.0,806.1,603.12
2016,7,30,13,30,866.0,129.0,1.7,20.0,914.0,993.67,728.81
2016,7,30,13,45,608.0,257.5,1.65,20.0,802.5,878.6,650.25
2016,7,30,14,0,350.0,386.0,1.6,20.0,691.0,747.75,555.03
2016,7,30,14,15,595.0,255.5,1.55,20.0,752.0,849.25,633.28
2016,7,30,14,30,840.0,125.0,1.5,20.0,813.0,920.16,681.07
2016,7,30,14,45,553.0,235.0,1.5,20.0,680.0,766.24,576.06
2016,7,30,15,0,266.0,345.0,1.5,20.0,547.0,605.43,457.8
2016,7,30,15,15,346.5,302.5,1.5,20.0,550.5,621.65,474.19
2016,7,30,15,30,427.0,260.0,1.5,20.0,554.0,639.37,489.75
2016,7,30,15,45,389.0,250.5,1.5,20.0,505.0,577.01,445.29
2016,7,30,16,0,351.0,241.0,1.5,20.0,456.0,524.16,407.37
2016,7,30,16,15,250.0,232.5,1.55,19.5,379.5,429.86,337.32
2016,7,30,16,30,149.0,224.0,1.6,19.0,303.0,336.78,266.22
2016,7,30,16,45,85.5,190.5,1.65,19.0,234.5,249.11,197.74
2016,7,30,17,0,22.0,157.0,1.7,19.0,166.0,168.92,133.41
2016,7,30,17,15,325.5,114.0,1.75,18.5,225.0,301.83,243.54
2016,7,30,17,30,629.0,71.0,1.8,18.0,284.0,384.02,306.79
2016,7,30,17,45,582.5,64.0,1.85,18.0,234.5,323.63,255.05
2016,7,30,18,0,536.0,57.0,1.9,18.0,185.0,267.43,206.05
2016,7,30,18,15,459.5,48.0,1.9,17.5,139.0,204.19,151.44
2016,7,30,18,30,383.0,39.0,1.9,17.0,93.0,149.05,103.39
2016,7,30,18,45,268.0,27.0,1.9,16.5,57.0,91.53,52.56
2016,7,30,19,0,153.0,15.0,1.9,16.0,21.0,37.28,0.0
2016,7,30,19,15,76.5,7.5,1.8,16.0,10.5,7.37,0.0
2016,7,30,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,40.5,6.5,2.4,14.0,8.0,6.39,0.0
2016,7,31,5,30,81.0,13.0,2.4,14.0,16.0,12.78,0.0
2016,7,31,5,45,177.0,29.0,2.45,14.5,49.0,22.47,11.48
2016,7,31,6,0,273.0,45.0,2.5,15.0,82.0,34.27,23.95
2016,7,31,6,15,347.0,57.5,2.4,15.5,125.5,42.67,31.93
2016,7,31,6,30,421.0,70.0,2.3,16.0,169.0,57.85,38.7
2016,7,31,6,45,210.5,89.0,2.25,16.5,138.5,88.72,61.57
2016,7,31,7,0,0.0,108.0,2.2,17.0,108.0,101.06,79.33
2016,7,31,7,15,10.0,130.5,2.05,17.0,135.0,123.97,97.69
2016,7,31,7,30,20.0,153.0,1.9,17.0,162.0,148.19,116.91
2016,7,31,7,45,36.5,181.0,1.8,17.5,199.5,177.39,139.59
2016,7,31,8,0,53.0,209.0,1.7,18.0,237.0,211.54,166.04
2016,7,31,8,15,36.5,213.5,1.6,18.0,233.5,213.76,167.64
2016,7,31,8,30,20.0,218.0,1.5,18.0,230.0,216.16,169.17
2016,7,31,8,45,83.0,266.0,1.45,18.5,322.0,291.86,227.58
2016,7,31,9,0,146.0,314.0,1.4,19.0,414.0,375.08,290.14
2016,7,31,9,15,248.0,317.5,1.3,19.0,500.0,448.37,345.19
2016,7,31,9,30,350.0,321.0,1.2,19.0,586.0,532.11,406.76
2016,7,31,9,45,537.0,252.5,1.15,19.5,681.0,615.63,468.6
2016,7,31,10,0,724.0,184.0,1.1,20.0,776.0,712.73,538.19
2016,7,31,10,15,733.0,187.0,1.05,20.0,804.5,752.69,564.13
2016,7,31,10,30,742.0,190.0,1.0,20.0,833.0,791.36,588.55
2016,7,31,10,45,748.0,192.5,0.95,20.0,855.0,825.52,609.39
2016,7,31,11,0,754.0,195.0,0.9,20.0,877.0,856.28,627.78
2016,7,31,11,15,758.5,196.0,0.9,20.0,892.0,883.32,644.44
2016,7,31,11,30,763.0,197.0,0.9,20.0,907.0,908.12,659.65
2016,7,31,11,45,762.5,199.5,0.9,20.0,914.0,927.3,671.28
2016,7,31,12,0,762.0,202.0,0.9,20.0,921.0,943.83,681.34
2016,7,31,12,15,762.0,201.5,0.9,20.0,921.0,955.15,688.2
2016,7,31,12,30,762.0,201.0,0.9,20.0,921.0,963.68,693.47
2016,7,31,12,45,529.5,321.0,0.95,20.0,819.5,865.04,627.44
2016,7,31,13,0,297.0,441.0,1.0,20.0,718.0,754.68,549.32
2016,7,31,13,15,579.5,284.5,1.05,20.0,813.5,882.8,645.74
2016,7,31,13,30,862.0,128.0,1.1,20.0,909.0,988.21,715.06
2016,7,31,13,45,848.0,132.0,1.15,20.0,884.0,972.1,704.91
2016,7,31,14,0,834.0,136.0,1.2,20.0,859.0,953.21,694.68
2016,7,31,14,15,826.0,134.0,1.2,20.0,830.5,936.84,685.29
2016,7,31,14,30,818.0,132.0,1.2,20.0,802.0,912.01,670.41
2016,7,31,14,45,804.0,131.5,1.3,20.0,766.0,880.79,652.84
2016,7,31,15,0,790.0,131.0,1.4,20.0,730.0,847.5,633.62
2016,7,31,15,15,776.0,128.5,1.45,19.5,690.0,810.19,611.89
2016,7,31,15,30,762.0,126.0,1.5,19.0,650.0,771.24,588.63
2016,7,31,15,45,748.5,120.5,1.55,19.0,606.5,728.06,560.85
2016,7,31,16,0,735.0,115.0,1.6,19.0,563.0,683.68,531.73
2016,7,31,16,15,712.5,111.0,1.6,18.5,515.5,635.56,499.36
2016,7,31,16,30,690.0,107.0,1.6,18.0,468.0,585.51,463.74
2016,7,31,16,45,669.0,99.5,1.65,18.0,419.5,532.85,424.58
2016,7,31,17,0,648.0,92.0,1.7,18.0,371.0,480.69,384.5
2016,7,31,17,15,609.0,86.0,1.75,17.5,321.0,421.58,338.19
2016,7,31,17,30,570.0,80.0,1.8,17.0,271.0,365.29,292.44
2016,7,31,17,45,525.0,70.5,1.9,17.0,223.0,305.83,242.24
2016,7,31,18,0,480.0,61.0,2.0,17.0,175.0,250.49,194.0
2016,7,31,18,15,402.0,51.0,2.05,16.5,130.5,188.79,140.76
2016,7,31,18,30,324.0,41.0,2.1,16.0,86.0,135.39,94.41
2016,7,31,18,45,220.0,27.5,2.15,16.0,52.5,82.0,46.26
2016,7,31,19,0,116.0,14.0,2.2,16.0,19.0,30.63,0.0
2016,7,31,19,15,58.0,7.0,2.15,16.0,9.5,6.88,0.0
2016,7,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,1,5,15,75.5,6.5,1.0,15.0,9.0,0.0,0.0
2016,8,1,5,30,151.0,13.0,1.0,15.0,18.0,12.78,0.0
2016,8,1,5,45,276.5,23.5,1.0,15.5,53.0,17.79,7.6
2016,8,1,6,0,402.0,34.0,1.0,16.0,88.0,24.95,15.85
2016,8,1,6,15,479.0,41.5,1.0,16.0,133.0,29.01,19.91
2016,8,1,6,30,556.0,49.0,1.0,16.0,178.0,40.67,23.54
2016,8,1,6,45,278.0,60.0,1.0,16.5,124.5,65.29,39.61
2016,8,1,7,0,0.0,71.0,1.0,17.0,71.0,68.35,52.07
2016,8,1,7,15,0.0,86.5,0.95,17.0,86.5,82.97,64.15
2016,8,1,7,30,0.0,102.0,0.9,17.0,102.0,97.66,76.07
2016,8,1,7,45,0.0,122.5,0.9,17.5,122.5,117.01,91.46
2016,8,1,8,0,0.0,143.0,0.9,18.0,143.0,136.46,106.63
2016,8,1,8,15,11.5,182.5,0.9,18.0,189.5,178.12,139.38
2016,8,1,8,30,23.0,222.0,0.9,18.0,236.0,221.16,172.67
2016,8,1,8,45,20.0,230.5,0.95,18.5,243.5,229.67,178.42
2016,8,1,9,0,17.0,239.0,1.0,19.0,251.0,237.77,183.94
2016,8,1,9,15,24.5,267.5,1.05,19.0,285.5,270.63,208.87
2016,8,1,9,30,32.0,296.0,1.1,19.0,320.0,303.23,233.24
2016,8,1,9,45,39.5,321.5,1.2,19.5,353.0,335.3,256.64
2016,8,1,10,0,47.0,347.0,1.3,20.0,386.0,368.19,280.37
2016,8,1,10,15,116.0,384.0,1.4,20.0,484.0,461.3,350.06
2016,8,1,10,30,185.0,421.0,1.5,20.0,582.0,559.3,421.29
2016,8,1,10,45,220.5,427.5,1.65,20.0,624.0,604.32,453.76
2016,8,1,11,0,256.0,434.0,1.8,20.0,666.0,653.31,489.18
2016,8,1,11,15,343.0,407.5,1.95,20.0,723.5,715.67,535.55
2016,8,1,11,30,430.0,381.0,2.1,20.0,781.0,784.07,585.42
2016,8,1,11,45,669.5,242.0,2.25,20.5,870.5,884.62,660.76
2016,8,1,12,0,909.0,103.0,2.4,21.0,960.0,980.88,723.61
2016,8,1,12,15,615.5,271.5,2.6,21.0,852.0,886.43,660.43
2016,8,1,12,30,322.0,440.0,2.8,21.0,744.0,770.77,573.41
2016,8,1,12,45,617.5,269.5,3.0,21.0,846.0,900.6,675.15
2016,8,1,13,0,913.0,99.0,3.2,21.0,948.0,1012.07,751.6
2016,8,1,13,15,910.5,98.5,3.35,20.5,933.5,1008.57,751.33
2016,8,1,13,30,908.0,98.0,3.5,20.0,919.0,1001.73,749.9
2016,8,1,13,45,906.0,95.5,3.65,20.0,897.5,989.94,743.77
2016,8,1,14,0,904.0,93.0,3.8,20.0,876.0,974.86,735.45
2016,8,1,14,15,898.0,92.0,3.9,20.0,847.5,954.38,723.13
2016,8,1,14,30,892.0,91.0,4.0,20.0,819.0,930.94,708.79
2016,8,1,14,45,885.5,88.5,4.1,20.0,785.0,902.58,690.97
2016,8,1,15,0,879.0,86.0,4.2,20.0,751.0,871.55,671.19
2016,8,1,15,15,868.0,84.5,4.2,19.5,711.0,835.29,648.32
2016,8,1,15,30,857.0,83.0,4.2,19.0,671.0,796.99,623.74
2016,8,1,15,45,842.5,81.0,4.25,19.0,626.5,753.58,594.14
2016,8,1,16,0,828.0,79.0,4.3,19.0,582.0,708.85,563.19
2016,8,1,16,15,809.5,76.5,4.3,18.5,534.0,659.69,529.35
2016,8,1,16,30,791.0,74.0,4.3,18.0,486.0,613.25,496.43
2016,8,1,16,45,764.0,71.5,4.3,18.0,435.5,557.96,453.18
2016,8,1,17,0,737.0,69.0,4.3,18.0,385.0,503.53,409.45
2016,8,1,17,15,702.0,65.0,4.25,17.5,334.0,444.44,361.33
2016,8,1,17,30,667.0,61.0,4.2,17.0,283.0,387.63,313.46
2016,8,1,17,45,613.5,56.0,4.2,16.5,232.5,325.73,260.11
2016,8,1,18,0,560.0,51.0,4.2,16.0,182.0,267.74,208.62
2016,8,1,18,15,482.5,43.5,4.1,15.5,136.0,204.8,152.84
2016,8,1,18,30,405.0,36.0,4.0,15.0,90.0,150.09,104.02
2016,8,1,18,45,276.5,25.0,3.95,15.0,54.5,89.76,48.72
2016,8,1,19,0,148.0,14.0,3.9,15.0,19.0,34.99,0.0
2016,8,1,19,15,74.0,7.0,3.8,15.0,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,15,59.0,6.5,2.2,14.0,8.5,0.0,0.0
2016,8,2,5,30,118.0,13.0,2.2,14.0,17.0,12.78,0.0
2016,8,2,5,45,252.0,25.0,2.25,14.5,52.5,19.35,8.4
2016,8,2,6,0,386.0,37.0,2.3,15.0,88.0,27.87,18.35
2016,8,2,6,15,468.5,45.5,2.25,15.0,134.5,32.62,23.13
2016,8,2,6,30,551.0,54.0,2.2,15.0,181.0,43.81,27.04
2016,8,2,6,45,275.5,65.5,2.2,15.5,129.0,69.0,43.12
2016,8,2,7,0,0.0,77.0,2.2,16.0,77.0,73.76,56.84
2016,8,2,7,15,57.0,125.0,2.25,16.0,149.5,124.99,97.05
2016,8,2,7,30,114.0,173.0,2.3,16.0,222.0,181.15,141.19
2016,8,2,7,45,173.0,193.0,2.35,16.5,278.0,224.43,174.78
2016,8,2,8,0,232.0,213.0,2.4,17.0,334.0,271.58,211.86
2016,8,2,8,15,167.5,238.5,2.45,17.0,330.0,285.78,224.64
2016,8,2,8,30,103.0,264.0,2.5,17.0,326.0,292.56,230.44
2016,8,2,8,45,487.5,176.5,2.6,17.5,505.0,409.29,323.1
2016,8,2,9,0,872.0,89.0,2.7,18.0,684.0,569.99,448.44
2016,8,2,9,15,483.0,216.5,2.8,18.0,550.0,495.59,389.34
2016,8,2,9,30,94.0,344.0,2.9,18.0,416.0,388.2,301.71
2016,8,2,9,45,497.0,223.5,3.0,18.5,625.5,559.78,439.64
2016,8,2,10,0,900.0,103.0,3.1,19.0,835.0,763.12,591.66
2016,8,2,10,15,518.0,261.0,3.2,19.0,686.0,656.42,508.0
2016,8,2,10,30,136.0,419.0,3.3,19.0,537.0,517.72,396.39
2016,8,2,10,45,107.5,421.5,3.45,19.5,516.5,501.28,383.43
2016,8,2,11,0,79.0,424.0,3.6,20.0,496.0,484.02,369.15
2016,8,2,11,15,134.0,442.5,3.7,20.0,566.0,559.04,425.81
2016,8,2,11,30,189.0,461.0,3.8,20.0,636.0,633.96,481.21
2016,8,2,11,45,177.0,465.5,3.9,20.0,630.5,633.64,480.31
2016,8,2,12,0,165.0,470.0,4.0,20.0,625.0,632.24,479.06
2016,8,2,12,15,148.0,468.5,4.05,20.0,608.0,618.88,469.04
2016,8,2,12,30,131.0,467.0,4.1,20.0,591.0,604.45,458.29
2016,8,2,12,45,526.5,290.0,4.2,20.0,780.0,829.85,634.13
2016,8,2,13,0,922.0,113.0,4.3,20.0,969.0,1034.96,778.12
2016,8,2,13,15,529.5,278.5,4.35,20.0,768.5,825.05,629.5
2016,8,2,13,30,137.0,444.0,4.4,20.0,568.0,594.78,452.49
2016,8,2,13,45,233.5,417.0,4.5,20.0,621.5,661.08,506.06
2016,8,2,14,0,330.0,390.0,4.6,20.0,675.0,732.46,561.18
2016,8,2,14,15,279.0,387.5,4.65,20.0,623.0,677.61,520.67
2016,8,2,14,30,228.0,385.0,4.7,20.0,571.0,615.08,474.78
2016,8,2,14,45,197.0,369.5,4.8,20.0,525.0,566.47,439.38
2016,8,2,15,0,166.0,354.0,4.9,20.0,479.0,518.63,403.98
2016,8,2,15,15,258.0,317.0,4.95,20.0,499.0,561.46,440.23
2016,8,2,15,30,350.0,280.0,5.0,20.0,519.0,589.25,464.7
2016,8,2,15,45,581.5,187.0,5.1,20.0,552.5,669.56,532.14
2016,8,2,16,0,813.0,94.0,5.2,20.0,586.0,717.15,571.74
2016,8,2,16,15,792.0,90.5,5.25,19.5,536.5,665.48,535.45
2016,8,2,16,30,771.0,87.0,5.3,19.0,487.0,613.55,497.47
2016,8,2,16,45,739.0,84.5,5.35,19.0,435.0,555.98,452.21
2016,8,2,17,0,707.0,82.0,5.4,19.0,383.0,501.18,407.9
2016,8,2,17,15,667.5,77.0,5.4,18.5,331.0,440.08,358.03
2016,8,2,17,30,628.0,72.0,5.4,18.0,279.0,381.8,308.88
2016,8,2,17,45,564.5,66.0,5.45,17.5,227.5,315.58,252.07
2016,8,2,18,0,501.0,60.0,5.5,17.0,176.0,255.34,199.02
2016,8,2,18,15,416.0,50.5,5.45,16.5,130.5,191.1,142.72
2016,8,2,18,30,331.0,41.0,5.4,16.0,85.0,135.89,94.31
2016,8,2,18,45,201.0,27.0,5.35,16.0,50.5,75.38,39.4
2016,8,2,19,0,71.0,13.0,5.3,16.0,16.0,22.82,0.0
2016,8,2,19,15,35.5,6.5,5.15,16.0,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,5,15,39.5,6.0,2.7,14.5,7.5,0.0,0.0
2016,8,3,5,30,79.0,12.0,2.7,15.0,15.0,11.8,0.0
2016,8,3,5,45,211.5,25.5,2.75,15.5,49.5,19.98,8.33
2016,8,3,6,0,344.0,39.0,2.8,16.0,84.0,29.94,19.97
2016,8,3,6,15,429.5,49.0,2.7,16.0,130.0,35.93,25.89
2016,8,3,6,30,515.0,59.0,2.6,16.0,176.0,46.85,30.44
2016,8,3,6,45,257.5,75.5,2.55,16.5,134.0,75.37,49.04
2016,8,3,7,0,0.0,92.0,2.5,17.0,92.0,87.05,67.71
2016,8,3,7,15,355.0,87.0,2.4,17.0,237.5,135.62,93.11
2016,8,3,7,30,710.0,82.0,2.3,17.0,383.0,234.81,163.72
2016,8,3,7,45,390.0,147.0,2.2,17.5,315.5,241.52,182.12
2016,8,3,8,0,70.0,212.0,2.1,18.0,248.0,219.71,172.33
2016,8,3,8,15,136.5,237.5,2.05,18.0,317.0,272.33,213.34
2016,8,3,8,30,203.0,263.0,2.0,18.0,386.0,334.71,261.74
2016,8,3,8,45,521.5,184.0,2.0,18.5,531.5,432.82,338.29
2016,8,3,9,0,840.0,105.0,2.0,19.0,677.0,564.73,439.79
2016,8,3,9,15,441.0,207.5,2.05,19.0,509.5,461.55,360.21
2016,8,3,9,30,42.0,310.0,2.1,19.0,342.0,322.81,249.1
2016,8,3,9,45,465.5,210.5,2.2,19.5,587.5,525.32,410.52
2016,8,3,10,0,889.0,111.0,2.3,20.0,833.0,762.05,584.63
2016,8,3,10,15,529.0,265.5,2.4,20.0,700.0,668.95,511.61
2016,8,3,10,30,169.0,420.0,2.5,20.0,567.0,545.38,413.66
2016,8,3,10,45,141.0,429.0,2.7,20.0,553.5,538.81,409.13
2016,8,3,11,0,113.0,438.0,2.9,20.0,540.0,530.09,402.2
2016,8,3,11,15,304.0,401.0,3.1,20.0,681.5,674.07,512.3
2016,8,3,11,30,495.0,364.0,3.3,20.0,823.0,827.18,624.65
2016,8,3,11,45,368.0,412.5,3.5,20.0,755.0,765.05,577.32
2016,8,3,12,0,241.0,461.0,3.7,20.0,687.0,696.17,525.63
2016,8,3,12,15,214.5,464.5,3.85,20.0,666.5,679.6,513.91
2016,8,3,12,30,188.0,468.0,4.0,20.0,646.0,661.58,500.75
2016,8,3,12,45,262.0,447.0,4.15,20.0,691.5,723.14,547.88
2016,8,3,13,0,336.0,426.0,4.3,20.0,737.0,777.78,589.43
2016,8,3,13,15,377.5,397.5,4.45,20.0,742.0,790.84,601.12
2016,8,3,13,30,419.0,369.0,4.6,20.0,747.0,808.72,616.47
2016,8,3,13,45,639.0,254.0,4.8,20.0,813.5,904.05,692.96
2016,8,3,14,0,859.0,139.0,5.0,20.0,880.0,978.69,747.26
2016,8,3,14,15,585.5,252.0,5.1,19.5,749.0,835.27,646.72
2016,8,3,14,30,312.0,365.0,5.2,19.0,618.0,680.1,528.17
2016,8,3,14,45,286.0,353.0,5.35,19.0,577.5,637.75,498.23
2016,8,3,15,0,260.0,341.0,5.5,19.0,537.0,595.59,467.49
2016,8,3,15,15,260.5,320.5,5.55,18.5,507.5,567.27,448.34
2016,8,3,15,30,261.0,300.0,5.6,18.0,478.0,537.95,428.1
2016,8,3,15,45,290.5,272.0,5.7,18.0,457.0,522.2,418.16
2016,8,3,16,0,320.0,244.0,5.8,18.0,436.0,503.3,405.46
2016,8,3,16,15,313.0,222.5,5.85,17.5,397.5,462.54,375.1
2016,8,3,16,30,306.0,201.0,5.9,17.0,359.0,421.51,343.93
2016,8,3,16,45,510.0,141.5,5.95,17.0,371.5,475.09,390.18
2016,8,3,17,0,714.0,82.0,6.0,17.0,384.0,504.08,414.59
2016,8,3,17,15,675.0,76.5,6.0,16.5,331.5,442.34,363.3
2016,8,3,17,30,636.0,71.0,6.0,16.0,279.0,383.36,312.94
2016,8,3,17,45,585.0,64.0,6.0,16.0,228.5,320.86,257.82
2016,8,3,18,0,534.0,57.0,6.0,16.0,178.0,263.04,205.53
2016,8,3,18,15,449.0,47.5,5.9,15.5,131.5,197.18,147.27
2016,8,3,18,30,364.0,38.0,5.8,15.0,85.0,140.41,96.93
2016,8,3,18,45,227.5,25.5,5.75,15.0,50.0,78.66,38.94
2016,8,3,19,0,91.0,13.0,5.7,15.0,15.0,25.46,0.0
2016,8,3,19,15,45.5,6.5,5.6,15.0,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,47.0,6.0,4.15,14.0,7.0,0.0,0.0
2016,8,4,5,30,94.0,12.0,4.0,14.0,14.0,11.8,0.0
2016,8,4,5,45,232.0,24.5,3.85,14.5,48.5,19.15,7.26
2016,8,4,6,0,370.0,37.0,3.7,15.0,83.0,28.18,18.5
2016,8,4,6,15,453.5,45.5,3.6,15.0,129.0,32.9,23.31
2016,8,4,6,30,537.0,54.0,3.5,15.0,175.0,41.73,31.48
2016,8,4,6,45,268.5,66.5,3.4,15.5,127.0,68.35,43.07
2016,8,4,7,0,0.0,79.0,3.3,16.0,79.0,75.5,58.31
2016,8,4,7,15,4.5,111.0,3.25,16.0,113.0,105.69,83.28
2016,8,4,7,30,9.0,143.0,3.2,16.0,147.0,136.55,108.44
2016,8,4,7,45,16.5,165.5,3.2,16.5,174.0,160.59,127.4
2016,8,4,8,0,24.0,188.0,3.2,17.0,201.0,185.59,146.97
2016,8,4,8,15,159.5,218.0,3.25,17.0,313.0,264.26,208.56
2016,8,4,8,30,295.0,248.0,3.3,17.0,425.0,360.59,284.36
2016,8,4,8,45,299.5,269.0,3.4,17.0,460.5,399.59,315.32
2016,8,4,9,0,304.0,290.0,3.5,17.0,496.0,438.8,346.09
2016,8,4,9,15,289.0,313.5,3.55,17.0,519.5,468.72,368.91
2016,8,4,9,30,274.0,337.0,3.6,17.0,543.0,496.91,389.97
2016,8,4,9,45,576.5,222.0,3.7,17.5,681.0,612.9,483.07
2016,8,4,10,0,879.0,107.0,3.8,18.0,819.0,750.2,587.28
2016,8,4,10,15,613.5,244.5,3.9,18.0,750.5,713.97,556.15
2016,8,4,10,30,348.0,382.0,4.0,18.0,682.0,654.77,505.79
2016,8,4,10,45,619.5,250.0,4.15,18.0,800.5,771.88,599.64
2016,8,4,11,0,891.0,118.0,4.3,18.0,919.0,895.92,689.39
2016,8,4,11,15,894.0,118.5,4.4,18.0,934.0,923.89,708.25
2016,8,4,11,30,897.0,119.0,4.5,18.0,949.0,949.09,726.0
2016,8,4,11,45,894.5,122.0,4.6,18.0,955.5,968.7,739.96
2016,8,4,12,0,892.0,125.0,4.7,18.0,962.0,985.15,751.87
2016,8,4,12,15,892.0,125.0,4.75,18.0,962.0,997.82,760.87
2016,8,4,12,30,892.0,125.0,4.8,18.0,962.0,1007.29,767.8
2016,8,4,12,45,888.0,126.0,4.85,18.0,953.5,1010.57,770.61
2016,8,4,13,0,884.0,127.0,4.9,18.0,945.0,1010.57,771.32
2016,8,4,13,15,881.0,126.5,4.95,18.0,930.0,1006.74,769.53
2016,8,4,13,30,878.0,126.0,5.0,18.0,915.0,999.65,765.62
2016,8,4,13,45,875.0,123.0,5.05,18.0,893.0,986.74,757.77
2016,8,4,14,0,872.0,120.0,5.1,18.0,871.0,970.65,747.79
2016,8,4,14,15,865.0,118.5,5.1,18.0,842.0,949.26,733.79
2016,8,4,14,30,858.0,117.0,5.1,18.0,813.0,925.03,717.83
2016,8,4,14,45,857.0,111.0,5.15,18.0,780.0,898.7,700.72
2016,8,4,15,0,856.0,105.0,5.2,18.0,747.0,869.47,681.46
2016,8,4,15,15,844.0,103.0,5.25,17.5,706.5,832.45,657.69
2016,8,4,15,30,832.0,101.0,5.3,17.0,666.0,797.87,635.44
2016,8,4,15,45,824.5,95.0,5.35,17.0,622.5,756.11,606.3
2016,8,4,16,0,817.0,89.0,5.4,17.0,579.0,712.51,575.44
2016,8,4,16,15,796.5,86.0,5.4,16.5,530.5,661.52,539.33
2016,8,4,16,30,776.0,83.0,5.4,16.0,482.0,610.23,501.13
2016,8,4,16,45,753.0,78.5,5.45,16.0,431.5,555.73,457.71
2016,8,4,17,0,730.0,74.0,5.5,16.0,381.0,501.75,413.47
2016,8,4,17,15,692.5,69.0,5.5,16.0,329.0,440.55,362.02
2016,8,4,17,30,655.0,64.0,5.5,16.0,277.0,383.19,312.24
2016,8,4,17,45,601.0,58.0,5.5,16.0,226.5,319.68,256.26
2016,8,4,18,0,547.0,52.0,5.5,16.0,176.0,261.18,203.38
2016,8,4,18,15,463.5,43.5,5.4,15.5,129.5,196.36,145.86
2016,8,4,18,30,380.0,35.0,5.3,15.0,83.0,140.51,96.03
2016,8,4,18,45,242.0,23.0,5.25,15.0,48.5,77.9,35.5
2016,8,4,19,0,104.0,11.0,5.2,15.0,14.0,25.08,0.0
2016,8,4,19,15,52.0,5.5,5.1,15.0,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,15,38.0,5.5,3.1,15.0,6.5,0.0,0.0
2016,8,5,5,30,76.0,11.0,3.1,15.0,13.0,10.81,0.0
2016,8,5,5,45,207.0,24.5,3.1,15.0,46.5,19.3,6.7
2016,8,5,6,0,338.0,38.0,3.1,15.0,80.0,29.31,19.41
2016,8,5,6,15,424.5,48.0,3.0,15.0,126.0,35.33,25.43
2016,8,5,6,30,511.0,58.0,2.9,15.0,172.0,44.13,33.6
2016,8,5,6,45,255.5,66.0,2.8,15.5,123.0,66.66,42.22
2016,8,5,7,0,0.0,74.0,2.7,16.0,74.0,70.98,54.51
2016,8,5,7,15,2.0,106.0,2.6,16.0,107.0,100.78,79.28
2016,8,5,7,30,4.0,138.0,2.5,16.0,140.0,130.92,103.92
2016,8,5,7,45,15.5,164.0,2.45,16.5,172.5,158.91,125.95
2016,8,5,8,0,27.0,190.0,2.4,17.0,205.0,185.64,146.77
2016,8,5,8,15,17.0,189.5,2.25,17.0,199.5,186.59,147.25
2016,8,5,8,30,7.0,189.0,2.1,17.0,194.0,183.4,144.31
2016,8,5,8,45,13.5,216.0,2.0,17.5,225.5,212.85,167.0
2016,8,5,9,0,20.0,243.0,1.9,18.0,257.0,243.1,189.91
2016,8,5,9,15,18.0,250.0,1.85,18.0,263.0,250.23,194.89
2016,8,5,9,30,16.0,257.0,1.8,18.0,269.0,257.08,199.7
2016,8,5,9,45,12.5,240.5,1.8,18.5,250.5,240.25,185.92
2016,8,5,10,0,9.0,224.0,1.8,19.0,232.0,222.84,171.81
2016,8,5,10,15,18.0,278.0,1.85,19.0,294.0,282.44,217.61
2016,8,5,10,30,27.0,332.0,1.9,19.0,356.0,344.29,264.06
2016,8,5,10,45,42.5,368.0,1.95,19.0,406.5,394.62,301.5
2016,8,5,11,0,58.0,404.0,2.0,19.0,457.0,446.25,339.49
2016,8,5,11,15,90.0,429.5,2.1,19.0,512.5,503.49,381.9
2016,8,5,11,30,122.0,455.0,2.2,19.0,568.0,566.38,427.79
2016,8,5,11,45,138.5,461.0,2.3,19.5,590.5,593.03,446.31
2016,8,5,12,0,155.0,467.0,2.4,20.0,613.0,619.81,465.07
2016,8,5,12,15,189.5,464.5,2.65,20.0,642.5,655.36,492.19
2016,8,5,12,30,224.0,462.0,2.9,20.0,672.0,690.85,519.17
2016,8,5,12,45,199.5,460.5,3.15,20.0,646.5,668.68,503.7
2016,8,5,13,0,175.0,459.0,3.4,20.0,621.0,645.42,487.6
2016,8,5,13,15,161.5,450.5,3.65,20.0,598.0,624.93,473.74
2016,8,5,13,30,148.0,442.0,3.9,20.0,575.0,603.73,459.19
2016,8,5,13,45,170.5,429.5,4.15,20.0,579.0,612.85,467.83
2016,8,5,14,0,193.0,417.0,4.4,20.0,583.0,620.7,475.58
2016,8,5,14,15,177.0,402.5,4.55,19.5,550.5,588.52,453.61
2016,8,5,14,30,161.0,388.0,4.7,19.0,518.0,556.14,431.32
2016,8,5,14,45,167.0,369.0,4.85,19.0,499.0,538.8,419.95
2016,8,5,15,0,173.0,350.0,5.0,19.0,480.0,520.48,407.67
2016,8,5,15,15,237.0,319.5,5.1,19.0,486.5,537.83,424.1
2016,8,5,15,30,301.0,289.0,5.2,19.0,493.0,558.32,442.51
2016,8,5,15,45,522.5,203.0,5.3,19.0,527.5,635.84,508.4
2016,8,5,16,0,744.0,117.0,5.4,19.0,562.0,690.21,554.8
2016,8,5,16,15,719.0,113.0,5.45,18.5,512.5,637.85,516.5
2016,8,5,16,30,694.0,109.0,5.5,18.0,463.0,585.75,477.17
2016,8,5,16,45,651.5,106.0,5.55,17.5,410.5,524.61,429.44
2016,8,5,17,0,609.0,103.0,5.6,17.0,358.0,465.94,382.35
2016,8,5,17,15,564.5,96.0,5.55,16.5,307.0,404.79,331.86
2016,8,5,17,30,520.0,89.0,5.5,16.0,256.0,347.05,282.83
2016,8,5,17,45,451.5,80.0,5.5,16.0,206.0,279.43,224.29
2016,8,5,18,0,383.0,71.0,5.5,16.0,156.0,221.04,172.76
2016,8,5,18,15,298.0,57.5,5.45,15.5,113.0,159.89,119.7
2016,8,5,18,30,213.0,44.0,5.4,15.0,70.0,108.13,74.95
2016,8,5,18,45,116.5,26.0,5.35,15.0,39.5,55.92,23.21
2016,8,5,19,0,20.0,8.0,5.3,15.0,9.0,10.56,0.0
2016,8,5,19,15,10.0,4.0,5.2,15.0,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,18.5,5.0,4.6,14.0,5.5,0.0,0.0
2016,8,6,5,30,37.0,10.0,4.6,14.0,11.0,9.83,0.0
2016,8,6,5,45,151.5,25.5,4.6,14.5,42.5,19.92,6.31
2016,8,6,6,0,266.0,41.0,4.6,15.0,74.0,31.45,21.14
2016,8,6,6,15,353.5,53.0,4.6,15.0,118.5,39.59,29.11
2016,8,6,6,30,441.0,65.0,4.6,15.0,163.0,49.36,38.19
2016,8,6,6,45,502.0,73.0,4.6,15.0,212.5,86.26,50.71
2016,8,6,7,0,563.0,81.0,4.6,15.0,262.0,130.36,80.2
2016,8,6,7,15,281.5,95.5,4.6,15.0,186.0,128.45,90.97
2016,8,6,7,30,0.0,110.0,4.6,15.0,110.0,104.86,82.91
2016,8,6,7,45,0.0,107.5,4.65,15.5,107.5,103.12,81.05
2016,8,6,8,0,0.0,105.0,4.7,16.0,105.0,101.1,78.95
2016,8,6,8,15,3.0,145.0,4.75,16.0,147.0,139.99,110.66
2016,8,6,8,30,6.0,185.0,4.8,16.0,189.0,179.23,142.24
2016,8,6,8,45,9.5,205.0,4.85,16.5,211.5,200.6,158.78
2016,8,6,9,0,13.0,225.0,4.9,17.0,234.0,222.4,175.54
2016,8,6,9,15,12.5,231.5,4.95,17.0,240.5,229.5,180.79
2016,8,6,9,30,12.0,238.0,5.0,17.0,247.0,236.49,185.97
2016,8,6,9,45,131.0,307.5,5.1,17.5,413.0,385.41,304.64
2016,8,6,10,0,250.0,377.0,5.2,18.0,579.0,545.98,428.18
2016,8,6,10,15,284.5,383.5,5.25,18.0,621.5,591.5,462.49
2016,8,6,10,30,319.0,390.0,5.3,18.0,664.0,638.87,498.32
2016,8,6,10,45,179.5,384.0,5.4,18.0,539.0,527.56,411.61
2016,8,6,11,0,40.0,378.0,5.5,18.0,414.0,405.12,314.45
2016,8,6,11,15,102.0,418.0,5.55,18.0,512.0,502.91,390.81
2016,8,6,11,30,164.0,458.0,5.6,18.0,610.0,608.11,470.7
2016,8,6,11,45,240.0,448.0,5.65,18.0,672.0,680.01,525.96
2016,8,6,12,0,316.0,438.0,5.7,18.0,734.0,749.83,579.28
2016,8,6,12,15,600.5,286.5,5.7,18.0,848.0,885.54,687.5
2016,8,6,12,30,885.0,135.0,5.7,18.0,962.0,1009.4,776.94
2016,8,6,12,45,883.0,135.0,5.75,18.0,954.5,1013.63,779.71
2016,8,6,13,0,881.0,135.0,5.8,18.0,947.0,1014.58,781.02
2016,8,6,13,15,878.5,134.0,5.85,18.0,932.5,1010.73,779.1
2016,8,6,13,30,876.0,133.0,5.9,18.0,918.0,1003.61,775.02
2016,8,6,13,45,876.5,129.0,6.0,18.0,897.0,993.06,768.95
2016,8,6,14,0,877.0,125.0,6.1,18.0,876.0,979.23,760.63
2016,8,6,14,15,870.0,123.5,6.2,18.0,847.0,957.7,746.86
2016,8,6,14,30,863.0,122.0,6.3,18.0,818.0,933.32,731.04
2016,8,6,14,45,858.5,117.5,6.45,18.0,783.5,905.26,712.74
2016,8,6,15,0,854.0,113.0,6.6,18.0,749.0,874.47,692.32
2016,8,6,15,15,841.5,110.5,6.7,17.5,708.0,841.21,670.98
2016,8,6,15,30,829.0,108.0,6.8,17.0,667.0,801.14,644.24
2016,8,6,15,45,817.0,103.5,6.95,17.0,622.5,757.56,613.41
2016,8,6,16,0,805.0,99.0,7.1,17.0,578.0,712.5,581.01
2016,8,6,16,15,783.0,95.5,7.15,17.0,528.5,660.31,542.31
2016,8,6,16,30,761.0,92.0,7.2,17.0,479.0,607.96,501.16
2016,8,6,16,45,735.5,86.5,7.25,17.0,427.5,551.43,455.53
2016,8,6,17,0,710.0,81.0,7.3,17.0,376.0,497.2,410.53
2016,8,6,17,15,669.5,76.0,7.3,16.5,323.5,435.49,358.85
2016,8,6,17,30,629.0,71.0,7.3,16.0,271.0,376.71,308.08
2016,8,6,17,45,569.5,64.0,7.3,15.5,220.0,311.25,250.57
2016,8,6,18,0,510.0,57.0,7.3,15.0,169.0,251.41,196.68
2016,8,6,18,15,419.0,47.5,7.3,15.0,123.0,185.47,137.93
2016,8,6,18,30,328.0,38.0,7.3,15.0,77.0,129.29,87.84
2016,8,6,18,45,188.0,24.0,7.3,15.0,44.0,66.33,23.62
2016,8,6,19,0,48.0,10.0,7.3,15.0,11.0,16.2,0.0
2016,8,6,19,15,24.0,5.0,7.25,14.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,34.0,5.0,6.4,14.0,5.5,0.0,0.0
2016,8,7,5,30,68.0,10.0,6.4,14.0,11.0,9.83,0.0
2016,8,7,5,45,213.0,23.0,6.45,14.5,45.0,18.13,4.36
2016,8,7,6,0,358.0,36.0,6.5,15.0,79.0,27.72,17.88
2016,8,7,6,15,448.0,45.0,6.4,15.0,125.5,32.91,23.22
2016,8,7,6,30,538.0,54.0,6.3,15.0,172.0,38.89,28.89
2016,8,7,6,45,600.5,59.5,6.25,15.5,224.0,79.29,41.77
2016,8,7,7,0,663.0,65.0,6.2,16.0,276.0,126.95,72.85
2016,8,7,7,15,702.0,69.5,6.15,16.0,328.5,179.35,115.36
2016,8,7,7,30,741.0,74.0,6.1,16.0,381.0,233.2,162.56
2016,8,7,7,45,773.5,76.0,6.05,16.5,434.0,286.99,211.01
2016,8,7,8,0,806.0,78.0,6.0,17.0,487.0,343.84,261.93
2016,8,7,8,15,826.0,80.5,5.95,17.0,537.0,399.04,311.48
2016,8,7,8,30,846.0,83.0,5.9,17.0,587.0,457.84,362.75
2016,8,7,8,45,863.5,84.5,5.9,17.0,633.5,512.63,409.74
2016,8,7,9,0,881.0,86.0,5.9,17.0,680.0,567.76,455.81
2016,8,7,9,15,893.0,88.0,5.85,17.0,722.0,620.15,498.48
2016,8,7,9,30,905.0,90.0,5.8,17.0,764.0,671.82,539.53
2016,8,7,9,45,907.5,94.5,5.8,17.5,798.5,718.41,573.89
2016,8,7,10,0,910.0,99.0,5.8,18.0,833.0,763.03,604.95
2016,8,7,10,15,917.0,100.0,5.8,18.0,863.0,805.55,635.28
2016,8,7,10,30,924.0,101.0,5.8,18.0,893.0,846.04,663.92
2016,8,7,10,45,931.5,100.5,5.85,18.5,916.5,883.26,688.92
2016,8,7,11,0,939.0,100.0,5.9,19.0,940.0,918.08,712.02
2016,8,7,11,15,942.0,100.5,5.9,19.0,955.5,947.29,732.14
2016,8,7,11,30,945.0,101.0,5.9,19.0,971.0,973.54,750.17
2016,8,7,11,45,949.0,100.0,5.9,19.0,979.5,996.13,765.65
2016,8,7,12,0,953.0,99.0,5.9,19.0,988.0,1015.56,778.98
2016,8,7,12,15,953.5,99.0,5.9,19.0,988.5,1029.33,788.44
2016,8,7,12,30,954.0,99.0,5.9,19.0,989.0,1039.66,795.63
2016,8,7,12,45,952.0,99.0,5.95,19.0,981.0,1044.04,799.17
2016,8,7,13,0,950.0,99.0,6.0,19.0,973.0,1044.88,800.41
2016,8,7,13,15,947.5,98.5,6.05,19.0,957.5,1041.17,798.63
2016,8,7,13,30,945.0,98.0,6.1,19.0,942.0,1033.95,794.53
2016,8,7,13,45,942.5,96.0,6.2,19.0,920.0,1021.66,787.31
2016,8,7,14,0,940.0,94.0,6.3,19.0,898.0,1005.94,777.76
2016,8,7,14,15,933.5,93.0,6.4,19.0,868.0,984.18,763.95
2016,8,7,14,30,927.0,92.0,6.5,19.0,838.0,959.32,747.94
2016,8,7,14,45,918.5,90.5,6.6,19.0,802.0,929.18,728.06
2016,8,7,15,0,910.0,89.0,6.7,19.0,766.0,896.35,706.12
2016,8,7,15,15,898.5,87.5,6.75,18.5,724.0,858.48,681.43
2016,8,7,15,30,887.0,86.0,6.8,18.0,682.0,818.52,654.88
2016,8,7,15,45,870.5,84.0,6.85,18.0,635.0,772.25,621.97
2016,8,7,16,0,854.0,82.0,6.9,18.0,588.0,724.73,587.73
2016,8,7,16,15,834.0,79.5,6.9,17.5,538.0,673.24,550.88
2016,8,7,16,30,814.0,77.0,6.9,17.0,488.0,624.63,514.56
2016,8,7,16,45,783.0,74.0,6.9,17.0,435.0,565.15,466.47
2016,8,7,17,0,752.0,71.0,6.9,17.0,382.0,506.88,418.14
2016,8,7,17,15,713.0,66.5,6.85,16.5,328.5,444.42,365.78
2016,8,7,17,30,674.0,62.0,6.8,16.0,275.0,384.65,314.02
2016,8,7,17,45,612.0,57.0,6.75,16.0,222.5,319.49,256.03
2016,8,7,18,0,550.0,52.0,6.7,16.0,170.0,258.91,200.98
2016,8,7,18,15,458.0,43.0,6.55,15.5,123.0,191.29,141.02
2016,8,7,18,30,366.0,34.0,6.4,15.0,76.0,133.63,89.44
2016,8,7,18,45,183.0,17.0,6.3,15.0,38.0,57.56,15.3
2016,8,7,19,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,5,45,192.5,16.0,5.8,15.5,38.5,11.68,0.1
2016,8,8,6,0,385.0,32.0,5.9,16.0,77.0,24.07,14.64
2016,8,8,6,15,472.0,40.0,5.85,16.0,123.0,28.58,19.32
2016,8,8,6,30,559.0,48.0,5.8,16.0,169.0,32.83,23.41
2016,8,8,6,45,613.0,53.5,5.75,16.0,219.5,73.92,37.08
2016,8,8,7,0,667.0,59.0,5.7,16.0,270.0,123.73,70.05
2016,8,8,7,15,705.0,63.5,5.65,16.0,322.5,173.35,110.14
2016,8,8,7,30,743.0,68.0,5.6,16.0,375.0,227.15,157.29
2016,8,8,7,45,769.5,71.5,5.55,16.5,426.5,280.72,205.72
2016,8,8,8,0,796.0,75.0,5.5,17.0,478.0,336.69,255.98
2016,8,8,8,15,816.0,77.5,5.5,17.0,527.0,394.05,307.14
2016,8,8,8,30,836.0,80.0,5.5,17.0,576.0,449.64,355.83
2016,8,8,8,45,850.5,83.0,5.5,17.5,621.5,503.84,401.49
2016,8,8,9,0,865.0,86.0,5.5,18.0,667.0,558.11,445.79
2016,8,8,9,15,877.0,88.0,5.6,18.0,708.5,609.76,487.99
2016,8,8,9,30,889.0,90.0,5.7,18.0,750.0,660.72,528.74
2016,8,8,9,45,890.0,95.5,5.8,18.5,784.0,706.58,562.9
2016,8,8,10,0,891.0,101.0,5.9,19.0,818.0,750.38,593.7
2016,8,8,10,15,898.5,102.5,6.0,19.0,848.0,793.06,624.59
2016,8,8,10,30,906.0,104.0,6.1,19.0,878.0,833.81,653.9
2016,8,8,10,45,912.0,104.5,6.25,19.0,901.0,870.19,680.15
2016,8,8,11,0,918.0,105.0,6.4,19.0,924.0,904.14,704.65
2016,8,8,11,15,921.5,105.5,6.5,19.0,939.5,933.26,725.43
2016,8,8,11,30,925.0,106.0,6.6,19.0,955.0,959.52,744.22
2016,8,8,11,45,927.0,106.5,6.75,19.0,963.0,981.37,760.19
2016,8,8,12,0,929.0,107.0,6.9,19.0,971.0,1000.07,774.02
2016,8,8,12,15,929.0,107.0,7.05,19.0,971.5,1013.07,783.92
2016,8,8,12,30,929.0,107.0,7.2,19.0,972.0,1022.71,791.58
2016,8,8,12,45,929.0,106.0,7.35,19.0,964.5,1027.91,796.2
2016,8,8,13,0,929.0,105.0,7.5,19.0,957.0,1029.65,798.5
2016,8,8,13,15,926.0,104.5,7.6,19.0,942.0,1025.49,796.46
2016,8,8,13,30,923.0,104.0,7.7,19.0,927.0,1017.89,792.1
2016,8,8,13,45,919.5,102.5,7.8,19.0,904.5,1005.36,784.29
2016,8,8,14,0,916.0,101.0,7.9,19.0,882.0,989.5,774.17
2016,8,8,14,15,909.5,99.5,7.9,19.0,852.5,967.58,759.3
2016,8,8,14,30,903.0,98.0,7.9,19.0,823.0,942.65,742.29
2016,8,8,14,45,894.5,96.5,7.95,19.0,787.0,913.04,722.03
2016,8,8,15,0,886.0,95.0,8.0,19.0,751.0,880.83,699.8
2016,8,8,15,15,873.5,93.0,8.0,18.5,709.5,842.27,673.86
2016,8,8,15,30,861.0,91.0,8.0,18.0,668.0,801.74,646.16
2016,8,8,15,45,846.5,88.0,8.0,18.0,622.0,756.82,613.58
2016,8,8,16,0,832.0,85.0,8.0,18.0,576.0,710.56,579.65
2016,8,8,16,15,811.0,82.0,7.9,17.5,526.0,662.25,544.58
2016,8,8,16,30,790.0,79.0,7.8,17.0,476.0,609.88,504.4
2016,8,8,16,45,764.5,74.5,7.75,17.0,424.5,553.12,458.08
2016,8,8,17,0,739.0,70.0,7.7,17.0,373.0,497.12,411.22
2016,8,8,17,15,699.5,66.0,7.6,16.5,320.5,435.63,359.25
2016,8,8,17,30,660.0,62.0,7.5,16.0,268.0,378.2,309.1
2016,8,8,17,45,606.5,55.5,7.45,16.0,217.0,314.31,251.92
2016,8,8,18,0,553.0,49.0,7.4,16.0,166.0,255.43,197.97
2016,8,8,18,15,461.0,40.5,7.25,15.5,119.5,188.42,138.34
2016,8,8,18,30,369.0,32.0,7.1,15.0,73.0,131.43,86.95
2016,8,8,18,45,184.5,16.0,7.0,15.0,36.5,55.89,9.5
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,5,45,186.0,16.0,4.85,15.0,37.5,11.77,0.0
2016,8,9,6,0,372.0,32.0,4.9,15.0,75.0,24.21,14.76
2016,8,9,6,15,461.5,40.5,4.8,15.0,121.0,29.15,19.89
2016,8,9,6,30,551.0,49.0,4.7,15.0,167.0,33.79,24.36
2016,8,9,6,45,602.5,55.5,4.65,15.5,217.0,74.0,37.91
2016,8,9,7,0,654.0,62.0,4.6,16.0,267.0,121.28,68.58
2016,8,9,7,15,327.0,82.5,4.35,16.0,185.0,123.85,84.78
2016,8,9,7,30,0.0,103.0,4.1,16.0,103.0,98.43,77.23
2016,8,9,7,45,0.0,116.5,3.95,16.5,116.5,111.38,87.58
2016,8,9,8,0,0.0,130.0,3.8,17.0,130.0,124.36,97.76
2016,8,9,8,15,0.0,144.0,3.5,17.0,144.0,137.85,108.4
2016,8,9,8,30,0.0,158.0,3.2,17.0,158.0,151.38,118.97
2016,8,9,8,45,3.0,178.0,2.95,17.5,180.5,172.08,134.97
2016,8,9,9,0,6.0,198.0,2.7,18.0,203.0,193.17,151.06
