Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,9,15,7.5,209.5,2.5,18.0,215.5,205.71,160.52
2016,8,9,9,30,9.0,221.0,2.3,18.0,228.0,218.4,170.06
2016,8,9,9,45,10.0,230.5,2.1,18.5,239.0,228.99,177.55
2016,8,9,10,0,11.0,240.0,1.9,19.0,250.0,239.66,185.03
2016,8,9,10,15,146.5,314.5,1.9,19.0,439.5,418.33,323.87
2016,8,9,10,30,282.0,389.0,1.9,19.0,629.0,607.91,463.01
2016,8,9,10,45,272.5,407.5,1.9,19.5,645.0,630.34,475.84
2016,8,9,11,0,263.0,426.0,1.9,20.0,661.0,651.57,488.93
2016,8,9,11,15,295.0,425.0,2.0,20.0,692.5,689.51,516.49
2016,8,9,11,30,327.0,424.0,2.1,20.0,724.0,728.0,544.17
2016,8,9,11,45,250.5,444.0,2.25,20.0,675.0,685.95,513.14
2016,8,9,12,0,174.0,464.0,2.4,20.0,626.0,635.2,476.08
2016,8,9,12,15,168.5,464.0,2.55,20.0,620.5,634.67,476.55
2016,8,9,12,30,163.0,464.0,2.7,20.0,615.0,633.28,476.06
2016,8,9,12,45,314.5,414.5,2.9,20.0,703.5,741.26,558.41
2016,8,9,13,0,466.0,365.0,3.1,20.0,792.0,848.79,638.09
2016,8,9,13,15,679.5,242.0,3.2,20.0,852.5,935.11,704.16
2016,8,9,13,30,893.0,119.0,3.3,20.0,913.0,1003.43,750.78
2016,8,9,13,45,636.0,242.0,3.4,20.0,800.0,886.03,671.54
2016,8,9,14,0,379.0,365.0,3.5,20.0,687.0,752.0,571.52
2016,8,9,14,15,328.5,366.0,3.6,20.0,638.5,700.74,535.65
2016,8,9,14,30,278.0,367.0,3.7,20.0,590.0,650.07,499.08
2016,8,9,14,45,241.5,355.0,3.8,20.0,542.5,599.17,462.43
2016,8,9,15,0,205.0,343.0,3.9,20.0,495.0,540.72,419.77
2016,8,9,15,15,516.0,222.5,4.05,20.0,574.5,684.15,536.58
2016,8,9,15,30,827.0,102.0,4.2,20.0,654.0,789.48,617.72
2016,8,9,15,45,812.5,98.5,4.35,20.0,608.5,745.0,586.83
2016,8,9,16,0,798.0,95.0,4.5,20.0,563.0,699.23,555.7
2016,8,9,16,15,776.0,91.5,4.6,19.5,514.0,647.24,520.01
2016,8,9,16,30,754.0,88.0,4.7,19.0,465.0,595.13,481.48
2016,8,9,16,45,724.5,83.5,4.8,19.0,413.5,537.56,436.43
2016,8,9,17,0,695.0,79.0,4.9,19.0,362.0,482.69,392.11
2016,8,9,17,15,653.5,74.0,4.95,18.5,310.0,421.3,341.82
2016,8,9,17,30,612.0,69.0,5.0,18.0,258.0,362.99,292.38
2016,8,9,17,45,545.5,62.5,5.1,17.5,207.0,296.43,235.0
2016,8,9,18,0,479.0,56.0,5.2,17.0,156.0,236.26,181.81
2016,8,9,18,15,384.0,45.5,5.15,16.5,111.0,170.34,124.39
2016,8,9,18,30,289.0,35.0,5.1,16.0,66.0,114.78,75.31
2016,8,9,18,45,144.5,17.5,5.1,16.0,33.0,48.61,1.76
2016,8,9,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,143.0,17.5,3.35,15.5,33.5,13.49,0.0
2016,8,10,6,0,286.0,35.0,3.3,16.0,67.0,27.25,17.15
2016,8,10,6,15,376.5,46.0,3.15,16.0,111.5,34.3,24.27
2016,8,10,6,30,467.0,57.0,3.0,16.0,156.0,40.89,30.52
2016,8,10,6,45,526.0,64.5,2.95,16.0,205.5,76.68,42.82
2016,8,10,7,0,585.0,72.0,2.9,16.0,255.0,121.31,71.56
2016,8,10,7,15,292.5,101.5,2.75,16.0,193.0,133.72,94.29
2016,8,10,7,30,0.0,131.0,2.6,16.0,131.0,123.61,98.04
2016,8,10,7,45,0.0,132.5,2.5,16.5,132.5,125.98,99.5
2016,8,10,8,0,0.0,134.0,2.4,17.0,134.0,128.05,100.65
2016,8,10,8,15,0.0,143.0,2.3,17.0,143.0,136.91,107.51
2016,8,10,8,30,0.0,152.0,2.2,17.0,152.0,145.76,114.28
2016,8,10,8,45,7.0,188.5,2.1,17.5,193.5,183.9,144.25
2016,8,10,9,0,14.0,225.0,2.0,18.0,235.0,222.9,174.31
2016,8,10,9,15,18.0,248.0,1.95,18.0,261.5,248.3,193.66
2016,8,10,9,30,22.0,271.0,1.9,18.0,288.0,274.18,213.23
2016,8,10,9,45,13.5,228.0,1.85,18.5,239.0,229.0,177.34
2016,8,10,10,0,5.0,185.0,1.8,19.0,190.0,182.45,140.43
2016,8,10,10,15,5.0,185.5,1.85,19.0,190.5,183.34,141.06
2016,8,10,10,30,5.0,186.0,1.9,19.0,191.0,184.19,141.57
2016,8,10,10,45,6.5,197.5,2.0,19.5,204.0,196.95,151.15
2016,8,10,11,0,8.0,209.0,2.1,20.0,217.0,209.84,160.75
2016,8,10,11,15,10.5,238.5,2.25,20.0,248.5,241.3,184.93
2016,8,10,11,30,13.0,268.0,2.4,20.0,280.0,273.04,209.11
2016,8,10,11,45,15.5,290.5,2.55,20.0,305.0,298.14,228.16
2016,8,10,12,0,18.0,313.0,2.7,20.0,330.0,323.44,247.3
2016,8,10,12,15,25.5,346.0,2.9,20.0,370.0,370.05,282.57
2016,8,10,12,30,33.0,379.0,3.1,20.0,410.0,412.4,314.35
2016,8,10,12,45,44.5,395.0,3.35,20.0,436.0,441.59,336.64
2016,8,10,13,0,56.0,411.0,3.6,20.0,462.0,470.88,359.03
2016,8,10,13,15,95.5,423.0,3.85,20.0,508.5,523.53,399.74
2016,8,10,13,30,135.0,435.0,4.1,20.0,555.0,583.95,445.63
2016,8,10,13,45,133.5,423.0,4.35,20.0,539.0,570.28,436.43
2016,8,10,14,0,132.0,411.0,4.6,20.0,523.0,555.99,427.24
2016,8,10,14,15,110.5,390.0,4.7,20.0,482.0,504.06,389.13
2016,8,10,14,30,89.0,369.0,4.8,20.0,441.0,460.97,357.16
2016,8,10,14,45,72.5,342.5,4.95,20.0,399.0,416.98,324.4
2016,8,10,15,0,56.0,316.0,5.1,20.0,357.0,373.46,291.56
2016,8,10,15,15,50.0,293.5,5.1,19.5,328.5,343.73,269.75
2016,8,10,15,30,44.0,271.0,5.1,19.0,300.0,314.17,247.76
2016,8,10,15,45,36.5,246.0,5.15,19.0,269.0,280.99,222.18
2016,8,10,16,0,29.0,221.0,5.2,19.0,238.0,248.21,196.68
2016,8,10,16,15,18.5,193.0,5.15,18.5,203.5,204.77,162.55
2016,8,10,16,30,8.0,165.0,5.1,18.0,169.0,168.84,133.98
2016,8,10,16,45,4.0,134.5,5.05,18.0,136.5,135.16,106.78
2016,8,10,17,0,0.0,104.0,5.0,18.0,104.0,101.91,79.59
2016,8,10,17,15,0.0,89.0,4.9,17.5,89.0,87.06,67.57
2016,8,10,17,30,0.0,74.0,4.8,17.0,74.0,72.2,55.32
2016,8,10,17,45,250.5,62.5,4.75,17.0,114.0,175.36,139.2
2016,8,10,18,0,501.0,51.0,4.7,17.0,154.0,237.3,181.99
2016,8,10,18,15,406.5,41.5,4.55,16.5,109.0,171.68,124.43
2016,8,10,18,30,312.0,32.0,4.4,16.0,64.0,116.42,74.96
2016,8,10,18,45,156.0,16.0,4.3,16.0,32.0,49.21,0.0
2016,8,10,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,103.5,17.5,1.6,14.5,29.0,13.52,0.0
2016,8,11,6,0,207.0,35.0,1.8,15.0,58.0,26.86,16.82
2016,8,11,6,15,288.5,50.0,1.85,15.0,100.0,37.57,27.22
2016,8,11,6,30,370.0,65.0,1.9,15.0,142.0,47.73,36.68
2016,8,11,6,45,423.5,77.0,2.0,15.5,189.5,81.53,50.42
2016,8,11,7,0,477.0,89.0,2.1,16.0,237.0,123.87,78.3
2016,8,11,7,15,238.5,85.5,2.1,16.0,159.5,110.73,77.42
2016,8,11,7,30,0.0,82.0,2.1,16.0,82.0,79.07,61.04
2016,8,11,7,45,0.0,108.0,2.1,16.5,108.0,103.51,81.03
2016,8,11,8,0,0.0,134.0,2.1,17.0,134.0,128.03,100.66
2016,8,11,8,15,4.5,163.0,2.05,17.0,165.5,157.19,123.87
2016,8,11,8,30,9.0,192.0,2.0,17.0,197.0,186.98,147.32
2016,8,11,8,45,13.0,212.5,1.95,17.5,220.5,209.26,164.24
2016,8,11,9,0,17.0,233.0,1.9,18.0,244.0,232.02,181.36
2016,8,11,9,15,32.0,271.0,1.85,18.0,294.5,277.02,216.03
2016,8,11,9,30,47.0,309.0,1.8,18.0,345.0,325.16,252.53
2016,8,11,9,45,47.5,325.0,1.75,18.5,362.5,344.3,265.84
2016,8,11,10,0,48.0,341.0,1.7,19.0,380.0,363.49,279.15
2016,8,11,10,15,72.5,371.5,1.65,19.0,432.5,415.03,317.44
2016,8,11,10,30,97.0,402.0,1.6,19.0,485.0,468.6,356.42
2016,8,11,10,45,76.5,399.0,1.55,19.5,465.0,453.66,343.5
2016,8,11,11,0,56.0,396.0,1.5,20.0,445.0,437.04,329.81
2016,8,11,11,15,463.5,267.0,1.45,20.0,689.0,686.92,520.4
2016,8,11,11,30,871.0,138.0,1.4,20.0,933.0,939.82,691.15
2016,8,11,11,45,873.5,138.5,1.4,20.0,941.0,961.22,701.49
2016,8,11,12,0,876.0,139.0,1.4,20.0,949.0,979.65,712.87
2016,8,11,12,15,650.5,260.5,1.45,20.0,862.0,906.29,665.47
2016,8,11,12,30,425.0,382.0,1.5,20.0,775.0,816.93,600.54
2016,8,11,12,45,660.0,254.0,1.55,20.5,858.0,923.33,679.24
2016,8,11,13,0,895.0,126.0,1.6,21.0,941.0,1015.54,737.03
2016,8,11,13,15,891.5,125.0,1.65,21.0,925.5,1010.45,733.82
2016,8,11,13,30,888.0,124.0,1.7,21.0,910.0,1002.03,729.79
2016,8,11,13,45,882.0,123.0,1.8,21.0,886.5,987.92,722.88
2016,8,11,14,0,876.0,122.0,1.9,21.0,863.0,970.66,713.95
2016,8,11,14,15,868.5,120.5,1.95,20.5,833.0,948.44,702.49
2016,8,11,14,30,861.0,119.0,2.0,20.0,803.0,923.37,689.09
2016,8,11,14,45,668.5,189.5,2.05,20.0,706.0,816.04,618.35
2016,8,11,15,0,476.0,260.0,2.1,20.0,609.0,703.28,537.57
2016,8,11,15,15,329.0,280.0,2.15,20.0,514.5,579.56,447.53
2016,8,11,15,30,182.0,300.0,2.2,20.0,420.0,464.9,360.93
2016,8,11,15,45,198.5,275.5,2.25,20.0,398.0,445.49,348.6
2016,8,11,16,0,215.0,251.0,2.3,20.0,376.0,424.2,334.04
2016,8,11,16,15,471.0,173.0,2.35,19.5,415.0,521.97,415.05
2016,8,11,16,30,727.0,95.0,2.4,19.0,454.0,584.33,466.62
2016,8,11,16,45,377.0,121.0,2.45,19.0,306.0,366.33,295.1
2016,8,11,17,0,27.0,147.0,2.5,19.0,158.0,166.59,131.89
2016,8,11,17,15,21.0,126.5,2.6,18.5,134.5,137.07,108.57
2016,8,11,17,30,15.0,106.0,2.7,18.0,111.0,112.8,88.74
2016,8,11,17,45,231.5,81.0,2.85,17.5,129.0,183.1,144.8
2016,8,11,18,0,448.0,56.0,3.0,17.0,147.0,223.42,170.71
2016,8,11,18,15,355.0,44.0,3.0,16.5,103.0,158.62,114.58
2016,8,11,18,30,262.0,32.0,3.0,16.0,59.0,104.15,66.12
2016,8,11,18,45,131.0,16.0,3.0,16.0,29.5,43.26,0.0
2016,8,11,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,5,45,162.0,15.5,1.3,14.5,33.0,11.59,0.0
2016,8,12,6,0,324.0,31.0,1.3,15.0,66.0,23.7,14.09
2016,8,12,6,15,416.5,41.0,1.2,15.0,111.0,30.01,20.62
2016,8,12,6,30,509.0,51.0,1.1,15.0,156.0,35.91,26.25
2016,8,12,6,45,570.5,57.5,1.05,15.5,207.0,71.11,37.52
2016,8,12,7,0,632.0,64.0,1.0,16.0,258.0,117.59,66.46
2016,8,12,7,15,672.5,69.0,0.95,16.0,310.5,166.34,104.61
2016,8,12,7,30,713.0,74.0,0.9,16.0,363.0,221.9,151.67
2016,8,12,7,45,370.0,129.5,0.9,16.5,281.0,216.11,161.47
2016,8,12,8,0,27.0,185.0,0.9,17.0,199.0,180.9,142.11
2016,8,12,8,15,35.5,209.5,0.95,17.5,229.5,209.21,164.12
2016,8,12,8,30,44.0,234.0,1.0,18.0,260.0,238.63,186.49
2016,8,12,8,45,51.0,257.5,1.05,18.5,290.0,267.48,208.11
2016,8,12,9,0,58.0,281.0,1.1,19.0,320.0,297.17,230.09
2016,8,12,9,15,116.0,312.5,1.2,19.0,396.0,364.58,281.52
2016,8,12,9,30,174.0,344.0,1.3,19.0,472.0,438.72,337.05
2016,8,12,9,45,110.0,340.5,1.4,19.5,423.0,401.92,307.75
2016,8,12,10,0,46.0,337.0,1.5,20.0,374.0,358.26,273.43
2016,8,12,10,15,39.0,337.5,1.6,20.0,369.5,356.75,272.25
2016,8,12,10,30,32.0,338.0,1.7,20.0,365.0,354.49,270.26
2016,8,12,10,45,34.5,352.5,1.8,20.0,382.5,373.2,284.13
2016,8,12,11,0,37.0,367.0,1.9,20.0,400.0,392.1,298.01
2016,8,12,11,15,42.0,382.5,2.05,20.0,420.5,414.4,314.57
2016,8,12,11,30,47.0,398.0,2.2,20.0,441.0,436.98,331.29
2016,8,12,11,45,43.0,393.5,2.35,20.5,433.5,431.22,326.44
2016,8,12,12,0,39.0,389.0,2.5,21.0,426.0,425.05,321.44
2016,8,12,12,15,74.5,420.5,2.65,21.0,490.0,493.38,372.78
2016,8,12,12,30,110.0,452.0,2.8,21.0,554.0,562.69,423.8
2016,8,12,12,45,124.0,450.5,2.95,21.0,564.5,584.41,439.95
2016,8,12,13,0,138.0,449.0,3.1,21.0,575.0,598.93,451.36
2016,8,12,13,15,127.0,439.0,3.25,21.0,553.5,579.37,437.68
2016,8,12,13,30,116.0,429.0,3.4,21.0,532.0,559.21,423.67
2016,8,12,13,45,100.5,411.5,3.55,21.0,498.5,517.81,394.1
2016,8,12,14,0,85.0,394.0,3.7,21.0,465.0,484.54,370.13
2016,8,12,14,15,83.0,378.0,3.75,21.0,446.0,465.55,356.84
2016,8,12,14,30,81.0,362.0,3.8,21.0,427.0,446.26,343.2
2016,8,12,14,45,204.0,338.0,3.85,21.0,490.0,538.36,416.7
2016,8,12,15,0,327.0,314.0,3.9,21.0,553.0,623.29,483.03
2016,8,12,15,15,572.5,209.0,3.95,20.5,598.0,714.86,558.69
2016,8,12,15,30,818.0,104.0,4.0,20.0,643.0,780.62,610.69
2016,8,12,15,45,510.5,177.5,4.05,20.0,505.5,594.0,471.02
2016,8,12,16,0,203.0,251.0,4.1,20.0,368.0,415.27,329.21
2016,8,12,16,15,113.0,215.0,4.1,20.0,279.5,306.58,243.96
2016,8,12,16,30,23.0,179.0,4.1,20.0,191.0,193.33,152.69
2016,8,12,16,45,12.5,154.5,4.1,20.0,161.0,161.3,127.23
2016,8,12,17,0,2.0,130.0,4.1,20.0,131.0,130.21,102.12
2016,8,12,17,15,1.0,111.0,4.05,19.5,111.5,110.66,86.49
2016,8,12,17,30,0.0,92.0,4.0,19.0,92.0,91.19,70.61
2016,8,12,17,45,229.0,73.0,3.95,18.5,118.5,172.52,135.75
2016,8,12,18,0,458.0,54.0,3.9,18.0,145.0,223.57,169.97
2016,8,12,18,15,360.5,42.5,3.85,17.5,101.0,157.7,113.01
2016,8,12,18,30,263.0,31.0,3.8,17.0,57.0,102.7,63.65
2016,8,12,18,45,131.5,15.5,3.8,17.0,28.5,42.91,0.0
2016,8,12,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,144.0,16.0,2.0,15.5,31.0,12.15,0.0
2016,8,13,6,0,288.0,32.0,2.0,16.0,62.0,24.83,14.79
2016,8,13,6,15,382.0,42.5,2.0,16.0,106.0,31.54,21.8
2016,8,13,6,30,476.0,53.0,2.0,16.0,150.0,37.81,27.77
2016,8,13,6,45,539.0,59.5,2.05,16.5,200.0,70.38,38.03
2016,8,13,7,0,602.0,66.0,2.1,17.0,250.0,115.17,65.65
2016,8,13,7,15,644.0,71.5,2.1,17.0,301.5,162.9,102.89
2016,8,13,7,30,686.0,77.0,2.1,17.0,353.0,215.26,147.44
2016,8,13,7,45,717.5,80.5,2.1,17.5,404.5,269.63,194.99
2016,8,13,8,0,749.0,84.0,2.1,18.0,456.0,324.53,242.84
2016,8,13,8,15,771.5,87.5,2.05,18.5,505.0,378.72,289.31
2016,8,13,8,30,794.0,91.0,2.0,19.0,554.0,434.44,335.56
2016,8,13,8,45,812.5,93.0,2.0,19.5,600.0,488.03,378.85
2016,8,13,9,0,831.0,95.0,2.0,20.0,646.0,543.82,422.27
2016,8,13,9,15,843.5,97.5,2.05,20.0,687.0,594.8,461.86
2016,8,13,9,30,856.0,100.0,2.1,20.0,728.0,645.21,500.03
2016,8,13,9,45,870.0,99.5,2.15,20.5,765.0,692.92,534.26
2016,8,13,10,0,884.0,99.0,2.2,21.0,802.0,739.65,565.2
2016,8,13,10,15,891.5,100.0,2.35,21.0,831.5,781.65,594.24
2016,8,13,10,30,899.0,101.0,2.5,21.0,861.0,821.71,621.82
2016,8,13,10,45,903.5,102.5,2.65,21.5,883.5,857.62,645.23
2016,8,13,11,0,908.0,104.0,2.8,22.0,906.0,891.02,666.82
2016,8,13,11,15,911.0,104.5,3.0,22.0,921.0,919.42,686.65
2016,8,13,11,30,914.0,105.0,3.2,22.0,936.0,944.93,704.6
2016,8,13,11,45,914.5,106.0,3.45,22.0,943.0,965.61,719.73
2016,8,13,12,0,915.0,107.0,3.7,22.0,950.0,983.09,732.8
2016,8,13,12,15,915.0,107.0,4.0,22.0,950.0,995.81,743.07
2016,8,13,12,30,915.0,107.0,4.3,22.0,950.0,1005.18,751.17
2016,8,13,12,45,906.0,111.0,4.6,22.0,939.5,1006.5,754.33
2016,8,13,13,0,897.0,115.0,4.9,22.0,929.0,1004.4,755.78
2016,8,13,13,15,893.5,114.0,5.05,22.0,913.0,999.15,753.86
2016,8,13,13,30,890.0,113.0,5.2,22.0,897.0,990.55,749.73
2016,8,13,13,45,883.5,113.0,5.4,22.0,873.5,976.83,742.46
2016,8,13,14,0,877.0,113.0,5.6,22.0,850.0,959.99,732.99
2016,8,13,14,15,869.5,111.5,5.65,22.0,820.0,937.6,718.67
2016,8,13,14,30,862.0,110.0,5.7,22.0,790.0,912.35,702.35
2016,8,13,14,45,850.0,108.5,5.8,22.0,753.5,880.38,681.47
2016,8,13,15,0,838.0,107.0,5.9,22.0,717.0,846.12,658.79
2016,8,13,15,15,824.5,105.0,5.85,21.5,675.5,812.64,637.1
2016,8,13,15,30,811.0,103.0,5.8,21.0,634.0,772.53,610.32
2016,8,13,15,45,792.0,100.0,5.8,21.0,588.0,725.55,577.13
2016,8,13,16,0,773.0,97.0,5.8,21.0,542.0,677.69,542.89
2016,8,13,16,15,749.5,93.5,5.75,20.5,493.0,625.58,505.29
2016,8,13,16,30,726.0,90.0,5.7,20.0,444.0,573.54,465.55
2016,8,13,16,45,693.0,85.5,5.7,20.0,392.5,516.81,420.21
2016,8,13,17,0,660.0,81.0,5.7,20.0,341.0,460.1,373.76
2016,8,13,17,15,616.0,75.0,5.65,19.5,289.5,398.21,322.5
2016,8,13,17,30,572.0,69.0,5.6,19.0,238.0,339.76,272.54
2016,8,13,17,45,507.0,61.0,5.55,19.0,188.5,274.68,215.71
2016,8,13,18,0,442.0,53.0,5.5,19.0,139.0,215.98,163.49
2016,8,13,18,15,344.0,41.5,5.4,18.5,96.0,151.1,107.55
2016,8,13,18,30,246.0,30.0,5.3,18.0,53.0,97.2,58.57
2016,8,13,18,45,123.0,15.0,5.2,18.0,26.5,39.58,0.0
2016,8,13,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,129.0,16.0,2.85,15.5,29.0,12.42,0.0
2016,8,14,6,0,258.0,32.0,2.9,16.0,58.0,25.0,14.75
2016,8,14,6,15,351.0,43.5,2.9,16.0,101.5,32.64,22.7
2016,8,14,6,30,444.0,55.0,2.9,16.0,145.0,39.77,29.46
2016,8,14,6,45,503.0,64.0,2.9,16.5,194.0,71.79,40.59
2016,8,14,7,0,562.0,73.0,2.9,17.0,243.0,116.26,68.37
2016,8,14,7,15,305.0,113.5,2.9,17.0,208.0,147.71,104.87
2016,8,14,7,30,48.0,154.0,2.9,17.0,173.0,151.18,118.62
2016,8,14,7,45,78.5,181.0,2.95,17.5,217.5,187.69,147.27
2016,8,14,8,0,109.0,208.0,3.0,18.0,262.0,225.61,177.03
2016,8,14,8,15,433.0,157.0,3.0,18.0,403.5,309.19,240.49
2016,8,14,8,30,757.0,106.0,3.0,18.0,545.0,431.46,336.8
2016,8,14,8,45,773.0,110.0,3.05,18.5,590.0,483.89,379.53
2016,8,14,9,0,789.0,114.0,3.1,19.0,635.0,536.71,421.55
2016,8,14,9,15,803.5,116.5,3.15,19.0,676.5,587.36,461.59
2016,8,14,9,30,818.0,119.0,3.2,19.0,718.0,637.73,500.46
2016,8,14,9,45,826.5,122.5,3.25,19.5,753.0,684.45,534.72
2016,8,14,10,0,835.0,126.0,3.3,20.0,788.0,729.89,566.35
2016,8,14,10,15,843.5,127.5,3.35,20.0,817.5,770.96,594.75
2016,8,14,10,30,852.0,129.0,3.4,20.0,847.0,810.72,622.05
2016,8,14,10,45,858.0,130.0,3.45,20.5,870.0,845.98,644.8
2016,8,14,11,0,864.0,131.0,3.5,21.0,893.0,878.96,665.8
2016,8,14,11,15,868.0,132.0,3.6,21.0,908.5,907.71,685.39
2016,8,14,11,30,872.0,133.0,3.7,21.0,924.0,933.76,703.18
2016,8,14,11,45,874.0,133.0,3.8,21.5,931.5,954.14,715.79
2016,8,14,12,0,876.0,133.0,3.9,22.0,939.0,971.51,726.44
2016,8,14,12,15,876.0,133.0,4.0,22.0,938.5,983.85,735.19
2016,8,14,12,30,876.0,133.0,4.1,22.0,938.0,993.0,741.94
2016,8,14,12,45,864.5,138.5,4.25,22.0,927.0,993.25,743.13
2016,8,14,13,0,853.0,144.0,4.4,22.0,916.0,990.23,742.27
2016,8,14,13,15,849.0,143.0,4.55,22.0,900.0,984.72,740.11
2016,8,14,13,30,845.0,142.0,4.7,22.0,884.0,976.02,736.07
2016,8,14,13,45,836.5,142.0,4.85,22.0,860.0,966.94,731.81
2016,8,14,14,0,828.0,142.0,5.0,22.0,836.0,948.9,721.37
2016,8,14,14,15,819.0,140.0,5.1,21.5,806.0,925.39,708.18
2016,8,14,14,30,810.0,138.0,5.2,21.0,776.0,899.2,693.0
2016,8,14,14,45,799.5,135.0,5.35,21.0,740.0,868.07,673.08
2016,8,14,15,0,789.0,132.0,5.5,21.0,704.0,834.67,651.33
2016,8,14,15,15,774.0,129.0,5.55,20.5,662.5,795.45,625.82
2016,8,14,15,30,759.0,126.0,5.6,20.0,621.0,754.65,598.8
2016,8,14,15,45,743.0,120.5,5.7,20.0,576.0,711.46,568.61
2016,8,14,16,0,727.0,115.0,5.8,20.0,531.0,664.82,535.37
2016,8,14,16,15,701.5,110.5,5.8,19.5,482.0,612.1,496.02
2016,8,14,16,30,676.0,106.0,5.8,19.0,433.0,559.74,455.92
2016,8,14,16,45,646.5,99.0,5.85,19.0,382.5,502.93,410.5
2016,8,14,17,0,617.0,92.0,5.9,19.0,332.0,447.5,364.99
2016,8,14,17,15,570.5,84.5,5.8,18.5,281.0,384.84,312.85
2016,8,14,17,30,524.0,77.0,5.7,18.0,230.0,325.92,262.38
2016,8,14,17,45,464.5,66.5,5.65,18.0,182.0,262.85,207.11
2016,8,14,18,0,405.0,56.0,5.6,18.0,134.0,205.63,156.09
2016,8,14,18,15,306.5,43.5,5.4,17.5,91.5,141.0,100.45
2016,8,14,18,30,208.0,31.0,5.2,17.0,49.0,89.03,52.45
2016,8,14,18,45,104.0,15.5,5.05,17.0,24.5,32.46,0.0
2016,8,14,19,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,169.0,15.0,2.1,14.5,31.5,11.43,0.0
2016,8,15,6,0,338.0,30.0,2.1,15.0,63.0,23.23,13.22
2016,8,15,6,15,437.0,39.0,2.05,15.0,109.0,28.65,19.32
2016,8,15,6,30,536.0,48.0,2.0,15.0,155.0,33.75,24.27
2016,8,15,6,45,599.0,54.0,1.95,15.5,207.0,66.65,34.07
2016,8,15,7,0,662.0,60.0,1.9,16.0,259.0,117.0,65.1
2016,8,15,7,15,436.5,108.0,1.85,16.0,249.5,160.21,109.77
2016,8,15,7,30,211.0,156.0,1.8,16.0,240.0,182.62,138.5
2016,8,15,7,45,507.0,116.0,1.8,16.5,355.5,240.35,177.83
2016,8,15,8,0,803.0,76.0,1.8,17.0,471.0,333.09,248.94
2016,8,15,8,15,824.0,79.0,1.8,17.0,521.0,389.2,297.74
2016,8,15,8,30,845.0,82.0,1.8,17.0,571.0,448.91,348.12
2016,8,15,8,45,551.5,185.5,1.8,17.5,515.0,443.0,345.75
2016,8,15,9,0,258.0,289.0,1.8,18.0,459.0,410.56,319.66
2016,8,15,9,15,580.0,189.5,1.85,18.0,604.0,522.94,409.09
2016,8,15,9,30,902.0,90.0,1.9,18.0,749.0,663.3,516.89
2016,8,15,9,45,611.0,220.5,1.95,18.5,677.0,630.63,487.03
2016,8,15,10,0,320.0,351.0,2.0,19.0,605.0,571.32,437.36
2016,8,15,10,15,319.5,366.5,2.1,19.0,627.5,601.19,459.46
2016,8,15,10,30,319.0,382.0,2.2,19.0,650.0,630.31,480.17
2016,8,15,10,45,318.0,393.5,2.35,19.5,667.5,654.32,496.47
2016,8,15,11,0,317.0,405.0,2.5,20.0,685.0,677.41,512.01
2016,8,15,11,15,290.0,420.5,2.65,20.0,679.5,680.38,513.56
2016,8,15,11,30,263.0,436.0,2.8,20.0,674.0,681.18,513.67
2016,8,15,11,45,270.0,438.0,2.95,20.0,684.5,698.17,526.36
2016,8,15,12,0,277.0,440.0,3.1,20.0,695.0,714.38,538.43
2016,8,15,12,15,329.5,419.5,3.2,20.0,722.5,750.47,565.96
2016,8,15,12,30,382.0,399.0,3.3,20.0,750.0,786.07,592.94
2016,8,15,12,45,361.5,405.5,3.4,20.0,735.0,777.27,586.53
2016,8,15,13,0,341.0,412.0,3.5,20.0,720.0,766.88,579.33
2016,8,15,13,15,623.5,265.0,3.55,20.0,816.0,900.44,682.69
2016,8,15,13,30,906.0,118.0,3.6,20.0,912.0,1009.3,757.8
2016,8,15,13,45,552.5,261.0,3.65,20.0,741.0,821.49,626.46
2016,8,15,14,0,199.0,404.0,3.7,20.0,570.0,612.39,467.53
2016,8,15,14,15,174.5,389.0,3.7,19.5,530.5,571.67,439.8
2016,8,15,14,30,150.0,374.0,3.7,19.0,491.0,531.1,410.87
2016,8,15,14,45,188.5,352.5,3.7,19.0,493.0,539.93,419.77
2016,8,15,15,0,227.0,331.0,3.7,19.0,495.0,546.02,426.38
2016,8,15,15,15,227.0,310.0,3.6,19.0,465.5,517.58,405.89
2016,8,15,15,30,227.0,289.0,3.5,19.0,436.0,488.33,384.79
2016,8,15,15,45,202.0,268.5,3.45,19.0,392.5,439.84,348.24
2016,8,15,16,0,177.0,248.0,3.4,19.0,349.0,392.61,312.25
2016,8,15,16,15,140.0,224.5,3.35,18.5,299.5,335.41,268.2
2016,8,15,16,30,103.0,201.0,3.3,18.0,250.0,274.52,220.46
2016,8,15,16,45,80.0,175.5,3.25,18.0,211.0,229.64,184.57
2016,8,15,17,0,57.0,150.0,3.2,18.0,172.0,186.72,149.73
2016,8,15,17,15,50.0,128.5,3.15,17.5,146.0,158.27,126.69
2016,8,15,17,30,43.0,107.0,3.1,17.0,120.0,130.42,103.64
2016,8,15,17,45,274.0,77.0,3.05,17.0,131.0,198.42,156.52
2016,8,15,18,0,505.0,47.0,3.0,17.0,142.0,227.96,171.79
2016,8,15,18,15,399.5,37.0,2.9,16.5,97.0,159.73,112.48
2016,8,15,18,30,294.0,27.0,2.8,16.0,52.0,102.81,57.57
2016,8,15,18,45,147.0,13.5,2.75,16.0,26.0,37.2,0.0
2016,8,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,5,45,152.0,15.0,1.75,13.5,29.5,11.53,0.0
2016,8,16,6,0,304.0,30.0,1.7,14.0,59.0,23.38,13.23
2016,8,16,6,15,404.5,40.5,1.6,14.0,104.5,30.18,20.72
2016,8,16,6,30,505.0,51.0,1.5,14.0,150.0,36.53,26.84
2016,8,16,6,45,567.5,58.0,1.4,14.5,201.5,67.75,36.42
2016,8,16,7,0,630.0,65.0,1.3,15.0,253.0,114.41,64.6
2016,8,16,7,15,673.5,70.5,1.3,15.5,306.5,163.94,102.75
2016,8,16,7,30,717.0,76.0,1.3,16.0,360.0,220.77,150.53
2016,8,16,7,45,747.5,80.5,1.3,16.5,412.5,275.06,197.99
2016,8,16,8,0,778.0,85.0,1.3,17.0,465.0,332.27,247.57
2016,8,16,8,15,530.0,162.0,1.4,17.0,433.0,349.97,269.39
2016,8,16,8,30,282.0,239.0,1.5,17.0,401.0,343.53,268.25
2016,8,16,8,45,230.0,268.5,1.6,17.5,408.0,363.54,284.06
2016,8,16,9,0,178.0,298.0,1.7,18.0,415.0,376.41,293.29
2016,8,16,9,15,530.5,200.0,1.8,18.0,580.0,502.8,393.65
2016,8,16,9,30,883.0,102.0,1.9,18.0,745.0,661.89,515.62
2016,8,16,9,45,884.5,108.0,2.05,18.5,779.5,708.61,548.82
2016,8,16,10,0,886.0,114.0,2.2,19.0,814.0,753.3,579.22
2016,8,16,10,15,568.0,256.0,2.3,19.0,711.5,685.41,525.96
2016,8,16,10,30,250.0,398.0,2.4,19.0,609.0,590.68,450.26
2016,8,16,10,45,334.5,378.5,2.5,19.5,668.0,653.28,497.44
2016,8,16,11,0,419.0,359.0,2.6,20.0,727.0,722.62,547.56
2016,8,16,11,15,321.0,401.0,2.7,20.0,686.0,688.5,520.41
2016,8,16,11,30,223.0,443.0,2.8,20.0,645.0,647.43,488.62
2016,8,16,11,45,230.0,445.5,2.9,20.5,655.5,663.53,499.84
2016,8,16,12,0,237.0,448.0,3.0,21.0,666.0,679.01,510.23
2016,8,16,12,15,580.0,284.5,3.1,21.0,815.5,860.23,648.35
2016,8,16,12,30,923.0,121.0,3.2,21.0,965.0,1024.67,760.94
2016,8,16,12,45,634.5,266.5,3.3,21.0,844.5,908.48,681.54
2016,8,16,13,0,346.0,412.0,3.4,21.0,724.0,771.59,579.24
2016,8,16,13,15,622.0,269.0,3.45,21.0,817.0,902.43,680.74
2016,8,16,13,30,898.0,126.0,3.5,21.0,910.0,1008.82,753.94
2016,8,16,13,45,892.0,125.0,3.55,21.0,886.0,994.38,744.46
2016,8,16,14,0,886.0,124.0,3.6,21.0,862.0,976.74,733.91
2016,8,16,14,15,696.0,199.0,3.7,21.0,766.0,875.29,666.09
2016,8,16,14,30,506.0,274.0,3.8,21.0,670.0,765.34,586.78
2016,8,16,14,45,503.0,259.5,3.9,21.0,637.5,735.92,567.93
2016,8,16,15,0,500.0,245.0,4.0,21.0,605.0,704.75,547.06
2016,8,16,15,15,464.0,243.5,4.1,20.5,562.0,658.5,514.86
2016,8,16,15,30,428.0,242.0,4.2,20.0,519.0,612.93,482.61
2016,8,16,15,45,413.5,224.5,4.3,20.0,476.0,567.73,449.95
2016,8,16,16,0,399.0,207.0,4.4,20.0,433.0,522.31,416.58
2016,8,16,16,15,303.0,201.5,4.4,19.5,364.0,427.47,343.27
2016,8,16,16,30,207.0,196.0,4.4,19.0,295.0,341.27,275.09
2016,8,16,16,45,200.0,173.0,4.45,19.0,259.5,303.28,245.22
2016,8,16,17,0,193.0,150.0,4.5,19.0,224.0,265.49,214.71
2016,8,16,17,15,172.0,130.5,4.5,18.5,189.0,225.16,181.64
2016,8,16,17,30,151.0,111.0,4.5,18.0,154.0,186.72,149.43
2016,8,16,17,45,284.0,82.5,4.55,17.5,142.5,207.76,163.77
2016,8,16,18,0,417.0,54.0,4.6,17.0,131.0,205.23,155.2
2016,8,16,18,15,313.5,41.0,4.5,16.5,88.0,139.42,98.37
2016,8,16,18,30,210.0,28.0,4.4,16.0,45.0,83.84,44.52
2016,8,16,18,45,105.0,14.0,4.35,16.0,22.5,30.55,0.0
2016,8,16,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,98.5,15.5,1.65,14.5,25.0,12.12,0.0
2016,8,17,6,0,197.0,31.0,1.7,15.0,50.0,23.97,13.39
2016,8,17,6,15,290.0,45.0,1.65,15.5,92.0,34.02,23.85
2016,8,17,6,30,383.0,59.0,1.6,16.0,134.0,43.56,32.74
2016,8,17,6,45,448.5,69.0,1.55,16.5,182.5,71.71,42.97
2016,8,17,7,0,514.0,79.0,1.5,17.0,231.0,114.42,69.02
2016,8,17,7,15,304.0,118.5,1.45,17.0,213.0,150.32,106.75
2016,8,17,7,30,94.0,158.0,1.4,17.0,195.0,163.98,127.0
2016,8,17,7,45,63.0,171.0,1.4,17.5,197.5,174.55,136.55
2016,8,17,8,0,32.0,184.0,1.4,18.0,200.0,181.41,142.47
2016,8,17,8,15,25.5,194.5,1.4,18.0,208.0,193.99,152.34
2016,8,17,8,30,19.0,205.0,1.4,18.0,216.0,203.25,159.35
2016,8,17,8,45,27.5,232.0,1.4,18.5,249.0,232.65,181.73
2016,8,17,9,0,36.0,259.0,1.4,19.0,282.0,265.0,206.02
2016,8,17,9,15,26.5,256.0,1.4,19.0,274.0,259.87,201.45
2016,8,17,9,30,17.0,253.0,1.4,19.0,266.0,253.91,196.35
2016,8,17,9,45,16.0,256.5,1.45,19.5,269.0,257.95,198.78
2016,8,17,10,0,15.0,260.0,1.5,20.0,272.0,261.8,201.04
2016,8,17,10,15,18.0,282.0,1.5,20.0,297.0,286.39,219.44
2016,8,17,10,30,21.0,304.0,1.5,20.0,322.0,311.29,237.86
2016,8,17,10,45,265.5,316.0,1.55,20.5,548.5,534.6,408.43
2016,8,17,11,0,510.0,328.0,1.6,21.0,775.0,770.45,575.3
2016,8,17,11,15,276.5,357.5,1.65,21.0,600.5,605.61,454.21
2016,8,17,11,30,43.0,387.0,1.7,21.0,426.0,422.73,317.37
2016,8,17,11,45,47.5,397.0,1.75,21.0,440.0,439.38,330.67
2016,8,17,12,0,52.0,407.0,1.8,21.0,454.0,456.11,342.88
2016,8,17,12,15,90.0,429.0,1.85,21.0,511.0,517.36,388.19
2016,8,17,12,30,128.0,451.0,1.9,21.0,568.0,586.32,437.94
2016,8,17,12,45,135.0,447.5,2.0,21.0,570.0,592.42,442.61
2016,8,17,13,0,142.0,444.0,2.1,21.0,572.0,597.91,447.38
2016,8,17,13,15,94.5,411.0,2.2,21.0,495.5,510.4,384.49
2016,8,17,13,30,47.0,378.0,2.3,21.0,419.0,430.42,325.9
2016,8,17,13,45,52.0,373.0,2.4,21.0,417.5,430.71,327.28
2016,8,17,14,0,57.0,368.0,2.5,21.0,416.0,430.68,328.07
2016,8,17,14,15,81.0,366.5,2.65,21.0,431.5,451.73,345.25
2016,8,17,14,30,105.0,365.0,2.8,21.0,447.0,471.7,361.56
2016,8,17,14,45,146.5,348.5,2.95,21.0,457.0,498.22,383.4
2016,8,17,15,0,188.0,332.0,3.1,21.0,467.0,513.28,396.84
2016,8,17,15,15,152.5,310.5,3.2,20.5,416.0,456.06,354.97
2016,8,17,15,30,117.0,289.0,3.3,20.0,365.0,400.55,313.83
2016,8,17,15,45,122.5,267.0,3.4,20.0,341.5,377.6,297.59
2016,8,17,16,0,128.0,245.0,3.5,20.0,318.0,353.81,280.32
2016,8,17,16,15,407.0,172.0,3.55,19.5,371.0,472.42,379.67
2016,8,17,16,30,686.0,99.0,3.6,19.0,424.0,553.83,446.91
2016,8,17,16,45,343.0,110.5,3.65,19.0,273.0,330.26,268.04
2016,8,17,17,0,0.0,122.0,3.7,19.0,122.0,121.2,94.96
2016,8,17,17,15,0.0,102.5,3.7,18.5,102.5,101.69,79.44
2016,8,17,17,30,0.0,83.0,3.7,18.0,83.0,82.15,63.33
2016,8,17,17,45,189.5,68.5,3.7,17.5,102.5,150.18,117.52
2016,8,17,18,0,379.0,54.0,3.7,17.0,122.0,191.72,144.5
2016,8,17,18,15,277.0,40.0,3.6,16.5,81.0,126.97,88.87
2016,8,17,18,30,175.0,26.0,3.5,16.0,40.0,72.87,35.39
2016,8,17,18,45,87.5,13.0,3.45,16.0,20.0,26.52,0.0
2016,8,17,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,78.5,15.5,0.9,14.5,22.5,15.24,0.0
2016,8,18,6,0,157.0,31.0,0.9,15.0,45.0,24.03,13.18
2016,8,18,6,15,246.0,46.5,0.9,15.0,86.0,35.3,25.0
2016,8,18,6,30,335.0,62.0,0.9,15.0,127.0,46.01,35.04
2016,8,18,6,45,396.5,74.0,0.95,15.5,174.0,72.98,45.86
2016,8,18,7,0,458.0,86.0,1.0,16.0,221.0,114.31,71.56
2016,8,18,7,15,241.5,114.0,1.05,16.0,186.5,136.39,98.26
2016,8,18,7,30,25.0,142.0,1.1,16.0,152.0,135.75,106.91
2016,8,18,7,45,26.5,161.5,1.15,16.5,173.0,156.44,123.43
2016,8,18,8,0,28.0,181.0,1.2,17.0,194.0,177.42,139.86
2016,8,18,8,15,21.0,189.0,1.3,17.5,199.5,187.22,147.25
2016,8,18,8,30,14.0,197.0,1.4,18.0,205.0,193.67,151.82
2016,8,18,8,45,22.5,225.0,1.5,18.5,239.0,225.41,176.19
2016,8,18,9,0,31.0,253.0,1.6,19.0,273.0,256.77,199.9
2016,8,18,9,15,93.5,295.5,1.65,19.0,362.5,335.98,261.05
2016,8,18,9,30,156.0,338.0,1.7,19.0,452.0,421.35,325.55
2016,8,18,9,45,96.0,328.0,1.8,19.0,399.0,380.21,293.3
2016,8,18,10,0,36.0,318.0,1.9,19.0,346.0,333.12,256.49
2016,8,18,10,15,46.5,344.0,1.95,19.0,382.0,369.02,283.66
2016,8,18,10,30,57.0,370.0,2.0,19.0,418.0,405.89,310.95
2016,8,18,10,45,385.5,291.0,2.1,19.5,626.5,612.4,470.88
2016,8,18,11,0,714.0,212.0,2.2,20.0,835.0,831.89,629.59
2016,8,18,11,15,507.5,317.5,2.25,20.0,764.0,774.35,582.71
2016,8,18,11,30,301.0,423.0,2.3,20.0,693.0,702.67,526.9
2016,8,18,11,45,316.0,413.0,2.35,20.0,699.0,715.59,537.3
2016,8,18,12,0,331.0,403.0,2.4,20.0,705.0,727.67,546.49
2016,8,18,12,15,529.5,309.0,2.4,20.0,791.5,834.87,626.9
2016,8,18,12,30,728.0,215.0,2.4,20.0,878.0,939.57,700.71
2016,8,18,12,45,507.5,320.0,2.4,20.0,780.0,837.14,626.12
2016,8,18,13,0,287.0,425.0,2.4,20.0,682.0,727.21,544.09
2016,8,18,13,15,494.5,321.0,2.35,20.0,754.0,829.31,622.63
2016,8,18,13,30,702.0,217.0,2.3,20.0,826.0,922.59,690.02
2016,8,18,13,45,518.0,293.5,2.3,20.0,736.5,818.55,615.28
2016,8,18,14,0,334.0,370.0,2.3,20.0,647.0,712.07,537.18
2016,8,18,14,15,327.5,356.5,2.25,20.0,620.0,687.37,521.13
2016,8,18,14,30,321.0,343.0,2.2,20.0,593.0,661.54,503.57
2016,8,18,14,45,284.0,333.0,2.15,20.0,546.0,611.57,467.81
2016,8,18,15,0,247.0,323.0,2.1,20.0,499.0,562.43,432.39
2016,8,18,15,15,252.5,301.0,2.1,19.5,471.5,536.54,415.86
2016,8,18,15,30,258.0,279.0,2.1,19.0,444.0,509.35,397.91
2016,8,18,15,45,208.0,261.5,2.15,19.0,388.0,436.05,343.14
2016,8,18,16,0,158.0,244.0,2.2,19.0,332.0,374.12,295.97
2016,8,18,16,15,130.0,220.0,2.25,19.0,288.0,323.41,257.14
2016,8,18,16,30,102.0,196.0,2.3,19.0,244.0,268.28,214.1
2016,8,18,16,45,102.5,172.5,2.4,19.0,216.0,245.47,196.53
2016,8,18,17,0,103.0,149.0,2.5,19.0,188.0,215.89,173.0
2016,8,18,17,15,83.0,128.0,2.6,18.5,156.5,173.97,139.01
2016,8,18,17,30,63.0,107.0,2.7,18.0,125.0,139.48,110.47
2016,8,18,17,45,133.0,85.0,2.8,17.5,112.0,143.61,112.33
2016,8,18,18,0,203.0,63.0,2.9,17.0,99.0,139.2,104.99
2016,8,18,18,15,137.5,42.0,2.85,16.5,62.5,87.58,60.96
2016,8,18,18,30,72.0,21.0,2.8,16.0,26.0,40.83,15.95
2016,8,18,18,45,36.0,10.5,2.8,16.0,13.0,15.87,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,30.0,10.5,2.45,15.5,13.0,10.32,0.0
2016,8,19,6,0,60.0,21.0,2.6,16.0,26.0,17.78,7.96
2016,8,19,6,15,107.0,44.0,2.6,16.0,61.0,35.98,25.38
2016,8,19,6,30,154.0,67.0,2.6,16.0,96.0,53.37,41.26
2016,8,19,6,45,202.5,89.5,2.65,16.5,140.5,80.68,57.24
2016,8,19,7,0,251.0,112.0,2.7,17.0,185.0,118.33,83.35
