Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,7,15,125.5,101.5,2.65,17.0,138.0,110.84,82.01
2016,8,19,7,30,0.0,91.0,2.6,17.0,91.0,87.26,67.7
2016,8,19,7,45,0.0,117.5,2.55,17.5,117.5,112.13,87.93
2016,8,19,8,0,0.0,144.0,2.5,18.0,144.0,137.12,107.83
2016,8,19,8,15,1.0,156.5,2.4,18.0,157.5,149.74,117.62
2016,8,19,8,30,2.0,169.0,2.3,18.0,171.0,162.47,127.44
2016,8,19,8,45,9.0,198.0,2.2,18.5,204.5,193.69,151.65
2016,8,19,9,0,16.0,227.0,2.1,19.0,238.0,225.78,176.15
2016,8,19,9,15,12.5,224.5,1.95,19.0,233.5,222.84,173.24
2016,8,19,9,30,9.0,222.0,1.8,19.0,229.0,219.38,170.04
2016,8,19,9,45,16.5,257.0,1.65,19.5,270.0,258.77,199.83
2016,8,19,10,0,24.0,292.0,1.5,20.0,311.0,299.01,229.51
2016,8,19,10,15,42.5,332.5,1.45,20.0,367.5,354.93,271.24
2016,8,19,10,30,61.0,373.0,1.4,20.0,424.0,412.04,312.98
2016,8,19,10,45,170.5,392.5,1.35,20.0,539.5,528.28,399.27
2016,8,19,11,0,280.0,412.0,1.3,20.0,655.0,652.21,487.33
2016,8,19,11,15,336.5,397.5,1.3,20.0,695.5,698.42,519.41
2016,8,19,11,30,393.0,383.0,1.3,20.0,736.0,746.03,552.8
2016,8,19,11,45,360.0,402.0,1.3,20.5,727.0,745.22,549.47
2016,8,19,12,0,327.0,421.0,1.3,21.0,718.0,742.09,545.12
2016,8,19,12,15,463.0,356.5,1.35,21.0,776.5,819.0,601.53
2016,8,19,12,30,599.0,292.0,1.4,21.0,835.0,892.37,653.92
2016,8,19,12,45,592.0,293.0,1.45,21.0,825.5,892.02,653.53
2016,8,19,13,0,585.0,294.0,1.5,21.0,816.0,888.09,651.76
2016,8,19,13,15,579.5,291.0,1.6,21.0,800.5,880.13,648.15
2016,8,19,13,30,574.0,288.0,1.7,21.0,785.0,869.83,643.0
2016,8,19,13,45,570.5,281.0,1.8,21.0,763.5,854.96,634.93
2016,8,19,14,0,567.0,274.0,1.9,21.0,742.0,837.85,625.31
2016,8,19,14,15,556.0,268.5,1.95,20.5,713.0,813.22,611.03
2016,8,19,14,30,545.0,263.0,2.0,20.0,684.0,786.83,595.42
2016,8,19,14,45,536.5,252.5,2.15,20.0,650.5,755.73,576.12
2016,8,19,15,0,528.0,242.0,2.3,20.0,617.0,723.08,555.32
2016,8,19,15,15,509.5,233.5,2.35,20.0,577.0,682.95,527.94
2016,8,19,15,30,491.0,225.0,2.4,20.0,537.0,642.29,499.75
2016,8,19,15,45,408.0,222.0,2.5,20.0,468.5,558.67,438.37
2016,8,19,16,0,325.0,219.0,2.6,20.0,400.0,472.91,374.1
2016,8,19,16,15,360.5,196.5,2.65,19.5,379.0,458.95,366.0
2016,8,19,16,30,396.0,174.0,2.7,19.0,358.0,447.78,358.95
2016,8,19,16,45,360.0,158.0,2.8,19.0,310.5,384.51,309.52
2016,8,19,17,0,324.0,142.0,2.9,19.0,263.0,330.86,266.55
2016,8,19,17,15,283.5,122.5,2.95,18.5,216.0,274.09,220.45
2016,8,19,17,30,243.0,103.0,3.0,18.0,169.0,221.05,176.26
2016,8,19,17,45,193.0,80.5,3.05,17.5,125.5,164.91,128.82
2016,8,19,18,0,143.0,58.0,3.1,17.0,82.0,113.8,85.28
2016,8,19,18,15,95.0,36.0,3.05,17.0,50.0,68.82,46.76
2016,8,19,18,30,47.0,14.0,3.0,17.0,18.0,26.59,6.42
2016,8,19,18,45,23.5,7.0,2.95,17.0,9.0,10.43,0.0
2016,8,19,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,32.0,10.5,1.4,15.5,13.5,10.32,0.0
2016,8,20,6,0,64.0,21.0,1.5,16.0,27.0,17.77,7.69
2016,8,20,6,15,114.5,43.5,1.45,16.0,62.0,35.6,25.02
2016,8,20,6,30,165.0,66.0,1.4,16.0,97.0,52.64,40.61
2016,8,20,6,45,215.5,88.0,1.4,16.5,141.5,79.62,56.15
2016,8,20,7,0,266.0,110.0,1.4,17.0,186.0,117.73,82.17
2016,8,20,7,15,133.0,100.5,1.35,17.0,138.5,110.93,81.63
2016,8,20,7,30,0.0,91.0,1.3,17.0,91.0,87.25,67.63
2016,8,20,7,45,0.0,114.5,1.3,17.5,114.5,109.36,85.55
2016,8,20,8,0,0.0,138.0,1.3,18.0,138.0,131.6,103.15
2016,8,20,8,15,0.0,151.0,1.3,18.0,151.5,144.26,112.97
2016,8,20,8,30,0.0,164.0,1.3,18.0,165.0,156.94,122.73
2016,8,20,8,45,4.0,183.5,1.35,18.5,186.5,177.68,138.6
2016,8,20,9,0,8.0,203.0,1.4,19.0,208.0,198.93,154.67
2016,8,20,9,15,8.0,209.5,1.4,19.0,215.5,206.0,159.77
2016,8,20,9,30,8.0,216.0,1.4,19.0,223.0,213.03,164.88
2016,8,20,9,45,11.0,235.5,1.45,19.5,245.0,234.5,180.91
2016,8,20,10,0,14.0,255.0,1.5,20.0,267.0,256.31,196.99
2016,8,20,10,15,18.5,280.5,1.55,20.0,296.0,285.36,218.86
2016,8,20,10,30,23.0,306.0,1.6,20.0,325.0,314.87,240.87
2016,8,20,10,45,30.5,334.0,1.65,20.0,360.5,352.28,268.69
2016,8,20,11,0,38.0,362.0,1.7,20.0,396.0,388.62,295.43
2016,8,20,11,15,40.5,372.5,1.85,20.0,409.0,403.76,306.58
2016,8,20,11,30,43.0,383.0,2.0,20.0,422.0,418.98,317.92
2016,8,20,11,45,51.5,397.5,2.15,20.5,444.5,443.87,335.92
2016,8,20,12,0,60.0,412.0,2.3,21.0,467.0,469.04,353.98
2016,8,20,12,15,91.0,428.5,2.4,21.0,511.5,518.0,390.54
2016,8,20,12,30,122.0,445.0,2.5,21.0,556.0,574.52,431.97
2016,8,20,12,45,424.0,324.5,2.7,21.0,703.0,759.75,573.92
2016,8,20,13,0,726.0,204.0,2.9,21.0,850.0,933.23,699.35
2016,8,20,13,15,501.0,305.5,2.95,20.5,748.0,818.44,617.01
2016,8,20,13,30,276.0,407.0,3.0,20.0,646.0,699.2,528.6
2016,8,20,13,45,321.0,382.0,3.15,20.0,652.0,714.73,543.25
2016,8,20,14,0,366.0,357.0,3.3,20.0,658.0,727.65,555.18
2016,8,20,14,15,532.0,269.5,3.3,20.0,688.5,791.28,606.45
2016,8,20,14,30,698.0,182.0,3.3,20.0,719.0,841.16,645.5
2016,8,20,14,45,559.5,228.0,3.35,20.0,645.0,748.76,578.85
2016,8,20,15,0,421.0,274.0,3.4,20.0,571.0,665.11,516.16
2016,8,20,15,15,383.0,265.0,3.45,19.5,523.0,603.78,473.13
2016,8,20,15,30,345.0,256.0,3.5,19.0,475.0,551.93,435.85
2016,8,20,15,45,475.5,201.0,3.6,19.0,477.5,585.94,465.99
2016,8,20,16,0,606.0,146.0,3.7,19.0,480.0,603.58,482.9
2016,8,20,16,15,577.0,138.5,3.7,18.5,432.0,550.12,442.92
2016,8,20,16,30,548.0,131.0,3.7,18.0,384.0,494.61,400.72
2016,8,20,16,45,511.5,121.5,3.75,18.0,335.0,437.4,355.27
2016,8,20,17,0,475.0,112.0,3.8,18.0,286.0,382.63,310.58
2016,8,20,17,15,426.0,100.0,3.8,17.5,237.5,321.91,260.42
2016,8,20,17,30,377.0,88.0,3.8,17.0,189.0,265.61,212.59
2016,8,20,17,45,312.0,72.5,3.8,17.0,143.5,204.24,159.57
2016,8,20,18,0,247.0,57.0,3.8,17.0,98.0,149.71,112.05
2016,8,20,18,15,168.0,38.0,3.7,16.5,61.5,94.64,64.77
2016,8,20,18,30,89.0,19.0,3.6,16.0,25.0,43.98,9.71
2016,8,20,18,45,44.5,9.5,3.55,16.0,12.5,15.94,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,39.0,11.5,2.15,15.5,15.0,11.3,0.0
2016,8,21,6,0,78.0,23.0,2.2,16.0,30.0,19.38,8.5
2016,8,21,6,15,138.0,44.5,2.2,16.0,66.5,36.37,25.6
2016,8,21,6,30,198.0,66.0,2.2,16.0,103.0,52.66,40.57
2016,8,21,6,45,251.5,85.0,2.2,16.0,147.5,78.19,54.39
2016,8,21,7,0,305.0,104.0,2.2,16.0,192.0,116.14,79.72
2016,8,21,7,15,152.5,111.0,2.15,16.0,155.0,122.42,90.74
2016,8,21,7,30,0.0,118.0,2.1,16.0,118.0,111.65,88.24
2016,8,21,7,45,50.5,159.0,2.05,16.5,183.5,160.47,126.4
2016,8,21,8,0,101.0,200.0,2.0,17.0,249.0,217.3,170.87
2016,8,21,8,15,123.0,224.0,2.0,17.0,289.5,252.77,198.96
2016,8,21,8,30,145.0,248.0,2.0,17.0,330.0,292.82,230.55
2016,8,21,8,45,228.5,259.5,2.0,17.5,401.5,353.71,277.66
2016,8,21,9,0,312.0,271.0,2.0,18.0,473.0,421.9,329.9
2016,8,21,9,15,315.5,290.5,2.05,18.0,506.0,459.88,358.71
2016,8,21,9,30,319.0,310.0,2.1,18.0,539.0,497.75,387.08
2016,8,21,9,45,475.5,263.5,2.15,18.5,624.5,576.81,447.82
2016,8,21,10,0,632.0,217.0,2.2,19.0,710.0,667.53,515.68
2016,8,21,10,15,643.0,221.0,2.25,19.0,738.5,706.88,543.68
2016,8,21,10,30,654.0,225.0,2.3,19.0,767.0,745.29,571.01
2016,8,21,10,45,664.5,226.0,2.4,19.5,789.5,779.18,594.17
2016,8,21,11,0,675.0,227.0,2.5,20.0,812.0,811.65,616.07
2016,8,21,11,15,680.0,228.5,2.55,20.0,827.0,838.14,634.4
2016,8,21,11,30,685.0,230.0,2.6,20.0,842.0,862.55,650.93
2016,8,21,11,45,691.0,229.0,2.7,20.0,850.0,883.15,665.26
2016,8,21,12,0,697.0,228.0,2.8,20.0,858.0,901.41,678.11
2016,8,21,12,15,697.0,228.0,2.9,20.0,857.5,912.48,686.18
2016,8,21,12,30,697.0,228.0,3.0,20.0,857.0,920.84,692.58
2016,8,21,12,45,711.0,217.0,3.2,20.0,853.5,928.62,699.43
2016,8,21,13,0,725.0,206.0,3.4,20.0,850.0,933.48,704.37
2016,8,21,13,15,720.0,204.5,3.5,20.0,833.5,926.95,700.98
2016,8,21,13,30,715.0,203.0,3.6,20.0,817.0,917.58,695.81
2016,8,21,13,45,710.0,199.0,3.7,20.0,795.0,902.78,686.97
2016,8,21,14,0,705.0,195.0,3.8,20.0,773.0,885.29,676.33
2016,8,21,14,15,694.5,191.5,3.85,19.5,743.0,860.67,661.71
2016,8,21,14,30,684.0,188.0,3.9,19.0,713.0,833.79,645.44
2016,8,21,14,45,672.0,182.5,3.95,19.0,677.5,801.36,623.88
2016,8,21,15,0,660.0,177.0,4.0,19.0,642.0,767.12,600.86
2016,8,21,15,15,642.0,172.0,4.05,18.5,601.0,726.88,574.03
2016,8,21,15,30,624.0,167.0,4.1,18.0,560.0,685.63,545.55
2016,8,21,15,45,603.0,159.5,4.2,18.0,515.5,638.72,511.4
2016,8,21,16,0,582.0,152.0,4.3,18.0,471.0,591.55,476.43
2016,8,21,16,15,552.0,144.0,4.35,18.0,423.5,534.78,433.14
2016,8,21,16,30,522.0,136.0,4.4,18.0,376.0,482.7,392.44
2016,8,21,16,45,485.5,125.5,4.45,18.0,327.0,425.67,346.79
2016,8,21,17,0,449.0,115.0,4.5,18.0,278.0,371.13,302.0
2016,8,21,17,15,399.5,102.5,4.55,17.5,230.0,311.06,252.14
2016,8,21,17,30,350.0,90.0,4.6,17.0,182.0,255.51,204.76
2016,8,21,17,45,286.5,73.5,4.65,17.0,137.5,195.24,152.54
2016,8,21,18,0,223.0,57.0,4.7,17.0,93.0,141.67,105.85
2016,8,21,18,15,148.0,37.5,4.6,16.5,57.5,84.39,56.72
2016,8,21,18,30,73.0,18.0,4.5,16.0,22.0,36.25,1.94
2016,8,21,18,45,36.5,9.0,4.45,16.0,11.0,14.15,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,11.0,3.5,15.0,11.0,10.81,0.0
2016,8,22,6,0,0.0,22.0,3.5,15.0,22.0,21.17,9.36
2016,8,22,6,15,24.0,44.0,3.4,15.0,48.5,39.8,28.57
2016,8,22,6,30,48.0,66.0,3.3,15.0,75.0,58.15,45.5
2016,8,22,6,45,70.5,89.0,3.2,15.5,106.5,80.65,60.86
2016,8,22,7,0,93.0,112.0,3.1,16.0,138.0,105.44,79.53
2016,8,22,7,15,115.0,132.5,3.0,16.0,172.0,134.05,102.1
2016,8,22,7,30,137.0,153.0,2.9,16.0,206.0,165.32,127.38
2016,8,22,7,45,328.0,148.0,2.85,16.5,298.0,219.39,166.2
2016,8,22,8,0,519.0,143.0,2.8,17.0,390.0,294.45,224.33
2016,8,22,8,15,378.0,191.5,2.75,17.0,382.0,317.77,247.81
2016,8,22,8,30,237.0,240.0,2.7,17.0,374.0,323.6,254.84
2016,8,22,8,45,261.5,258.0,2.7,17.5,417.0,366.87,288.8
2016,8,22,9,0,286.0,276.0,2.7,18.0,460.0,412.41,323.77
2016,8,22,9,15,474.5,226.5,2.75,18.0,556.0,492.4,387.48
2016,8,22,9,30,663.0,177.0,2.8,18.0,652.0,589.1,463.17
2016,8,22,9,45,639.5,200.5,2.85,18.5,677.5,627.42,490.27
2016,8,22,10,0,616.0,224.0,2.9,19.0,703.0,662.31,514.44
2016,8,22,10,15,626.5,228.0,2.95,19.0,731.0,700.69,542.51
2016,8,22,10,30,637.0,232.0,3.0,19.0,759.0,738.12,569.49
2016,8,22,10,45,648.5,233.0,3.15,19.5,781.5,772.31,593.34
2016,8,22,11,0,660.0,234.0,3.3,20.0,804.0,805.18,616.0
2016,8,22,11,15,665.0,235.5,3.4,20.0,818.5,831.29,634.58
2016,8,22,11,30,670.0,237.0,3.5,20.0,833.0,855.37,651.71
2016,8,22,11,45,676.5,235.0,3.6,20.0,841.0,875.15,665.68
2016,8,22,12,0,683.0,233.0,3.7,20.0,849.0,892.62,678.04
2016,8,22,12,15,683.0,233.0,3.75,20.0,848.0,903.51,685.68
2016,8,22,12,30,683.0,233.0,3.8,20.0,847.0,911.74,691.65
2016,8,22,12,45,667.0,239.5,3.9,20.0,835.0,908.47,690.1
2016,8,22,13,0,651.0,246.0,4.0,20.0,823.0,902.45,686.69
2016,8,22,13,15,646.0,244.0,4.05,20.0,807.0,895.69,682.67
2016,8,22,13,30,641.0,242.0,4.1,20.0,791.0,886.32,676.9
2016,8,22,13,45,639.0,235.5,4.2,20.0,770.0,872.6,668.57
2016,8,22,14,0,637.0,229.0,4.3,20.0,749.0,856.32,658.47
2016,8,22,14,15,626.0,225.0,4.35,20.0,719.5,831.87,642.07
2016,8,22,14,30,615.0,221.0,4.4,20.0,690.0,805.39,624.36
2016,8,22,14,45,512.0,248.0,4.45,20.0,625.5,726.75,566.31
2016,8,22,15,0,409.0,275.0,4.5,20.0,561.0,654.55,512.02
2016,8,22,15,15,400.0,258.0,4.5,19.5,523.5,608.72,480.44
2016,8,22,15,30,391.0,241.0,4.5,19.0,486.0,570.28,453.49
2016,8,22,15,45,346.5,229.5,4.5,19.0,434.5,510.83,408.29
2016,8,22,16,0,302.0,218.0,4.5,19.0,383.0,453.81,364.31
2016,8,22,16,15,377.0,186.5,4.45,18.5,371.5,456.59,369.34
2016,8,22,16,30,452.0,155.0,4.4,18.0,360.0,459.07,373.05
2016,8,22,16,45,414.5,142.0,4.35,18.0,312.5,402.1,327.08
2016,8,22,17,0,377.0,129.0,4.3,18.0,265.0,347.86,282.55
2016,8,22,17,15,330.5,113.0,4.2,17.5,218.0,289.17,233.91
2016,8,22,17,30,284.0,97.0,4.1,17.0,171.0,229.78,183.72
2016,8,22,17,45,228.5,77.0,4.05,17.0,127.5,172.74,134.55
2016,8,22,18,0,173.0,57.0,4.0,17.0,84.0,121.45,90.18
2016,8,22,18,15,110.5,35.5,3.8,16.5,50.5,72.29,47.72
2016,8,22,18,30,48.0,14.0,3.6,16.0,17.0,26.09,0.0
2016,8,22,18,45,24.0,7.0,3.45,16.0,8.5,10.3,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,5,45,53.5,12.5,2.2,15.5,16.5,12.29,0.0
2016,8,23,6,0,107.0,25.0,2.2,16.0,33.0,19.35,7.5
2016,8,23,6,15,186.0,43.5,2.1,16.0,71.5,33.25,22.81
2016,8,23,6,30,265.0,62.0,2.0,16.0,110.0,46.48,35.13
2016,8,23,6,45,327.0,76.5,1.95,16.5,155.5,69.49,45.73
2016,8,23,7,0,389.0,91.0,1.9,17.0,201.0,108.79,70.04
2016,8,23,7,15,209.5,115.5,1.8,17.0,176.5,131.05,95.0
2016,8,23,7,30,30.0,140.0,1.7,17.0,152.0,134.67,105.64
2016,8,23,7,45,43.5,165.0,1.6,17.5,184.5,163.59,128.48
2016,8,23,8,0,57.0,190.0,1.5,18.0,217.0,194.29,152.46
2016,8,23,8,15,65.0,213.5,1.45,18.0,247.5,223.32,175.26
2016,8,23,8,30,73.0,237.0,1.4,18.0,278.0,253.35,198.59
2016,8,23,8,45,109.0,263.5,1.35,18.5,330.5,300.54,234.5
2016,8,23,9,0,145.0,290.0,1.3,19.0,383.0,350.77,272.15
2016,8,23,9,15,214.5,303.0,1.3,19.0,451.0,412.73,319.14
2016,8,23,9,30,284.0,316.0,1.3,19.0,519.0,481.02,370.11
2016,8,23,9,45,473.5,259.0,1.3,19.5,617.0,570.5,437.55
2016,8,23,10,0,663.0,202.0,1.3,20.0,715.0,674.18,513.26
2016,8,23,10,15,673.5,205.0,1.35,20.0,743.5,713.29,540.27
2016,8,23,10,30,684.0,208.0,1.4,20.0,772.0,751.3,566.76
2016,8,23,10,45,693.5,209.5,1.45,20.5,794.5,785.7,589.39
2016,8,23,11,0,703.0,211.0,1.5,21.0,817.0,818.52,610.32
2016,8,23,11,15,708.0,212.5,1.5,21.0,831.5,845.59,627.61
2016,8,23,11,30,713.0,214.0,1.5,21.0,846.0,870.49,643.46
2016,8,23,11,45,716.5,214.0,1.55,21.0,853.5,890.16,656.5
2016,8,23,12,0,720.0,214.0,1.6,21.0,861.0,907.31,668.01
2016,8,23,12,15,720.0,214.0,1.7,21.0,860.5,918.5,676.35
2016,8,23,12,30,720.0,214.0,1.8,21.0,860.0,926.9,683.02
2016,8,23,12,45,735.5,202.5,1.9,21.0,856.5,935.42,689.89
2016,8,23,13,0,751.0,191.0,2.0,21.0,853.0,940.93,694.88
2016,8,23,13,15,746.0,189.5,2.15,21.0,837.0,934.16,692.42
2016,8,23,13,30,741.0,188.0,2.3,21.0,821.0,924.47,688.13
2016,8,23,13,45,736.0,184.5,2.5,21.0,798.0,909.78,680.91
2016,8,23,14,0,731.0,181.0,2.7,21.0,775.0,892.31,671.7
2016,8,23,14,15,523.0,258.5,2.9,21.0,675.0,768.81,585.49
2016,8,23,14,30,315.0,336.0,3.1,21.0,575.0,646.7,494.9
2016,8,23,14,45,501.5,250.5,3.3,21.0,609.5,719.34,555.29
2016,8,23,15,0,688.0,165.0,3.5,21.0,644.0,775.23,600.85
2016,8,23,15,15,670.0,160.0,3.65,20.5,602.5,734.09,573.98
2016,8,23,15,30,652.0,155.0,3.8,20.0,561.0,691.87,545.91
2016,8,23,15,45,631.5,148.0,4.0,20.0,516.0,644.82,512.35
2016,8,23,16,0,611.0,141.0,4.2,20.0,471.0,597.43,477.69
2016,8,23,16,15,581.5,133.5,4.3,19.5,423.0,543.48,437.71
2016,8,23,16,30,552.0,126.0,4.4,19.0,375.0,490.53,397.41
2016,8,23,16,45,325.5,133.0,4.5,19.0,275.5,333.55,270.97
2016,8,23,17,0,99.0,140.0,4.6,19.0,176.0,203.4,163.42
2016,8,23,17,15,238.0,111.5,4.6,18.5,178.0,237.82,191.87
2016,8,23,17,30,377.0,83.0,4.6,18.0,180.0,257.0,204.74
2016,8,23,17,45,311.0,68.0,4.65,17.5,135.0,196.37,152.27
2016,8,23,18,0,245.0,53.0,4.7,17.0,90.0,142.77,105.57
2016,8,23,18,15,160.0,34.5,4.55,16.5,54.5,87.72,57.37
2016,8,23,18,30,75.0,16.0,4.4,16.0,19.0,35.78,0.0
2016,8,23,18,45,37.5,8.0,4.3,16.0,9.5,13.1,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,5,45,67.0,12.5,1.7,15.5,17.5,12.29,0.0
2016,8,24,6,0,134.0,25.0,1.7,16.0,35.0,19.42,6.91
2016,8,24,6,15,221.5,42.0,1.65,16.0,74.5,32.11,21.78
2016,8,24,6,30,309.0,59.0,1.6,16.0,114.0,44.18,33.1
2016,8,24,6,45,375.0,72.0,1.6,16.0,161.0,66.78,42.8
2016,8,24,7,0,441.0,85.0,1.6,16.0,208.0,107.81,67.48
2016,8,24,7,15,220.5,85.5,1.6,16.0,147.0,107.18,75.07
2016,8,24,7,30,0.0,86.0,1.6,16.0,86.0,82.58,64.06
2016,8,24,7,45,0.0,109.5,1.6,16.5,109.5,104.71,82.14
2016,8,24,8,0,0.0,133.0,1.6,17.0,133.0,126.94,99.9
2016,8,24,8,15,9.5,167.0,1.65,17.0,172.5,162.55,128.29
2016,8,24,8,30,19.0,201.0,1.7,17.0,212.0,199.38,157.34
2016,8,24,8,45,87.5,245.0,1.75,17.5,300.5,273.31,215.05
2016,8,24,9,0,156.0,289.0,1.8,18.0,389.0,355.62,278.19
2016,8,24,9,15,232.5,299.0,1.9,18.0,458.5,419.32,327.26
2016,8,24,9,30,309.0,309.0,2.0,18.0,528.0,489.95,381.19
2016,8,24,9,45,268.0,335.5,2.1,18.5,532.5,504.0,389.9
2016,8,24,10,0,227.0,362.0,2.2,19.0,537.0,513.02,394.89
2016,8,24,10,15,235.5,375.5,2.3,19.0,563.5,543.79,417.55
2016,8,24,10,30,244.0,389.0,2.4,19.0,590.0,576.88,441.57
2016,8,24,10,45,274.5,393.5,2.5,19.5,625.0,617.56,470.68
2016,8,24,11,0,305.0,398.0,2.6,20.0,660.0,659.3,500.19
2016,8,24,11,15,333.0,397.0,2.7,20.0,687.5,694.09,525.54
2016,8,24,11,30,361.0,396.0,2.8,20.0,715.0,729.06,550.96
2016,8,24,11,45,594.5,276.5,2.95,20.0,806.5,839.65,636.18
2016,8,24,12,0,828.0,157.0,3.1,20.0,898.0,946.57,711.62
2016,8,24,12,15,622.5,264.0,3.25,20.0,821.0,875.92,662.24
2016,8,24,12,30,417.0,371.0,3.4,20.0,744.0,794.41,600.27
2016,8,24,12,45,387.5,383.0,3.55,20.0,727.0,776.64,588.46
2016,8,24,13,0,358.0,395.0,3.7,20.0,710.0,763.36,579.11
2016,8,24,13,15,580.0,277.5,3.85,20.0,776.0,864.53,658.96
2016,8,24,13,30,802.0,160.0,4.0,20.0,842.0,948.37,720.17
2016,8,24,13,45,795.5,157.5,4.2,20.0,818.0,932.52,710.45
2016,8,24,14,0,789.0,155.0,4.4,20.0,794.0,913.74,699.43
2016,8,24,14,15,779.5,152.5,4.55,20.0,763.5,889.4,684.64
2016,8,24,14,30,770.0,150.0,4.7,20.0,733.0,862.51,667.92
2016,8,24,14,45,757.5,146.5,4.85,20.0,696.5,829.55,646.66
2016,8,24,15,0,745.0,143.0,5.0,20.0,660.0,797.74,625.98
2016,8,24,15,15,727.5,139.5,5.1,19.5,618.0,756.86,599.28
2016,8,24,15,30,710.0,136.0,5.2,19.0,576.0,714.74,571.19
2016,8,24,15,45,688.0,131.0,5.3,19.0,529.5,666.63,536.54
2016,8,24,16,0,666.0,126.0,5.4,19.0,483.0,618.16,500.13
2016,8,24,16,15,636.5,120.0,5.45,18.5,434.0,563.58,458.86
2016,8,24,16,30,607.0,114.0,5.5,18.0,385.0,509.9,417.12
2016,8,24,16,45,567.0,106.0,5.55,18.0,334.5,449.35,367.93
2016,8,24,17,0,527.0,98.0,5.6,18.0,284.0,391.37,319.59
2016,8,24,17,15,474.0,88.0,5.55,17.5,234.0,326.14,264.65
2016,8,24,17,30,421.0,78.0,5.5,17.0,184.0,268.39,214.53
2016,8,24,17,45,346.5,64.5,5.45,17.0,137.5,204.2,158.31
2016,8,24,18,0,272.0,51.0,5.4,17.0,91.0,148.0,108.85
2016,8,24,18,15,176.5,33.0,5.3,16.5,55.0,89.74,57.3
2016,8,24,18,30,81.0,15.0,5.2,16.0,19.0,35.17,0.0
2016,8,24,18,45,40.5,7.5,5.1,16.0,9.5,12.9,0.0
2016,8,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,97.0,12.0,2.6,15.0,19.0,11.8,0.0
2016,8,25,6,0,194.0,24.0,2.6,15.0,38.0,18.66,5.71
2016,8,25,6,15,297.5,36.5,2.5,15.0,78.5,27.87,18.17
2016,8,25,6,30,401.0,49.0,2.4,15.0,119.0,36.2,26.2
2016,8,25,6,45,474.0,57.5,2.35,15.5,168.0,56.68,32.71
2016,8,25,7,0,547.0,66.0,2.3,16.0,217.0,99.73,56.65
2016,8,25,7,15,273.5,74.5,2.2,16.0,150.0,101.79,68.31
2016,8,25,7,30,0.0,83.0,2.1,16.0,83.0,79.8,61.78
2016,8,25,7,45,16.5,130.5,2.05,16.5,138.5,128.13,101.02
2016,8,25,8,0,33.0,178.0,2.0,17.0,194.0,176.04,139.19
2016,8,25,8,15,87.0,210.5,2.0,17.0,258.0,228.7,180.46
2016,8,25,8,30,141.0,243.0,2.0,17.0,322.0,286.17,225.52
2016,8,25,8,45,96.0,254.0,2.0,17.5,310.0,285.5,224.5
2016,8,25,9,0,51.0,265.0,2.0,18.0,298.0,278.51,218.12
2016,8,25,9,15,31.0,246.5,2.05,18.0,267.0,253.73,198.39
2016,8,25,9,30,11.0,228.0,2.1,18.0,236.0,226.37,176.45
2016,8,25,9,45,12.5,242.0,2.2,18.5,252.0,241.77,187.94
2016,8,25,10,0,14.0,256.0,2.3,19.0,268.0,257.32,199.34
2016,8,25,10,15,16.0,271.5,2.35,19.0,285.5,274.84,212.57
2016,8,25,10,30,18.0,287.0,2.4,19.0,303.0,292.56,225.89
2016,8,25,10,45,22.5,309.5,2.45,19.0,329.5,319.33,246.13
2016,8,25,11,0,27.0,332.0,2.5,19.0,356.0,349.9,269.07
2016,8,25,11,15,38.0,359.5,2.55,19.0,393.0,388.99,298.46
2016,8,25,11,30,49.0,387.0,2.6,19.0,430.0,428.86,328.15
2016,8,25,11,45,51.0,388.5,2.65,19.0,433.5,434.71,332.37
2016,8,25,12,0,53.0,390.0,2.7,19.0,437.0,440.42,336.69
2016,8,25,12,15,198.0,398.0,2.75,19.0,575.0,595.21,454.99
2016,8,25,12,30,343.0,406.0,2.8,19.0,713.0,753.28,570.38
2016,8,25,12,45,605.0,269.0,2.85,19.0,802.0,876.36,664.06
2016,8,25,13,0,867.0,132.0,2.9,19.0,891.0,979.52,735.46
2016,8,25,13,15,622.0,250.0,2.95,19.0,789.5,876.06,664.19
2016,8,25,13,30,377.0,368.0,3.0,19.0,688.0,753.27,572.25
2016,8,25,13,45,613.5,246.5,3.15,19.0,749.5,856.85,655.03
2016,8,25,14,0,850.0,125.0,3.3,19.0,811.0,931.28,708.67
2016,8,25,14,15,841.5,123.5,3.4,19.0,780.0,913.36,697.39
2016,8,25,14,30,833.0,122.0,3.5,19.0,749.0,887.04,681.03
2016,8,25,14,45,823.0,118.5,3.6,19.0,712.5,854.62,660.31
2016,8,25,15,0,813.0,115.0,3.7,19.0,676.0,819.83,637.75
2016,8,25,15,15,574.5,182.5,3.75,18.5,566.5,677.87,535.63
2016,8,25,15,30,336.0,250.0,3.8,18.0,457.0,535.31,425.53
2016,8,25,15,45,203.5,236.0,3.85,18.0,358.5,402.61,322.29
2016,8,25,16,0,71.0,222.0,3.9,18.0,260.0,280.6,224.16
2016,8,25,16,15,36.0,181.5,3.9,17.5,201.0,211.37,169.12
2016,8,25,16,30,1.0,141.0,3.9,17.0,142.0,140.62,111.49
2016,8,25,16,45,0.5,123.0,3.9,17.0,123.5,122.35,96.82
2016,8,25,17,0,0.0,105.0,3.9,17.0,105.0,104.12,81.9
2016,8,25,17,15,257.5,84.5,3.85,16.5,148.5,221.09,179.52
2016,8,25,17,30,515.0,64.0,3.8,16.0,192.0,291.94,232.8
2016,8,25,17,45,439.0,53.5,3.8,16.0,144.0,225.07,173.57
2016,8,25,18,0,363.0,43.0,3.8,16.0,96.0,166.1,121.0
2016,8,25,18,15,243.5,29.0,3.65,16.0,58.5,101.56,62.6
2016,8,25,18,30,124.0,15.0,3.5,16.0,21.0,37.8,0.0
2016,8,25,18,45,62.0,7.5,3.35,16.0,10.5,7.37,0.0
2016,8,25,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,5,45,100.0,12.0,2.45,15.5,19.0,11.8,0.0
2016,8,26,6,0,200.0,24.0,2.5,16.0,38.0,19.1,5.01
2016,8,26,6,15,309.0,36.5,2.5,16.0,79.5,28.06,18.17
2016,8,26,6,30,418.0,49.0,2.5,16.0,121.0,36.39,26.23
2016,8,26,6,45,489.0,57.5,2.55,16.5,170.0,56.4,32.44
2016,8,26,7,0,560.0,66.0,2.6,17.0,219.0,100.07,56.34
2016,8,26,7,15,280.0,67.0,2.6,17.0,143.5,96.0,62.95
2016,8,26,7,30,0.0,68.0,2.6,17.0,68.0,65.73,49.8
2016,8,26,7,45,0.0,81.5,2.65,17.5,81.5,78.69,60.37
2016,8,26,8,0,0.0,95.0,2.7,18.0,95.0,91.57,70.68
2016,8,26,8,15,0.0,119.5,2.65,18.0,119.5,114.84,89.5
2016,8,26,8,30,0.0,144.0,2.6,18.0,144.0,138.2,108.13
2016,8,26,8,45,1.5,162.0,2.6,18.5,163.0,156.26,122.07
2016,8,26,9,0,3.0,180.0,2.6,19.0,182.0,174.55,136.05
2016,8,26,9,15,33.0,243.5,2.55,19.0,267.0,252.08,197.1
2016,8,26,9,30,63.0,307.0,2.5,19.0,352.0,333.58,259.79
2016,8,26,9,45,49.5,309.0,2.5,19.5,345.5,330.9,256.31
2016,8,26,10,0,36.0,311.0,2.5,20.0,339.0,326.79,252.02
2016,8,26,10,15,38.5,327.0,2.5,20.0,358.0,346.97,267.0
2016,8,26,10,30,41.0,343.0,2.5,20.0,377.0,367.38,281.99
2016,8,26,10,45,40.5,351.5,2.5,20.0,386.0,378.16,289.65
2016,8,26,11,0,40.0,360.0,2.5,20.0,395.0,388.82,297.28
2016,8,26,11,15,39.5,364.5,2.45,20.0,399.0,395.39,301.81
2016,8,26,11,30,39.0,369.0,2.4,20.0,403.0,401.8,306.27
2016,8,26,11,45,42.0,377.0,2.4,20.0,414.0,414.84,315.87
2016,8,26,12,0,45.0,385.0,2.4,20.0,425.0,427.91,325.46
2016,8,26,12,15,41.5,378.5,2.4,20.0,416.0,419.88,319.39
2016,8,26,12,30,38.0,372.0,2.4,20.0,407.0,411.5,313.21
2016,8,26,12,45,32.5,355.0,2.4,20.0,384.5,390.0,297.31
2016,8,26,13,0,27.0,338.0,2.4,20.0,362.0,368.16,281.15
2016,8,26,13,15,23.0,317.5,2.4,20.0,338.0,336.01,257.3
2016,8,26,13,30,19.0,297.0,2.4,20.0,314.0,311.72,239.22
2016,8,26,13,45,29.5,315.0,2.4,20.0,340.0,348.82,267.94
2016,8,26,14,0,40.0,333.0,2.4,20.0,366.0,378.3,290.58
2016,8,26,14,15,35.5,314.5,2.4,20.0,343.0,354.86,273.17
2016,8,26,14,30,31.0,296.0,2.4,20.0,320.0,331.38,255.86
2016,8,26,14,45,52.5,299.0,2.4,20.0,336.5,353.66,274.15
2016,8,26,15,0,74.0,302.0,2.4,20.0,353.0,374.9,291.42
2016,8,26,15,15,46.5,260.5,2.35,19.5,292.0,306.49,239.44
2016,8,26,15,30,19.0,219.0,2.3,19.0,231.0,232.82,182.48
2016,8,26,15,45,17.0,202.0,2.3,19.0,212.0,213.77,168.12
2016,8,26,16,0,15.0,185.0,2.3,19.0,193.0,194.83,153.56
2016,8,26,16,15,7.5,137.0,2.25,19.0,141.0,140.01,109.78
2016,8,26,16,30,0.0,89.0,2.2,19.0,89.0,86.45,66.24
2016,8,26,16,45,0.0,77.5,2.2,19.0,77.5,75.09,57.11
2016,8,26,17,0,0.0,66.0,2.2,19.0,66.0,63.8,47.85
2016,8,26,17,15,240.5,66.0,2.1,18.5,124.5,191.26,153.48
2016,8,26,17,30,481.0,66.0,2.0,18.0,183.0,278.68,219.22
2016,8,26,17,45,403.5,54.5,1.95,18.0,136.0,212.25,161.33
2016,8,26,18,0,326.0,43.0,1.9,18.0,89.0,153.94,110.39
2016,8,26,18,15,210.5,28.0,1.85,17.5,53.0,91.09,53.46
2016,8,26,18,30,95.0,13.0,1.8,17.0,17.0,30.12,0.0
2016,8,26,18,45,47.5,6.5,1.8,17.0,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,71.5,11.0,2.8,15.5,16.0,10.81,0.0
2016,8,27,6,0,143.0,22.0,2.9,16.0,32.0,17.1,2.89
2016,8,27,6,15,240.0,38.0,2.9,16.0,72.0,29.07,18.94
2016,8,27,6,30,337.0,54.0,2.9,16.0,112.0,40.46,29.73
2016,8,27,6,45,407.5,66.0,2.9,16.0,160.0,60.95,38.24
2016,8,27,7,0,478.0,78.0,2.9,16.0,208.0,103.34,62.69
2016,8,27,7,15,239.0,71.5,2.85,16.0,136.5,93.57,62.96
2016,8,27,7,30,0.0,65.0,2.8,16.0,65.0,62.82,47.57
2016,8,27,7,45,0.0,78.0,2.8,16.5,78.0,75.39,57.88
2016,8,27,8,0,0.0,91.0,2.8,17.0,91.0,87.8,67.86
2016,8,27,8,15,0.0,109.0,2.8,17.0,109.0,104.96,81.76
2016,8,27,8,30,0.0,127.0,2.8,17.0,127.0,122.19,95.57
2016,8,27,8,45,0.0,142.5,2.85,17.5,142.5,137.12,107.17
2016,8,27,9,0,0.0,158.0,2.9,18.0,158.0,152.11,118.69
2016,8,27,9,15,0.0,160.0,2.9,18.0,160.0,154.28,120.09
2016,8,27,9,30,0.0,162.0,2.9,18.0,162.0,156.41,121.51
2016,8,27,9,45,2.0,174.0,2.95,18.5,176.0,169.48,131.46
2016,8,27,10,0,4.0,186.0,3.0,19.0,190.0,182.76,141.49
2016,8,27,10,15,8.0,218.5,3.05,19.0,225.5,217.59,168.68
2016,8,27,10,30,12.0,251.0,3.1,19.0,261.0,252.89,195.94
2016,8,27,10,45,13.5,263.0,3.15,19.0,274.5,266.6,206.29
2016,8,27,11,0,15.0,275.0,3.2,19.0,288.0,280.43,216.78
2016,8,27,11,15,21.5,308.5,3.25,19.0,327.5,319.9,247.0
2016,8,27,11,30,28.0,342.0,3.3,19.0,367.0,364.81,280.97
2016,8,27,11,45,84.0,390.5,3.35,19.5,465.0,467.22,358.66
2016,8,27,12,0,140.0,439.0,3.4,20.0,563.0,578.35,440.24
2016,8,27,12,15,208.5,431.0,3.4,20.0,615.5,639.04,485.77
2016,8,27,12,30,277.0,423.0,3.4,20.0,668.0,707.3,536.2
2016,8,27,12,45,290.0,414.5,3.4,20.0,669.0,714.78,541.78
2016,8,27,13,0,303.0,406.0,3.4,20.0,670.0,720.97,546.91
2016,8,27,13,15,364.0,373.0,3.35,20.0,684.0,745.82,566.91
2016,8,27,13,30,425.0,340.0,3.3,20.0,698.0,775.99,590.26
2016,8,27,13,45,418.5,332.5,3.25,20.0,676.5,759.18,578.52
2016,8,27,14,0,412.0,325.0,3.2,20.0,655.0,740.71,565.96
2016,8,27,14,15,359.0,328.0,3.1,19.5,607.0,681.71,524.11
2016,8,27,14,30,306.0,331.0,3.0,19.0,559.0,631.51,488.06
2016,8,27,14,45,310.5,311.5,2.95,19.0,533.0,607.85,472.13
2016,8,27,15,0,315.0,292.0,2.9,19.0,507.0,582.71,454.84
2016,8,27,15,15,311.0,273.5,2.8,19.0,474.5,550.38,431.7
2016,8,27,15,30,307.0,255.0,2.7,19.0,442.0,517.21,407.72
2016,8,27,15,45,233.5,240.5,2.65,19.0,376.0,428.98,340.3
2016,8,27,16,0,160.0,226.0,2.6,19.0,310.0,354.07,281.87
2016,8,27,16,15,136.5,202.5,2.6,18.5,269.0,307.2,246.08
2016,8,27,16,30,113.0,179.0,2.6,18.0,228.0,262.02,210.77
2016,8,27,16,45,364.0,128.0,2.6,18.0,256.5,353.19,286.66
2016,8,27,17,0,615.0,77.0,2.6,18.0,285.0,408.32,329.53
2016,8,27,17,15,561.0,69.5,2.65,17.5,233.5,343.45,275.05
2016,8,27,17,30,507.0,62.0,2.7,17.0,182.0,283.25,223.2
2016,8,27,17,45,427.0,51.5,2.8,17.0,135.0,215.89,164.47
2016,8,27,18,0,347.0,41.0,2.9,17.0,88.0,156.9,112.29
2016,8,27,18,15,226.5,26.5,2.95,16.5,51.5,92.44,51.53
2016,8,27,18,30,106.0,12.0,3.0,16.0,15.0,30.79,0.0
2016,8,27,18,45,53.0,6.0,3.15,16.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,92.5,11.0,1.9,15.0,16.5,10.81,0.0
2016,8,28,6,0,185.0,22.0,1.9,15.0,33.0,17.42,1.85
2016,8,28,6,15,293.0,35.0,1.8,15.0,74.5,26.96,17.17
2016,8,28,6,30,401.0,48.0,1.7,15.0,116.0,35.82,25.8
2016,8,28,6,45,477.0,57.0,1.65,15.5,165.5,54.22,31.81
2016,8,28,7,0,553.0,66.0,1.6,16.0,215.0,97.91,55.3
2016,8,28,7,15,280.5,96.0,1.6,16.0,172.0,119.99,83.09
2016,8,28,7,30,8.0,126.0,1.6,16.0,129.0,120.06,94.9
2016,8,28,7,45,21.5,151.0,1.6,16.5,161.0,147.63,116.73
2016,8,28,8,0,35.0,176.0,1.6,17.0,193.0,174.75,137.95
2016,8,28,8,15,52.0,203.0,1.65,17.0,230.5,208.85,164.88
2016,8,28,8,30,69.0,230.0,1.7,17.0,268.0,245.04,193.3
2016,8,28,8,45,444.5,165.5,1.8,17.5,443.0,366.68,288.73
2016,8,28,9,0,820.0,101.0,1.9,18.0,618.0,529.27,414.59
2016,8,28,9,15,834.0,103.5,2.0,18.0,659.5,581.16,454.9
2016,8,28,9,30,848.0,106.0,2.1,18.0,701.0,633.08,494.98
2016,8,28,9,45,852.0,111.0,2.25,18.5,735.0,679.12,529.08
2016,8,28,10,0,856.0,116.0,2.4,19.0,769.0,723.35,560.41
2016,8,28,10,15,864.0,118.0,2.5,19.0,798.5,765.65,589.8
2016,8,28,10,30,872.0,120.0,2.6,19.0,828.0,806.05,617.68
2016,8,28,10,45,878.0,120.5,2.75,19.5,850.0,841.23,640.92
2016,8,28,11,0,884.0,121.0,2.9,20.0,872.0,873.97,662.39
2016,8,28,11,15,887.5,122.0,2.95,20.0,886.5,902.44,681.45
2016,8,28,11,30,891.0,123.0,3.0,20.0,901.0,928.04,698.6
2016,8,28,11,45,892.0,123.5,3.15,20.5,907.5,947.86,711.28
2016,8,28,12,0,893.0,124.0,3.3,21.0,914.0,964.49,721.89
2016,8,28,12,15,892.5,123.5,3.3,21.0,912.5,975.41,729.08
2016,8,28,12,30,892.0,123.0,3.3,21.0,911.0,982.98,734.18
2016,8,28,12,45,904.5,114.5,3.35,21.0,906.0,991.28,740.29
2016,8,28,13,0,917.0,106.0,3.4,21.0,901.0,996.05,744.16
2016,8,28,13,15,913.0,105.0,3.35,20.5,883.5,989.35,741.2
2016,8,28,13,30,909.0,104.0,3.3,20.0,866.0,979.19,736.12
2016,8,28,13,45,903.0,103.0,3.3,20.0,841.5,963.76,726.57
2016,8,28,14,0,897.0,102.0,3.3,20.0,817.0,945.09,714.93
2016,8,28,14,15,888.5,100.5,3.25,20.0,785.5,920.47,698.97
2016,8,28,14,30,880.0,99.0,3.2,20.0,754.0,892.96,681.07
2016,8,28,14,45,868.0,98.0,3.2,20.0,715.5,860.26,659.88
2016,8,28,15,0,856.0,97.0,3.2,20.0,677.0,825.22,636.96
2016,8,28,15,15,841.0,94.5,3.15,19.5,633.5,784.0,610.36
2016,8,28,15,30,826.0,92.0,3.1,19.0,590.0,745.45,585.36
2016,8,28,15,45,804.5,89.5,3.05,19.0,542.0,696.15,551.03
2016,8,28,16,0,783.0,87.0,3.0,19.0,494.0,646.18,515.74
2016,8,28,16,15,756.0,83.0,3.0,18.5,443.5,590.6,474.86
2016,8,28,16,30,729.0,79.0,3.0,18.0,393.0,535.48,432.86
2016,8,28,16,45,689.5,74.5,3.0,18.0,340.0,475.41,384.71
2016,8,28,17,0,650.0,70.0,3.0,18.0,287.0,416.09,335.68
2016,8,28,17,15,595.5,63.5,3.1,17.5,235.0,350.5,280.81
2016,8,28,17,30,541.0,57.0,3.2,17.0,183.0,289.63,227.98
2016,8,28,17,45,455.0,47.5,3.3,17.0,135.0,219.76,166.82
2016,8,28,18,0,369.0,38.0,3.4,17.0,87.0,158.94,112.79
2016,8,28,18,15,236.5,24.5,3.45,16.5,50.5,91.0,46.68
2016,8,28,18,30,104.0,11.0,3.5,16.0,14.0,29.09,0.0
2016,8,28,18,45,52.0,5.5,3.55,16.0,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
