Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,5,45,88.0,11.0,4.65,14.5,16.5,10.81,0.0
2016,8,29,6,0,176.0,22.0,4.7,15.0,33.0,17.22,0.25
2016,8,29,6,15,290.0,35.0,4.65,15.0,73.5,27.14,17.19
2016,8,29,6,30,404.0,48.0,4.6,15.0,114.0,36.02,25.9
2016,8,29,6,45,477.0,57.0,4.55,15.5,163.0,53.53,31.63
2016,8,29,7,0,550.0,66.0,4.5,16.0,212.0,96.89,54.79
2016,8,29,7,15,599.0,72.5,4.45,16.0,264.0,143.19,88.73
2016,8,29,7,30,648.0,79.0,4.4,16.0,316.0,195.04,131.95
2016,8,29,7,45,684.5,83.0,4.4,16.0,367.5,246.77,177.87
2016,8,29,8,0,721.0,87.0,4.4,16.0,419.0,302.1,227.41
2016,8,29,8,15,746.5,91.0,4.45,16.0,468.5,358.6,277.81
2016,8,29,8,30,772.0,95.0,4.5,16.0,518.0,414.87,327.14
2016,8,29,8,45,795.5,96.0,4.55,16.5,564.5,468.9,372.98
2016,8,29,9,0,819.0,97.0,4.6,17.0,611.0,523.98,418.34
2016,8,29,9,15,833.0,99.5,4.6,17.5,652.5,575.78,459.72
2016,8,29,9,30,847.0,102.0,4.6,18.0,694.0,627.64,499.9
2016,8,29,9,45,874.0,95.5,4.6,18.5,734.0,677.73,538.01
2016,8,29,10,0,901.0,89.0,4.6,19.0,774.0,727.74,573.28
2016,8,29,10,15,908.0,90.0,4.6,19.0,803.0,769.88,602.92
2016,8,29,10,30,915.0,91.0,4.6,19.0,832.0,809.89,630.81
2016,8,29,10,45,921.5,91.5,4.65,19.5,854.5,846.68,655.25
2016,8,29,11,0,928.0,92.0,4.7,20.0,877.0,880.93,677.7
2016,8,29,11,15,931.0,92.5,4.8,20.0,892.0,909.41,697.69
2016,8,29,11,30,934.0,93.0,4.9,20.0,907.0,934.83,715.63
2016,8,29,11,45,937.0,92.5,5.0,20.0,914.0,956.05,730.73
2016,8,29,12,0,940.0,92.0,5.1,20.0,921.0,973.97,743.65
2016,8,29,12,15,940.0,92.0,5.25,20.0,919.5,986.2,753.12
2016,8,29,12,30,940.0,92.0,5.4,20.0,918.0,994.9,760.3
2016,8,29,12,45,927.5,98.0,5.6,20.0,906.0,994.43,761.58
2016,8,29,13,0,915.0,104.0,5.8,20.0,894.0,990.41,760.49
2016,8,29,13,15,911.0,103.5,5.95,20.0,877.0,984.17,757.6
2016,8,29,13,30,907.0,103.0,6.1,20.0,860.0,974.48,752.37
2016,8,29,13,45,902.5,101.0,6.25,20.0,835.5,959.33,743.32
2016,8,29,14,0,898.0,99.0,6.4,20.0,811.0,940.88,731.95
2016,8,29,14,15,889.5,98.0,6.45,20.0,779.5,916.71,715.96
2016,8,29,14,30,881.0,97.0,6.5,20.0,748.0,889.65,697.89
2016,8,29,14,45,872.5,94.0,6.6,20.0,711.0,857.66,676.37
2016,8,29,15,0,864.0,91.0,6.7,20.0,674.0,823.11,652.83
2016,8,29,15,15,849.5,88.5,6.7,19.5,630.5,781.96,625.03
2016,8,29,15,30,835.0,86.0,6.7,19.0,587.0,739.08,595.56
2016,8,29,15,45,817.0,83.0,6.75,19.0,539.5,695.66,564.29
2016,8,29,16,0,799.0,80.0,6.8,19.0,492.0,647.03,528.54
2016,8,29,16,15,772.5,76.5,6.75,18.5,441.5,591.68,486.0
2016,8,29,16,30,746.0,73.0,6.7,18.0,391.0,536.71,442.18
2016,8,29,16,45,708.0,69.0,6.7,18.0,338.5,475.58,391.33
2016,8,29,17,0,670.0,65.0,6.7,18.0,286.0,418.27,342.14
2016,8,29,17,15,616.0,59.0,6.65,17.5,234.0,352.62,285.39
2016,8,29,17,30,562.0,53.0,6.6,17.0,182.0,291.64,230.99
2016,8,29,17,45,472.5,44.5,6.55,17.0,133.5,220.87,167.92
2016,8,29,18,0,383.0,36.0,6.5,17.0,85.0,159.54,112.58
2016,8,29,18,15,191.5,24.5,6.4,16.5,49.0,78.41,35.55
2016,8,29,18,30,0.0,13.0,6.3,16.0,13.0,12.78,0.0
2016,8,29,18,45,0.0,6.5,6.2,16.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,116.0,10.0,4.6,16.0,16.5,9.83,0.0
2016,8,30,6,0,232.0,20.0,4.6,16.0,33.0,15.75,0.0
2016,8,30,6,15,352.0,30.0,4.65,16.0,75.0,22.53,13.16
2016,8,30,6,30,472.0,40.0,4.7,16.0,117.0,28.85,19.51
2016,8,30,6,45,544.5,47.0,4.8,16.5,167.0,45.49,24.12
2016,8,30,7,0,617.0,54.0,4.9,17.0,217.0,90.89,47.15
2016,8,30,7,15,663.5,59.0,4.9,17.0,269.0,141.59,84.29
2016,8,30,7,30,710.0,64.0,4.9,17.0,321.0,195.01,129.0
2016,8,30,7,45,744.0,67.0,4.9,17.5,373.5,248.39,176.4
2016,8,30,8,0,778.0,70.0,4.9,18.0,426.0,305.03,227.02
2016,8,30,8,15,801.5,73.0,4.95,18.0,476.0,360.83,277.19
2016,8,30,8,30,825.0,76.0,5.0,18.0,526.0,420.21,329.23
2016,8,30,8,45,843.5,77.5,5.05,18.5,572.5,474.72,375.61
2016,8,30,9,0,862.0,79.0,5.1,19.0,619.0,529.61,420.91
2016,8,30,9,15,875.0,81.0,5.1,19.0,660.0,581.95,463.67
2016,8,30,9,30,888.0,83.0,5.1,19.0,701.0,633.61,504.83
2016,8,30,9,45,902.5,81.5,5.2,19.5,738.0,681.88,541.9
2016,8,30,10,0,917.0,80.0,5.3,20.0,775.0,729.03,575.1
2016,8,30,10,15,923.5,81.0,5.35,20.0,804.0,771.33,605.32
2016,8,30,10,30,930.0,82.0,5.4,20.0,833.0,811.43,633.77
2016,8,30,10,45,936.0,82.0,5.5,20.0,855.0,847.71,659.59
2016,8,30,11,0,942.0,82.0,5.6,20.0,877.0,881.35,683.48
2016,8,30,11,15,944.5,82.5,5.6,20.0,891.5,909.66,703.0
2016,8,30,11,30,947.0,83.0,5.6,20.0,906.0,934.83,720.33
2016,8,30,11,45,949.5,82.5,5.7,20.5,912.5,955.72,733.84
2016,8,30,12,0,952.0,82.0,5.8,21.0,919.0,973.25,745.06
2016,8,30,12,15,951.5,82.0,5.85,21.0,917.0,985.01,753.51
2016,8,30,12,30,951.0,82.0,5.9,21.0,915.0,993.2,759.62
2016,8,30,12,45,947.5,82.5,6.0,21.0,905.0,995.44,762.03
2016,8,30,13,0,944.0,83.0,6.1,21.0,895.0,994.06,762.06
2016,8,30,13,15,940.5,82.5,6.1,21.0,877.5,988.0,758.35
2016,8,30,13,30,937.0,82.0,6.1,21.0,860.0,978.37,752.29
2016,8,30,13,45,931.0,81.0,6.2,21.0,835.0,962.37,742.41
2016,8,30,14,0,925.0,80.0,6.3,21.0,810.0,943.01,730.22
2016,8,30,14,15,917.5,79.0,6.3,20.5,778.5,919.08,715.67
2016,8,30,14,30,910.0,78.0,6.3,20.0,747.0,892.12,698.91
2016,8,30,14,45,899.0,77.0,6.3,20.0,709.0,859.3,676.45
2016,8,30,15,0,888.0,76.0,6.3,20.0,671.0,824.0,652.1
2016,8,30,15,15,874.5,74.0,6.25,20.0,628.0,783.32,623.4
2016,8,30,15,30,861.0,72.0,6.2,20.0,585.0,740.76,593.1
2016,8,30,15,45,842.0,70.0,6.2,20.0,537.5,692.62,558.4
2016,8,30,16,0,823.0,68.0,6.2,20.0,490.0,643.58,522.56
2016,8,30,16,15,798.0,65.5,6.15,19.5,439.0,593.04,484.49
2016,8,30,16,30,773.0,63.0,6.1,19.0,388.0,539.02,441.65
2016,8,30,16,45,736.5,59.5,6.05,19.0,335.5,478.11,391.15
2016,8,30,17,0,700.0,56.0,6.0,19.0,283.0,419.22,340.84
2016,8,30,17,15,647.5,51.0,5.95,18.5,231.5,353.89,284.48
2016,8,30,17,30,595.0,46.0,5.9,18.0,180.0,292.97,230.13
2016,8,30,17,45,508.5,39.0,5.9,18.0,131.5,225.12,169.36
2016,8,30,18,0,422.0,32.0,5.9,18.0,83.0,164.84,114.36
2016,8,30,18,15,211.0,22.0,5.8,17.5,47.5,79.31,29.36
2016,8,30,18,30,0.0,12.0,5.7,17.0,12.0,11.8,0.0
2016,8,30,18,45,0.0,6.0,5.65,17.0,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,116.5,9.5,5.4,15.5,16.0,9.34,0.0
2016,8,31,6,0,233.0,19.0,5.5,16.0,32.0,14.91,0.0
2016,8,31,6,15,358.5,29.5,5.55,16.0,74.5,22.22,12.78
2016,8,31,6,30,484.0,40.0,5.6,16.0,117.0,29.0,19.61
2016,8,31,6,45,557.0,46.5,5.7,16.5,167.0,44.49,23.61
2016,8,31,7,0,630.0,53.0,5.8,17.0,217.0,92.63,48.3
2016,8,31,7,15,676.5,57.5,5.85,17.0,270.0,141.07,83.35
2016,8,31,7,30,723.0,62.0,5.9,17.0,323.0,194.75,128.35
2016,8,31,7,45,754.0,66.0,6.0,17.5,375.0,249.02,176.83
2016,8,31,8,0,785.0,70.0,6.1,18.0,427.0,306.22,228.32
2016,8,31,8,15,808.5,73.0,6.1,18.0,477.0,362.4,279.14
2016,8,31,8,30,832.0,76.0,6.1,18.0,527.0,422.13,331.83
2016,8,31,8,45,848.0,78.5,6.15,18.0,573.5,476.77,379.46
2016,8,31,9,0,864.0,81.0,6.2,18.0,620.0,531.54,425.99
2016,8,31,9,15,877.0,83.0,6.25,18.0,661.5,583.99,469.57
2016,8,31,9,30,890.0,85.0,6.3,18.0,703.0,635.74,511.59
2016,8,31,9,45,894.0,89.0,6.35,18.5,737.0,682.54,547.78
2016,8,31,10,0,898.0,93.0,6.4,19.0,771.0,727.41,580.03
2016,8,31,10,15,905.0,94.5,6.35,19.0,800.0,769.89,610.6
2016,8,31,10,30,912.0,96.0,6.3,19.0,829.0,810.27,639.36
2016,8,31,10,45,918.0,96.0,6.25,19.0,851.0,846.0,664.52
2016,8,31,11,0,924.0,96.0,6.2,19.0,873.0,879.16,687.68
2016,8,31,11,15,927.0,96.5,6.1,19.0,887.5,907.46,706.99
2016,8,31,11,30,930.0,97.0,6.0,19.0,902.0,932.72,724.07
2016,8,31,11,45,932.5,96.5,5.95,19.0,908.5,953.32,738.08
2016,8,31,12,0,935.0,96.0,5.9,19.0,915.0,970.6,749.82
2016,8,31,12,15,934.5,96.0,5.85,19.0,913.5,982.2,757.61
2016,8,31,12,30,934.0,96.0,5.8,19.0,912.0,990.27,763.05
2016,8,31,12,45,930.0,96.5,5.8,19.5,901.5,991.98,762.98
2016,8,31,13,0,926.0,97.0,5.8,20.0,891.0,990.13,760.58
2016,8,31,13,15,922.0,96.0,5.75,20.0,873.0,983.13,755.89
2016,8,31,13,30,918.0,95.0,5.7,20.0,855.0,972.64,748.91
2016,8,31,13,45,914.5,92.5,5.7,20.0,830.5,957.55,739.14
2016,8,31,14,0,911.0,90.0,5.7,20.0,806.0,939.09,727.1
2016,8,31,14,15,902.5,89.0,5.7,19.5,774.0,914.51,712.15
2016,8,31,14,30,894.0,88.0,5.7,19.0,742.0,886.99,695.05
2016,8,31,14,45,885.5,85.0,5.75,19.0,704.0,854.48,673.16
2016,8,31,15,0,877.0,82.0,5.8,19.0,666.0,819.37,649.25
2016,8,31,15,15,862.5,80.0,5.85,19.0,622.5,778.23,620.65
2016,8,31,15,30,848.0,78.0,5.9,19.0,579.0,735.33,590.44
2016,8,31,15,45,830.5,74.5,5.95,19.0,531.5,687.06,555.74
2016,8,31,16,0,813.0,71.0,6.0,19.0,484.0,637.8,519.75
2016,8,31,16,15,787.0,68.0,6.0,18.5,433.0,586.51,480.75
2016,8,31,16,30,761.0,65.0,6.0,18.0,382.0,531.83,437.27
2016,8,31,16,45,725.0,61.0,6.0,18.0,330.0,471.23,386.86
2016,8,31,17,0,689.0,57.0,6.0,18.0,278.0,412.63,336.57
2016,8,31,17,15,634.5,52.0,5.95,17.5,226.0,347.09,279.73
2016,8,31,17,30,580.0,47.0,5.9,17.0,174.0,287.96,226.57
2016,8,31,17,45,490.5,39.0,5.9,17.0,126.0,217.44,163.54
2016,8,31,18,0,401.0,31.0,5.9,17.0,78.0,156.51,107.78
2016,8,31,18,15,200.5,15.5,5.8,17.0,39.0,68.23,16.83
2016,8,31,18,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,121.0,9.0,4.9,15.5,15.5,8.85,0.0
2016,9,1,6,0,242.0,18.0,4.9,16.0,31.0,14.08,0.0
2016,9,1,6,15,370.0,28.5,4.9,16.0,74.0,21.43,12.02
2016,9,1,6,30,498.0,39.0,4.9,16.0,117.0,28.26,18.95
2016,9,1,6,45,570.5,45.5,4.95,16.5,168.0,43.06,22.75
2016,9,1,7,0,643.0,52.0,5.0,17.0,219.0,91.81,47.31
2016,9,1,7,15,341.5,93.5,5.0,17.0,184.0,124.6,84.18
2016,9,1,7,30,40.0,135.0,5.0,17.0,149.0,131.56,103.11
2016,9,1,7,45,418.5,103.0,5.05,17.0,290.0,195.95,144.16
2016,9,1,8,0,797.0,71.0,5.1,17.0,431.0,309.85,231.27
2016,9,1,8,15,820.5,73.5,5.1,17.0,481.5,366.23,282.14
2016,9,1,8,30,844.0,76.0,5.1,17.0,532.0,426.1,334.88
2016,9,1,8,45,858.5,79.5,5.15,17.5,578.5,481.62,382.34
2016,9,1,9,0,873.0,83.0,5.2,18.0,625.0,537.1,428.31
2016,9,1,9,15,886.0,85.0,5.25,18.0,667.0,589.99,471.84
2016,9,1,9,30,899.0,87.0,5.3,18.0,709.0,642.16,513.75
2016,9,1,9,45,904.0,91.0,5.35,18.5,744.0,690.02,550.32
2016,9,1,10,0,909.0,95.0,5.4,19.0,779.0,736.0,583.06
2016,9,1,10,15,916.5,96.5,5.5,19.0,808.5,779.27,614.34
2016,9,1,10,30,924.0,98.0,5.6,19.0,838.0,820.43,643.92
2016,9,1,10,45,926.5,100.0,5.75,19.0,859.5,855.7,669.37
2016,9,1,11,0,929.0,102.0,5.9,19.0,881.0,888.17,692.81
2016,9,1,11,15,932.0,102.5,6.1,19.0,895.5,916.6,713.64
2016,9,1,11,30,935.0,103.0,6.3,19.0,910.0,941.95,732.36
2016,9,1,11,45,932.5,105.5,6.5,19.0,915.0,961.17,746.79
2016,9,1,12,0,930.0,108.0,6.7,19.0,920.0,976.93,758.89
2016,9,1,12,15,929.0,108.0,6.8,19.0,918.0,988.01,767.26
2016,9,1,12,30,928.0,108.0,6.9,19.0,916.0,995.58,773.27
2016,9,1,12,45,926.5,107.5,7.05,19.0,906.0,998.6,776.44
2016,9,1,13,0,925.0,107.0,7.2,19.0,896.0,998.06,777.2
2016,9,1,13,15,921.0,106.0,7.1,19.0,878.5,991.06,772.25
2016,9,1,13,30,917.0,105.0,7.0,19.0,861.0,980.57,764.94
2016,9,1,13,45,911.0,103.5,6.95,19.0,835.5,964.25,753.82
2016,9,1,14,0,905.0,102.0,6.9,19.0,810.0,944.64,740.45
2016,9,1,14,15,896.5,100.5,6.8,18.5,777.5,919.62,724.41
2016,9,1,14,30,888.0,99.0,6.7,18.0,745.0,891.68,706.22
2016,9,1,14,45,876.0,97.0,6.65,18.0,706.5,857.46,682.22
2016,9,1,15,0,864.0,95.0,6.6,18.0,668.0,820.88,656.4
2016,9,1,15,15,848.0,93.0,6.65,18.0,623.5,783.54,630.23
2016,9,1,15,30,832.0,91.0,6.7,18.0,579.0,739.84,598.97
2016,9,1,15,45,809.0,88.5,6.75,18.0,530.0,689.16,561.95
2016,9,1,16,0,786.0,86.0,6.8,18.0,481.0,637.93,523.57
2016,9,1,16,15,757.0,82.0,6.8,17.5,429.5,580.99,479.14
2016,9,1,16,30,728.0,78.0,6.8,17.0,378.0,524.69,433.92
2016,9,1,16,45,684.5,73.5,6.8,17.0,324.5,462.9,382.02
2016,9,1,17,0,641.0,69.0,6.8,17.0,271.0,402.18,329.64
2016,9,1,17,15,580.5,62.0,6.75,16.5,219.0,334.4,270.7
2016,9,1,17,30,520.0,55.0,6.7,16.0,167.0,272.03,214.88
2016,9,1,17,45,421.0,45.5,6.65,16.0,119.5,200.11,150.97
2016,9,1,18,0,322.0,36.0,6.6,16.0,72.0,138.7,95.24
2016,9,1,18,15,161.0,18.0,6.55,15.5,36.0,61.25,5.34
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,5,45,64.0,9.5,5.5,15.5,12.5,9.34,0.0
2016,9,2,6,0,128.0,19.0,5.6,16.0,25.0,14.92,0.0
2016,9,2,6,15,249.0,32.5,5.65,16.0,64.0,24.99,14.8
2016,9,2,6,30,370.0,46.0,5.7,16.0,103.0,34.88,24.65
2016,9,2,6,45,447.0,55.5,5.8,16.5,151.0,48.93,29.82
2016,9,2,7,0,524.0,65.0,5.9,17.0,199.0,90.97,51.28
2016,9,2,7,15,575.5,71.5,5.9,17.0,250.0,135.92,83.46
2016,9,2,7,30,627.0,78.0,5.9,17.0,301.0,186.73,125.37
2016,9,2,7,45,666.0,82.5,5.9,17.5,352.5,238.24,170.56
2016,9,2,8,0,705.0,87.0,5.9,18.0,404.0,293.66,219.66
2016,9,2,8,15,731.0,91.0,5.85,18.0,453.0,349.39,269.43
2016,9,2,8,30,757.0,95.0,5.8,18.0,502.0,404.97,318.27
2016,9,2,8,45,777.5,97.5,5.8,18.5,547.5,458.18,363.6
2016,9,2,9,0,798.0,100.0,5.8,19.0,593.0,512.14,408.25
2016,9,2,9,15,812.5,102.0,5.85,19.0,634.0,562.68,449.97
2016,9,2,9,30,827.0,104.0,5.9,19.0,675.0,612.83,490.45
2016,9,2,9,45,846.5,102.0,5.95,19.0,712.0,661.7,529.27
2016,9,2,10,0,866.0,100.0,6.0,19.0,749.0,709.59,565.63
2016,9,2,10,15,874.0,101.0,6.15,19.0,778.0,751.06,596.12
2016,9,2,10,30,882.0,102.0,6.3,19.0,807.0,790.55,625.05
2016,9,2,10,45,886.5,103.5,6.45,19.5,828.5,825.55,649.34
2016,9,2,11,0,891.0,105.0,6.6,20.0,850.0,857.97,671.65
2016,9,2,11,15,894.5,105.5,6.65,20.0,864.0,885.8,691.47
2016,9,2,11,30,898.0,106.0,6.7,20.0,878.0,910.7,709.23
2016,9,2,11,45,899.5,106.0,6.75,20.0,884.0,930.22,723.17
2016,9,2,12,0,901.0,106.0,6.8,20.0,890.0,946.52,734.91
2016,9,2,12,15,901.0,106.0,6.8,20.0,888.5,958.11,743.15
2016,9,2,12,30,901.0,106.0,6.8,20.0,887.0,966.31,749.11
2016,9,2,12,45,890.0,110.5,6.85,20.0,875.0,965.38,748.92
2016,9,2,13,0,879.0,115.0,6.9,20.0,863.0,961.03,746.46
2016,9,2,13,15,875.0,114.0,6.95,20.0,845.5,954.17,742.32
2016,9,2,13,30,871.0,113.0,7.0,20.0,828.0,943.98,735.93
2016,9,2,13,45,866.5,111.0,7.1,20.0,804.0,929.0,726.39
2016,9,2,14,0,862.0,109.0,7.2,20.0,780.0,910.84,714.62
2016,9,2,14,15,853.0,107.0,7.3,19.5,748.0,885.59,699.05
2016,9,2,14,30,844.0,105.0,7.4,19.0,716.0,857.59,681.34
2016,9,2,14,45,832.0,103.0,7.55,19.0,678.5,829.44,662.26
2016,9,2,15,0,820.0,101.0,7.7,19.0,641.0,793.95,637.52
2016,9,2,15,15,803.5,98.5,7.75,18.5,598.0,752.32,608.78
2016,9,2,15,30,787.0,96.0,7.8,18.0,555.0,709.2,578.5
2016,9,2,15,45,765.0,93.0,7.9,18.0,507.5,660.36,542.31
2016,9,2,16,0,743.0,90.0,8.0,18.0,460.0,611.01,504.3
2016,9,2,16,15,713.5,86.0,7.95,17.5,410.5,557.53,461.86
2016,9,2,16,30,684.0,82.0,7.9,17.0,361.0,503.06,417.52
2016,9,2,16,45,641.5,76.5,7.9,17.0,309.5,441.08,365.09
2016,9,2,17,0,599.0,71.0,7.9,17.0,258.0,381.91,313.67
2016,9,2,17,15,536.5,64.0,7.8,16.5,207.5,315.58,255.66
2016,9,2,17,30,474.0,57.0,7.7,16.0,157.0,254.89,201.2
2016,9,2,17,45,375.0,46.5,7.6,16.0,111.0,184.68,138.9
2016,9,2,18,0,276.0,36.0,7.5,16.0,65.0,125.12,84.7
2016,9,2,18,15,138.0,18.0,7.35,15.5,32.5,54.26,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,7.5,15.0,11.5,11.3,0.0
2016,9,3,6,0,0.0,23.0,7.5,15.0,23.0,21.01,0.0
2016,9,3,6,15,162.0,37.0,7.4,15.0,61.5,28.79,17.77
2016,9,3,6,30,324.0,51.0,7.3,15.0,100.0,38.68,28.0
2016,9,3,6,45,400.0,62.5,7.2,15.5,147.5,53.45,34.76
2016,9,3,7,0,476.0,74.0,7.1,16.0,195.0,95.04,56.88
2016,9,3,7,15,238.0,88.5,7.0,16.0,149.0,108.8,75.89
2016,9,3,7,30,0.0,103.0,6.9,16.0,103.0,97.8,77.03
2016,9,3,7,45,12.0,134.0,6.85,16.5,139.0,129.72,102.92
2016,9,3,8,0,24.0,165.0,6.8,17.0,175.0,163.25,129.9
2016,9,3,8,15,12.0,160.0,6.75,17.0,165.0,156.78,124.53
2016,9,3,8,30,0.0,155.0,6.7,17.0,155.0,148.49,117.49
2016,9,3,8,45,6.0,181.5,6.65,17.0,185.0,176.71,140.15
2016,9,3,9,0,12.0,208.0,6.6,17.0,215.0,205.7,163.27
2016,9,3,9,15,6.0,185.5,6.55,17.0,189.5,182.06,143.72
2016,9,3,9,30,0.0,163.0,6.5,17.0,164.0,157.42,123.39
2016,9,3,9,45,7.5,207.5,6.5,17.5,213.5,205.39,161.63
2016,9,3,10,0,15.0,252.0,6.5,18.0,263.0,254.26,199.98
2016,9,3,10,15,15.5,261.0,6.55,18.0,273.5,264.42,207.68
2016,9,3,10,30,16.0,270.0,6.6,18.0,284.0,274.6,215.45
2016,9,3,10,45,13.5,259.5,6.65,18.0,271.5,263.29,206.26
2016,9,3,11,0,11.0,249.0,6.7,18.0,259.0,251.68,196.9
2016,9,3,11,15,9.5,233.0,6.8,18.0,242.0,235.26,183.82
2016,9,3,11,30,8.0,217.0,6.9,18.0,225.0,218.66,170.61
2016,9,3,11,45,12.5,255.5,7.0,18.0,267.0,261.18,204.27
2016,9,3,12,0,17.0,294.0,7.1,18.0,309.0,304.17,238.05
2016,9,3,12,15,193.0,338.5,7.2,18.0,506.0,527.81,417.67
2016,9,3,12,30,369.0,383.0,7.3,18.0,703.0,750.71,589.9
2016,9,3,12,45,197.0,353.0,7.4,18.0,524.0,552.33,435.8
2016,9,3,13,0,25.0,323.0,7.5,18.0,345.0,351.34,275.15
2016,9,3,13,15,21.5,303.5,7.55,18.0,322.0,320.64,251.64
2016,9,3,13,30,18.0,284.0,7.6,18.0,299.0,297.84,233.95
2016,9,3,13,45,46.5,318.5,7.65,18.0,355.0,369.06,291.19
2016,9,3,14,0,75.0,353.0,7.7,18.0,411.0,432.68,341.95
2016,9,3,14,15,156.0,342.0,7.65,17.5,456.5,502.22,399.99
2016,9,3,14,30,237.0,331.0,7.6,17.0,502.0,558.9,447.82
2016,9,3,14,45,237.5,312.0,7.6,17.0,476.0,533.96,429.29
2016,9,3,15,0,238.0,293.0,7.6,17.0,450.0,508.08,410.1
2016,9,3,15,15,204.0,274.5,7.65,17.0,402.5,454.78,368.22
2016,9,3,15,30,170.0,256.0,7.7,17.0,355.0,403.1,327.2
2016,9,3,15,45,464.0,173.0,7.75,17.0,410.0,530.99,437.2
2016,9,3,16,0,758.0,90.0,7.8,17.0,465.0,618.75,512.48
2016,9,3,16,15,728.0,86.0,7.85,16.5,414.5,564.37,468.99
2016,9,3,16,30,698.0,82.0,7.9,16.0,364.0,508.97,423.82
2016,9,3,16,45,648.0,78.0,8.0,16.0,310.5,444.11,368.8
2016,9,3,17,0,598.0,74.0,8.1,16.0,257.0,382.74,315.3
2016,9,3,17,15,532.5,66.5,8.05,15.5,206.0,314.72,255.61
2016,9,3,17,30,467.0,59.0,8.0,15.0,155.0,252.63,199.74
2016,9,3,17,45,352.0,48.0,7.95,15.0,108.5,177.36,133.39
2016,9,3,18,0,237.0,37.0,7.9,15.0,62.0,115.39,77.14
2016,9,3,18,15,118.5,18.5,7.85,15.0,31.0,49.89,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,45,21.5,8.5,7.95,15.0,9.5,8.36,0.0
2016,9,4,6,0,43.0,17.0,8.0,15.0,19.0,14.4,0.0
2016,9,4,6,15,139.5,37.0,7.95,15.0,55.5,30.42,18.83
2016,9,4,6,30,236.0,57.0,7.9,15.0,92.0,43.71,32.31
2016,9,4,6,45,317.0,72.0,7.9,15.5,139.5,59.38,41.02
2016,9,4,7,0,398.0,87.0,7.9,16.0,187.0,99.25,63.45
2016,9,4,7,15,279.0,112.5,7.8,16.0,190.5,133.85,95.09
2016,9,4,7,30,160.0,138.0,7.7,16.0,194.0,154.28,117.76
2016,9,4,7,45,387.5,129.0,7.6,16.0,294.0,209.91,157.38
2016,9,4,8,0,615.0,120.0,7.5,16.0,394.0,295.24,225.02
2016,9,4,8,15,388.5,175.5,7.4,16.0,356.0,300.48,237.24
2016,9,4,8,30,162.0,231.0,7.3,16.0,318.0,282.89,226.67
2016,9,4,8,45,453.5,182.0,7.25,16.5,453.5,383.06,307.8
2016,9,4,9,0,745.0,133.0,7.2,17.0,589.0,513.24,413.65
2016,9,4,9,15,762.0,136.5,7.2,17.0,631.0,564.53,456.18
2016,9,4,9,30,779.0,140.0,7.2,17.0,673.0,616.53,498.52
2016,9,4,9,45,826.0,125.0,7.2,17.5,716.5,668.78,539.97
2016,9,4,10,0,873.0,110.0,7.2,18.0,760.0,722.05,580.86
2016,9,4,10,15,881.5,111.5,7.15,18.0,789.5,764.64,611.97
2016,9,4,10,30,890.0,113.0,7.1,18.0,819.0,805.28,641.4
2016,9,4,10,45,896.0,114.0,7.1,18.0,841.5,841.23,667.33
2016,9,4,11,0,902.0,115.0,7.1,18.0,864.0,874.66,691.32
2016,9,4,11,15,905.5,115.5,7.1,18.0,878.0,902.74,711.33
2016,9,4,11,30,909.0,116.0,7.1,18.0,892.0,927.84,729.2
2016,9,4,11,45,911.5,116.0,7.1,18.0,898.5,948.43,743.83
2016,9,4,12,0,914.0,116.0,7.1,18.0,905.0,965.77,756.21
2016,9,4,12,15,914.0,115.5,7.15,18.0,903.0,976.94,764.45
2016,9,4,12,30,914.0,115.0,7.2,18.0,901.0,984.64,770.36
2016,9,4,12,45,920.5,109.5,7.25,18.0,893.5,989.72,774.53
2016,9,4,13,0,927.0,104.0,7.3,18.0,886.0,991.21,776.25
2016,9,4,13,15,923.0,103.0,7.35,18.0,868.0,983.97,771.81
2016,9,4,13,30,919.0,102.0,7.4,18.0,850.0,973.22,764.99
2016,9,4,13,45,909.5,102.5,7.5,18.0,823.5,955.58,753.46
2016,9,4,14,0,900.0,103.0,7.6,18.0,797.0,934.77,739.68
2016,9,4,14,15,891.0,101.5,7.6,18.0,764.5,909.21,722.04
2016,9,4,14,30,882.0,100.0,7.6,18.0,732.0,880.77,702.28
2016,9,4,14,45,865.5,100.0,7.6,18.0,692.0,844.97,676.98
2016,9,4,15,0,849.0,100.0,7.6,18.0,652.0,811.91,653.66
2016,9,4,15,15,832.5,97.5,7.6,17.5,608.0,769.29,624.09
2016,9,4,15,30,816.0,95.0,7.6,17.0,564.0,725.08,592.94
2016,9,4,15,45,789.5,93.0,7.6,17.0,514.5,673.05,554.09
2016,9,4,16,0,763.0,91.0,7.6,17.0,465.0,620.78,513.37
2016,9,4,16,15,732.0,86.5,7.5,16.5,413.5,565.11,469.01
2016,9,4,16,30,701.0,82.0,7.4,16.0,362.0,508.4,422.67
2016,9,4,16,45,652.0,77.5,7.35,16.0,308.5,443.47,367.53
2016,9,4,17,0,603.0,73.0,7.3,16.0,255.0,381.94,313.85
2016,9,4,17,15,536.0,65.0,7.25,15.5,203.0,312.68,253.19
2016,9,4,17,30,469.0,57.0,7.2,15.0,151.0,249.55,196.49
2016,9,4,17,45,354.5,46.0,7.15,15.0,105.0,174.79,130.58
2016,9,4,18,0,240.0,35.0,7.1,15.0,59.0,113.22,73.63
2016,9,4,18,15,120.0,17.5,7.05,14.5,29.5,48.15,0.0
2016,9,4,18,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,48.5,8.5,2.95,14.5,10.5,8.36,0.0
2016,9,5,6,0,97.0,17.0,2.9,15.0,21.0,13.38,0.0
2016,9,5,6,15,220.5,31.5,2.8,15.0,59.0,24.37,13.77
2016,9,5,6,30,344.0,46.0,2.7,15.0,97.0,35.51,25.2
2016,9,5,6,45,426.0,56.5,2.65,15.0,145.0,47.75,30.69
2016,9,5,7,0,508.0,67.0,2.6,15.0,193.0,89.53,51.56
2016,9,5,7,15,263.0,95.5,2.5,15.5,162.0,117.22,81.8
2016,9,5,7,30,18.0,124.0,2.4,16.0,131.0,119.72,94.37
2016,9,5,7,45,52.0,153.0,2.3,16.5,175.5,154.2,121.37
2016,9,5,8,0,86.0,182.0,2.2,17.0,220.0,194.92,153.42
2016,9,5,8,15,418.0,141.0,2.1,17.0,359.0,279.1,216.23
2016,9,5,8,30,750.0,100.0,2.0,17.0,498.0,404.09,313.83
2016,9,5,8,45,772.5,102.5,1.95,17.5,544.0,457.82,357.65
2016,9,5,9,0,795.0,105.0,1.9,18.0,590.0,512.51,401.06
2016,9,5,9,15,810.5,107.5,1.85,18.0,631.5,563.92,441.34
2016,9,5,9,30,826.0,110.0,1.8,18.0,673.0,615.03,480.18
2016,9,5,9,45,853.5,104.5,1.8,18.5,712.5,665.45,517.05
2016,9,5,10,0,881.0,99.0,1.8,19.0,752.0,715.64,551.83
2016,9,5,10,15,690.5,192.0,1.85,19.0,716.0,704.05,540.58
2016,9,5,10,30,500.0,285.0,1.9,19.0,680.0,674.37,515.33
2016,9,5,10,45,702.5,194.5,2.0,19.5,766.5,768.2,586.53
2016,9,5,11,0,905.0,104.0,2.1,20.0,853.0,864.7,651.29
2016,9,5,11,15,908.5,104.5,2.25,20.0,867.0,892.72,670.16
2016,9,5,11,30,912.0,105.0,2.4,20.0,881.0,917.76,687.74
2016,9,5,11,45,912.5,106.0,2.6,20.0,886.5,937.5,702.28
2016,9,5,12,0,913.0,107.0,2.8,20.0,892.0,953.92,714.71
2016,9,5,12,15,912.5,106.5,3.0,20.0,890.0,964.47,723.3
2016,9,5,12,30,912.0,106.0,3.2,20.0,888.0,971.56,729.67
2016,9,5,12,45,904.5,109.0,3.45,20.0,876.5,972.25,732.18
2016,9,5,13,0,897.0,112.0,3.7,20.0,865.0,969.47,732.4
2016,9,5,13,15,893.0,111.0,3.95,20.0,847.5,962.31,729.65
2016,9,5,13,30,889.0,110.0,4.2,20.0,830.0,951.76,724.58
2016,9,5,13,45,879.5,110.0,4.5,20.0,804.0,933.89,714.99
2016,9,5,14,0,870.0,110.0,4.8,20.0,778.0,912.96,703.68
2016,9,5,14,15,861.0,108.5,4.95,20.0,745.5,887.94,688.22
2016,9,5,14,30,852.0,107.0,5.1,20.0,713.0,860.14,670.64
2016,9,5,14,45,835.5,106.5,5.35,20.0,674.0,829.59,651.42
2016,9,5,15,0,819.0,106.0,5.6,20.0,635.0,791.88,626.59
2016,9,5,15,15,802.0,103.0,5.75,19.5,591.5,749.23,598.4
2016,9,5,15,30,785.0,100.0,5.9,19.0,548.0,705.14,568.55
2016,9,5,15,45,760.0,97.0,6.1,19.0,499.5,654.22,531.88
2016,9,5,16,0,735.0,94.0,6.3,19.0,451.0,605.2,494.35
2016,9,5,16,15,704.0,89.5,6.2,18.5,400.5,548.81,450.11
2016,9,5,16,30,673.0,85.0,6.1,18.0,350.0,493.42,405.43
2016,9,5,16,45,628.0,78.5,6.05,18.0,297.5,429.76,352.13
2016,9,5,17,0,583.0,72.0,6.0,18.0,245.0,369.21,299.98
2016,9,5,17,15,517.5,64.0,5.95,17.5,194.5,301.84,241.57
2016,9,5,17,30,452.0,56.0,5.9,17.0,144.0,240.47,186.97
2016,9,5,17,45,343.5,44.0,5.9,16.5,99.0,167.95,123.8
2016,9,5,18,0,235.0,32.0,5.9,16.0,54.0,107.7,67.1
2016,9,5,18,15,117.5,16.0,5.85,15.5,27.0,39.4,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,6,5,45,59.0,7.5,2.75,14.5,10.0,0.0,0.0
2016,9,6,6,0,118.0,15.0,2.7,15.0,20.0,14.74,0.0
2016,9,6,6,15,249.0,28.5,2.55,15.0,58.0,22.18,11.77
2016,9,6,6,30,380.0,42.0,2.4,15.0,96.0,31.83,21.98
2016,9,6,6,45,464.0,50.5,2.25,15.5,145.0,42.06,26.01
2016,9,6,7,0,548.0,59.0,2.1,16.0,194.0,84.34,45.75
2016,9,6,7,15,601.0,65.5,1.9,16.5,245.5,130.7,77.94
2016,9,6,7,30,654.0,72.0,1.7,17.0,297.0,183.05,120.13
2016,9,6,7,45,693.0,76.0,1.5,17.5,349.0,235.49,165.25
2016,9,6,8,0,732.0,80.0,1.3,18.0,401.0,293.68,215.28
2016,9,6,8,15,758.0,83.5,1.25,18.5,451.0,348.24,262.17
2016,9,6,8,30,784.0,87.0,1.2,19.0,501.0,404.67,309.15
2016,9,6,8,45,804.5,89.5,1.15,19.5,547.0,459.16,353.1
2016,9,6,9,0,825.0,92.0,1.1,20.0,593.0,514.34,395.86
2016,9,6,9,15,839.5,94.5,1.2,20.0,634.5,567.33,437.22
2016,9,6,9,30,854.0,97.0,1.3,20.0,676.0,618.66,476.39
2016,9,6,9,45,859.5,101.0,1.45,20.5,710.0,664.8,510.32
2016,9,6,10,0,865.0,105.0,1.6,21.0,744.0,709.19,541.68
2016,9,6,10,15,873.0,106.5,1.7,21.0,773.0,751.0,570.3
2016,9,6,10,30,881.0,108.0,1.8,21.0,802.0,790.81,597.4
2016,9,6,10,45,888.5,108.5,1.9,21.5,824.5,827.04,620.75
2016,9,6,11,0,896.0,109.0,2.0,22.0,847.0,860.85,642.33
2016,9,6,11,15,899.5,109.5,2.1,22.0,861.0,888.61,661.06
2016,9,6,11,30,903.0,110.0,2.2,22.0,875.0,913.41,677.9
2016,9,6,11,45,906.0,109.5,2.3,22.0,881.5,933.65,691.79
2016,9,6,12,0,909.0,109.0,2.4,22.0,888.0,950.67,703.69
2016,9,6,12,15,909.0,109.0,2.6,22.0,886.0,962.1,712.96
2016,9,6,12,30,909.0,109.0,2.8,22.0,884.0,970.1,720.06
2016,9,6,12,45,904.0,110.0,3.05,22.0,873.5,970.97,722.9
2016,9,6,13,0,899.0,111.0,3.3,22.0,863.0,968.36,723.46
2016,9,6,13,15,895.0,110.0,3.6,22.0,845.0,961.12,721.23
2016,9,6,13,30,891.0,109.0,3.9,22.0,827.0,950.47,716.62
2016,9,6,13,45,885.0,107.5,4.2,22.0,801.5,934.11,708.0
2016,9,6,14,0,879.0,106.0,4.5,22.0,776.0,914.56,697.24
2016,9,6,14,15,870.0,104.0,4.7,21.5,743.5,888.74,683.23
2016,9,6,14,30,861.0,102.0,4.9,21.0,711.0,860.11,666.97
2016,9,6,14,45,849.5,99.5,5.1,21.0,673.0,826.21,645.29
2016,9,6,15,0,838.0,97.0,5.3,21.0,635.0,794.76,625.08
2016,9,6,15,15,821.5,94.5,5.35,21.0,591.0,752.43,595.84
2016,9,6,15,30,805.0,92.0,5.4,21.0,547.0,708.56,565.15
2016,9,6,15,45,784.5,88.0,5.5,21.0,499.0,658.95,529.8
2016,9,6,16,0,764.0,84.0,5.6,21.0,451.0,608.68,492.14
2016,9,6,16,15,733.5,80.0,5.5,20.5,400.0,551.9,448.12
2016,9,6,16,30,703.0,76.0,5.4,20.0,349.0,497.9,404.94
2016,9,6,16,45,663.5,69.5,5.35,20.0,297.0,435.81,353.4
2016,9,6,17,0,624.0,63.0,5.3,20.0,245.0,376.27,302.43
2016,9,6,17,15,558.5,56.0,5.15,19.5,194.0,308.22,243.73
2016,9,6,17,30,493.0,49.0,5.0,19.0,143.0,246.22,188.77
2016,9,6,17,45,391.0,38.5,4.9,18.5,98.0,175.64,127.14
2016,9,6,18,0,289.0,28.0,4.8,18.0,53.0,115.78,67.76
2016,9,6,18,15,144.5,14.0,4.7,17.5,26.5,42.33,0.0
2016,9,6,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,61.0,7.0,1.7,15.5,9.0,0.0,0.0
2016,9,7,6,0,122.0,14.0,1.7,16.0,18.0,13.76,0.0
2016,9,7,6,15,250.5,27.5,1.65,16.5,56.5,21.38,10.77
2016,9,7,6,30,379.0,41.0,1.6,17.0,95.0,31.06,21.09
2016,9,7,6,45,453.5,51.5,1.55,17.5,142.5,42.21,26.5
2016,9,7,7,0,528.0,62.0,1.5,18.0,190.0,84.93,46.76
2016,9,7,7,15,582.0,69.0,1.4,18.5,242.0,130.62,78.03
2016,9,7,7,30,636.0,76.0,1.3,19.0,294.0,182.48,119.21
2016,9,7,7,45,667.5,83.0,1.25,19.5,345.0,234.79,163.91
2016,9,7,8,0,699.0,90.0,1.2,20.0,396.0,290.19,211.4
2016,9,7,8,15,727.0,94.5,1.2,20.5,445.5,344.84,257.78
2016,9,7,8,30,755.0,99.0,1.2,21.0,495.0,403.29,305.81
2016,9,7,8,45,770.0,104.5,1.25,21.5,540.0,456.64,348.82
2016,9,7,9,0,785.0,110.0,1.3,22.0,585.0,510.21,390.55
2016,9,7,9,15,800.5,113.0,1.35,22.5,626.0,561.58,429.38
2016,9,7,9,30,816.0,116.0,1.4,23.0,667.0,612.68,466.81
2016,9,7,9,45,841.0,112.0,1.5,23.5,706.0,662.52,502.89
2016,9,7,10,0,866.0,108.0,1.6,24.0,745.0,711.62,537.26
2016,9,7,10,15,874.0,109.5,1.65,24.0,774.0,753.44,565.08
2016,9,7,10,30,882.0,111.0,1.7,24.0,803.0,793.26,591.38
2016,9,7,10,45,885.5,113.0,1.8,24.0,824.0,827.78,614.44
2016,9,7,11,0,889.0,115.0,1.9,24.0,845.0,859.65,635.75
2016,9,7,11,15,892.5,115.5,1.9,24.0,859.0,887.21,653.2
2016,9,7,11,30,896.0,116.0,1.9,24.0,873.0,911.83,668.73
2016,9,7,11,45,895.0,117.5,1.95,24.5,878.0,930.37,679.56
2016,9,7,12,0,894.0,119.0,2.0,25.0,883.0,945.6,688.35
2016,9,7,12,15,893.5,119.0,2.05,25.0,880.5,956.4,695.73
2016,9,7,12,30,893.0,119.0,2.1,25.0,878.0,963.79,701.08
2016,9,7,12,45,876.5,126.0,2.2,25.0,863.5,960.09,699.95
2016,9,7,13,0,860.0,133.0,2.3,25.0,849.0,953.0,696.8
2016,9,7,13,15,855.0,132.0,2.35,24.5,831.0,950.72,697.77
2016,9,7,13,30,850.0,131.0,2.4,24.0,813.0,939.56,692.97
2016,9,7,13,45,839.0,131.0,2.5,24.0,786.0,920.79,682.36
2016,9,7,14,0,828.0,131.0,2.6,24.0,759.0,899.07,669.81
2016,9,7,14,15,817.0,128.5,2.65,23.5,726.5,871.86,654.38
2016,9,7,14,30,806.0,126.0,2.7,23.0,694.0,842.05,637.06
2016,9,7,14,45,788.0,124.5,2.8,23.0,654.0,805.09,613.69
2016,9,7,15,0,770.0,123.0,2.9,23.0,614.0,766.32,588.76
2016,9,7,15,15,750.5,119.5,2.9,23.0,570.0,725.46,561.47
2016,9,7,15,30,731.0,116.0,2.9,23.0,526.0,680.76,531.07
2016,9,7,15,45,701.0,112.5,2.95,23.0,477.5,627.9,493.32
2016,9,7,16,0,671.0,109.0,3.0,23.0,429.0,575.35,454.52
2016,9,7,16,15,636.0,103.0,2.95,22.5,378.5,517.63,411.32
2016,9,7,16,30,601.0,97.0,2.9,22.0,328.0,461.39,367.93
2016,9,7,16,45,547.5,89.5,2.85,21.5,276.0,395.79,315.78
2016,9,7,17,0,494.0,82.0,2.8,21.0,224.0,334.21,265.23
2016,9,7,17,15,425.5,71.0,2.65,20.5,175.0,265.76,207.85
2016,9,7,17,30,357.0,60.0,2.5,20.0,126.0,206.31,156.7
2016,9,7,17,45,256.0,44.0,2.4,19.5,83.5,138.34,99.13
2016,9,7,18,0,155.0,28.0,2.3,19.0,41.0,79.98,43.11
2016,9,7,18,15,77.5,14.0,2.1,18.5,20.5,28.79,0.0
2016,9,7,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.5,6.0,2.0,15.5,7.5,0.0,0.0
2016,9,8,6,0,71.0,12.0,2.0,16.0,15.0,11.8,0.0
2016,9,8,6,15,183.5,29.0,2.05,16.0,50.5,22.49,11.28
2016,9,8,6,30,296.0,46.0,2.1,16.0,86.0,35.05,24.55
2016,9,8,6,45,384.0,57.0,2.15,16.5,134.0,45.73,34.5
2016,9,8,7,0,472.0,68.0,2.2,17.0,182.0,86.04,50.05
2016,9,8,7,15,236.0,60.5,2.15,17.0,117.5,79.94,51.46
2016,9,8,7,30,0.0,53.0,2.1,17.0,53.0,51.2,37.67
2016,9,8,7,45,0.0,63.5,2.1,17.5,63.5,61.37,46.05
2016,9,8,8,0,0.0,74.0,2.1,18.0,74.0,71.55,54.27
