Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,8,15,0.0,85.5,2.05,18.0,85.5,82.66,63.26
2016,9,8,8,30,0.0,97.0,2.0,18.0,97.0,93.7,72.1
2016,9,8,8,45,0.0,116.0,1.95,18.5,116.0,111.93,86.55
2016,9,8,9,0,0.0,135.0,1.9,19.0,135.0,130.23,100.82
2016,9,8,9,15,0.0,149.5,1.8,19.0,149.5,144.29,111.75
2016,9,8,9,30,0.0,164.0,1.7,19.0,164.0,158.41,122.64
2016,9,8,9,45,5.5,199.0,1.65,19.0,203.0,195.94,152.0
2016,9,8,10,0,11.0,234.0,1.6,19.0,242.0,234.13,181.42
2016,9,8,10,15,25.5,279.0,1.55,19.0,299.0,291.28,225.17
2016,9,8,10,30,40.0,324.0,1.5,19.0,356.0,348.77,268.26
2016,9,8,10,45,32.0,316.5,1.45,19.5,342.5,337.53,258.47
2016,9,8,11,0,24.0,309.0,1.4,20.0,329.0,321.64,245.61
2016,9,8,11,15,29.0,325.5,1.4,20.0,350.0,348.17,265.43
2016,9,8,11,30,34.0,342.0,1.4,20.0,371.0,371.14,282.28
2016,9,8,11,45,34.5,343.5,1.4,20.0,373.5,375.01,284.94
2016,9,8,12,0,35.0,345.0,1.4,20.0,376.0,378.76,287.67
2016,9,8,12,15,73.0,377.5,1.45,20.0,440.0,449.24,340.63
2016,9,8,12,30,111.0,410.0,1.5,20.0,504.0,520.78,393.0
2016,9,8,12,45,116.5,403.0,1.6,20.0,500.5,528.62,398.89
2016,9,8,13,0,122.0,396.0,1.7,20.0,497.0,528.28,399.54
2016,9,8,13,15,238.5,373.0,1.8,20.0,565.5,622.33,471.25
2016,9,8,13,30,355.0,350.0,1.9,20.0,634.0,705.45,533.37
2016,9,8,13,45,607.0,230.5,2.0,20.0,696.5,816.7,618.94
2016,9,8,14,0,859.0,111.0,2.1,20.0,759.0,897.47,675.86
2016,9,8,14,15,589.0,207.0,2.2,20.0,642.5,757.28,579.3
2016,9,8,14,30,319.0,303.0,2.3,20.0,526.0,605.46,466.01
2016,9,8,14,45,364.5,272.5,2.45,20.0,513.5,602.71,468.09
2016,9,8,15,0,410.0,242.0,2.6,20.0,501.0,604.42,472.06
2016,9,8,15,15,593.5,169.0,2.7,19.5,515.0,656.59,517.17
2016,9,8,15,30,777.0,96.0,2.8,19.0,529.0,687.41,544.39
2016,9,8,15,45,751.5,93.0,2.95,19.0,480.5,636.5,508.51
2016,9,8,16,0,726.0,90.0,3.1,19.0,432.0,587.49,472.02
2016,9,8,16,15,693.5,85.0,3.2,18.5,381.5,530.16,428.69
2016,9,8,16,30,661.0,80.0,3.3,18.0,331.0,474.03,384.74
2016,9,8,16,45,611.5,74.5,3.45,18.0,279.0,410.14,332.37
2016,9,8,17,0,562.0,69.0,3.6,18.0,227.0,349.85,281.23
2016,9,8,17,15,493.5,60.0,3.65,17.5,177.5,281.89,222.95
2016,9,8,17,30,425.0,51.0,3.7,17.0,128.0,220.4,168.79
2016,9,8,17,45,316.0,38.5,3.8,17.0,85.0,150.04,107.54
2016,9,8,18,0,207.0,26.0,3.9,17.0,42.0,88.92,43.39
2016,9,8,18,15,103.5,13.0,3.85,16.5,21.0,32.47,0.0
2016,9,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,45,51.5,6.0,1.2,14.5,7.5,0.0,0.0
2016,9,9,6,0,103.0,12.0,1.2,15.0,15.0,11.8,0.0
2016,9,9,6,15,231.0,26.0,1.2,15.0,51.5,20.24,9.27
2016,9,9,6,30,359.0,40.0,1.2,15.0,88.0,30.47,20.7
2016,9,9,6,45,443.5,49.0,1.25,15.5,136.0,38.6,28.4
2016,9,9,7,0,528.0,58.0,1.3,16.0,184.0,79.86,43.32
2016,9,9,7,15,582.0,64.5,1.25,16.0,235.0,125.0,74.17
2016,9,9,7,30,636.0,71.0,1.2,16.0,286.0,176.26,115.34
2016,9,9,7,45,675.5,75.5,1.2,16.5,337.5,228.11,159.94
2016,9,9,8,0,715.0,80.0,1.2,17.0,389.0,285.78,209.8
2016,9,9,8,15,365.5,132.5,1.2,17.0,291.5,250.89,193.19
2016,9,9,8,30,16.0,185.0,1.2,17.0,194.0,182.94,144.02
2016,9,9,8,45,138.5,221.5,1.2,17.5,304.5,273.53,215.18
2016,9,9,9,0,261.0,258.0,1.2,18.0,415.0,378.86,295.8
2016,9,9,9,15,164.0,275.0,1.2,18.0,376.0,355.58,276.99
2016,9,9,9,30,67.0,292.0,1.2,18.0,337.0,321.87,249.93
2016,9,9,9,45,39.5,264.0,1.25,18.5,290.5,281.54,218.32
2016,9,9,10,0,12.0,236.0,1.3,19.0,244.0,236.77,182.89
2016,9,9,10,15,16.5,261.0,1.35,19.0,273.5,265.23,204.81
2016,9,9,10,30,21.0,286.0,1.4,19.0,303.0,294.17,226.61
2016,9,9,10,45,189.5,322.5,1.5,19.5,477.0,473.11,364.13
2016,9,9,11,0,358.0,359.0,1.6,20.0,651.0,660.92,500.01
2016,9,9,11,15,188.5,328.5,1.65,20.0,482.5,492.44,375.28
2016,9,9,11,30,19.0,298.0,1.7,20.0,314.0,308.58,235.27
2016,9,9,11,45,229.5,318.5,1.8,20.5,513.0,536.02,410.4
2016,9,9,12,0,440.0,339.0,1.9,21.0,712.0,760.75,570.8
2016,9,9,12,15,253.5,362.5,2.05,21.0,578.0,614.4,463.23
2016,9,9,12,30,67.0,386.0,2.2,21.0,444.0,454.59,343.93
2016,9,9,12,45,51.5,363.0,2.35,21.0,407.0,417.58,317.72
2016,9,9,13,0,36.0,340.0,2.5,21.0,370.0,380.1,290.1
2016,9,9,13,15,39.0,337.0,2.65,21.0,369.0,380.76,291.34
2016,9,9,13,30,42.0,334.0,2.8,21.0,368.0,381.25,292.33
2016,9,9,13,45,52.5,333.5,2.95,21.0,374.0,391.08,300.66
2016,9,9,14,0,63.0,333.0,3.1,21.0,380.0,400.54,308.72
2016,9,9,14,15,79.5,325.0,3.2,21.0,382.0,406.62,314.53
2016,9,9,14,30,96.0,317.0,3.3,21.0,384.0,411.8,319.7
2016,9,9,14,45,125.0,301.0,3.45,21.0,383.5,426.14,332.3
2016,9,9,15,0,154.0,285.0,3.6,21.0,383.0,429.5,336.65
2016,9,9,15,15,141.0,263.5,3.65,20.5,348.0,392.17,309.29
2016,9,9,15,30,128.0,242.0,3.7,20.0,313.0,355.22,281.91
2016,9,9,15,45,116.0,219.0,3.75,20.0,279.0,317.77,253.21
2016,9,9,16,0,104.0,196.0,3.8,20.0,245.0,273.8,218.96
2016,9,9,16,15,82.5,171.5,3.75,19.5,207.5,230.58,184.83
2016,9,9,16,30,61.0,147.0,3.7,19.0,170.0,189.04,151.46
2016,9,9,16,45,52.0,125.5,3.7,18.5,143.0,159.22,127.26
2016,9,9,17,0,43.0,104.0,3.7,18.0,116.0,130.13,103.15
2016,9,9,17,15,234.0,76.5,3.6,17.5,119.5,185.56,146.87
2016,9,9,17,30,425.0,49.0,3.5,17.0,123.0,216.64,165.35
2016,9,9,17,45,311.0,36.5,3.45,17.0,80.5,145.26,103.04
2016,9,9,18,0,197.0,24.0,3.4,17.0,38.0,82.97,33.8
2016,9,9,18,15,98.5,12.0,3.25,16.5,19.0,30.18,0.0
2016,9,9,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,45,20.0,5.0,2.1,14.5,5.5,0.0,0.0
2016,9,10,6,0,40.0,10.0,2.1,15.0,11.0,9.83,0.0
2016,9,10,6,15,142.5,27.5,2.1,15.0,44.5,21.37,9.58
2016,9,10,6,30,245.0,45.0,2.1,15.0,78.0,34.39,23.98
2016,9,10,6,45,326.0,58.5,2.1,15.5,123.0,45.42,34.32
2016,9,10,7,0,407.0,72.0,2.1,16.0,168.0,83.71,50.92
2016,9,10,7,15,204.0,92.0,2.1,16.0,140.0,105.1,74.12
2016,9,10,7,30,1.0,112.0,2.1,16.0,112.0,105.73,83.46
2016,9,10,7,45,21.0,139.0,2.1,16.5,148.0,135.98,107.48
2016,9,10,8,0,41.0,166.0,2.1,17.0,184.0,166.97,131.91
2016,9,10,8,15,31.5,178.0,2.1,17.0,192.5,178.49,141.28
2016,9,10,8,30,22.0,190.0,2.1,17.0,201.0,189.98,150.38
2016,9,10,8,45,20.5,203.0,2.1,17.5,214.5,203.48,160.54
2016,9,10,9,0,19.0,216.0,2.1,18.0,228.0,216.79,170.38
2016,9,10,9,15,110.0,260.5,2.1,18.0,333.5,311.72,245.35
2016,9,10,9,30,201.0,305.0,2.1,18.0,439.0,416.05,325.71
2016,9,10,9,45,113.0,290.5,2.15,18.5,367.0,356.2,277.88
2016,9,10,10,0,25.0,276.0,2.2,19.0,295.0,284.47,220.58
2016,9,10,10,15,27.0,290.0,2.2,19.0,311.0,303.26,234.97
2016,9,10,10,30,29.0,304.0,2.2,19.0,327.0,320.72,247.95
2016,9,10,10,45,411.5,227.0,2.25,19.5,561.0,562.08,438.58
2016,9,10,11,0,794.0,150.0,2.3,20.0,795.0,815.01,621.36
2016,9,10,11,15,414.0,244.5,2.3,20.0,581.5,609.23,468.42
2016,9,10,11,30,34.0,339.0,2.3,20.0,368.0,368.25,280.87
2016,9,10,11,45,86.0,376.0,2.35,20.0,449.0,454.56,347.68
2016,9,10,12,0,138.0,413.0,2.4,20.0,530.0,549.65,417.91
2016,9,10,12,15,151.5,412.5,2.4,20.0,540.5,565.33,429.13
2016,9,10,12,30,165.0,412.0,2.4,20.0,551.0,580.63,440.58
2016,9,10,12,45,193.5,404.0,2.45,20.0,565.0,601.39,456.77
2016,9,10,13,0,222.0,396.0,2.5,20.0,579.0,621.36,472.38
2016,9,10,13,15,208.0,388.0,2.5,20.0,556.5,600.81,457.58
2016,9,10,13,30,194.0,380.0,2.5,20.0,534.0,579.51,442.48
2016,9,10,13,45,162.5,366.5,2.55,20.0,492.5,535.79,410.73
2016,9,10,14,0,131.0,353.0,2.6,20.0,451.0,492.17,378.77
2016,9,10,14,15,107.5,332.0,2.6,20.0,410.0,438.81,339.48
2016,9,10,14,30,84.0,311.0,2.6,20.0,369.0,394.97,306.75
2016,9,10,14,45,97.5,295.5,2.6,20.0,359.0,388.53,303.22
2016,9,10,15,0,111.0,280.0,2.6,20.0,349.0,381.02,298.69
2016,9,10,15,15,95.0,256.5,2.6,19.5,313.0,340.86,268.75
2016,9,10,15,30,79.0,233.0,2.6,19.0,277.0,301.44,239.02
2016,9,10,15,45,62.5,207.5,2.65,19.0,240.5,260.33,207.06
2016,9,10,16,0,46.0,182.0,2.7,19.0,204.0,220.31,175.48
2016,9,10,16,15,23.0,148.5,2.75,18.5,159.5,163.03,129.59
2016,9,10,16,30,0.0,115.0,2.8,18.0,115.0,114.54,90.01
2016,9,10,16,45,223.5,97.5,2.85,18.0,158.5,225.11,182.78
2016,9,10,17,0,447.0,80.0,2.9,18.0,202.0,303.21,243.49
2016,9,10,17,15,376.5,68.0,2.95,17.5,155.0,238.22,187.61
2016,9,10,17,30,306.0,56.0,3.0,17.0,108.0,180.39,137.26
2016,9,10,17,45,210.5,39.5,3.1,17.0,69.0,117.51,82.72
2016,9,10,18,0,115.0,23.0,3.2,17.0,30.0,60.42,17.05
2016,9,10,18,15,57.5,11.5,3.1,16.5,15.0,21.83,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,45,16.0,4.0,2.5,15.5,4.5,0.0,0.0
2016,9,11,6,0,32.0,8.0,2.5,16.0,9.0,7.86,0.0
2016,9,11,6,15,123.5,26.5,2.45,16.0,41.0,20.6,8.39
2016,9,11,6,30,215.0,45.0,2.4,16.0,73.0,34.47,23.86
2016,9,11,6,45,295.5,60.0,2.35,16.0,117.5,46.0,34.72
2016,9,11,7,0,376.0,75.0,2.3,16.0,162.0,83.71,52.13
2016,9,11,7,15,188.0,81.5,2.15,16.0,125.0,94.02,65.58
2016,9,11,7,30,0.0,88.0,2.0,16.0,88.0,84.02,65.4
2016,9,11,7,45,0.0,86.5,1.9,16.5,86.5,83.17,64.47
2016,9,11,8,0,0.0,85.0,1.8,17.0,85.0,82.03,63.22
2016,9,11,8,15,0.0,113.0,1.7,17.0,113.0,108.63,84.96
2016,9,11,8,30,0.0,141.0,1.6,17.0,141.0,135.33,106.41
2016,9,11,8,45,2.5,163.5,1.55,17.5,165.0,158.13,124.18
2016,9,11,9,0,5.0,186.0,1.5,18.0,189.0,181.3,142.0
2016,9,11,9,15,4.0,186.0,1.5,18.0,188.5,181.44,141.68
2016,9,11,9,30,3.0,186.0,1.5,18.0,188.0,181.38,141.29
2016,9,11,9,45,11.0,223.0,1.55,18.5,231.0,222.66,173.27
2016,9,11,10,0,19.0,260.0,1.6,19.0,274.0,264.85,205.31
2016,9,11,10,15,17.0,259.5,1.6,19.0,272.5,264.16,204.27
2016,9,11,10,30,15.0,259.0,1.6,19.0,271.0,263.21,203.23
2016,9,11,10,45,19.0,280.5,1.65,19.5,296.0,288.41,221.99
2016,9,11,11,0,23.0,302.0,1.7,20.0,321.0,313.96,240.73
2016,9,11,11,15,28.5,320.0,1.75,20.0,343.5,342.43,262.02
2016,9,11,11,30,34.0,338.0,1.8,20.0,366.0,367.31,280.55
2016,9,11,11,45,34.5,341.5,1.9,20.0,370.5,373.21,284.93
2016,9,11,12,0,35.0,345.0,2.0,20.0,375.0,379.01,289.39
2016,9,11,12,15,64.0,371.0,2.05,20.0,425.0,434.31,331.34
2016,9,11,12,30,93.0,397.0,2.1,20.0,475.0,490.37,373.09
2016,9,11,12,45,110.5,396.5,2.2,20.0,488.0,508.02,386.7
2016,9,11,13,0,128.0,396.0,2.3,20.0,501.0,533.76,406.32
2016,9,11,13,15,229.0,373.5,2.4,20.0,556.0,604.38,461.34
2016,9,11,13,30,330.0,351.0,2.5,20.0,611.0,681.53,519.75
2016,9,11,13,45,291.5,347.0,2.7,20.0,571.0,640.22,490.21
2016,9,11,14,0,253.0,343.0,2.9,20.0,531.0,598.76,460.86
2016,9,11,14,15,283.0,320.0,3.05,19.5,521.5,596.47,462.64
2016,9,11,14,30,313.0,297.0,3.2,19.0,512.0,591.64,462.29
2016,9,11,14,45,189.0,281.0,3.35,19.0,408.5,456.32,359.26
2016,9,11,15,0,65.0,265.0,3.5,19.0,305.0,327.79,258.31
2016,9,11,15,15,35.0,219.0,3.6,18.5,240.5,253.52,200.75
2016,9,11,15,30,5.0,173.0,3.7,18.0,176.0,175.53,138.53
2016,9,11,15,45,2.5,155.0,3.8,18.0,156.5,155.6,122.88
2016,9,11,16,0,0.0,137.0,3.9,18.0,137.0,135.86,107.11
2016,9,11,16,15,0.0,109.0,4.0,17.5,109.0,107.34,84.15
2016,9,11,16,30,0.0,81.0,4.1,17.0,81.0,78.91,60.86
2016,9,11,16,45,236.0,78.0,4.2,17.0,141.0,215.32,176.04
2016,9,11,17,0,472.0,75.0,4.3,17.0,201.0,309.36,249.97
2016,9,11,17,15,400.0,64.0,4.35,16.5,154.0,241.61,191.1
2016,9,11,17,30,328.0,53.0,4.4,16.0,107.0,183.44,139.73
2016,9,11,17,45,223.5,37.5,4.45,16.0,68.0,118.34,82.57
2016,9,11,18,0,119.0,22.0,4.5,16.0,29.0,59.09,7.0
2016,9,11,18,15,59.5,11.0,4.4,15.5,14.5,21.49,0.0
2016,9,11,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,29.0,5.5,3.75,14.0,6.5,0.0,0.0
2016,9,12,6,0,58.0,11.0,3.8,14.0,13.0,10.81,0.0
2016,9,12,6,15,200.0,26.0,3.85,14.0,48.5,20.27,7.57
2016,9,12,6,30,342.0,41.0,3.9,14.0,84.0,32.07,21.93
2016,9,12,6,45,171.0,51.0,4.0,14.5,72.5,41.72,31.13
2016,9,12,7,0,0.0,61.0,4.1,15.0,61.0,58.04,43.55
2016,9,12,7,15,0.0,79.0,4.1,15.0,79.0,75.0,58.1
2016,9,12,7,30,0.0,97.0,4.1,15.0,97.0,92.11,72.54
2016,9,12,7,45,0.0,116.5,4.2,15.5,116.5,110.69,87.82
2016,9,12,8,0,0.0,136.0,4.3,16.0,136.0,129.4,102.93
2016,9,12,8,15,2.5,151.0,4.35,16.0,152.5,144.93,115.35
2016,9,12,8,30,5.0,166.0,4.4,16.0,169.0,160.76,127.95
2016,9,12,8,45,11.5,189.0,4.45,16.5,196.0,186.22,148.03
2016,9,12,9,0,18.0,212.0,4.5,17.0,223.0,212.49,168.55
2016,9,12,9,15,50.5,253.5,4.55,17.0,286.5,271.48,215.61
2016,9,12,9,30,83.0,295.0,4.6,17.0,350.0,334.33,265.18
2016,9,12,9,45,78.5,309.5,4.65,17.5,363.5,350.64,276.88
2016,9,12,10,0,74.0,324.0,4.7,18.0,377.0,366.46,288.17
2016,9,12,10,15,65.0,330.5,4.7,18.0,378.5,370.69,290.85
2016,9,12,10,30,56.0,337.0,4.7,18.0,380.0,374.06,292.86
2016,9,12,10,45,158.5,358.5,4.75,18.0,485.5,483.91,379.54
2016,9,12,11,0,261.0,380.0,4.8,18.0,591.0,600.98,469.46
2016,9,12,11,15,287.5,380.5,4.85,18.0,616.0,633.56,493.88
2016,9,12,11,30,314.0,381.0,4.9,18.0,641.0,666.32,518.72
2016,9,12,11,45,337.5,378.5,5.0,18.0,659.5,693.19,539.35
2016,9,12,12,0,361.0,376.0,5.1,18.0,678.0,719.47,559.57
2016,9,12,12,15,347.0,377.0,5.25,18.0,666.5,714.2,555.93
2016,9,12,12,30,333.0,378.0,5.4,18.0,655.0,707.26,551.21
2016,9,12,12,45,346.5,365.5,5.55,18.0,650.5,709.96,554.65
2016,9,12,13,0,360.0,353.0,5.7,18.0,646.0,711.11,556.96
2016,9,12,13,15,254.0,365.0,5.8,17.5,570.0,626.64,492.53
2016,9,12,13,30,148.0,377.0,5.9,17.0,494.0,533.72,420.57
2016,9,12,13,45,327.0,317.0,6.05,17.0,562.5,639.13,508.16
2016,9,12,14,0,506.0,257.0,6.2,17.0,631.0,738.22,588.97
2016,9,12,14,15,395.5,279.0,6.15,17.0,563.5,648.53,518.55
2016,9,12,14,30,285.0,301.0,6.1,17.0,496.0,571.67,457.35
2016,9,12,14,45,570.5,196.5,6.1,17.0,557.0,693.25,559.91
2016,9,12,15,0,856.0,92.0,6.1,17.0,618.0,787.81,634.94
2016,9,12,15,15,684.0,129.5,6.05,16.5,530.5,674.59,550.49
2016,9,12,15,30,512.0,167.0,6.0,16.0,443.0,563.88,462.54
2016,9,12,15,45,424.5,167.5,5.95,16.0,382.0,485.28,399.46
2016,9,12,16,0,337.0,168.0,5.9,16.0,321.0,404.9,333.97
2016,9,12,16,15,168.5,130.5,5.9,15.5,207.0,241.31,199.05
2016,9,12,16,30,0.0,93.0,5.9,15.0,93.0,91.45,71.89
2016,9,12,16,45,0.0,78.0,5.9,15.0,78.0,76.52,59.43
2016,9,12,17,0,0.0,63.0,5.9,15.0,63.0,61.57,46.68
2016,9,12,17,15,0.0,48.0,5.8,15.0,48.0,46.58,33.73
2016,9,12,17,30,0.0,33.0,5.7,15.0,33.0,31.87,20.9
2016,9,12,17,45,0.0,21.0,5.65,15.0,21.0,20.27,10.38
2016,9,12,18,0,0.0,9.0,5.6,15.0,9.0,8.68,0.0
2016,9,12,18,15,0.0,4.5,5.5,14.5,4.5,4.42,0.0
2016,9,12,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,3.0,2.8,16.0,3.0,0.0,0.0
2016,9,13,6,0,0.0,6.0,2.9,16.0,6.0,5.9,0.0
2016,9,13,6,15,18.0,24.5,2.95,16.0,27.0,22.67,8.09
2016,9,13,6,30,36.0,43.0,3.0,16.0,48.0,38.75,27.33
2016,9,13,6,45,58.0,65.5,3.05,16.0,77.0,54.96,42.44
2016,9,13,7,0,80.0,88.0,3.1,16.0,106.0,80.82,59.78
2016,9,13,7,15,104.5,108.0,3.1,16.0,138.0,107.97,80.88
2016,9,13,7,30,129.0,128.0,3.1,16.0,170.0,138.09,105.08
2016,9,13,7,45,118.0,150.5,3.1,16.5,194.5,164.96,128.08
2016,9,13,8,0,107.0,173.0,3.1,17.0,219.0,190.71,149.79
2016,9,13,8,15,53.5,133.5,3.1,17.0,156.5,145.49,114.38
2016,9,13,8,30,0.0,94.0,3.1,17.0,94.0,90.83,70.07
2016,9,13,8,45,6.5,148.0,3.15,17.5,152.0,145.28,114.26
2016,9,13,9,0,13.0,202.0,3.2,18.0,210.0,200.5,158.05
2016,9,13,9,15,9.5,200.5,3.2,18.0,207.0,198.34,155.83
2016,9,13,9,30,6.0,199.0,3.2,18.0,204.0,195.69,153.33
2016,9,13,9,45,64.0,267.5,3.2,18.0,314.0,300.77,236.83
2016,9,13,10,0,122.0,336.0,3.2,18.0,424.0,413.05,323.53
2016,9,13,10,15,213.0,341.5,3.2,18.0,502.0,491.23,384.01
2016,9,13,10,30,304.0,347.0,3.2,18.0,580.0,578.71,450.5
2016,9,13,10,45,187.0,356.5,3.2,18.5,501.5,504.37,391.26
2016,9,13,11,0,70.0,366.0,3.2,19.0,423.0,421.03,324.96
2016,9,13,11,15,70.0,372.5,3.25,19.0,430.0,430.95,332.61
2016,9,13,11,30,70.0,379.0,3.3,19.0,437.0,440.66,339.75
2016,9,13,11,45,200.0,379.5,3.35,19.0,546.0,565.58,436.53
2016,9,13,12,0,330.0,380.0,3.4,19.0,655.0,695.1,533.37
2016,9,13,12,15,331.0,378.0,3.35,19.0,653.0,700.08,536.1
2016,9,13,12,30,332.0,376.0,3.3,19.0,651.0,703.68,538.69
2016,9,13,12,45,221.5,382.5,3.3,19.0,565.0,603.78,463.9
2016,9,13,13,0,111.0,389.0,3.3,19.0,479.0,502.0,386.43
2016,9,13,13,15,450.5,274.5,3.15,19.0,626.5,718.59,556.24
2016,9,13,13,30,790.0,160.0,3.0,19.0,774.0,902.94,689.51
2016,9,13,13,45,781.0,158.0,2.95,19.0,748.0,884.25,675.5
2016,9,13,14,0,772.0,156.0,2.9,19.0,722.0,866.48,663.97
2016,9,13,14,15,759.0,153.0,2.85,19.0,689.0,837.86,644.91
2016,9,13,14,30,746.0,150.0,2.8,19.0,656.0,806.93,624.27
2016,9,13,14,45,729.0,146.5,2.75,19.0,617.0,770.07,599.35
2016,9,13,15,0,712.0,143.0,2.7,19.0,578.0,731.57,573.1
2016,9,13,15,15,689.5,138.5,2.65,19.0,533.5,686.43,541.36
2016,9,13,15,30,667.0,134.0,2.6,19.0,489.0,640.55,507.96
2016,9,13,15,45,638.5,127.5,2.6,19.0,441.5,587.98,469.07
2016,9,13,16,0,610.0,121.0,2.6,19.0,394.0,535.79,429.54
2016,9,13,16,15,569.5,113.5,2.55,18.5,344.0,476.12,383.72
2016,9,13,16,30,529.0,106.0,2.5,18.0,294.0,416.42,336.52
2016,9,13,16,45,475.0,95.5,2.5,18.0,243.5,352.33,283.82
2016,9,13,17,0,421.0,85.0,2.5,18.0,193.0,292.77,233.36
2016,9,13,17,15,342.5,71.5,2.5,17.5,146.0,225.2,175.97
2016,9,13,17,30,264.0,58.0,2.5,17.0,99.0,165.75,124.61
2016,9,13,17,45,163.5,39.0,2.55,17.0,61.0,102.41,68.93
2016,9,13,18,0,63.0,20.0,2.6,17.0,23.0,39.41,0.0
2016,9,13,18,15,31.5,10.0,2.65,16.5,11.5,15.26,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,15,100.0,22.5,1.95,15.0,34.5,17.45,4.1
2016,9,14,6,30,200.0,45.0,1.9,15.0,69.0,34.76,23.98
2016,9,14,6,45,285.5,60.5,1.9,15.5,114.5,45.57,34.32
2016,9,14,7,0,371.0,76.0,1.9,16.0,160.0,82.61,51.85
2016,9,14,7,15,429.5,88.0,1.8,16.5,209.0,124.08,80.02
2016,9,14,7,30,488.0,100.0,1.7,17.0,258.0,172.19,117.5
2016,9,14,7,45,538.5,107.0,1.6,17.5,309.0,221.08,158.05
2016,9,14,8,0,589.0,114.0,1.5,18.0,360.0,274.46,202.97
2016,9,14,8,15,620.5,120.5,1.4,18.0,408.0,325.94,246.99
2016,9,14,8,30,652.0,127.0,1.3,18.0,456.0,380.11,292.22
2016,9,14,8,45,682.5,129.5,1.25,18.5,502.5,432.41,334.4
2016,9,14,9,0,713.0,132.0,1.2,19.0,549.0,486.63,376.66
2016,9,14,9,15,731.0,135.5,1.15,19.0,589.5,536.52,415.06
2016,9,14,9,30,749.0,139.0,1.1,19.0,630.0,586.5,452.33
2016,9,14,9,45,811.5,118.5,1.05,19.5,676.0,641.44,491.98
2016,9,14,10,0,874.0,98.0,1.0,20.0,722.0,697.85,531.27
2016,9,14,10,15,882.0,99.0,1.05,20.0,750.5,739.04,558.71
2016,9,14,10,30,890.0,100.0,1.1,20.0,779.0,778.16,584.71
2016,9,14,10,45,897.0,100.5,1.15,20.5,800.5,813.73,607.01
2016,9,14,11,0,904.0,101.0,1.2,21.0,822.0,846.77,627.49
2016,9,14,11,15,907.0,101.5,1.3,21.0,835.5,873.73,645.77
2016,9,14,11,30,910.0,102.0,1.4,21.0,849.0,897.65,662.17
2016,9,14,11,45,912.5,101.5,1.55,21.0,854.5,916.93,676.28
2016,9,14,12,0,915.0,101.0,1.7,21.0,860.0,932.9,688.33
2016,9,14,12,15,914.5,101.0,1.9,21.0,857.0,943.29,697.41
2016,9,14,12,30,914.0,101.0,2.1,21.0,854.0,950.19,704.26
2016,9,14,12,45,906.5,103.0,2.3,21.0,842.0,949.26,705.96
2016,9,14,13,0,899.0,105.0,2.5,21.0,830.0,944.83,705.39
2016,9,14,13,15,894.5,104.0,2.65,21.0,811.0,936.5,701.77
2016,9,14,13,30,890.0,103.0,2.8,21.0,792.0,924.77,695.91
2016,9,14,13,45,883.5,101.5,2.95,21.0,766.0,907.39,686.21
2016,9,14,14,0,877.0,100.0,3.1,21.0,740.0,886.85,674.32
2016,9,14,14,15,867.5,98.5,3.15,21.0,707.0,860.69,657.84
2016,9,14,14,30,858.0,97.0,3.2,21.0,674.0,831.78,639.41
2016,9,14,14,45,844.5,94.5,3.3,21.0,634.5,795.95,616.22
2016,9,14,15,0,831.0,92.0,3.4,21.0,595.0,762.65,594.61
2016,9,14,15,15,813.0,89.0,3.4,20.5,550.5,718.66,565.58
2016,9,14,15,30,795.0,86.0,3.4,20.0,506.0,673.33,535.08
2016,9,14,15,45,770.5,82.5,3.45,20.0,457.5,621.98,498.15
2016,9,14,16,0,746.0,79.0,3.5,20.0,409.0,570.38,458.83
2016,9,14,16,15,711.5,74.5,3.55,19.5,358.0,511.88,413.74
2016,9,14,16,30,677.0,70.0,3.6,19.0,307.0,456.76,369.64
2016,9,14,16,45,627.0,64.0,3.65,19.0,255.0,392.21,315.82
2016,9,14,17,0,577.0,58.0,3.7,19.0,203.0,331.39,263.35
2016,9,14,17,15,499.0,50.0,3.75,18.5,153.5,261.64,203.0
2016,9,14,17,30,421.0,42.0,3.8,18.0,104.0,199.48,147.87
2016,9,14,17,45,291.0,29.5,3.85,18.0,64.0,126.44,81.77
2016,9,14,18,0,161.0,17.0,3.9,18.0,24.0,59.76,0.0
2016,9,14,18,15,80.5,8.5,3.8,17.5,12.0,8.36,0.0
2016,9,14,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,15,193.0,17.0,1.95,15.0,40.0,12.57,0.6
2016,9,15,6,30,386.0,34.0,2.0,15.0,80.0,25.83,16.32
2016,9,15,6,45,478.5,42.5,2.05,15.5,128.5,30.61,21.21
2016,9,15,7,0,571.0,51.0,2.1,16.0,177.0,71.58,36.43
2016,9,15,7,15,626.5,56.5,2.15,16.0,229.0,118.11,66.83
2016,9,15,7,30,682.0,62.0,2.2,16.0,281.0,172.89,110.54
2016,9,15,7,45,721.0,66.0,2.25,16.5,333.5,226.21,156.78
2016,9,15,8,0,760.0,70.0,2.3,17.0,386.0,283.37,207.17
2016,9,15,8,15,786.5,73.5,2.35,17.5,435.5,339.29,256.55
2016,9,15,8,30,813.0,77.0,2.4,18.0,485.0,397.03,306.27
2016,9,15,8,45,832.5,79.5,2.5,18.5,531.5,452.17,352.73
2016,9,15,9,0,852.0,82.0,2.6,19.0,578.0,508.84,398.89
2016,9,15,9,15,866.5,84.0,2.7,19.0,619.0,561.05,441.17
2016,9,15,9,30,881.0,86.0,2.8,19.0,660.0,612.64,481.92
2016,9,15,9,45,893.0,86.5,2.9,19.0,695.5,660.26,518.82
2016,9,15,10,0,905.0,87.0,3.0,19.0,731.0,706.5,553.29
2016,9,15,10,15,912.5,88.5,3.1,19.0,759.5,748.88,583.15
2016,9,15,10,30,920.0,90.0,3.2,19.0,788.0,789.08,611.28
2016,9,15,10,45,925.5,90.5,3.3,19.5,809.5,824.29,634.56
2016,9,15,11,0,931.0,91.0,3.4,20.0,831.0,856.79,655.81
2016,9,15,11,15,934.0,91.5,3.55,20.0,844.5,884.3,675.1
2016,9,15,11,30,937.0,92.0,3.7,20.0,858.0,908.68,692.29
2016,9,15,11,45,938.5,92.5,3.85,20.5,863.0,928.46,705.05
2016,9,15,12,0,940.0,93.0,4.0,21.0,868.0,944.83,715.56
2016,9,15,12,15,939.5,93.0,4.2,21.0,865.5,955.36,723.82
2016,9,15,12,30,939.0,93.0,4.4,21.0,863.0,962.3,729.78
2016,9,15,12,45,924.5,99.0,4.6,21.0,848.5,959.22,729.5
2016,9,15,13,0,910.0,105.0,4.8,21.0,834.0,952.59,726.97
2016,9,15,13,15,905.5,104.0,4.95,21.0,815.0,944.13,722.86
2016,9,15,13,30,901.0,103.0,5.1,21.0,796.0,932.24,716.39
2016,9,15,13,45,893.0,102.0,5.25,21.0,769.5,913.87,705.39
2016,9,15,14,0,885.0,101.0,5.4,21.0,743.0,892.35,692.14
2016,9,15,14,15,874.5,99.5,5.5,20.5,709.0,865.14,675.78
2016,9,15,14,30,864.0,98.0,5.6,20.0,675.0,835.19,657.29
2016,9,15,14,45,848.5,96.5,5.7,20.0,635.0,803.52,636.07
2016,9,15,15,0,833.0,95.0,5.8,20.0,595.0,764.83,609.43
2016,9,15,15,15,814.0,92.0,5.85,19.5,550.0,720.03,578.82
2016,9,15,15,30,795.0,89.0,5.9,19.0,505.0,673.93,546.68
2016,9,15,15,45,767.0,86.0,5.95,19.0,455.5,620.8,506.61
2016,9,15,16,0,739.0,83.0,6.0,19.0,406.0,567.71,464.65
2016,9,15,16,15,702.5,78.0,6.0,18.5,354.5,509.99,418.57
2016,9,15,16,30,666.0,73.0,6.0,18.0,303.0,451.83,370.7
2016,9,15,16,45,609.5,67.5,6.0,18.0,250.5,385.34,313.91
2016,9,15,17,0,553.0,62.0,6.0,18.0,198.0,323.22,259.25
2016,9,15,17,15,469.5,52.5,5.9,17.5,148.5,251.15,196.1
2016,9,15,17,30,386.0,43.0,5.8,17.0,99.0,187.31,139.13
2016,9,15,17,45,251.0,29.5,5.7,16.5,60.0,114.37,71.95
2016,9,15,18,0,116.0,16.0,5.6,16.0,21.0,40.95,0.0
2016,9,15,18,15,58.0,8.0,5.55,16.0,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,16,6,15,183.0,17.0,2.2,14.5,38.0,12.67,0.0
2016,9,16,6,30,366.0,34.0,2.0,15.0,76.0,26.01,16.37
2016,9,16,6,45,461.5,42.5,1.85,15.5,124.5,30.76,21.33
2016,9,16,7,0,557.0,51.0,1.7,16.0,173.0,70.0,35.83
2016,9,16,7,15,614.5,57.0,1.6,16.0,225.0,116.3,65.85
2016,9,16,7,30,672.0,63.0,1.5,16.0,277.0,171.15,109.27
2016,9,16,7,45,712.0,67.5,1.4,16.5,329.5,224.54,155.12
2016,9,16,8,0,752.0,72.0,1.3,17.0,382.0,281.9,205.0
2016,9,16,8,15,779.0,75.0,1.25,17.0,431.5,337.02,253.46
2016,9,16,8,30,806.0,78.0,1.2,17.0,481.0,394.03,302.27
2016,9,16,8,45,827.0,80.5,1.2,17.5,527.5,449.43,348.01
2016,9,16,9,0,848.0,83.0,1.2,18.0,574.0,506.48,393.31
2016,9,16,9,15,862.5,85.0,1.2,18.5,615.5,558.46,433.29
2016,9,16,9,30,877.0,87.0,1.2,19.0,657.0,609.81,471.45
2016,9,16,9,45,887.0,89.0,1.2,19.5,692.0,657.42,505.64
2016,9,16,10,0,897.0,91.0,1.2,20.0,727.0,703.51,537.33
2016,9,16,10,15,904.5,92.5,1.3,20.0,755.5,745.54,566.11
2016,9,16,10,30,912.0,94.0,1.4,20.0,784.0,785.41,593.28
2016,9,16,10,45,918.0,94.5,1.5,20.5,805.0,820.71,616.06
2016,9,16,11,0,924.0,95.0,1.6,21.0,826.0,853.35,636.96
2016,9,16,11,15,927.0,95.5,1.85,21.0,839.5,880.64,657.11
2016,9,16,11,30,930.0,96.0,2.1,21.0,853.0,904.8,675.19
2016,9,16,11,45,931.5,96.5,2.4,21.0,858.0,924.41,690.69
2016,9,16,12,0,933.0,97.0,2.7,21.0,863.0,940.62,703.91
2016,9,16,12,15,932.0,96.5,2.95,21.0,859.5,950.03,712.18
2016,9,16,12,30,931.0,96.0,3.2,21.0,856.0,955.87,718.12
2016,9,16,12,45,928.5,95.5,3.45,21.0,845.0,956.74,720.75
2016,9,16,13,0,926.0,95.0,3.7,21.0,834.0,954.01,721.0
2016,9,16,13,15,921.5,94.5,3.75,21.0,814.5,945.89,716.39
2016,9,16,13,30,917.0,94.0,3.8,21.0,795.0,934.28,709.55
2016,9,16,13,45,908.5,93.0,3.9,21.0,768.0,915.15,697.9
2016,9,16,14,0,900.0,92.0,4.0,21.0,741.0,892.84,684.09
2016,9,16,14,15,890.0,90.5,3.95,21.0,707.0,865.65,666.11
2016,9,16,14,30,880.0,89.0,3.9,21.0,673.0,835.67,646.17
2016,9,16,14,45,864.5,88.0,3.85,21.0,633.0,799.22,621.56
2016,9,16,15,0,849.0,87.0,3.8,21.0,593.0,760.72,595.33
2016,9,16,15,15,830.5,84.0,3.7,20.5,547.5,720.32,568.4
2016,9,16,15,30,812.0,81.0,3.6,20.0,502.0,674.0,536.67
2016,9,16,15,45,784.5,78.5,3.55,20.0,452.5,621.19,498.08
2016,9,16,16,0,757.0,76.0,3.5,20.0,403.0,568.35,457.31
2016,9,16,16,15,721.5,71.5,3.45,19.5,351.5,508.94,411.13
2016,9,16,16,30,686.0,67.0,3.4,19.0,300.0,452.95,365.97
2016,9,16,16,45,631.5,61.5,3.35,19.0,247.5,386.71,310.48
2016,9,16,17,0,577.0,56.0,3.3,19.0,195.0,324.66,256.75
2016,9,16,17,15,495.0,47.5,3.25,18.5,145.5,253.43,195.12
2016,9,16,17,30,413.0,39.0,3.2,18.0,96.0,190.32,139.12
2016,9,16,17,45,272.0,26.0,3.2,17.5,57.0,114.87,68.06
2016,9,16,18,0,131.0,13.0,3.2,17.0,18.0,40.74,0.0
2016,9,16,18,15,65.5,6.5,3.15,16.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,6,15,174.5,17.0,2.0,15.0,36.5,12.77,0.0
2016,9,17,6,30,349.0,34.0,1.9,15.0,73.0,26.19,16.43
2016,9,17,6,45,444.5,43.0,1.8,15.5,120.5,31.38,21.83
2016,9,17,7,0,540.0,52.0,1.7,16.0,168.0,69.19,35.97
2016,9,17,7,15,598.0,58.0,1.55,16.0,219.5,114.47,65.09
2016,9,17,7,30,656.0,64.0,1.4,16.0,271.0,166.3,105.85
2016,9,17,7,45,697.5,68.0,1.3,16.5,322.5,220.69,152.33
2016,9,17,8,0,739.0,72.0,1.2,17.0,374.0,277.11,201.29
2016,9,17,8,15,766.0,75.5,1.1,17.5,423.5,331.94,248.82
2016,9,17,8,30,793.0,79.0,1.0,18.0,473.0,388.66,296.42
2016,9,17,8,45,814.0,81.0,0.95,18.5,518.5,442.85,340.64
2016,9,17,9,0,835.0,83.0,0.9,19.0,564.0,498.67,384.34
2016,9,17,9,15,849.0,85.5,1.0,19.0,604.5,550.17,425.1
2016,9,17,9,30,863.0,88.0,1.1,19.0,645.0,601.05,464.37
2016,9,17,9,45,876.5,88.0,1.2,19.5,680.5,648.22,499.21
2016,9,17,10,0,890.0,88.0,1.3,20.0,716.0,694.16,531.96
2016,9,17,10,15,897.5,89.5,1.55,20.5,744.0,735.84,560.94
2016,9,17,10,30,905.0,91.0,1.8,21.0,772.0,775.37,588.2
2016,9,17,10,45,910.0,91.5,2.05,21.5,792.5,809.57,611.61
2016,9,17,11,0,915.0,92.0,2.3,22.0,813.0,841.06,633.07
2016,9,17,11,15,918.0,92.5,2.6,22.0,826.0,868.03,653.0
2016,9,17,11,30,921.0,93.0,2.9,22.0,839.0,891.9,670.85
2016,9,17,11,45,922.0,93.5,3.2,22.0,843.5,910.8,685.36
2016,9,17,12,0,923.0,94.0,3.5,22.0,848.0,926.32,697.63
2016,9,17,12,15,922.0,93.5,3.7,22.0,845.0,935.53,705.07
2016,9,17,12,30,921.0,93.0,3.9,22.0,842.0,941.19,710.23
2016,9,17,12,45,913.5,95.5,4.1,22.0,829.0,940.6,711.24
2016,9,17,13,0,906.0,98.0,4.3,22.0,816.0,936.49,709.95
2016,9,17,13,15,901.0,97.0,4.35,22.0,797.0,927.41,704.58
2016,9,17,13,30,896.0,96.0,4.4,22.0,778.0,914.92,696.99
2016,9,17,13,45,888.0,95.0,4.5,22.0,751.0,896.45,685.74
2016,9,17,14,0,880.0,94.0,4.6,22.0,724.0,874.85,672.46
2016,9,17,14,15,870.0,92.5,4.6,22.0,690.5,848.02,654.78
2016,9,17,14,30,860.0,91.0,4.6,22.0,657.0,818.47,635.15
2016,9,17,14,45,845.0,89.0,4.7,22.0,617.5,781.83,610.88
2016,9,17,15,0,830.0,87.0,4.8,22.0,578.0,747.73,588.21
2016,9,17,15,15,811.0,84.5,4.8,21.5,533.0,703.59,558.44
2016,9,17,15,30,792.0,82.0,4.8,21.0,488.0,658.2,527.24
2016,9,17,15,45,764.5,79.0,4.8,21.0,439.5,605.64,488.06
2016,9,17,16,0,737.0,76.0,4.8,21.0,391.0,553.12,447.07
2016,9,17,16,15,700.5,71.5,4.75,20.5,340.0,494.11,400.53
2016,9,17,16,30,664.0,67.0,4.7,20.0,289.0,438.74,355.29
2016,9,17,16,45,607.0,61.5,4.7,20.0,237.5,372.56,299.39
2016,9,17,17,0,550.0,56.0,4.7,20.0,186.0,310.88,245.64
2016,9,17,17,15,465.5,47.0,4.65,19.5,137.5,239.89,184.02
2016,9,17,17,30,381.0,38.0,4.6,19.0,89.0,177.36,128.52
2016,9,17,17,45,239.5,25.0,4.55,18.5,52.0,102.95,56.32
2016,9,17,18,0,98.0,12.0,4.5,18.0,15.0,32.33,0.0
2016,9,17,18,15,49.0,6.0,4.4,17.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,174.0,16.0,0.85,16.5,35.5,11.97,0.0
2016,9,18,6,30,348.0,32.0,0.9,17.0,71.0,24.44,14.73
2016,9,18,6,45,441.0,41.5,1.0,17.5,118.0,30.19,20.59
2016,9,18,7,0,534.0,51.0,1.1,18.0,165.0,67.2,34.48
2016,9,18,7,15,593.0,57.5,1.05,18.0,216.5,112.61,63.25
2016,9,18,7,30,652.0,64.0,1.0,18.0,268.0,164.68,103.66
2016,9,18,7,45,690.5,69.0,0.95,18.5,319.0,219.05,149.66
2016,9,18,8,0,729.0,74.0,0.9,19.0,370.0,275.1,197.81
2016,9,18,8,15,757.0,77.5,0.9,19.5,419.5,329.66,244.69
2016,9,18,8,30,785.0,81.0,0.9,20.0,469.0,386.25,291.94
2016,9,18,8,45,805.5,84.0,0.9,21.0,515.0,440.73,335.52
2016,9,18,9,0,826.0,87.0,0.9,22.0,561.0,495.82,377.8
2016,9,18,9,15,841.0,89.5,1.0,22.5,601.5,547.76,417.62
