Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,9,30,856.0,92.0,1.1,23.0,642.0,599.38,456.03
2016,9,18,9,45,874.5,90.5,1.2,23.5,679.0,647.9,491.34
2016,9,18,10,0,893.0,89.0,1.3,24.0,716.0,695.58,524.95
2016,9,18,10,15,901.0,90.0,1.5,24.0,744.0,737.16,554.01
2016,9,18,10,30,909.0,91.0,1.7,24.0,772.0,776.61,581.53
2016,9,18,10,45,914.0,92.5,1.95,24.5,793.0,811.89,605.41
2016,9,18,11,0,919.0,94.0,2.2,25.0,814.0,844.46,627.34
2016,9,18,11,15,922.0,94.5,2.4,25.0,827.0,871.46,646.32
2016,9,18,11,30,925.0,95.0,2.6,25.0,840.0,895.35,663.29
2016,9,18,11,45,925.5,95.5,2.85,25.0,844.5,913.82,677.11
2016,9,18,12,0,926.0,96.0,3.1,25.0,849.0,928.88,688.75
2016,9,18,12,15,925.0,96.0,3.25,25.0,845.5,938.59,696.2
2016,9,18,12,30,924.0,96.0,3.4,25.0,842.0,944.75,701.45
2016,9,18,12,45,915.0,98.5,3.6,25.0,829.0,942.76,701.68
2016,9,18,13,0,906.0,101.0,3.8,25.0,816.0,937.23,699.65
2016,9,18,13,15,901.0,100.0,3.85,25.0,796.5,928.1,694.4
2016,9,18,13,30,896.0,99.0,3.9,25.0,777.0,915.57,686.97
2016,9,18,13,45,887.5,98.0,3.95,25.0,750.0,896.61,675.26
2016,9,18,14,0,879.0,97.0,4.0,25.0,723.0,874.55,661.48
2016,9,18,14,15,868.5,95.5,4.05,25.0,689.0,847.3,644.1
2016,9,18,14,30,858.0,94.0,4.1,25.0,655.0,817.34,624.79
2016,9,18,14,45,843.0,92.0,4.15,25.0,615.5,785.51,604.04
2016,9,18,15,0,828.0,90.0,4.2,25.0,576.0,746.74,578.16
2016,9,18,15,15,808.5,87.0,4.2,24.5,531.0,701.73,548.37
2016,9,18,15,30,789.0,84.0,4.2,24.0,486.0,655.51,517.15
2016,9,18,15,45,761.0,81.0,4.2,24.0,437.0,602.77,478.28
2016,9,18,16,0,733.0,78.0,4.2,24.0,388.0,550.11,437.88
2016,9,18,16,15,696.0,73.0,4.15,23.5,336.5,492.54,393.18
2016,9,18,16,30,659.0,68.0,4.1,23.0,285.0,434.76,346.84
2016,9,18,16,45,599.5,62.0,4.1,22.5,233.0,367.24,291.28
2016,9,18,17,0,540.0,56.0,4.1,22.0,181.0,304.49,237.8
2016,9,18,17,15,454.0,47.0,4.1,21.5,133.0,233.79,177.08
2016,9,18,17,30,368.0,38.0,4.1,21.0,85.0,171.69,122.38
2016,9,18,17,45,223.5,24.0,4.15,20.5,48.5,95.63,46.13
2016,9,18,18,0,79.0,10.0,4.2,20.0,12.0,26.08,0.0
2016,9,18,18,15,39.5,5.0,4.1,19.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,19,6,15,116.0,18.0,1.5,19.0,30.5,13.99,0.0
2016,9,19,6,30,232.0,36.0,1.6,19.0,61.0,27.74,17.14
2016,9,19,6,45,326.0,49.0,1.7,19.5,105.5,36.8,26.01
2016,9,19,7,0,420.0,62.0,1.8,20.0,150.0,70.94,40.87
2016,9,19,7,15,481.5,71.5,1.85,20.0,199.5,112.5,67.45
2016,9,19,7,30,543.0,81.0,1.9,20.0,249.0,161.2,104.76
2016,9,19,7,45,589.0,87.0,2.0,20.5,299.0,210.02,145.42
2016,9,19,8,0,635.0,93.0,2.1,21.0,349.0,263.62,191.03
2016,9,19,8,15,666.0,98.5,2.15,21.0,397.5,316.17,236.54
2016,9,19,8,30,697.0,104.0,2.2,21.0,446.0,371.23,283.35
2016,9,19,8,45,723.0,107.0,2.3,21.5,491.5,423.88,326.89
2016,9,19,9,0,749.0,110.0,2.4,22.0,537.0,478.96,371.05
2016,9,19,9,15,766.0,113.0,2.45,22.0,577.0,528.84,410.77
2016,9,19,9,30,783.0,116.0,2.5,22.0,617.0,578.59,449.43
2016,9,19,9,45,811.5,111.5,2.6,22.5,655.5,627.75,486.28
2016,9,19,10,0,840.0,107.0,2.7,23.0,694.0,677.04,522.39
2016,9,19,10,15,848.5,108.5,2.75,23.0,722.0,716.68,550.43
2016,9,19,10,30,857.0,110.0,2.8,23.0,750.0,755.21,576.85
2016,9,19,10,45,867.0,109.5,2.85,23.5,771.5,790.74,599.86
2016,9,19,11,0,877.0,109.0,2.9,24.0,793.0,823.99,621.12
2016,9,19,11,15,880.5,109.5,2.95,24.0,806.0,850.37,638.79
2016,9,19,11,30,884.0,110.0,3.0,24.0,819.0,873.8,654.53
2016,9,19,11,45,887.0,109.5,3.1,24.0,824.0,892.69,667.6
2016,9,19,12,0,890.0,109.0,3.2,24.0,829.0,908.38,678.64
2016,9,19,12,15,889.0,109.0,3.3,24.0,826.0,917.71,685.53
2016,9,19,12,30,888.0,109.0,3.4,24.0,823.0,923.63,690.29
2016,9,19,12,45,884.0,109.0,3.5,24.0,811.5,923.4,691.05
2016,9,19,13,0,880.0,109.0,3.6,24.0,800.0,919.75,689.65
2016,9,19,13,15,874.5,108.0,3.7,24.0,780.5,910.28,684.42
2016,9,19,13,30,869.0,107.0,3.8,24.0,761.0,897.5,677.05
2016,9,19,13,45,862.5,105.0,3.95,24.0,734.5,879.55,666.44
2016,9,19,14,0,856.0,103.0,4.1,24.0,708.0,858.51,653.69
2016,9,19,14,15,845.0,101.0,4.15,24.0,674.5,830.73,635.74
2016,9,19,14,30,834.0,99.0,4.2,24.0,641.0,805.31,619.43
2016,9,19,14,45,817.5,97.0,4.3,24.0,601.0,768.04,594.73
2016,9,19,15,0,801.0,95.0,4.4,24.0,561.0,728.89,568.43
2016,9,19,15,15,780.0,92.0,4.4,23.5,516.5,683.69,538.09
2016,9,19,15,30,759.0,89.0,4.4,23.0,472.0,637.45,506.49
2016,9,19,15,45,725.5,86.5,4.4,23.0,422.5,582.87,465.25
2016,9,19,16,0,692.0,84.0,4.4,23.0,373.0,531.22,425.12
2016,9,19,16,15,652.0,78.5,4.35,22.5,322.5,471.36,378.25
2016,9,19,16,30,612.0,73.0,4.3,22.0,272.0,413.57,331.5
2016,9,19,16,45,544.5,67.0,4.25,21.5,220.5,344.73,274.48
2016,9,19,17,0,477.0,61.0,4.2,21.0,169.0,281.46,220.44
2016,9,19,17,15,389.0,50.0,4.2,20.5,122.5,211.39,160.31
2016,9,19,17,30,301.0,39.0,4.2,20.0,76.0,150.25,106.63
2016,9,19,17,45,171.5,23.5,4.2,19.5,42.5,79.2,31.39
2016,9,19,18,0,42.0,8.0,4.2,19.0,9.0,16.34,0.0
2016,9,19,18,15,21.0,4.0,4.15,18.5,4.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,13.5,2.55,16.0,13.5,13.03,0.0
2016,9,20,6,30,0.0,27.0,2.7,16.0,27.0,25.97,15.76
2016,9,20,6,45,0.0,48.0,2.9,16.5,48.0,44.9,33.31
2016,9,20,7,0,0.0,69.0,3.1,17.0,69.0,64.27,48.19
2016,9,20,7,15,8.5,89.5,3.25,17.0,92.5,84.58,65.17
2016,9,20,7,30,17.0,110.0,3.4,17.0,116.0,106.08,82.86
2016,9,20,7,45,24.5,130.5,3.55,17.5,140.0,126.96,99.74
2016,9,20,8,0,32.0,151.0,3.7,18.0,164.0,150.45,118.61
2016,9,20,8,15,30.5,168.0,3.85,18.0,181.5,168.74,133.48
2016,9,20,8,30,29.0,185.0,4.0,18.0,199.0,186.88,148.05
2016,9,20,8,45,59.0,216.0,4.15,18.5,248.0,231.84,183.55
2016,9,20,9,0,89.0,247.0,4.3,19.0,297.0,280.18,221.46
2016,9,20,9,15,100.0,268.0,4.4,19.0,328.0,311.94,246.35
2016,9,20,9,30,111.0,289.0,4.5,19.0,359.0,344.72,271.88
2016,9,20,9,45,210.5,297.0,4.6,19.5,440.0,423.43,333.74
2016,9,20,10,0,310.0,305.0,4.7,20.0,521.0,511.1,401.43
2016,9,20,10,15,268.0,327.0,4.8,20.0,519.5,517.37,405.02
2016,9,20,10,30,226.0,349.0,4.9,20.0,518.0,516.5,403.35
2016,9,20,10,45,165.0,358.5,5.0,20.0,484.0,488.03,380.35
2016,9,20,11,0,104.0,368.0,5.1,20.0,450.0,450.71,350.43
2016,9,20,11,15,183.0,372.5,5.25,20.0,518.5,530.4,413.07
2016,9,20,11,30,262.0,377.0,5.4,20.0,587.0,614.31,477.73
2016,9,20,11,45,303.0,369.0,5.55,20.5,612.5,649.06,503.85
2016,9,20,12,0,344.0,361.0,5.7,21.0,638.0,683.8,530.01
2016,9,20,12,15,338.5,361.0,5.85,21.0,632.5,684.84,531.1
2016,9,20,12,30,333.0,361.0,6.0,21.0,627.0,684.4,531.27
2016,9,20,12,45,366.0,345.0,6.15,21.0,633.5,700.29,544.89
2016,9,20,13,0,399.0,329.0,6.3,21.0,640.0,714.53,557.29
2016,9,20,13,15,625.5,220.0,6.45,21.0,694.0,812.87,637.89
2016,9,20,13,30,852.0,111.0,6.6,21.0,748.0,884.1,691.71
2016,9,20,13,45,843.0,110.0,6.8,21.0,721.0,865.22,679.36
2016,9,20,14,0,834.0,109.0,7.0,21.0,694.0,848.66,669.09
2016,9,20,14,15,823.0,107.0,7.05,20.5,661.0,821.24,651.49
2016,9,20,14,30,812.0,105.0,7.1,20.0,628.0,791.26,631.88
2016,9,20,14,45,794.5,103.0,7.2,20.0,588.5,753.78,605.37
2016,9,20,15,0,777.0,101.0,7.3,20.0,549.0,714.54,577.29
2016,9,20,15,15,756.0,97.5,7.3,19.5,505.0,669.58,545.31
2016,9,20,15,30,735.0,94.0,7.3,19.0,461.0,623.66,511.63
2016,9,20,15,45,705.5,90.0,7.3,19.0,413.0,573.36,471.58
2016,9,20,16,0,676.0,86.0,7.3,19.0,365.0,521.2,429.23
2016,9,20,16,15,635.5,80.5,7.25,18.5,315.0,461.88,380.74
2016,9,20,16,30,595.0,75.0,7.2,18.0,265.0,404.71,332.58
2016,9,20,16,45,532.5,68.0,7.2,18.0,215.0,338.11,274.83
2016,9,20,17,0,470.0,61.0,7.2,18.0,165.0,276.61,220.16
2016,9,20,17,15,379.0,50.0,7.15,17.5,119.0,206.14,158.27
2016,9,20,17,30,288.0,39.0,7.1,17.0,73.0,144.96,103.31
2016,9,20,17,45,144.0,19.5,7.05,17.0,36.5,65.71,17.68
2016,9,20,18,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.45,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,6,15,27.0,17.5,5.65,15.0,20.5,15.72,0.0
2016,9,21,6,30,54.0,35.0,5.8,15.0,41.0,30.49,19.32
2016,9,21,6,45,92.0,56.0,5.95,15.5,72.5,47.48,35.6
2016,9,21,7,0,130.0,77.0,6.1,16.0,104.0,72.82,51.81
2016,9,21,7,15,150.5,98.5,6.2,16.0,138.0,103.29,75.11
2016,9,21,7,30,171.0,120.0,6.3,16.0,172.0,136.38,102.02
2016,9,21,7,45,191.0,139.5,6.4,16.0,207.5,170.13,130.34
2016,9,21,8,0,211.0,159.0,6.5,16.0,243.0,204.94,159.93
2016,9,21,8,15,253.0,175.5,6.65,16.0,289.0,248.01,195.98
2016,9,21,8,30,295.0,192.0,6.8,16.0,335.0,295.44,235.76
2016,9,21,8,45,186.5,217.5,7.0,16.5,311.0,289.23,232.09
2016,9,21,9,0,78.0,243.0,7.2,17.0,287.0,270.94,216.96
2016,9,21,9,15,75.0,260.0,7.35,17.0,304.5,290.78,232.77
2016,9,21,9,30,72.0,277.0,7.5,17.0,322.0,310.27,248.09
2016,9,21,9,45,466.0,188.5,7.65,17.0,508.0,482.13,392.03
2016,9,21,10,0,860.0,100.0,7.8,17.0,694.0,679.45,553.42
2016,9,21,10,15,868.5,101.5,7.8,17.0,722.5,720.5,584.35
2016,9,21,10,30,877.0,103.0,7.8,17.0,751.0,759.53,613.41
2016,9,21,10,45,883.5,104.0,7.85,17.0,771.5,794.3,639.22
2016,9,21,11,0,890.0,105.0,7.9,17.0,792.0,826.52,663.08
2016,9,21,11,15,894.5,105.5,7.9,17.0,805.5,853.88,683.11
2016,9,21,11,30,899.0,106.0,7.9,17.0,819.0,878.27,700.96
2016,9,21,11,45,900.5,106.5,7.9,17.0,824.5,896.98,714.63
2016,9,21,12,0,902.0,107.0,7.9,17.0,830.0,912.4,725.97
2016,9,21,12,15,903.0,107.0,8.0,17.0,828.0,923.47,734.57
2016,9,21,12,30,904.0,107.0,8.1,17.0,826.0,931.12,740.78
2016,9,21,12,45,903.0,106.0,8.2,17.0,815.5,932.41,742.44
2016,9,21,13,0,902.0,105.0,8.3,17.0,805.0,930.2,741.65
2016,9,21,13,15,899.0,104.5,8.35,17.0,787.0,923.26,737.31
2016,9,21,13,30,896.0,104.0,8.4,17.0,769.0,912.89,730.56
2016,9,21,13,45,891.5,102.0,8.45,17.0,743.5,896.2,719.19
2016,9,21,14,0,887.0,100.0,8.5,17.0,718.0,876.28,705.48
2016,9,21,14,15,877.5,98.5,8.5,17.0,685.0,849.6,686.54
2016,9,21,14,30,868.0,97.0,8.5,17.0,652.0,820.16,665.51
2016,9,21,14,45,855.0,94.5,8.5,17.0,613.0,789.05,643.15
2016,9,21,15,0,842.0,92.0,8.5,17.0,574.0,750.82,615.16
2016,9,21,15,15,822.5,89.0,8.45,17.0,528.5,705.36,581.18
2016,9,21,15,30,803.0,86.0,8.4,17.0,483.0,658.64,545.87
2016,9,21,15,45,778.0,82.0,8.35,17.0,433.5,606.29,503.8
2016,9,21,16,0,753.0,78.0,8.3,17.0,384.0,553.74,460.51
2016,9,21,16,15,713.0,73.0,8.2,16.5,331.5,494.08,410.96
2016,9,21,16,30,673.0,68.0,8.1,16.0,279.0,434.28,359.84
2016,9,21,16,45,611.0,62.0,8.05,16.0,226.5,365.52,299.27
2016,9,21,17,0,549.0,56.0,8.0,16.0,174.0,301.72,241.52
2016,9,21,17,15,448.5,46.5,8.0,15.5,125.0,225.76,173.95
2016,9,21,17,30,348.0,37.0,8.0,15.0,76.0,159.87,113.34
2016,9,21,17,45,174.0,18.5,8.0,15.0,38.0,71.92,7.52
2016,9,21,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,9,22,6,15,122.5,18.0,8.65,15.0,30.0,14.15,0.0
2016,9,22,6,30,245.0,36.0,8.7,15.0,60.0,28.01,17.05
2016,9,22,6,45,346.0,48.5,8.8,15.0,105.5,36.69,26.25
2016,9,22,7,0,447.0,61.0,8.9,15.0,151.0,69.55,40.53
2016,9,22,7,15,514.5,69.0,8.75,15.0,201.5,111.59,67.03
2016,9,22,7,30,582.0,77.0,8.6,15.0,252.0,161.48,105.9
2016,9,22,7,45,631.0,82.5,8.5,15.5,304.0,212.48,149.84
2016,9,22,8,0,680.0,88.0,8.4,16.0,356.0,268.54,199.57
2016,9,22,8,15,712.0,92.5,8.3,16.0,405.5,322.75,248.96
2016,9,22,8,30,744.0,97.0,8.2,16.0,455.0,379.46,299.96
2016,9,22,8,45,772.0,98.5,8.1,16.5,502.0,434.98,348.55
2016,9,22,9,0,800.0,100.0,8.0,17.0,549.0,490.41,395.91
2016,9,22,9,15,816.5,102.5,8.0,17.0,589.5,541.73,439.71
2016,9,22,9,30,833.0,105.0,8.0,17.0,630.0,592.74,482.3
2016,9,22,9,45,854.5,103.0,8.0,17.0,667.0,641.77,522.62
2016,9,22,10,0,876.0,101.0,8.0,17.0,704.0,689.45,561.2
2016,9,22,10,15,675.5,186.0,7.9,17.0,662.0,669.33,541.75
2016,9,22,10,30,475.0,271.0,7.8,17.0,620.0,629.75,506.45
2016,9,22,10,45,690.5,188.0,7.75,17.5,710.5,732.38,589.92
2016,9,22,11,0,906.0,105.0,7.7,18.0,801.0,837.34,668.44
2016,9,22,11,15,616.5,231.0,7.6,18.0,708.0,756.07,603.73
2016,9,22,11,30,327.0,357.0,7.5,18.0,615.0,647.98,513.05
2016,9,22,11,45,234.5,372.5,7.4,18.0,558.0,585.92,463.32
2016,9,22,12,0,142.0,388.0,7.3,18.0,501.0,526.17,414.56
2016,9,22,12,15,143.0,385.0,7.3,18.0,498.5,527.44,415.84
2016,9,22,12,30,144.0,382.0,7.3,18.0,496.0,528.1,416.57
2016,9,22,12,45,143.5,376.0,7.3,18.0,488.5,523.57,413.37
2016,9,22,13,0,143.0,370.0,7.3,18.0,481.0,518.4,409.74
2016,9,22,13,15,517.0,237.0,7.3,18.0,621.5,727.44,582.44
2016,9,22,13,30,891.0,104.0,7.3,18.0,762.0,905.67,719.39
2016,9,22,13,45,880.0,104.0,7.35,18.0,734.0,885.53,704.89
2016,9,22,14,0,869.0,104.0,7.4,18.0,706.0,862.4,689.01
2016,9,22,14,15,857.5,102.0,7.45,18.0,671.5,838.9,672.86
2016,9,22,14,30,846.0,100.0,7.5,18.0,637.0,807.63,650.83
2016,9,22,14,45,826.5,99.0,7.55,18.0,596.0,768.78,622.91
2016,9,22,15,0,807.0,98.0,7.6,18.0,555.0,728.19,593.44
2016,9,22,15,15,785.5,94.5,7.6,17.5,510.0,681.9,560.18
2016,9,22,15,30,764.0,91.0,7.6,17.0,465.0,634.61,525.08
2016,9,22,15,45,730.0,88.0,7.65,17.0,415.0,581.5,482.35
2016,9,22,16,0,696.0,85.0,7.7,17.0,365.0,526.9,437.51
2016,9,22,16,15,653.0,79.5,7.65,16.5,314.0,465.54,386.7
2016,9,22,16,30,610.0,74.0,7.6,16.0,263.0,406.51,336.32
2016,9,22,16,45,545.5,67.0,7.55,16.0,211.5,338.69,276.73
2016,9,22,17,0,481.0,60.0,7.5,16.0,160.0,276.13,220.39
2016,9,22,17,15,379.5,48.5,7.35,15.5,113.5,201.53,154.52
2016,9,22,17,30,278.0,37.0,7.2,15.0,67.0,137.94,96.2
2016,9,22,17,45,139.0,18.5,7.1,15.0,33.5,61.03,0.0
2016,9,22,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,6,15,149.0,15.0,3.8,14.0,29.5,11.59,0.0
2016,9,23,6,30,298.0,30.0,3.8,14.0,59.0,23.39,13.19
2016,9,23,6,45,402.0,40.0,3.85,14.5,104.5,29.68,20.21
2016,9,23,7,0,506.0,50.0,3.9,15.0,150.0,61.17,32.18
2016,9,23,7,15,568.5,56.5,3.9,15.0,200.5,104.82,59.03
2016,9,23,7,30,631.0,63.0,3.9,15.0,251.0,155.54,98.41
2016,9,23,7,45,676.0,67.0,3.9,15.5,302.0,206.96,142.67
2016,9,23,8,0,721.0,71.0,3.9,16.0,353.0,264.46,193.43
2016,9,23,8,15,553.0,121.5,3.9,16.5,355.0,296.71,228.02
2016,9,23,8,30,385.0,172.0,3.9,17.0,357.0,310.48,244.2
2016,9,23,8,45,604.0,126.5,3.9,17.5,448.5,386.13,305.11
2016,9,23,9,0,823.0,81.0,3.9,18.0,540.0,481.53,381.93
2016,9,23,9,15,837.5,83.0,3.95,18.0,579.5,532.7,424.15
2016,9,23,9,30,852.0,85.0,4.0,18.0,619.0,582.4,464.37
2016,9,23,9,45,865.5,85.5,4.05,18.5,653.5,629.13,500.49
2016,9,23,10,0,879.0,86.0,4.1,19.0,688.0,674.62,534.76
2016,9,23,10,15,886.5,87.0,4.1,19.0,714.5,714.92,563.63
2016,9,23,10,30,894.0,88.0,4.1,19.0,741.0,753.08,590.52
2016,9,23,10,45,898.5,88.5,4.1,19.5,760.5,786.06,612.33
2016,9,23,11,0,903.0,89.0,4.1,20.0,780.0,816.32,632.05
2016,9,23,11,15,905.5,89.5,4.1,20.0,792.0,842.08,649.7
2016,9,23,11,30,908.0,90.0,4.1,20.0,804.0,864.74,665.2
2016,9,23,11,45,908.5,90.0,4.2,20.0,808.0,881.95,677.42
2016,9,23,12,0,909.0,90.0,4.3,20.0,812.0,895.79,687.42
2016,9,23,12,15,907.5,90.0,4.45,20.0,807.5,904.45,694.35
2016,9,23,12,30,906.0,90.0,4.6,20.0,803.0,909.61,699.23
2016,9,23,12,45,901.0,90.5,4.75,20.0,790.5,908.67,699.98
2016,9,23,13,0,896.0,91.0,4.9,20.0,778.0,904.26,698.4
2016,9,23,13,15,890.0,90.0,5.15,20.0,758.0,893.89,693.32
2016,9,23,13,30,884.0,89.0,5.4,20.0,738.0,880.18,685.84
2016,9,23,13,45,873.0,89.0,5.65,20.0,710.5,860.0,673.61
2016,9,23,14,0,862.0,89.0,5.9,20.0,683.0,836.88,659.12
2016,9,23,14,15,851.0,87.5,6.1,19.5,649.5,809.31,642.23
2016,9,23,14,30,840.0,86.0,6.3,19.0,616.0,779.16,623.16
2016,9,23,14,45,824.0,84.5,6.5,19.0,576.0,742.73,597.87
2016,9,23,15,0,808.0,83.0,6.7,19.0,536.0,708.93,574.28
2016,9,23,15,15,788.0,80.0,6.75,18.5,492.0,664.29,542.62
2016,9,23,15,30,768.0,77.0,6.8,18.0,448.0,618.58,509.51
2016,9,23,15,45,740.5,73.5,6.85,18.0,400.5,566.72,468.12
2016,9,23,16,0,713.0,70.0,6.9,18.0,353.0,515.02,425.83
2016,9,23,16,15,674.0,65.5,6.8,17.5,303.5,456.35,377.26
2016,9,23,16,30,635.0,61.0,6.7,17.0,254.0,401.67,330.41
2016,9,23,16,45,574.5,55.0,6.65,17.0,204.0,336.03,272.7
2016,9,23,17,0,514.0,49.0,6.6,17.0,154.0,275.39,217.92
2016,9,23,17,15,416.5,39.5,6.45,16.5,108.5,203.35,154.06
2016,9,23,17,30,319.0,30.0,6.3,16.0,63.0,141.51,95.77
2016,9,23,17,45,159.5,15.0,6.2,16.0,31.5,61.61,0.0
2016,9,23,18,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,24,6,15,177.5,13.0,2.75,15.0,29.5,12.78,0.0
2016,9,24,6,30,355.0,26.0,2.7,15.0,59.0,19.73,9.97
2016,9,24,6,45,456.5,34.5,2.65,15.5,105.5,24.88,15.94
2016,9,24,7,0,558.0,43.0,2.6,16.0,152.0,56.32,26.96
2016,9,24,7,15,618.0,48.5,2.5,16.0,202.5,103.67,55.83
2016,9,24,7,30,678.0,54.0,2.4,16.0,253.0,155.59,95.83
2016,9,24,7,45,717.5,57.5,2.3,16.5,304.0,207.67,140.63
2016,9,24,8,0,757.0,61.0,2.2,17.0,355.0,263.57,189.97
2016,9,24,8,15,784.5,64.0,2.1,17.5,404.0,318.56,238.72
2016,9,24,8,30,812.0,67.0,2.0,18.0,453.0,376.91,288.97
2016,9,24,8,45,832.5,69.5,1.95,18.5,498.5,431.52,334.96
2016,9,24,9,0,853.0,72.0,1.9,19.0,544.0,486.62,379.71
2016,9,24,9,15,867.5,73.5,1.95,19.5,584.5,537.73,420.29
2016,9,24,9,30,882.0,75.0,2.0,20.0,625.0,588.16,459.08
2016,9,24,9,45,895.5,75.5,2.05,20.5,660.0,636.01,494.85
2016,9,24,10,0,909.0,76.0,2.1,21.0,695.0,682.56,528.56
2016,9,24,10,15,916.5,77.0,2.15,21.0,722.5,723.85,556.99
2016,9,24,10,30,924.0,78.0,2.2,21.0,750.0,762.89,583.66
2016,9,24,10,45,929.5,78.5,2.3,21.5,770.5,797.44,606.26
2016,9,24,11,0,935.0,79.0,2.4,22.0,791.0,829.23,626.85
2016,9,24,11,15,938.0,79.5,2.45,22.0,803.5,856.04,644.83
2016,9,24,11,30,941.0,80.0,2.5,22.0,816.0,879.66,660.71
2016,9,24,11,45,942.0,80.5,2.65,22.5,820.5,898.27,672.79
2016,9,24,12,0,943.0,81.0,2.8,23.0,825.0,913.41,682.61
2016,9,24,12,15,942.0,81.0,2.9,23.0,821.0,922.71,689.57
2016,9,24,12,30,941.0,81.0,3.0,23.0,817.0,928.4,694.28
2016,9,24,12,45,932.0,83.5,3.15,23.5,803.5,926.05,692.73
2016,9,24,13,0,923.0,86.0,3.3,24.0,790.0,920.12,688.91
2016,9,24,13,15,918.0,85.5,3.45,24.0,770.5,910.95,684.34
2016,9,24,13,30,913.0,85.0,3.6,24.0,751.0,898.33,677.47
2016,9,24,13,45,903.5,84.5,3.75,24.0,723.0,878.46,665.64
2016,9,24,14,0,894.0,84.0,3.9,24.0,695.0,855.48,651.65
2016,9,24,14,15,883.5,82.5,4.05,23.5,661.0,827.62,635.39
2016,9,24,14,30,873.0,81.0,4.2,23.0,627.0,797.03,616.99
2016,9,24,14,45,856.5,80.0,4.35,23.0,586.5,759.85,592.38
2016,9,24,15,0,840.0,79.0,4.5,23.0,546.0,720.75,566.24
2016,9,24,15,15,820.0,76.0,4.6,22.5,501.0,679.48,538.99
2016,9,24,15,30,800.0,73.0,4.7,22.0,456.0,632.61,506.89
2016,9,24,15,45,771.0,70.0,4.85,22.0,407.0,579.18,466.31
2016,9,24,16,0,742.0,67.0,5.0,22.0,358.0,525.96,424.52
2016,9,24,16,15,701.5,63.0,5.1,21.5,307.0,465.87,376.56
2016,9,24,16,30,661.0,59.0,5.2,21.0,256.0,407.77,328.4
2016,9,24,16,45,599.5,53.0,5.3,21.0,205.0,342.64,272.35
2016,9,24,17,0,538.0,47.0,5.4,21.0,154.0,280.6,217.41
2016,9,24,17,15,436.5,38.0,5.4,20.0,107.5,206.91,153.54
2016,9,24,17,30,335.0,29.0,5.4,19.0,61.0,143.85,93.54
2016,9,24,17,45,167.5,14.5,5.45,18.5,30.5,61.6,0.0
2016,9,24,18,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.35,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,25,6,15,178.5,13.0,2.6,17.5,29.0,12.78,0.0
2016,9,25,6,30,357.0,26.0,2.6,18.0,58.0,19.89,9.65
2016,9,25,6,45,461.5,34.5,2.6,18.5,105.0,25.04,15.79
2016,9,25,7,0,566.0,43.0,2.6,19.0,152.0,58.04,28.21
2016,9,25,7,15,626.5,49.0,2.45,19.5,203.5,104.02,55.08
2016,9,25,7,30,687.0,55.0,2.3,20.0,255.0,156.86,94.92
2016,9,25,7,45,725.5,59.0,2.2,20.5,306.5,209.64,139.57
2016,9,25,8,0,764.0,63.0,2.1,21.0,358.0,266.12,188.61
2016,9,25,8,15,791.0,66.5,2.0,21.5,407.0,321.76,237.11
2016,9,25,8,30,818.0,70.0,1.9,22.0,456.0,379.2,285.87
2016,9,25,8,45,834.5,73.5,1.8,23.0,500.5,434.77,331.06
2016,9,25,9,0,851.0,77.0,1.7,24.0,545.0,488.98,373.31
2016,9,25,9,15,865.5,78.5,1.65,24.5,585.5,539.96,412.43
2016,9,25,9,30,880.0,80.0,1.6,25.0,626.0,590.26,449.6
2016,9,25,9,45,898.0,78.5,1.55,26.0,662.0,638.77,483.32
2016,9,25,10,0,916.0,77.0,1.5,27.0,698.0,686.29,515.05
2016,9,25,10,15,923.0,78.0,1.35,27.0,725.0,727.42,540.56
2016,9,25,10,30,930.0,79.0,1.2,27.0,752.0,766.25,563.89
2016,9,25,10,45,930.0,82.0,1.1,27.5,771.0,799.3,582.29
2016,9,25,11,0,930.0,85.0,1.0,28.0,790.0,829.28,598.33
2016,9,25,11,15,932.5,85.5,0.95,28.0,802.0,855.52,613.61
2016,9,25,11,30,935.0,86.0,0.9,28.0,814.0,878.56,626.79
2016,9,25,11,45,928.5,89.5,0.9,28.5,816.0,893.78,634.63
2016,9,25,12,0,922.0,93.0,0.9,29.0,818.0,905.38,640.36
2016,9,25,12,15,921.0,93.0,1.0,29.0,813.5,914.48,647.62
2016,9,25,12,30,920.0,93.0,1.1,29.0,809.0,920.04,652.79
2016,9,25,12,45,909.0,96.5,1.25,29.0,794.5,916.95,653.39
2016,9,25,13,0,898.0,100.0,1.4,29.0,780.0,910.38,651.84
2016,9,25,13,15,892.0,99.0,1.45,28.5,760.0,899.94,647.82
2016,9,25,13,30,886.0,98.0,1.5,28.0,740.0,886.16,641.74
2016,9,25,13,45,873.0,98.5,1.6,28.0,711.5,864.77,630.07
2016,9,25,14,0,860.0,99.0,1.7,28.0,683.0,840.5,616.46
2016,9,25,14,15,848.0,97.0,1.7,27.5,648.5,816.55,603.16
2016,9,25,14,30,836.0,95.0,1.7,27.0,614.0,785.01,584.65
2016,9,25,14,45,815.5,94.0,1.75,27.0,573.0,745.7,559.97
2016,9,25,15,0,795.0,93.0,1.8,27.0,532.0,704.75,533.83
2016,9,25,15,15,772.5,90.0,1.8,26.5,487.0,658.81,504.36
2016,9,25,15,30,750.0,87.0,1.8,26.0,442.0,611.99,472.76
2016,9,25,15,45,716.5,83.0,1.85,26.0,392.5,558.79,434.11
2016,9,25,16,0,683.0,79.0,1.9,26.0,343.0,504.23,393.29
2016,9,25,16,15,639.5,73.5,1.9,25.5,292.5,443.64,347.05
2016,9,25,16,30,596.0,68.0,1.9,25.0,242.0,385.51,300.96
2016,9,25,16,45,529.0,60.0,1.9,24.5,192.0,316.96,245.17
2016,9,25,17,0,462.0,52.0,1.9,24.0,142.0,254.12,192.27
2016,9,25,17,15,361.5,40.5,1.85,23.0,97.5,182.35,132.12
2016,9,25,17,30,261.0,29.0,1.8,22.0,53.0,121.31,74.68
2016,9,25,17,45,130.5,14.5,1.8,21.5,26.5,44.48,0.0
2016,9,25,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,15,114.0,14.5,1.3,20.0,24.5,14.25,0.0
2016,9,26,6,30,228.0,29.0,1.3,20.0,49.0,22.48,11.17
2016,9,26,6,45,329.0,42.0,1.35,20.5,93.0,32.16,21.64
2016,9,26,7,0,430.0,55.0,1.4,21.0,137.0,60.63,33.78
2016,9,26,7,15,496.0,64.5,1.35,21.5,186.5,102.54,58.74
2016,9,26,7,30,562.0,74.0,1.3,22.0,236.0,152.05,95.24
2016,9,26,7,45,608.5,81.0,1.3,22.5,287.0,202.38,136.37
2016,9,26,8,0,655.0,88.0,1.3,23.0,338.0,257.5,182.55
2016,9,26,8,15,687.0,93.0,1.2,23.5,386.5,310.49,227.2
2016,9,26,8,30,719.0,98.0,1.1,24.0,435.0,366.0,272.75
2016,9,26,8,45,743.5,101.5,1.05,24.5,480.5,419.07,315.28
2016,9,26,9,0,768.0,105.0,1.0,25.0,526.0,474.22,357.8
2016,9,26,9,15,785.5,108.5,0.95,25.5,566.0,525.26,395.8
2016,9,26,9,30,803.0,112.0,0.9,26.0,606.0,576.14,432.25
2016,9,26,9,45,816.0,114.0,0.9,26.5,640.5,622.29,464.59
2016,9,26,10,0,829.0,116.0,0.9,27.0,675.0,667.34,495.19
2016,9,26,10,15,838.0,118.0,1.0,27.0,702.5,708.23,524.26
2016,9,26,10,30,847.0,120.0,1.1,27.0,730.0,747.24,550.45
2016,9,26,10,45,853.5,121.0,1.2,27.0,750.0,781.21,573.08
2016,9,26,11,0,860.0,122.0,1.3,27.0,770.0,812.71,594.1
2016,9,26,11,15,863.5,122.5,1.35,27.0,782.5,838.62,610.87
2016,9,26,11,30,867.0,123.0,1.4,27.0,795.0,857.9,623.43
2016,9,26,11,45,868.5,123.5,1.5,27.0,799.0,875.76,635.82
2016,9,26,12,0,870.0,124.0,1.6,27.0,803.0,890.43,646.26
2016,9,26,12,15,868.5,123.5,1.65,26.5,798.5,898.17,653.05
2016,9,26,12,30,867.0,123.0,1.7,26.0,794.0,902.56,657.89
2016,9,26,12,45,897.0,106.5,1.75,26.0,791.0,914.37,666.44
2016,9,26,13,0,927.0,90.0,1.8,26.0,788.0,922.31,672.53
2016,9,26,13,15,921.5,89.0,1.8,26.0,768.0,912.03,666.4
2016,9,26,13,30,916.0,88.0,1.8,26.0,748.0,898.29,658.31
2016,9,26,13,45,908.5,87.0,1.85,26.0,720.5,879.47,647.54
2016,9,26,14,0,901.0,86.0,1.9,26.0,693.0,857.47,634.7
2016,9,26,14,15,890.0,84.0,1.95,26.0,658.5,828.44,617.11
2016,9,26,14,30,879.0,82.0,2.0,26.0,624.0,796.69,597.6
2016,9,26,14,45,864.5,80.0,2.05,26.0,583.5,759.75,574.31
2016,9,26,15,0,850.0,78.0,2.1,26.0,543.0,720.74,549.29
2016,9,26,15,15,829.5,75.5,2.15,25.5,497.5,679.38,523.22
2016,9,26,15,30,809.0,73.0,2.2,25.0,452.0,632.47,492.24
2016,9,26,15,45,764.5,73.0,2.25,25.0,399.5,572.56,448.1
2016,9,26,16,0,720.0,73.0,2.3,25.0,347.0,514.04,403.69
2016,9,26,16,15,677.5,67.5,2.3,24.5,296.0,454.57,357.72
2016,9,26,16,30,635.0,62.0,2.3,24.0,245.0,395.36,310.19
2016,9,26,16,45,552.0,56.5,2.35,23.5,192.5,321.02,249.33
2016,9,26,17,0,469.0,51.0,2.4,23.0,140.0,253.87,192.58
2016,9,26,17,15,365.0,39.5,2.35,22.5,95.0,180.99,130.73
2016,9,26,17,30,261.0,28.0,2.3,22.0,50.0,118.29,69.05
2016,9,26,17,45,130.5,14.0,2.3,21.5,25.0,43.47,0.0
2016,9,26,18,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,6,15,77.0,14.0,0.7,20.0,20.5,13.76,0.0
2016,9,27,6,30,154.0,28.0,0.7,20.0,41.0,21.7,10.18
2016,9,27,6,45,238.0,45.5,0.7,20.5,82.0,34.69,23.75
2016,9,27,7,0,322.0,63.0,0.7,21.0,123.0,62.31,37.99
2016,9,27,7,15,385.5,76.5,0.65,21.0,170.5,101.49,62.47
2016,9,27,7,30,449.0,90.0,0.6,21.0,218.0,147.92,96.74
2016,9,27,7,45,495.5,100.0,0.6,21.5,267.0,194.68,134.24
2016,9,27,8,0,542.0,110.0,0.6,22.0,316.0,247.09,177.16
2016,9,27,8,15,576.5,118.0,0.6,22.0,363.0,297.49,219.17
2016,9,27,8,30,611.0,126.0,0.6,22.0,410.0,350.94,262.9
2016,9,27,8,45,635.5,132.0,0.65,22.5,453.5,400.91,302.84
2016,9,27,9,0,660.0,138.0,0.7,23.0,497.0,452.24,342.66
2016,9,27,9,15,679.5,143.0,0.75,23.5,536.5,501.04,379.5
2016,9,27,9,30,699.0,148.0,0.8,24.0,576.0,550.15,415.5
2016,9,27,9,45,765.0,129.5,0.9,24.5,622.0,604.51,455.46
2016,9,27,10,0,831.0,111.0,1.0,25.0,668.0,661.84,496.7
2016,9,27,10,15,840.0,113.0,1.1,25.0,695.0,702.69,525.94
2016,9,27,10,30,849.0,115.0,1.2,25.0,722.0,741.64,552.3
2016,9,27,10,45,814.0,135.0,1.3,25.0,730.5,763.54,567.06
2016,9,27,11,0,779.0,155.0,1.4,25.0,739.0,780.63,578.82
2016,9,27,11,15,783.0,156.0,1.45,25.0,751.0,805.62,595.46
2016,9,27,11,30,787.0,157.0,1.5,25.0,763.0,827.98,610.3
2016,9,27,11,45,758.0,172.0,1.6,25.0,758.0,836.72,616.75
2016,9,27,12,0,729.0,187.0,1.7,25.0,753.0,839.6,619.56
2016,9,27,12,15,727.0,187.0,1.8,25.0,749.0,846.85,625.42
2016,9,27,12,30,725.0,187.0,1.9,25.0,745.0,851.18,629.41
2016,9,27,12,45,760.5,166.5,2.0,25.0,744.0,863.68,638.98
2016,9,27,13,0,796.0,146.0,2.1,25.0,743.0,869.7,644.27
2016,9,27,13,15,789.0,144.5,2.2,24.5,722.5,858.61,639.54
2016,9,27,13,30,782.0,143.0,2.3,24.0,702.0,844.5,632.94
2016,9,27,13,45,740.5,153.5,2.4,24.0,667.0,814.66,614.35
2016,9,27,14,0,699.0,164.0,2.5,24.0,632.0,779.85,592.24
2016,9,27,14,15,683.5,160.0,2.55,23.5,598.0,749.22,573.64
2016,9,27,14,30,668.0,156.0,2.6,23.0,564.0,716.67,553.21
2016,9,27,14,45,648.0,150.5,2.7,23.0,525.0,677.37,526.29
2016,9,27,15,0,628.0,145.0,2.8,23.0,486.0,636.9,497.99
2016,9,27,15,15,601.0,138.5,2.85,22.5,442.0,589.56,464.65
2016,9,27,15,30,574.0,132.0,2.9,22.0,398.0,542.1,430.34
2016,9,27,15,45,560.5,119.0,3.0,22.0,355.0,496.39,395.98
2016,9,27,16,0,547.0,106.0,3.1,22.0,312.0,450.13,360.08
2016,9,27,16,15,499.5,96.5,3.15,21.5,263.0,386.79,309.98
2016,9,27,16,30,452.0,87.0,3.2,21.0,214.0,329.68,263.2
2016,9,27,16,45,411.0,72.0,3.25,21.0,169.5,272.71,214.7
2016,9,27,17,0,370.0,57.0,3.3,21.0,125.0,219.19,167.76
2016,9,27,17,15,273.0,42.0,3.35,20.5,83.0,150.96,109.44
2016,9,27,17,30,176.0,27.0,3.4,20.0,41.0,91.05,49.2
2016,9,27,17,45,88.0,13.5,3.45,19.5,20.5,32.97,0.0
2016,9,27,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,92.5,14.5,1.2,16.0,22.0,14.25,0.0
2016,9,28,6,30,185.0,29.0,1.3,16.0,44.0,22.62,10.54
2016,9,28,6,45,289.0,42.5,1.4,16.5,86.5,32.35,22.09
2016,9,28,7,0,393.0,56.0,1.5,17.0,129.0,59.06,34.53
2016,9,28,7,15,461.5,66.0,1.55,17.0,177.0,99.23,58.68
2016,9,28,7,30,530.0,76.0,1.6,17.0,225.0,147.32,94.62
2016,9,28,7,45,316.5,114.5,1.7,17.5,208.5,170.84,124.37
2016,9,28,8,0,103.0,153.0,1.8,18.0,192.0,169.63,131.78
2016,9,28,8,15,137.0,174.5,1.85,18.0,233.5,207.85,162.54
2016,9,28,8,30,171.0,196.0,1.9,18.0,275.0,249.78,196.19
2016,9,28,8,45,199.0,214.5,2.0,18.5,315.5,289.89,227.92
2016,9,28,9,0,227.0,233.0,2.1,19.0,356.0,332.64,261.36
2016,9,28,9,15,187.0,255.0,2.2,19.0,361.5,345.46,271.39
2016,9,28,9,30,147.0,277.0,2.3,19.0,367.0,354.35,277.9
2016,9,28,9,45,151.5,294.0,2.45,19.5,391.0,382.02,298.63
2016,9,28,10,0,156.0,311.0,2.6,20.0,415.0,409.83,319.11
