Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,10,15,106.0,310.5,2.8,20.0,382.5,379.42,295.12
2016,9,28,10,30,56.0,310.0,3.0,20.0,350.0,347.58,269.76
2016,9,28,10,45,172.0,326.0,3.25,20.5,453.5,459.04,356.7
2016,9,28,11,0,288.0,342.0,3.5,21.0,557.0,578.18,446.58
2016,9,28,11,15,297.0,346.0,3.75,21.0,570.5,599.17,462.07
2016,9,28,11,30,306.0,350.0,4.0,21.0,584.0,619.5,477.58
2016,9,28,11,45,299.5,353.0,4.25,21.0,583.5,624.86,481.82
2016,9,28,12,0,293.0,356.0,4.5,21.0,583.0,628.86,485.41
2016,9,28,12,15,232.5,363.0,4.75,21.0,543.0,581.19,449.7
2016,9,28,12,30,172.0,370.0,5.0,21.0,503.0,538.88,417.41
2016,9,28,12,45,201.5,361.0,5.25,21.0,513.5,557.45,433.26
2016,9,28,13,0,231.0,352.0,5.5,21.0,524.0,575.13,448.29
2016,9,28,13,15,500.0,250.5,5.65,20.5,609.5,717.87,564.66
2016,9,28,13,30,769.0,149.0,5.8,20.0,695.0,840.55,661.06
2016,9,28,13,45,741.0,154.0,6.0,20.0,664.0,813.14,642.16
2016,9,28,14,0,713.0,159.0,6.2,20.0,633.0,783.64,622.26
2016,9,28,14,15,697.5,155.5,6.2,19.5,599.0,753.26,602.0
2016,9,28,14,30,682.0,152.0,6.2,19.0,565.0,720.93,580.09
2016,9,28,14,45,593.5,162.0,6.25,19.0,504.0,645.85,522.15
2016,9,28,15,0,505.0,172.0,6.3,19.0,443.0,571.09,463.65
2016,9,28,15,15,546.5,150.5,6.25,18.5,420.5,559.27,456.81
2016,9,28,15,30,588.0,129.0,6.2,18.0,398.0,545.87,447.96
2016,9,28,15,45,568.5,117.0,6.2,18.0,353.5,496.96,408.8
2016,9,28,16,0,549.0,105.0,6.2,18.0,309.0,448.0,368.72
2016,9,28,16,15,498.0,96.0,6.15,17.5,260.0,383.54,315.41
2016,9,28,16,30,447.0,87.0,6.1,17.0,211.0,325.6,266.01
2016,9,28,16,45,397.5,73.0,6.05,17.0,166.0,266.58,214.16
2016,9,28,17,0,348.0,59.0,6.0,17.0,121.0,211.97,165.08
2016,9,28,17,15,244.5,43.5,5.9,16.5,79.5,142.77,104.73
2016,9,28,17,30,141.0,28.0,5.8,16.0,38.0,81.31,39.58
2016,9,28,17,45,70.5,14.0,5.75,16.0,19.0,29.28,0.0
2016,9,28,18,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,86.5,14.5,4.4,14.0,21.5,14.25,0.0
2016,9,29,6,30,173.0,29.0,4.4,14.0,43.0,22.7,10.0
2016,9,29,6,45,282.5,43.0,4.45,14.5,85.0,32.86,22.61
2016,9,29,7,0,392.0,57.0,4.5,15.0,127.0,59.46,35.46
2016,9,29,7,15,462.5,66.5,4.45,15.0,175.5,99.1,59.18
2016,9,29,7,30,533.0,76.0,4.4,15.0,224.0,146.94,95.19
2016,9,29,7,45,585.0,81.5,4.35,15.5,274.5,195.03,135.56
2016,9,29,8,0,637.0,87.0,4.3,16.0,325.0,248.55,182.11
2016,9,29,8,15,670.5,92.0,4.3,16.0,372.5,300.75,228.91
2016,9,29,8,30,704.0,97.0,4.3,16.0,420.0,355.66,277.49
2016,9,29,8,45,730.5,100.0,4.35,16.5,465.0,408.04,322.78
2016,9,29,9,0,757.0,103.0,4.4,17.0,510.0,462.69,368.67
2016,9,29,9,15,775.0,106.0,4.45,17.0,549.5,512.7,410.56
2016,9,29,9,30,793.0,109.0,4.5,17.0,589.0,562.61,451.38
2016,9,29,9,45,821.0,104.5,4.6,17.5,626.0,610.69,489.43
2016,9,29,10,0,849.0,100.0,4.7,18.0,663.0,658.76,526.65
2016,9,29,10,15,857.5,101.5,4.8,18.0,690.0,697.84,556.92
2016,9,29,10,30,866.0,103.0,4.9,18.0,717.0,735.83,584.72
2016,9,29,10,45,872.5,104.0,5.05,18.5,736.5,769.58,608.36
2016,9,29,11,0,879.0,105.0,5.2,19.0,756.0,800.82,630.07
2016,9,29,11,15,882.0,105.5,5.3,19.0,768.0,826.02,648.36
2016,9,29,11,30,885.0,106.0,5.4,19.0,780.0,848.22,664.56
2016,9,29,11,45,886.5,106.0,5.55,19.0,783.5,865.51,677.58
2016,9,29,12,0,888.0,106.0,5.7,19.0,787.0,879.55,688.4
2016,9,29,12,15,886.5,105.5,5.8,19.0,783.0,887.13,694.42
2016,9,29,12,30,885.0,105.0,5.9,19.0,779.0,891.29,698.15
2016,9,29,12,45,883.5,103.5,6.0,19.5,767.0,890.94,697.41
2016,9,29,13,0,882.0,102.0,6.1,20.0,755.0,887.16,694.34
2016,9,29,13,15,876.0,101.0,6.2,19.5,734.5,876.62,689.18
2016,9,29,13,30,870.0,100.0,6.3,19.0,714.0,862.79,681.72
2016,9,29,13,45,859.5,99.5,6.45,19.0,686.0,842.54,668.44
2016,9,29,14,0,849.0,99.0,6.6,19.0,658.0,824.39,656.74
2016,9,29,14,15,836.5,97.0,6.65,19.0,624.0,795.17,636.35
2016,9,29,14,30,824.0,95.0,6.7,19.0,590.0,763.45,614.04
2016,9,29,14,45,806.0,92.5,6.8,19.0,549.5,724.73,586.38
2016,9,29,15,0,788.0,90.0,6.9,19.0,509.0,684.3,557.11
2016,9,29,15,15,765.0,87.0,6.95,18.5,464.5,638.41,524.09
2016,9,29,15,30,742.0,84.0,7.0,18.0,420.0,591.72,488.23
2016,9,29,15,45,709.0,80.0,7.1,18.0,371.5,539.58,446.02
2016,9,29,16,0,676.0,76.0,7.2,18.0,323.0,486.05,401.66
2016,9,29,16,15,629.0,70.0,7.2,17.5,272.5,423.98,349.7
2016,9,29,16,30,582.0,64.0,7.2,17.0,222.0,364.75,298.5
2016,9,29,16,45,506.5,56.5,7.2,16.5,173.0,294.89,237.25
2016,9,29,17,0,431.0,49.0,7.2,16.0,124.0,231.6,180.45
2016,9,29,17,15,316.5,37.0,7.05,15.5,81.5,158.15,115.26
2016,9,29,17,30,202.0,25.0,6.9,15.0,39.0,92.56,37.26
2016,9,29,17,45,101.0,12.5,6.75,15.0,19.5,34.14,0.0
2016,9,29,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,15,110.5,13.0,5.2,13.0,21.5,12.78,0.0
2016,9,30,6,30,221.0,26.0,5.3,13.0,43.0,20.76,7.95
2016,9,30,6,45,333.5,38.0,5.4,13.5,86.0,29.14,19.43
2016,9,30,7,0,446.0,50.0,5.5,14.0,129.0,53.87,30.06
2016,9,30,7,15,515.5,58.0,5.5,14.0,178.5,95.17,54.08
2016,9,30,7,30,585.0,66.0,5.5,14.0,228.0,144.42,91.22
2016,9,30,7,45,632.0,71.5,5.55,14.5,278.0,194.34,133.81
2016,9,30,8,0,679.0,77.0,5.6,15.0,328.0,249.02,182.26
2016,9,30,8,15,711.0,81.5,5.6,15.0,376.0,302.41,230.93
2016,9,30,8,30,743.0,86.0,5.6,15.0,424.0,359.57,282.26
2016,9,30,8,45,767.5,88.5,5.65,15.5,469.0,412.23,328.68
2016,9,30,9,0,792.0,91.0,5.7,16.0,514.0,465.92,374.75
2016,9,30,9,15,809.0,93.5,5.75,16.0,553.5,516.42,417.88
2016,9,30,9,30,826.0,96.0,5.8,16.0,593.0,566.62,459.79
2016,9,30,9,45,843.5,95.5,5.9,16.5,628.0,613.52,497.5
2016,9,30,10,0,861.0,95.0,6.0,17.0,663.0,658.67,533.05
2016,9,30,10,15,870.0,96.5,6.05,17.0,690.0,699.34,564.82
2016,9,30,10,30,879.0,98.0,6.1,17.0,717.0,737.99,593.43
2016,9,30,10,45,885.0,98.5,6.15,17.0,737.0,771.14,617.78
2016,9,30,11,0,891.0,99.0,6.2,17.0,757.0,801.69,640.17
2016,9,30,11,15,894.5,100.0,6.25,17.0,768.5,827.98,659.38
2016,9,30,11,30,898.0,101.0,6.3,17.0,780.0,851.26,676.43
2016,9,30,11,45,899.0,101.0,6.35,17.0,784.0,868.24,688.91
2016,9,30,12,0,900.0,101.0,6.4,17.0,788.0,881.91,699.09
2016,9,30,12,15,899.0,100.5,6.45,17.0,783.5,889.93,705.25
2016,9,30,12,30,898.0,100.0,6.5,17.0,779.0,894.49,709.05
2016,9,30,12,45,893.5,100.0,6.55,17.0,766.0,893.07,708.6
2016,9,30,13,0,889.0,100.0,6.6,17.0,753.0,888.21,705.77
2016,9,30,13,15,883.0,99.0,6.6,17.0,732.5,877.56,698.6
2016,9,30,13,30,877.0,98.0,6.6,17.0,712.0,863.61,689.13
2016,9,30,13,45,869.5,95.5,6.65,17.0,684.5,843.53,675.39
2016,9,30,14,0,862.0,93.0,6.7,17.0,657.0,820.41,659.43
2016,9,30,14,15,849.5,91.5,6.7,17.0,622.5,791.5,638.9
2016,9,30,14,30,837.0,90.0,6.7,17.0,588.0,764.86,620.09
2016,9,30,14,45,821.5,87.0,6.75,17.0,548.0,727.1,592.79
2016,9,30,15,0,806.0,84.0,6.8,17.0,508.0,687.45,563.8
2016,9,30,15,15,783.0,81.0,6.8,16.5,463.0,641.01,530.01
2016,9,30,15,30,760.0,78.0,6.8,16.0,418.0,593.74,493.47
2016,9,30,15,45,729.5,73.5,6.8,16.0,369.5,539.7,449.33
2016,9,30,16,0,699.0,69.0,6.8,16.0,321.0,486.12,404.44
2016,9,30,16,15,653.0,64.0,6.75,16.0,270.5,426.98,353.61
2016,9,30,16,30,607.0,59.0,6.7,16.0,220.0,368.51,301.99
2016,9,30,16,45,535.5,51.5,6.7,16.0,171.0,299.49,240.59
2016,9,30,17,0,464.0,44.0,6.7,16.0,122.0,236.73,183.46
2016,9,30,17,15,346.5,33.0,6.55,15.5,79.5,162.3,116.78
2016,9,30,17,30,229.0,22.0,6.4,15.0,37.0,94.87,26.37
2016,9,30,17,45,114.5,11.0,6.3,15.0,18.5,35.17,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,6,15,116.0,13.0,3.3,14.0,21.0,12.78,0.0
2016,10,1,6,30,232.0,26.0,3.3,14.0,42.0,20.98,7.11
2016,10,1,6,45,351.5,37.0,3.35,14.5,86.0,28.4,18.65
2016,10,1,7,0,471.0,48.0,3.4,15.0,130.0,52.06,28.29
2016,10,1,7,15,542.5,55.5,3.5,15.0,180.0,94.41,52.23
2016,10,1,7,30,614.0,63.0,3.6,15.0,230.0,144.9,89.81
2016,10,1,7,45,662.5,68.0,3.7,15.5,281.5,196.21,133.16
2016,10,1,8,0,711.0,73.0,3.8,16.0,333.0,252.37,182.46
2016,10,1,8,15,743.0,76.5,3.75,16.0,382.0,307.86,232.41
2016,10,1,8,30,775.0,80.0,3.7,16.0,431.0,364.11,282.44
2016,10,1,8,45,800.0,82.5,3.7,16.5,476.5,418.51,329.55
2016,10,1,9,0,825.0,85.0,3.7,17.0,522.0,473.91,376.09
2016,10,1,9,15,842.0,87.0,3.7,17.0,562.5,525.36,418.99
2016,10,1,9,30,859.0,89.0,3.7,17.0,603.0,576.34,460.4
2016,10,1,9,45,877.0,88.5,3.7,17.5,638.5,624.43,497.73
2016,10,1,10,0,895.0,88.0,3.7,18.0,674.0,671.58,533.36
2016,10,1,10,15,903.5,89.0,3.75,18.0,701.5,712.53,563.94
2016,10,1,10,30,912.0,90.0,3.8,18.0,729.0,751.31,591.53
2016,10,1,10,45,918.0,91.0,3.85,18.5,749.0,785.86,614.73
2016,10,1,11,0,924.0,92.0,3.9,19.0,769.0,817.7,635.85
2016,10,1,11,15,927.0,92.5,4.0,19.0,781.5,843.74,654.21
2016,10,1,11,30,930.0,93.0,4.1,19.0,794.0,866.61,670.41
2016,10,1,11,45,931.0,93.5,4.2,19.0,797.5,884.54,683.22
2016,10,1,12,0,932.0,94.0,4.3,19.0,801.0,899.04,693.75
2016,10,1,12,15,931.0,93.5,4.45,19.0,796.5,907.24,700.5
2016,10,1,12,30,930.0,93.0,4.6,19.0,792.0,911.87,705.08
2016,10,1,12,45,926.5,92.5,4.85,19.0,779.5,910.73,706.44
2016,10,1,13,0,923.0,92.0,5.1,19.0,767.0,906.02,705.32
2016,10,1,13,15,917.5,91.0,5.25,19.0,746.5,895.5,699.45
2016,10,1,13,30,912.0,90.0,5.4,19.0,726.0,881.54,691.18
2016,10,1,13,45,903.0,89.5,5.55,19.0,697.5,861.88,678.79
2016,10,1,14,0,894.0,89.0,5.7,19.0,669.0,839.13,664.13
2016,10,1,14,15,882.5,87.0,5.75,19.0,634.0,809.75,644.03
2016,10,1,14,30,871.0,85.0,5.8,19.0,599.0,777.74,621.9
2016,10,1,14,45,854.0,83.0,5.9,19.0,558.0,743.74,598.3
2016,10,1,15,0,837.0,81.0,6.0,19.0,517.0,703.17,569.42
2016,10,1,15,15,814.5,78.0,6.05,18.5,471.0,656.06,535.98
2016,10,1,15,30,792.0,75.0,6.1,18.0,425.0,608.01,499.66
2016,10,1,15,45,759.5,71.5,6.15,18.0,375.5,552.71,455.18
2016,10,1,16,0,727.0,68.0,6.2,18.0,326.0,497.95,409.9
2016,10,1,16,15,679.5,63.0,6.2,17.5,274.5,436.93,358.76
2016,10,1,16,30,632.0,58.0,6.2,17.0,223.0,376.68,306.59
2016,10,1,16,45,556.0,51.0,6.2,17.0,172.5,305.4,243.51
2016,10,1,17,0,480.0,44.0,6.2,17.0,122.0,240.75,184.93
2016,10,1,17,15,350.5,33.0,6.1,16.5,78.5,162.18,114.72
2016,10,1,17,30,221.0,22.0,6.0,16.0,35.0,90.72,8.85
2016,10,1,17,45,110.5,11.0,5.95,16.0,17.5,33.92,0.0
2016,10,1,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,6,15,116.5,12.0,3.5,14.0,20.0,11.8,0.0
2016,10,2,6,30,233.0,24.0,3.5,14.0,40.0,19.14,4.91
2016,10,2,6,45,352.5,35.0,3.5,14.5,83.5,26.67,17.09
2016,10,2,7,0,472.0,46.0,3.5,15.0,127.0,49.46,26.51
2016,10,2,7,15,542.5,53.0,3.45,15.0,176.0,91.21,49.68
2016,10,2,7,30,613.0,60.0,3.4,15.0,225.0,140.93,86.49
2016,10,2,7,45,338.0,101.5,3.35,15.5,196.0,160.07,115.72
2016,10,2,8,0,63.0,143.0,3.3,16.0,167.0,150.47,118.6
2016,10,2,8,15,415.0,110.0,3.3,16.0,294.0,233.6,179.43
2016,10,2,8,30,767.0,77.0,3.3,16.0,421.0,356.75,276.47
2016,10,2,8,45,790.0,79.5,3.3,16.5,465.5,409.78,322.22
2016,10,2,9,0,813.0,82.0,3.3,17.0,510.0,463.62,367.49
2016,10,2,9,15,828.5,84.0,3.35,17.0,549.0,513.6,409.3
2016,10,2,9,30,844.0,86.0,3.4,17.0,588.0,563.02,449.6
2016,10,2,9,45,858.5,86.0,3.5,17.5,621.5,608.72,485.42
2016,10,2,10,0,873.0,86.0,3.6,18.0,655.0,653.24,519.45
2016,10,2,10,15,881.0,87.5,3.7,18.0,681.5,693.43,549.91
2016,10,2,10,30,889.0,89.0,3.8,18.0,708.0,731.5,577.3
2016,10,2,10,45,893.5,90.0,3.9,18.0,727.0,764.12,600.61
2016,10,2,11,0,898.0,91.0,4.0,18.0,746.0,794.02,621.93
2016,10,2,11,15,902.0,91.5,4.1,18.0,758.0,820.14,640.55
2016,10,2,11,30,906.0,92.0,4.2,18.0,770.0,843.23,657.06
2016,10,2,11,45,906.5,92.5,4.3,18.0,774.0,860.24,669.33
2016,10,2,12,0,907.0,93.0,4.4,18.0,778.0,873.9,679.56
2016,10,2,12,15,907.0,93.0,4.5,18.0,774.5,883.19,686.9
2016,10,2,12,30,907.0,93.0,4.6,18.0,771.0,889.01,691.94
2016,10,2,12,45,685.0,183.5,4.75,18.0,690.5,804.65,632.43
2016,10,2,13,0,463.0,274.0,4.9,18.0,610.0,706.0,555.96
2016,10,2,13,15,303.0,300.0,5.05,18.0,517.5,587.37,464.68
2016,10,2,13,30,143.0,326.0,5.2,18.0,425.0,470.01,371.6
2016,10,2,13,45,251.0,296.0,5.4,18.0,461.5,535.85,426.82
2016,10,2,14,0,359.0,266.0,5.6,18.0,498.0,588.22,470.91
2016,10,2,14,15,602.5,177.0,5.7,17.5,540.5,690.48,557.23
2016,10,2,14,30,846.0,88.0,5.8,17.0,583.0,763.27,616.54
2016,10,2,14,45,827.0,86.5,5.95,17.0,542.5,724.4,588.6
2016,10,2,15,0,808.0,85.0,6.1,17.0,502.0,683.83,559.45
2016,10,2,15,15,784.5,82.0,6.1,17.0,457.0,637.07,524.45
2016,10,2,15,30,761.0,79.0,6.1,17.0,412.0,589.53,486.68
2016,10,2,15,45,723.5,76.0,6.15,17.0,362.5,533.07,440.9
2016,10,2,16,0,686.0,73.0,6.2,17.0,313.0,480.15,396.68
2016,10,2,16,15,636.0,67.0,6.2,16.5,262.5,416.61,343.25
2016,10,2,16,30,586.0,61.0,6.2,16.0,212.0,356.21,290.73
2016,10,2,16,45,499.5,54.0,6.2,16.0,162.0,283.06,226.07
2016,10,2,17,0,413.0,47.0,6.2,16.0,112.0,217.51,167.07
2016,10,2,17,15,284.0,34.5,6.15,15.5,71.0,141.47,98.86
2016,10,2,17,30,155.0,22.0,6.1,15.0,30.0,72.23,0.0
2016,10,2,17,45,77.5,11.0,6.05,15.0,15.0,26.75,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,6,15,36.5,12.0,2.0,14.0,14.0,11.8,0.0
2016,10,3,6,30,73.0,24.0,2.0,14.0,28.0,20.1,4.04
2016,10,3,6,45,137.5,41.5,2.05,14.5,60.5,34.0,23.22
2016,10,3,7,0,202.0,59.0,2.1,15.0,93.0,54.66,36.28
2016,10,3,7,15,236.0,77.0,2.1,15.0,130.5,87.21,58.56
2016,10,3,7,30,270.0,95.0,2.1,15.0,168.0,123.77,87.0
2016,10,3,7,45,294.5,112.0,2.1,15.5,205.5,161.43,118.28
2016,10,3,8,0,319.0,129.0,2.1,16.0,243.0,201.71,152.39
2016,10,3,8,15,172.0,148.0,2.1,16.0,210.5,193.5,151.4
2016,10,3,8,30,25.0,167.0,2.1,16.0,178.0,168.79,134.32
2016,10,3,8,45,19.5,176.0,2.15,16.5,185.0,177.05,140.68
2016,10,3,9,0,14.0,185.0,2.2,17.0,192.0,184.65,146.26
2016,10,3,9,15,60.0,224.5,2.2,17.0,259.5,248.22,197.02
2016,10,3,9,30,106.0,264.0,2.2,17.0,327.0,316.14,250.41
2016,10,3,9,45,63.5,252.0,2.2,17.5,291.0,284.64,224.4
2016,10,3,10,0,21.0,240.0,2.2,18.0,255.0,246.8,193.44
2016,10,3,10,15,21.5,249.0,2.25,18.0,264.5,257.22,201.48
2016,10,3,10,30,22.0,258.0,2.3,18.0,274.0,267.63,209.35
2016,10,3,10,45,26.0,272.5,2.4,18.0,291.5,286.14,223.64
2016,10,3,11,0,30.0,287.0,2.5,18.0,309.0,309.77,241.81
2016,10,3,11,15,17.5,244.0,2.55,18.0,257.0,253.08,197.48
2016,10,3,11,30,5.0,201.0,2.6,18.0,205.0,200.61,156.1
2016,10,3,11,45,9.5,227.5,2.7,18.0,235.0,231.16,180.36
2016,10,3,12,0,14.0,254.0,2.8,18.0,265.0,262.11,204.6
2016,10,3,12,15,68.5,304.0,2.8,18.0,355.5,368.09,288.11
2016,10,3,12,30,123.0,354.0,2.8,18.0,446.0,478.04,372.15
2016,10,3,12,45,93.0,337.0,2.85,18.0,406.0,427.57,333.27
2016,10,3,13,0,63.0,320.0,2.9,18.0,366.0,384.57,300.29
2016,10,3,13,15,104.5,321.5,2.95,18.0,394.5,422.82,331.39
2016,10,3,13,30,146.0,323.0,3.0,18.0,423.0,469.01,367.83
2016,10,3,13,45,81.5,276.5,3.05,18.0,332.0,354.83,279.58
2016,10,3,14,0,17.0,230.0,3.1,18.0,241.0,243.47,191.48
2016,10,3,14,15,8.5,186.5,3.1,18.0,192.0,191.63,150.74
2016,10,3,14,30,0.0,143.0,3.1,18.0,143.0,140.49,109.74
2016,10,3,14,45,0.0,122.0,3.15,18.0,122.0,119.35,92.92
2016,10,3,15,0,0.0,101.0,3.2,18.0,101.0,98.27,75.94
2016,10,3,15,15,0.0,108.5,3.25,17.5,108.5,106.2,82.87
2016,10,3,15,30,0.0,116.0,3.3,17.0,116.0,114.53,90.15
2016,10,3,15,45,0.0,101.5,3.35,17.0,101.5,100.05,78.37
2016,10,3,16,0,0.0,87.0,3.4,17.0,87.0,85.56,66.45
2016,10,3,16,15,263.0,75.5,3.4,17.0,141.5,230.32,188.48
2016,10,3,16,30,526.0,64.0,3.4,17.0,196.0,329.55,265.92
2016,10,3,16,45,439.5,56.0,3.45,17.0,148.5,258.49,203.87
2016,10,3,17,0,353.0,48.0,3.5,17.0,101.0,195.1,147.92
2016,10,3,17,15,229.5,34.0,3.45,16.5,63.0,123.2,83.69
2016,10,3,17,30,106.0,20.0,3.4,16.0,25.0,56.11,0.0
2016,10,3,17,45,53.0,10.0,3.4,16.0,12.5,20.55,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,15,60.0,12.5,4.7,15.0,16.0,12.29,0.0
2016,10,4,6,30,120.0,25.0,4.7,15.0,32.0,19.71,2.06
2016,10,4,6,45,219.0,41.5,4.7,15.5,71.0,32.1,21.36
2016,10,4,7,0,318.0,58.0,4.7,16.0,110.0,54.07,33.75
2016,10,4,7,15,393.5,69.0,4.7,16.0,157.0,91.07,55.49
2016,10,4,7,30,469.0,80.0,4.7,16.0,204.0,136.52,88.76
2016,10,4,7,45,347.5,109.0,4.75,16.0,211.5,167.61,121.41
2016,10,4,8,0,226.0,138.0,4.8,16.0,219.0,185.63,142.72
2016,10,4,8,15,141.5,158.5,4.75,16.0,211.5,193.33,152.66
2016,10,4,8,30,57.0,179.0,4.7,16.0,204.0,191.08,152.77
2016,10,4,8,45,66.0,200.0,4.7,16.5,232.0,218.85,175.05
2016,10,4,9,0,75.0,221.0,4.7,17.0,260.0,247.6,197.82
2016,10,4,9,15,165.5,238.5,4.6,17.0,333.0,316.88,253.6
2016,10,4,9,30,256.0,256.0,4.5,17.0,406.0,395.37,316.24
2016,10,4,9,45,320.0,258.0,4.45,17.5,457.0,448.91,358.14
2016,10,4,10,0,384.0,260.0,4.4,18.0,508.0,506.78,402.89
2016,10,4,10,15,618.0,185.0,4.35,18.0,602.5,611.93,487.26
2016,10,4,10,30,852.0,110.0,4.3,18.0,697.0,724.09,574.4
2016,10,4,10,45,861.5,110.0,4.25,18.0,718.0,758.63,598.27
2016,10,4,11,0,871.0,110.0,4.2,18.0,739.0,788.09,618.79
2016,10,4,11,15,875.5,110.5,4.4,18.0,751.0,813.91,637.89
2016,10,4,11,30,880.0,111.0,4.6,18.0,763.0,836.83,655.22
2016,10,4,11,45,887.0,108.5,4.8,18.5,768.0,855.61,668.41
2016,10,4,12,0,894.0,106.0,5.0,19.0,773.0,871.27,679.44
2016,10,4,12,15,893.0,106.0,5.25,19.0,768.5,879.52,686.88
2016,10,4,12,30,892.0,106.0,5.5,19.0,764.0,884.35,692.01
2016,10,4,12,45,895.5,102.0,5.75,19.0,753.0,885.27,694.41
2016,10,4,13,0,899.0,98.0,6.0,19.0,742.0,882.68,694.36
2016,10,4,13,15,893.0,97.0,6.15,18.5,721.5,871.78,689.17
2016,10,4,13,30,887.0,96.0,6.3,18.0,701.0,857.55,681.59
2016,10,4,13,45,880.5,94.0,6.5,18.0,673.5,838.58,669.41
2016,10,4,14,0,874.0,92.0,6.7,18.0,646.0,816.51,654.88
2016,10,4,14,15,861.5,90.0,6.75,18.0,611.0,786.76,633.94
2016,10,4,14,30,849.0,88.0,6.8,18.0,576.0,759.19,614.61
2016,10,4,14,45,833.0,85.0,6.9,18.0,535.5,720.78,586.96
2016,10,4,15,0,817.0,82.0,7.0,18.0,495.0,680.49,557.56
2016,10,4,15,15,793.5,79.0,7.0,18.0,449.5,633.54,521.95
2016,10,4,15,30,770.0,76.0,7.0,18.0,404.0,585.8,483.71
2016,10,4,15,45,737.5,71.5,7.05,18.0,355.5,530.54,438.58
2016,10,4,16,0,705.0,67.0,7.1,18.0,307.0,475.9,392.72
2016,10,4,16,15,655.0,61.5,7.0,17.5,256.0,414.73,340.64
2016,10,4,16,30,605.0,56.0,6.9,17.0,205.0,354.48,287.77
2016,10,4,16,45,525.0,48.5,6.85,17.0,155.5,283.28,224.34
2016,10,4,17,0,445.0,41.0,6.8,17.0,106.0,219.22,166.02
2016,10,4,17,15,305.5,29.5,6.65,16.5,65.5,140.76,93.24
2016,10,4,17,30,166.0,18.0,6.5,16.0,25.0,67.68,0.0
2016,10,4,17,45,83.0,9.0,6.35,16.0,12.5,8.85,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,6,15,94.5,11.5,5.2,13.5,17.0,11.3,0.0
2016,10,5,6,30,189.0,23.0,5.2,14.0,34.0,18.1,0.0
2016,10,5,6,45,321.5,34.5,5.25,14.5,77.0,26.81,16.86
2016,10,5,7,0,454.0,46.0,5.3,15.0,120.0,46.76,25.86
2016,10,5,7,15,530.5,53.5,5.25,15.0,169.5,87.93,47.88
2016,10,5,7,30,607.0,61.0,5.2,15.0,219.0,137.8,84.15
2016,10,5,7,45,660.5,65.5,5.2,15.5,270.5,188.72,126.76
2016,10,5,8,0,714.0,70.0,5.2,16.0,322.0,246.59,177.42
2016,10,5,8,15,747.5,74.0,5.05,16.5,371.0,301.12,226.49
2016,10,5,8,30,781.0,78.0,4.9,17.0,420.0,358.19,277.01
2016,10,5,8,45,807.0,80.0,4.8,17.5,466.0,412.4,324.29
2016,10,5,9,0,833.0,82.0,4.7,18.0,512.0,467.66,371.05
2016,10,5,9,15,850.0,84.5,4.55,18.0,552.5,519.58,414.43
2016,10,5,9,30,867.0,87.0,4.4,18.0,593.0,570.95,456.09
2016,10,5,9,45,883.5,87.0,4.3,18.0,628.0,618.55,493.92
2016,10,5,10,0,900.0,87.0,4.2,18.0,663.0,665.04,530.03
2016,10,5,10,15,908.5,88.5,4.15,18.0,690.5,706.32,561.33
2016,10,5,10,30,917.0,90.0,4.1,18.0,718.0,745.41,589.0
2016,10,5,10,45,925.0,89.5,4.05,18.5,738.0,779.66,611.76
2016,10,5,11,0,933.0,89.0,4.0,19.0,758.0,811.28,632.4
2016,10,5,11,15,936.5,89.5,4.1,19.0,770.0,837.57,651.01
2016,10,5,11,30,940.0,90.0,4.2,19.0,782.0,860.68,667.43
2016,10,5,11,45,942.5,89.5,4.35,19.5,786.0,878.61,679.17
2016,10,5,12,0,945.0,89.0,4.5,20.0,790.0,893.1,689.0
2016,10,5,12,15,944.0,89.0,4.7,20.0,785.0,901.64,696.48
2016,10,5,12,30,943.0,89.0,4.9,20.0,780.0,906.57,701.56
2016,10,5,12,45,936.5,90.0,5.15,20.0,766.5,904.26,701.94
2016,10,5,13,0,930.0,91.0,5.4,20.0,753.0,898.37,699.84
2016,10,5,13,15,924.0,90.0,5.6,20.0,731.5,887.19,693.68
2016,10,5,13,30,918.0,89.0,5.8,20.0,710.0,872.57,685.07
2016,10,5,13,45,908.5,88.0,6.0,20.0,681.5,851.74,671.92
2016,10,5,14,0,899.0,87.0,6.2,20.0,653.0,827.83,656.43
2016,10,5,14,15,886.0,85.0,6.35,19.5,617.0,797.12,636.81
2016,10,5,14,30,873.0,83.0,6.5,19.0,581.0,763.86,615.0
2016,10,5,14,45,853.5,81.5,6.7,19.0,539.5,728.57,590.31
2016,10,5,15,0,834.0,80.0,6.9,19.0,498.0,686.94,560.37
2016,10,5,15,15,809.0,77.0,6.95,18.5,451.5,638.47,524.84
2016,10,5,15,30,784.0,74.0,7.0,18.0,405.0,589.28,486.52
2016,10,5,15,45,744.0,71.0,7.1,18.0,354.5,530.85,438.78
2016,10,5,16,0,704.0,68.0,7.2,18.0,304.0,475.98,392.55
2016,10,5,16,15,651.5,62.5,7.15,17.5,252.5,411.57,337.81
2016,10,5,16,30,599.0,57.0,7.1,17.0,201.0,350.53,284.17
2016,10,5,16,45,509.5,49.5,7.1,17.0,151.0,276.08,218.09
2016,10,5,17,0,420.0,42.0,7.1,17.0,101.0,209.65,157.97
2016,10,5,17,15,275.5,29.5,7.0,16.5,61.5,130.55,83.35
2016,10,5,17,30,131.0,17.0,6.9,16.0,22.0,48.89,0.0
2016,10,5,17,45,65.5,8.5,6.8,16.0,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,6,15,93.5,10.5,1.65,14.0,16.0,10.32,0.0
2016,10,6,6,30,187.0,21.0,1.7,14.0,32.0,16.87,0.0
2016,10,6,6,45,317.5,32.5,1.8,14.5,73.5,25.06,15.3
2016,10,6,7,0,448.0,44.0,1.9,15.0,115.0,43.98,24.13
2016,10,6,7,15,523.5,51.5,1.95,15.0,164.0,84.59,45.5
2016,10,6,7,30,599.0,59.0,2.0,15.0,213.0,133.74,80.86
2016,10,6,7,45,651.0,64.0,2.15,15.5,263.5,184.24,122.71
2016,10,6,8,0,703.0,69.0,2.3,16.0,314.0,241.49,172.3
2016,10,6,8,15,736.0,73.0,2.35,16.5,362.5,295.15,220.01
2016,10,6,8,30,769.0,77.0,2.4,17.0,411.0,351.31,269.13
2016,10,6,8,45,795.0,79.0,2.45,17.5,456.0,404.78,315.16
2016,10,6,9,0,821.0,81.0,2.5,18.0,501.0,459.32,360.71
2016,10,6,9,15,837.5,83.0,2.5,18.0,540.5,509.81,402.46
2016,10,6,9,30,854.0,85.0,2.5,18.0,580.0,559.72,442.61
2016,10,6,9,45,875.0,83.5,2.55,18.5,616.0,607.79,479.72
2016,10,6,10,0,896.0,82.0,2.6,19.0,652.0,655.12,515.32
2016,10,6,10,15,904.0,83.0,2.6,19.0,678.5,695.27,545.18
2016,10,6,10,30,912.0,84.0,2.6,19.0,705.0,733.2,571.52
2016,10,6,10,45,917.0,85.0,2.6,19.5,724.0,766.52,593.24
2016,10,6,11,0,922.0,86.0,2.6,20.0,743.0,797.07,612.84
2016,10,6,11,15,925.0,86.5,2.6,20.0,754.5,822.6,630.02
2016,10,6,11,30,928.0,87.0,2.6,20.0,766.0,844.97,645.04
2016,10,6,11,45,928.5,87.0,2.65,20.5,769.0,861.48,655.21
2016,10,6,12,0,929.0,87.0,2.7,21.0,772.0,874.55,663.12
2016,10,6,12,15,928.0,87.0,2.8,21.0,767.0,882.86,669.56
2016,10,6,12,30,927.0,87.0,2.9,21.0,762.0,887.62,673.72
2016,10,6,12,45,923.0,86.5,3.05,21.5,749.0,885.71,672.52
2016,10,6,13,0,919.0,86.0,3.2,22.0,736.0,880.26,669.01
2016,10,6,13,15,913.5,85.0,3.35,22.0,715.0,869.49,663.2
2016,10,6,13,30,908.0,84.0,3.5,22.0,694.0,855.32,655.1
2016,10,6,13,45,899.0,83.0,3.65,22.0,666.0,834.98,642.68
2016,10,6,14,0,890.0,82.0,3.8,22.0,638.0,811.59,628.07
2016,10,6,14,15,878.0,80.0,3.95,21.5,603.0,781.83,609.96
2016,10,6,14,30,866.0,78.0,4.1,21.0,568.0,749.49,589.73
2016,10,6,14,45,848.5,76.0,4.25,21.0,527.0,710.8,563.36
2016,10,6,15,0,831.0,74.0,4.4,21.0,486.0,674.63,538.6
2016,10,6,15,15,807.5,71.0,4.55,20.5,440.5,627.34,505.7
2016,10,6,15,30,784.0,68.0,4.7,20.0,395.0,579.25,469.76
2016,10,6,15,45,749.5,64.5,4.85,20.0,346.0,523.67,425.73
2016,10,6,16,0,715.0,61.0,5.0,20.0,297.0,468.88,380.84
2016,10,6,16,15,664.5,56.0,5.2,19.5,246.5,405.6,328.31
2016,10,6,16,30,614.0,51.0,5.4,19.0,196.0,347.87,278.23
2016,10,6,16,45,531.0,44.0,5.65,18.5,147.0,276.37,215.73
2016,10,6,17,0,448.0,37.0,5.9,18.0,98.0,212.38,158.02
2016,10,6,17,15,303.5,25.5,5.95,17.5,58.5,132.71,79.94
2016,10,6,17,30,159.0,14.0,6.0,17.0,19.0,52.22,0.0
2016,10,6,17,45,79.5,7.0,6.1,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,6,15,107.0,9.5,2.25,14.5,15.5,9.34,0.0
2016,10,7,6,30,214.0,19.0,2.3,15.0,31.0,15.04,0.0
2016,10,7,6,45,342.5,30.0,2.35,15.5,72.5,22.86,13.24
2016,10,7,7,0,471.0,41.0,2.4,16.0,114.0,40.87,21.58
2016,10,7,7,15,544.5,48.0,2.35,16.0,163.0,82.06,42.6
2016,10,7,7,30,618.0,55.0,2.3,16.0,212.0,131.51,77.87
2016,10,7,7,45,665.0,60.0,2.25,16.5,261.5,183.58,121.03
2016,10,7,8,0,712.0,65.0,2.2,17.0,311.0,238.47,168.67
2016,10,7,8,15,744.0,68.5,2.05,17.5,359.0,291.7,215.79
2016,10,7,8,30,776.0,72.0,1.9,18.0,407.0,347.29,264.0
2016,10,7,8,45,798.5,75.0,1.75,18.5,451.5,400.53,309.13
2016,10,7,9,0,821.0,78.0,1.6,19.0,496.0,454.5,353.15
2016,10,7,9,15,837.5,80.5,1.55,19.5,535.0,505.36,393.52
2016,10,7,9,30,854.0,83.0,1.5,20.0,574.0,555.66,432.01
2016,10,7,9,45,858.5,87.5,1.5,20.5,605.5,599.9,464.98
2016,10,7,10,0,863.0,92.0,1.5,21.0,637.0,642.18,495.52
2016,10,7,10,15,872.0,93.0,1.5,21.5,663.5,681.76,523.39
2016,10,7,10,30,881.0,94.0,1.5,22.0,690.0,719.3,547.91
2016,10,7,10,45,884.0,96.0,1.55,22.5,708.5,751.23,568.37
2016,10,7,11,0,887.0,98.0,1.6,23.0,727.0,780.39,586.86
2016,10,7,11,15,890.5,99.0,1.6,23.5,738.0,806.01,602.37
2016,10,7,11,30,894.0,100.0,1.6,24.0,749.0,828.62,615.82
2016,10,7,11,45,893.0,101.0,1.6,24.5,752.0,844.41,624.75
2016,10,7,12,0,892.0,102.0,1.6,25.0,755.0,856.87,631.58
2016,10,7,12,15,890.5,101.5,1.65,25.0,750.0,863.93,636.76
2016,10,7,12,30,889.0,101.0,1.7,25.0,745.0,867.56,639.88
2016,10,7,12,45,874.0,105.5,1.75,25.5,729.0,861.74,635.66
2016,10,7,13,0,859.0,110.0,1.8,26.0,713.0,857.54,632.74
2016,10,7,13,15,852.0,108.5,1.9,26.0,692.0,845.53,626.43
2016,10,7,13,30,845.0,107.0,2.0,26.0,671.0,830.34,618.07
2016,10,7,13,45,830.5,107.0,2.15,26.0,642.0,807.61,605.01
2016,10,7,14,0,816.0,107.0,2.3,26.0,613.0,782.2,589.97
2016,10,7,14,15,801.5,104.5,2.4,25.5,578.0,751.51,571.86
2016,10,7,14,30,787.0,102.0,2.5,25.0,543.0,718.57,551.86
2016,10,7,14,45,692.5,114.5,2.65,24.5,481.5,645.3,502.22
2016,10,7,15,0,598.0,127.0,2.8,24.0,420.0,572.28,449.52
2016,10,7,15,15,498.0,134.0,2.9,23.5,362.5,490.22,388.37
2016,10,7,15,30,398.0,141.0,3.0,23.0,305.0,417.93,332.87
2016,10,7,15,45,495.5,111.0,3.1,22.5,289.5,425.06,340.19
2016,10,7,16,0,593.0,81.0,3.2,22.0,274.0,425.61,340.61
2016,10,7,16,15,535.0,73.5,3.3,21.5,225.0,361.46,288.2
2016,10,7,16,30,477.0,66.0,3.4,21.0,176.0,301.32,237.56
2016,10,7,16,45,385.5,55.5,3.55,20.5,129.5,229.25,176.44
2016,10,7,17,0,294.0,45.0,3.7,20.0,83.0,166.25,121.76
2016,10,7,17,15,147.0,29.0,3.75,19.5,48.0,88.6,48.65
2016,10,7,17,30,0.0,13.0,3.8,19.0,13.0,12.78,0.0
2016,10,7,17,45,0.0,6.5,3.85,18.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,63.5,9.5,1.3,17.0,13.0,9.34,0.0
2016,10,8,6,30,127.0,19.0,1.3,17.0,26.0,14.92,0.0
2016,10,8,6,45,255.0,33.0,1.35,17.5,65.5,25.43,15.04
2016,10,8,7,0,383.0,47.0,1.4,18.0,105.0,44.23,25.79
2016,10,8,7,15,463.0,56.0,1.4,18.5,153.0,82.38,45.61
2016,10,8,7,30,543.0,65.0,1.4,19.0,201.0,129.7,78.56
2016,10,8,7,45,596.5,71.0,1.45,19.5,250.5,177.98,117.39
2016,10,8,8,0,650.0,77.0,1.5,20.0,300.0,231.75,162.71
2016,10,8,8,15,686.0,81.5,1.45,20.5,347.5,283.95,207.7
2016,10,8,8,30,722.0,86.0,1.4,21.0,395.0,339.02,254.32
2016,10,8,8,45,748.0,89.5,1.4,21.5,439.5,392.63,298.9
2016,10,8,9,0,774.0,93.0,1.4,22.0,484.0,446.19,342.11
2016,10,8,9,15,792.5,96.0,1.3,22.5,523.5,496.36,380.97
2016,10,8,9,30,811.0,99.0,1.2,23.0,563.0,546.37,418.2
2016,10,8,9,45,859.0,88.0,1.1,23.5,604.5,598.53,455.94
2016,10,8,10,0,907.0,77.0,1.0,24.0,646.0,652.27,493.42
2016,10,8,10,15,915.0,78.0,0.8,24.0,672.5,692.59,519.42
2016,10,8,10,30,923.0,79.0,0.6,24.0,699.0,730.67,541.27
2016,10,8,10,45,927.5,80.0,0.4,24.5,718.0,763.75,557.85
2016,10,8,11,0,932.0,81.0,0.2,25.0,737.0,794.0,572.11
2016,10,8,11,15,935.0,81.5,0.35,25.0,748.5,819.56,590.12
2016,10,8,11,30,938.0,82.0,0.5,25.0,760.0,841.93,606.46
