Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,11,45,938.0,82.5,0.7,25.5,762.5,858.55,618.99
2016,10,8,12,0,938.0,83.0,0.9,26.0,765.0,871.7,629.31
2016,10,8,12,15,936.5,83.0,1.05,25.5,760.0,879.51,637.86
2016,10,8,12,30,935.0,83.0,1.2,25.0,755.0,883.74,644.22
2016,10,8,12,45,930.0,83.0,1.4,25.0,741.5,881.42,645.78
2016,10,8,13,0,925.0,83.0,1.6,25.0,728.0,875.54,644.94
2016,10,8,13,15,919.0,82.0,1.7,24.5,707.0,864.21,640.57
2016,10,8,13,30,913.0,81.0,1.8,24.0,686.0,849.48,633.96
2016,10,8,13,45,903.5,80.0,1.9,24.0,657.0,828.62,621.95
2016,10,8,14,0,894.0,79.0,2.0,24.0,628.0,804.71,607.82
2016,10,8,14,15,881.0,77.5,2.05,24.0,593.0,774.64,588.92
2016,10,8,14,30,868.0,76.0,2.1,24.0,558.0,742.06,568.12
2016,10,8,14,45,850.0,74.0,2.15,24.0,517.0,703.01,542.47
2016,10,8,15,0,832.0,72.0,2.2,24.0,476.0,666.49,518.28
2016,10,8,15,15,808.0,69.0,2.2,23.5,430.5,618.98,485.63
2016,10,8,15,30,784.0,66.0,2.2,23.0,385.0,570.72,450.44
2016,10,8,15,45,748.5,62.5,2.25,23.0,335.5,514.82,407.57
2016,10,8,16,0,713.0,59.0,2.3,23.0,286.0,459.81,363.87
2016,10,8,16,15,661.0,54.0,2.3,22.0,236.0,396.3,313.11
2016,10,8,16,30,609.0,49.0,2.3,21.0,186.0,335.99,262.73
2016,10,8,16,45,523.5,41.5,2.35,20.5,137.5,266.42,203.11
2016,10,8,17,0,438.0,34.0,2.4,20.0,89.0,202.21,146.06
2016,10,8,17,15,287.5,22.5,2.4,19.5,51.5,120.19,59.31
2016,10,8,17,30,137.0,11.0,2.4,19.0,14.0,42.93,0.0
2016,10,8,17,45,68.5,5.5,2.45,19.0,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,6,15,97.0,8.5,1.1,16.0,13.5,8.36,0.0
2016,10,9,6,30,194.0,17.0,1.1,16.0,27.0,13.38,0.0
2016,10,9,6,45,324.5,28.5,1.15,16.5,67.5,21.79,11.96
2016,10,9,7,0,455.0,40.0,1.2,17.0,108.0,38.05,20.47
2016,10,9,7,15,531.5,48.0,1.2,17.5,156.5,79.12,40.77
2016,10,9,7,30,608.0,56.0,1.2,18.0,205.0,128.8,75.29
2016,10,9,7,45,656.0,61.0,1.2,18.5,255.0,178.62,115.77
2016,10,9,8,0,704.0,66.0,1.2,19.0,305.0,234.64,163.46
2016,10,9,8,15,737.0,70.0,1.15,19.0,353.0,287.99,210.23
2016,10,9,8,30,770.0,74.0,1.1,19.0,401.0,343.82,258.37
2016,10,9,8,45,792.5,77.5,1.1,19.5,445.0,397.05,303.11
2016,10,9,9,0,815.0,81.0,1.1,20.0,489.0,451.03,346.94
2016,10,9,9,15,831.5,83.0,1.1,20.5,528.0,500.93,386.28
2016,10,9,9,30,848.0,85.0,1.1,21.0,567.0,550.38,423.94
2016,10,9,9,45,862.5,86.0,1.1,21.5,600.5,596.37,457.89
2016,10,9,10,0,877.0,87.0,1.1,22.0,634.0,641.35,490.07
2016,10,9,10,15,885.0,88.5,1.1,22.0,660.5,681.07,518.59
2016,10,9,10,30,893.0,90.0,1.1,22.0,687.0,718.64,543.88
2016,10,9,10,45,897.0,91.5,1.15,22.5,705.0,750.96,564.44
2016,10,9,11,0,901.0,93.0,1.2,23.0,723.0,780.52,583.05
2016,10,9,11,15,904.0,93.5,1.2,23.0,734.0,805.35,598.96
2016,10,9,11,30,907.0,94.0,1.2,23.0,745.0,827.11,612.88
2016,10,9,11,45,906.5,94.5,1.25,23.0,747.5,842.82,623.52
2016,10,9,12,0,906.0,95.0,1.3,23.0,750.0,855.16,632.12
2016,10,9,12,15,904.5,95.0,1.35,22.5,744.5,862.71,638.95
2016,10,9,12,30,903.0,95.0,1.4,22.0,739.0,866.8,643.69
2016,10,9,12,45,898.0,94.5,1.45,22.0,725.5,863.92,642.75
2016,10,9,13,0,893.0,94.0,1.5,22.0,712.0,857.6,639.72
2016,10,9,13,15,886.0,93.0,1.55,22.0,691.0,845.69,633.07
2016,10,9,13,30,879.0,92.0,1.6,22.0,670.0,830.52,624.33
2016,10,9,13,45,869.0,90.5,1.65,22.0,641.5,809.22,611.49
2016,10,9,14,0,859.0,89.0,1.7,22.0,613.0,785.02,596.65
2016,10,9,14,15,845.0,87.0,1.75,21.5,578.0,759.13,581.69
2016,10,9,14,30,831.0,85.0,1.8,21.0,543.0,726.1,561.49
2016,10,9,14,45,811.5,83.0,1.85,21.0,502.0,686.96,535.56
2016,10,9,15,0,792.0,81.0,1.9,21.0,461.0,646.25,508.07
2016,10,9,15,15,765.5,77.5,1.9,21.0,416.0,597.97,472.83
2016,10,9,15,30,739.0,74.0,1.9,21.0,371.0,549.21,436.09
2016,10,9,15,45,700.5,70.0,1.9,21.0,322.5,492.87,392.42
2016,10,9,16,0,662.0,66.0,1.9,21.0,274.0,440.3,350.15
2016,10,9,16,15,606.5,59.5,1.85,20.5,224.5,376.02,297.87
2016,10,9,16,30,551.0,53.0,1.8,20.0,175.0,315.53,246.78
2016,10,9,16,45,461.0,44.5,1.8,19.5,128.0,243.69,185.65
2016,10,9,17,0,371.0,36.0,1.8,19.0,81.0,180.18,129.47
2016,10,9,17,15,226.0,22.5,1.75,18.5,46.0,100.58,41.47
2016,10,9,17,30,81.0,9.0,1.7,18.0,11.0,27.55,0.0
2016,10,9,17,45,40.5,4.5,1.7,17.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,67.0,8.5,2.45,15.0,11.5,8.36,0.0
2016,10,10,6,30,134.0,17.0,2.5,15.0,23.0,13.35,0.0
2016,10,10,6,45,265.0,30.5,2.55,15.5,62.5,23.93,13.47
2016,10,10,7,0,396.0,44.0,2.6,16.0,102.0,40.25,23.52
2016,10,10,7,15,198.0,56.5,2.55,16.0,85.5,63.87,40.69
2016,10,10,7,30,0.0,69.0,2.5,16.0,69.0,65.79,49.96
2016,10,10,7,45,0.0,86.5,2.45,16.0,86.5,82.53,64.19
2016,10,10,8,0,0.0,104.0,2.4,16.0,104.0,99.38,78.27
2016,10,10,8,15,9.5,129.0,2.3,16.5,133.0,126.14,99.91
2016,10,10,8,30,19.0,154.0,2.2,17.0,162.0,154.13,122.29
2016,10,10,8,45,45.0,181.5,2.1,17.5,203.5,192.38,152.58
2016,10,10,9,0,71.0,209.0,2.0,18.0,245.0,233.7,185.0
2016,10,10,9,15,71.0,227.0,1.9,18.0,265.0,255.63,202.03
2016,10,10,9,30,71.0,245.0,1.8,18.0,285.0,277.55,218.87
2016,10,10,9,45,79.5,261.5,1.75,18.5,309.0,302.95,237.92
2016,10,10,10,0,88.0,278.0,1.7,19.0,333.0,328.99,257.2
2016,10,10,10,15,266.5,266.5,1.65,19.0,442.0,446.79,349.49
2016,10,10,10,30,445.0,255.0,1.6,19.0,551.0,574.11,445.47
2016,10,10,10,45,369.0,284.0,1.6,19.0,534.0,560.02,432.7
2016,10,10,11,0,293.0,313.0,1.6,19.0,517.0,544.93,419.93
2016,10,10,11,15,240.5,326.5,1.6,19.0,496.0,521.68,401.89
2016,10,10,11,30,188.0,340.0,1.6,19.0,475.0,500.76,385.3
2016,10,10,11,45,330.5,304.5,1.65,19.0,542.0,590.53,454.9
2016,10,10,12,0,473.0,269.0,1.7,19.0,609.0,683.52,524.46
2016,10,10,12,15,451.0,276.5,1.7,19.0,599.0,679.32,520.25
2016,10,10,12,30,429.0,284.0,1.7,19.0,589.0,673.02,515.47
2016,10,10,12,45,640.5,199.5,1.75,19.0,644.5,765.89,587.4
2016,10,10,13,0,852.0,115.0,1.8,19.0,700.0,848.13,645.25
2016,10,10,13,15,844.0,113.5,1.8,19.0,679.0,835.28,636.24
2016,10,10,13,30,836.0,112.0,1.8,19.0,658.0,819.28,626.17
2016,10,10,13,45,823.0,111.0,1.8,19.0,629.0,796.8,611.69
2016,10,10,14,0,810.0,110.0,1.8,19.0,600.0,771.61,595.38
2016,10,10,14,15,794.5,107.5,1.8,18.5,565.0,740.33,575.8
2016,10,10,14,30,779.0,105.0,1.8,18.0,530.0,706.87,554.46
2016,10,10,14,45,755.0,102.5,1.8,18.0,489.0,668.19,528.02
2016,10,10,15,0,731.0,100.0,1.8,18.0,448.0,625.74,497.29
2016,10,10,15,15,701.0,95.5,1.75,18.0,402.5,576.29,460.24
2016,10,10,15,30,671.0,91.0,1.7,18.0,357.0,526.81,422.28
2016,10,10,15,45,626.5,86.0,1.7,18.0,309.0,468.83,376.88
2016,10,10,16,0,582.0,81.0,1.7,18.0,261.0,412.73,331.57
2016,10,10,16,15,521.0,72.5,1.65,17.5,212.0,347.18,277.83
2016,10,10,16,30,460.0,64.0,1.6,17.0,163.0,285.95,225.9
2016,10,10,16,45,366.5,52.5,1.6,16.5,118.0,213.48,164.13
2016,10,10,17,0,273.0,41.0,1.6,16.0,73.0,151.91,109.58
2016,10,10,17,15,136.5,20.5,1.5,15.5,36.5,70.46,20.43
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.0,1.9,15.0,2.0,1.97,0.0
2016,10,11,6,30,0.0,4.0,1.9,15.0,4.0,3.93,0.0
2016,10,11,6,45,0.0,12.5,1.9,15.0,12.5,12.05,3.85
2016,10,11,7,0,0.0,21.0,1.9,15.0,21.0,20.26,11.15
2016,10,11,7,15,0.0,31.5,1.85,15.0,31.5,30.41,20.04
2016,10,11,7,30,0.0,42.0,1.8,15.0,42.0,40.56,28.88
2016,10,11,7,45,0.0,52.5,1.8,15.5,52.5,50.72,37.53
2016,10,11,8,0,0.0,63.0,1.8,16.0,63.0,60.89,46.03
2016,10,11,8,15,0.0,85.5,1.75,16.0,85.5,82.43,64.02
2016,10,11,8,30,0.0,108.0,1.7,16.0,108.0,104.03,81.8
2016,10,11,8,45,0.0,117.5,1.7,16.5,117.5,113.33,89.05
2016,10,11,9,0,0.0,127.0,1.7,17.0,127.0,122.65,96.24
2016,10,11,9,15,3.5,156.0,1.65,17.0,158.0,152.55,120.27
2016,10,11,9,30,7.0,185.0,1.6,17.0,189.0,182.98,144.38
2016,10,11,9,45,9.0,196.5,1.55,17.0,202.0,195.97,154.36
2016,10,11,10,0,11.0,208.0,1.5,17.0,215.0,209.15,164.5
2016,10,11,10,15,10.5,212.0,1.45,17.0,219.0,213.47,167.56
2016,10,11,10,30,10.0,216.0,1.4,17.0,223.0,217.72,170.62
2016,10,11,10,45,17.5,240.5,1.35,17.5,252.5,248.08,193.94
2016,10,11,11,0,25.0,265.0,1.3,18.0,282.0,279.08,217.31
2016,10,11,11,15,127.5,299.0,1.3,18.0,389.5,405.34,315.68
2016,10,11,11,30,230.0,333.0,1.3,18.0,497.0,526.24,406.12
2016,10,11,11,45,264.0,328.0,1.3,18.0,516.5,560.77,430.95
2016,10,11,12,0,298.0,323.0,1.3,18.0,536.0,588.85,451.82
2016,10,11,12,15,309.0,318.0,1.4,18.0,537.5,597.34,458.85
2016,10,11,12,30,320.0,313.0,1.5,18.0,539.0,604.68,465.28
2016,10,11,12,45,416.5,274.0,1.65,18.0,562.5,653.04,503.95
2016,10,11,13,0,513.0,235.0,1.8,18.0,586.0,692.34,535.79
2016,10,11,13,15,509.0,228.5,1.95,18.0,568.0,680.12,528.27
2016,10,11,13,30,505.0,222.0,2.1,18.0,550.0,665.88,519.63
2016,10,11,13,45,444.5,230.0,2.25,18.0,509.0,620.16,486.47
2016,10,11,14,0,384.0,238.0,2.4,18.0,468.0,566.26,447.0
2016,10,11,14,15,493.0,191.0,2.55,18.0,469.0,599.12,475.82
2016,10,11,14,30,602.0,144.0,2.7,18.0,470.0,619.67,494.76
2016,10,11,14,45,573.5,139.5,2.85,18.0,431.0,577.81,463.8
2016,10,11,15,0,545.0,135.0,3.0,18.0,392.0,532.28,429.81
2016,10,11,15,15,605.0,107.0,3.05,17.5,365.5,524.79,426.29
2016,10,11,15,30,665.0,79.0,3.1,17.0,339.0,506.67,413.61
2016,10,11,15,45,601.5,81.0,3.15,17.0,293.0,446.58,364.74
2016,10,11,16,0,538.0,83.0,3.2,17.0,247.0,389.62,317.3
2016,10,11,16,15,479.5,74.0,3.2,16.5,200.0,326.9,264.66
2016,10,11,16,30,421.0,65.0,3.2,16.0,153.0,267.33,213.14
2016,10,11,16,45,333.5,52.0,3.25,16.0,110.0,199.2,153.68
2016,10,11,17,0,246.0,39.0,3.3,16.0,67.0,139.85,99.93
2016,10,11,17,15,123.0,19.5,3.35,16.0,33.5,64.33,8.12
2016,10,11,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,49.0,8.0,2.65,14.0,9.5,0.0,0.0
2016,10,12,6,30,98.0,16.0,2.5,14.0,19.0,15.73,0.0
2016,10,12,6,45,230.0,30.0,2.4,14.0,57.0,23.27,12.36
2016,10,12,7,0,362.0,44.0,2.3,14.0,95.0,38.58,23.6
2016,10,12,7,15,445.0,53.5,2.15,14.0,141.5,75.48,42.09
2016,10,12,7,30,528.0,63.0,2.0,14.0,188.0,121.86,74.28
2016,10,12,7,45,311.0,97.0,1.85,14.5,175.0,144.9,103.68
2016,10,12,8,0,94.0,131.0,1.7,15.0,162.0,145.04,113.15
2016,10,12,8,15,144.5,150.5,1.7,15.0,206.5,184.66,145.09
2016,10,12,8,30,195.0,170.0,1.7,15.0,251.0,229.65,181.61
2016,10,12,8,45,275.0,178.5,1.7,15.5,306.0,281.62,223.1
2016,10,12,9,0,355.0,187.0,1.7,16.0,361.0,340.8,270.19
2016,10,12,9,15,325.5,210.0,1.95,16.0,379.5,367.18,292.11
2016,10,12,9,30,296.0,233.0,2.2,16.0,398.0,390.39,311.0
2016,10,12,9,45,393.0,222.5,2.45,16.5,455.5,450.58,358.9
2016,10,12,10,0,490.0,212.0,2.7,17.0,513.0,520.73,413.74
2016,10,12,10,15,326.5,259.0,2.9,17.0,463.5,477.29,378.52
2016,10,12,10,30,163.0,306.0,3.1,17.0,414.0,421.34,332.82
2016,10,12,10,45,181.5,314.5,3.3,17.0,437.5,450.06,355.63
2016,10,12,11,0,200.0,323.0,3.5,17.0,461.0,479.31,378.41
2016,10,12,11,15,172.0,329.0,3.6,17.0,449.0,470.57,371.0
2016,10,12,11,30,144.0,335.0,3.7,17.0,437.0,460.06,362.35
2016,10,12,11,45,218.0,328.5,3.85,17.0,483.0,516.85,407.93
2016,10,12,12,0,292.0,322.0,4.0,17.0,529.0,582.09,459.05
2016,10,12,12,15,582.0,214.0,3.95,17.0,623.0,718.47,568.53
2016,10,12,12,30,872.0,106.0,3.9,17.0,717.0,843.7,661.3
2016,10,12,12,45,727.5,156.5,3.9,17.0,660.0,787.89,620.45
2016,10,12,13,0,583.0,207.0,3.9,17.0,603.0,718.28,568.23
2016,10,12,13,15,550.0,211.5,4.0,17.0,575.5,693.6,550.54
2016,10,12,13,30,517.0,216.0,4.1,17.0,548.0,667.3,531.21
2016,10,12,13,45,333.0,243.5,4.2,17.5,454.0,535.81,427.9
2016,10,12,14,0,149.0,271.0,4.3,18.0,360.0,410.09,326.71
2016,10,12,14,15,484.5,178.0,4.6,17.5,442.0,576.46,466.6
2016,10,12,14,30,820.0,85.0,4.9,17.0,524.0,708.45,574.01
2016,10,12,14,45,803.0,81.5,5.2,17.0,484.0,669.81,546.3
2016,10,12,15,0,786.0,78.0,5.5,17.0,444.0,629.49,517.24
2016,10,12,15,15,758.5,74.5,5.35,17.0,398.5,581.05,478.52
2016,10,12,15,30,731.0,71.0,5.2,17.0,353.0,532.25,438.71
2016,10,12,15,45,695.0,66.0,5.1,17.0,305.5,476.97,392.86
2016,10,12,16,0,659.0,61.0,5.0,17.0,258.0,425.13,348.45
2016,10,12,16,15,601.0,55.0,4.75,16.5,209.0,361.12,293.34
2016,10,12,16,30,543.0,49.0,4.5,16.0,160.0,301.17,240.09
2016,10,12,16,45,446.5,40.5,4.25,16.0,114.5,228.49,175.55
2016,10,12,17,0,350.0,32.0,4.0,16.0,69.0,164.94,115.98
2016,10,12,17,15,175.0,16.0,3.9,15.5,34.5,74.33,0.0
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,2.1,14.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,2.1,14.0,14.0,13.76,0.0
2016,10,13,6,45,81.5,30.5,2.15,14.5,41.5,25.31,13.4
2016,10,13,7,0,163.0,47.0,2.2,15.0,69.0,40.13,28.98
2016,10,13,7,15,193.5,66.0,2.2,15.0,103.0,70.2,46.48
2016,10,13,7,30,224.0,85.0,2.2,15.0,137.0,103.98,72.3
2016,10,13,7,45,242.5,103.5,2.25,15.0,172.0,138.69,101.19
2016,10,13,8,0,261.0,122.0,2.3,15.0,207.0,175.42,132.61
2016,10,13,8,15,273.5,140.0,2.15,15.0,241.0,211.84,164.08
2016,10,13,8,30,286.0,158.0,2.0,15.0,275.0,249.37,196.11
2016,10,13,8,45,376.5,159.5,1.95,15.5,331.5,303.7,239.95
2016,10,13,9,0,467.0,161.0,1.9,16.0,388.0,365.8,289.75
2016,10,13,9,15,516.5,161.0,1.8,16.0,430.5,413.98,328.72
2016,10,13,9,30,566.0,161.0,1.7,16.0,473.0,465.37,369.48
2016,10,13,9,45,585.5,165.0,1.65,16.5,505.0,507.98,401.93
2016,10,13,10,0,605.0,169.0,1.6,17.0,537.0,549.04,432.43
2016,10,13,10,15,577.5,188.5,1.5,17.0,551.5,572.85,449.27
2016,10,13,10,30,550.0,208.0,1.4,17.0,566.0,595.09,464.47
2016,10,13,10,45,405.5,260.0,1.3,17.5,528.5,563.33,436.81
2016,10,13,11,0,261.0,312.0,1.2,18.0,491.0,518.03,399.28
2016,10,13,11,15,358.0,290.5,1.2,18.0,539.0,578.15,445.62
2016,10,13,11,30,455.0,269.0,1.2,18.0,587.0,646.98,496.38
2016,10,13,11,45,463.5,264.0,1.2,18.5,589.5,658.22,503.11
2016,10,13,12,0,472.0,259.0,1.2,19.0,592.0,667.81,509.25
2016,10,13,12,15,494.5,249.5,1.2,19.0,596.0,682.38,520.21
2016,10,13,12,30,517.0,240.0,1.2,19.0,600.0,695.12,529.87
2016,10,13,12,45,483.0,249.0,1.2,19.0,580.5,678.81,517.83
2016,10,13,13,0,449.0,258.0,1.2,19.0,561.0,660.61,504.75
2016,10,13,13,15,479.0,237.5,1.2,19.0,551.5,661.72,507.22
2016,10,13,13,30,509.0,217.0,1.2,19.0,542.0,660.09,507.6
2016,10,13,13,45,510.0,206.5,1.25,19.0,519.5,643.39,497.01
2016,10,13,14,0,511.0,196.0,1.3,19.0,497.0,624.6,484.95
2016,10,13,14,15,495.0,187.5,1.3,19.0,465.0,593.16,462.9
2016,10,13,14,30,479.0,179.0,1.3,19.0,433.0,560.59,439.83
2016,10,13,14,45,418.0,175.5,1.35,19.0,385.0,501.13,395.94
2016,10,13,15,0,357.0,172.0,1.4,19.0,337.0,435.67,346.83
2016,10,13,15,15,341.0,155.5,1.45,19.0,300.0,395.56,316.81
2016,10,13,15,30,325.0,139.0,1.5,19.0,263.0,355.54,285.89
2016,10,13,15,45,304.0,122.5,1.55,19.0,226.5,313.04,252.11
2016,10,13,16,0,283.0,106.0,1.6,19.0,190.0,271.47,218.13
2016,10,13,16,15,255.0,88.5,1.6,18.5,153.0,226.58,180.79
2016,10,13,16,30,227.0,71.0,1.6,18.0,116.0,183.73,144.07
2016,10,13,16,45,176.5,53.0,1.65,18.0,82.0,134.14,101.17
2016,10,13,17,0,126.0,35.0,1.7,18.0,48.0,89.22,60.19
2016,10,13,17,15,63.0,17.5,1.75,17.5,24.0,40.13,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.5,6.65,17.0,2.5,0.0,0.0
2016,10,14,6,30,0.0,5.0,6.7,17.0,5.0,4.91,0.0
2016,10,14,6,45,0.0,16.0,6.75,17.0,16.0,15.44,5.46
2016,10,14,7,0,0.0,27.0,6.8,17.0,27.0,26.07,16.61
2016,10,14,7,15,0.0,41.0,6.8,17.0,41.0,39.59,27.36
2016,10,14,7,30,0.0,55.0,6.8,17.0,55.0,52.9,38.87
2016,10,14,7,45,0.0,69.5,6.8,17.0,69.5,66.75,50.72
2016,10,14,8,0,0.0,84.0,6.8,17.0,84.0,80.69,62.47
2016,10,14,8,15,0.0,98.5,6.75,17.0,98.5,94.7,74.12
2016,10,14,8,30,0.0,113.0,6.7,17.0,113.0,108.76,85.68
2016,10,14,8,45,0.0,65.0,6.7,17.5,65.0,62.83,47.08
2016,10,14,9,0,0.0,17.0,6.7,18.0,17.0,16.41,8.11
2016,10,14,9,15,0.0,20.0,6.6,18.0,20.0,19.31,10.5
2016,10,14,9,30,0.0,23.0,6.5,18.0,23.0,22.21,12.89
2016,10,14,9,45,2.5,106.5,6.45,18.0,108.0,104.54,80.91
2016,10,14,10,0,5.0,190.0,6.4,18.0,193.0,187.83,148.44
2016,10,14,10,15,2.5,168.0,6.3,18.0,169.5,164.98,129.62
2016,10,14,10,30,0.0,146.0,6.2,18.0,146.0,141.86,110.68
2016,10,14,10,45,0.0,109.0,6.1,18.5,109.0,105.65,81.0
2016,10,14,11,0,0.0,72.0,6.0,19.0,72.0,69.67,51.52
2016,10,14,11,15,0.0,79.5,5.85,19.0,79.5,76.95,57.42
2016,10,14,11,30,0.0,87.0,5.7,19.0,87.0,84.22,63.3
2016,10,14,11,45,0.0,78.0,5.6,19.0,78.0,75.5,56.19
2016,10,14,12,0,0.0,69.0,5.5,19.0,69.0,66.77,49.09
2016,10,14,12,15,0.0,62.5,5.4,19.0,62.5,60.47,43.96
2016,10,14,12,30,0.0,56.0,5.3,19.0,56.0,54.18,38.84
2016,10,14,12,45,0.0,94.5,5.2,19.0,94.5,91.49,69.29
2016,10,14,13,0,0.0,133.0,5.1,19.0,133.0,129.7,100.26
2016,10,14,13,15,0.0,106.0,4.9,19.0,106.0,102.87,78.61
2016,10,14,13,30,0.0,79.0,4.7,19.0,79.0,76.44,57.22
2016,10,14,13,45,0.0,44.5,4.55,19.0,44.5,43.02,29.91
2016,10,14,14,0,0.0,10.0,4.4,19.0,10.0,9.66,2.36
2016,10,14,14,15,0.0,10.5,4.15,18.5,10.5,10.14,2.8
2016,10,14,14,30,0.0,11.0,3.9,18.0,11.0,10.62,3.24
2016,10,14,14,45,0.0,28.0,3.65,18.0,28.0,27.04,17.03
2016,10,14,15,0,0.0,45.0,3.4,18.0,45.0,43.47,30.84
2016,10,14,15,15,0.0,25.0,3.2,18.0,25.0,24.13,14.69
2016,10,14,15,30,0.0,5.0,3.0,18.0,5.0,4.82,0.0
2016,10,14,15,45,0.0,4.0,2.8,18.0,4.0,3.86,0.0
2016,10,14,16,0,0.0,3.0,2.6,18.0,3.0,2.89,0.0
2016,10,14,16,15,0.0,2.5,2.45,18.0,2.5,2.41,0.0
2016,10,14,16,30,0.0,2.0,2.3,18.0,2.0,1.93,0.0
2016,10,14,16,45,0.0,1.0,2.15,18.0,1.0,0.96,0.0
2016,10,14,17,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,6,15,45.0,6.5,3.2,15.5,7.5,0.0,0.0
2016,10,15,6,30,90.0,13.0,3.4,16.0,15.0,12.78,0.0
2016,10,15,6,45,230.0,25.5,3.6,16.5,50.5,20.02,8.2
2016,10,15,7,0,370.0,38.0,3.8,17.0,86.0,30.87,20.65
2016,10,15,7,15,455.0,46.5,3.95,17.0,131.5,66.94,34.82
2016,10,15,7,30,540.0,55.0,4.1,17.0,177.0,112.59,65.34
2016,10,15,7,45,590.5,61.0,4.3,17.0,224.0,159.11,102.92
2016,10,15,8,0,641.0,67.0,4.5,17.0,271.0,210.69,147.59
2016,10,15,8,15,320.5,85.0,4.85,17.0,187.0,172.37,129.96
2016,10,15,8,30,0.0,103.0,5.2,17.0,103.0,99.25,77.68
2016,10,15,8,45,0.0,115.5,5.55,17.5,115.5,111.42,87.47
2016,10,15,9,0,0.0,128.0,5.9,18.0,128.0,123.63,97.13
2016,10,15,9,15,3.0,153.5,6.15,18.0,155.5,149.91,118.43
2016,10,15,9,30,6.0,179.0,6.4,18.0,183.0,176.65,139.95
2016,10,15,9,45,3.0,156.0,6.65,18.5,158.0,153.02,120.22
2016,10,15,10,0,0.0,133.0,6.9,19.0,133.0,128.98,100.24
2016,10,15,10,15,12.0,189.0,7.0,19.0,197.0,191.79,151.12
2016,10,15,10,30,24.0,245.0,7.1,19.0,261.0,256.14,202.57
2016,10,15,10,45,20.0,242.0,7.25,19.0,255.5,251.41,198.48
2016,10,15,11,0,16.0,239.0,7.4,19.0,250.0,246.34,194.22
2016,10,15,11,15,29.0,264.0,7.45,19.0,284.0,287.56,227.2
2016,10,15,11,30,42.0,289.0,7.5,19.0,318.0,325.26,257.19
2016,10,15,11,45,42.5,289.5,7.6,19.0,319.0,327.9,259.26
2016,10,15,12,0,43.0,290.0,7.7,19.0,320.0,330.43,261.33
2016,10,15,12,15,118.0,307.5,7.7,19.0,388.5,419.33,333.56
2016,10,15,12,30,193.0,325.0,7.7,19.0,457.0,502.01,400.01
2016,10,15,12,45,96.5,232.5,7.75,19.0,298.5,324.19,258.92
2016,10,15,13,0,0.0,140.0,7.8,19.0,140.0,136.73,105.99
2016,10,15,13,15,0.0,113.5,7.75,19.0,113.5,110.33,84.8
2016,10,15,13,30,0.0,87.0,7.7,19.0,87.0,84.19,63.61
2016,10,15,13,45,0.0,71.5,7.65,19.0,71.5,69.16,51.41
2016,10,15,14,0,0.0,56.0,7.6,19.0,56.0,54.14,39.15
2016,10,15,14,15,0.0,52.5,7.5,19.0,52.5,50.75,36.44
2016,10,15,14,30,0.0,49.0,7.4,19.0,49.0,47.35,33.72
2016,10,15,14,45,0.0,73.0,7.35,19.0,73.0,70.59,53.08
2016,10,15,15,0,0.0,97.0,7.3,19.0,97.0,94.62,73.12
2016,10,15,15,15,0.0,85.0,7.2,18.5,85.0,82.65,63.5
2016,10,15,15,30,0.0,73.0,7.1,18.0,73.0,70.69,53.78
2016,10,15,15,45,0.0,62.0,7.05,18.0,62.0,59.92,44.83
2016,10,15,16,0,0.0,51.0,7.0,18.0,51.0,49.27,35.87
2016,10,15,16,15,0.0,40.5,6.85,18.0,40.5,39.11,27.21
2016,10,15,16,30,0.0,30.0,6.7,18.0,30.0,28.96,18.48
2016,10,15,16,45,0.0,20.5,6.6,18.0,20.5,19.78,10.51
2016,10,15,17,0,0.0,11.0,6.5,18.0,11.0,10.6,2.14
2016,10,15,17,15,0.0,5.5,6.55,18.0,5.5,5.41,0.0
2016,10,15,17,30,0.0,0.0,6.6,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,5.15,17.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,5.2,17.0,1.0,0.98,0.0
2016,10,16,6,45,0.0,6.0,5.3,17.0,6.0,5.78,0.0
2016,10,16,7,0,0.0,11.0,5.4,17.0,11.0,10.6,3.36
2016,10,16,7,15,0.0,17.0,5.3,17.0,17.0,16.39,8.01
2016,10,16,7,30,0.0,23.0,5.2,17.0,23.0,22.19,13.06
2016,10,16,7,45,0.0,29.0,5.15,17.5,29.0,27.98,18.01
2016,10,16,8,0,0.0,35.0,5.1,18.0,35.0,33.79,22.89
2016,10,16,8,15,0.0,41.5,5.15,18.0,41.5,40.07,28.16
2016,10,16,8,30,0.0,48.0,5.2,18.0,48.0,46.37,33.37
2016,10,16,8,45,0.0,52.0,5.3,18.0,52.0,50.24,36.52
2016,10,16,9,0,0.0,56.0,5.4,18.0,56.0,54.12,39.65
2016,10,16,9,15,0.0,38.0,5.4,18.0,38.0,36.71,25.04
2016,10,16,9,30,0.0,20.0,5.4,18.0,20.0,19.31,10.48
2016,10,16,9,45,0.0,37.5,5.45,18.0,37.5,36.24,24.52
2016,10,16,10,0,0.0,55.0,5.5,18.0,55.0,53.18,38.48
2016,10,16,10,15,0.0,78.0,5.5,18.0,78.0,75.46,56.75
2016,10,16,10,30,0.0,101.0,5.5,18.0,101.0,97.82,74.94
2016,10,16,10,45,0.0,119.5,5.5,18.5,119.5,115.94,89.41
2016,10,16,11,0,0.0,138.0,5.5,19.0,138.0,134.17,103.86
2016,10,16,11,15,0.0,126.5,5.45,19.0,126.5,122.89,94.67
2016,10,16,11,30,0.0,115.0,5.4,19.0,115.0,111.61,85.52
2016,10,16,11,45,0.0,65.0,5.4,19.0,65.0,62.89,45.94
2016,10,16,12,0,0.0,15.0,5.4,19.0,15.0,14.5,6.29
2016,10,16,12,15,0.0,82.5,5.5,19.0,82.5,79.85,59.82
2016,10,16,12,30,0.0,150.0,5.6,19.0,150.0,146.55,113.78
2016,10,16,12,45,0.0,101.5,5.7,19.0,101.5,98.39,74.89
2016,10,16,13,0,0.0,53.0,5.8,19.0,53.0,51.26,36.53
2016,10,16,13,15,0.0,78.5,5.95,19.0,78.5,75.96,56.82
2016,10,16,13,30,0.0,104.0,6.1,19.0,104.0,100.92,77.28
2016,10,16,13,45,0.0,110.0,6.3,19.0,110.0,106.96,82.33
2016,10,16,14,0,0.0,116.0,6.5,19.0,116.0,113.1,87.5
2016,10,16,14,15,0.0,136.5,6.6,19.0,136.5,134.2,104.91
2016,10,16,14,30,0.0,157.0,6.7,19.0,157.0,156.05,122.96
2016,10,16,14,45,0.0,123.5,6.8,19.0,123.5,121.62,95.1
2016,10,16,15,0,0.0,90.0,6.9,19.0,90.0,87.51,67.24
2016,10,16,15,15,0.0,93.0,6.8,18.5,93.0,90.95,70.41
2016,10,16,15,30,0.0,96.0,6.7,18.0,96.0,94.73,73.85
2016,10,16,15,45,304.5,79.0,6.65,18.0,164.0,266.86,220.34
2016,10,16,16,0,609.0,62.0,6.6,18.0,232.0,391.24,320.65
2016,10,16,16,15,544.0,55.5,6.5,17.5,185.0,326.64,264.18
2016,10,16,16,30,479.0,49.0,6.4,17.0,138.0,266.83,210.74
2016,10,16,16,45,363.5,39.5,6.3,17.0,95.0,190.87,143.74
2016,10,16,17,0,248.0,30.0,6.2,17.0,52.0,125.61,78.65
2016,10,16,17,15,124.0,15.0,6.15,17.0,26.0,46.6,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,17,6,15,15.0,5.5,1.65,15.0,6.0,0.0,0.0
2016,10,17,6,30,30.0,11.0,1.6,15.0,12.0,10.81,0.0
2016,10,17,6,45,162.5,27.0,1.6,15.5,45.5,21.17,7.24
2016,10,17,7,0,295.0,43.0,1.6,16.0,79.0,33.16,22.54
2016,10,17,7,15,387.0,53.5,1.6,16.0,124.0,68.0,38.55
2016,10,17,7,30,479.0,64.0,1.6,16.0,169.0,111.98,67.64
2016,10,17,7,45,544.0,69.5,1.65,16.5,217.0,156.73,102.47
2016,10,17,8,0,609.0,75.0,1.7,17.0,265.0,208.28,145.45
2016,10,17,8,15,648.5,80.0,1.65,17.0,311.0,258.57,189.61
2016,10,17,8,30,688.0,85.0,1.6,17.0,357.0,312.12,236.29
2016,10,17,8,45,719.5,88.0,1.6,17.5,400.5,363.54,280.29
2016,10,17,9,0,751.0,91.0,1.6,18.0,444.0,417.41,325.02
2016,10,17,9,15,770.5,93.5,1.6,18.0,482.0,465.5,364.82
2016,10,17,9,30,790.0,96.0,1.6,18.0,520.0,513.55,403.5
2016,10,17,9,45,806.0,97.5,1.65,18.0,552.5,558.27,438.95
2016,10,17,10,0,822.0,99.0,1.7,18.0,585.0,602.07,472.91
2016,10,17,10,15,831.5,100.5,1.75,18.0,610.0,640.52,502.25
2016,10,17,10,30,841.0,102.0,1.8,18.0,635.0,677.08,529.71
2016,10,17,10,45,850.5,101.5,1.85,18.5,653.5,709.44,552.07
2016,10,17,11,0,860.0,101.0,1.9,19.0,672.0,739.47,571.93
2016,10,17,11,15,863.0,101.5,1.95,19.0,682.5,760.16,586.24
2016,10,17,11,30,866.0,102.0,2.0,19.0,693.0,780.58,600.51
2016,10,17,11,45,868.5,101.5,2.15,19.0,695.5,796.5,612.52
2016,10,17,12,0,871.0,101.0,2.3,19.0,698.0,809.28,622.47
2016,10,17,12,15,869.0,100.5,2.4,19.0,692.5,815.21,627.38
2016,10,17,12,30,867.0,100.0,2.5,19.0,687.0,817.82,630.16
2016,10,17,12,45,869.5,96.5,2.7,19.0,675.0,817.47,631.69
2016,10,17,13,0,872.0,93.0,2.9,19.0,663.0,813.77,630.91
2016,10,17,13,15,864.5,91.5,3.05,19.0,642.0,800.89,623.37
2016,10,17,13,30,857.0,90.0,3.2,19.0,621.0,784.87,613.65
2016,10,17,13,45,847.5,88.0,3.35,19.0,593.0,768.39,603.58
2016,10,17,14,0,838.0,86.0,3.5,19.0,565.0,744.4,587.99
2016,10,17,14,15,608.5,140.0,3.6,18.5,476.5,620.86,497.11
2016,10,17,14,30,379.0,194.0,3.7,18.0,388.0,490.33,395.09
2016,10,17,14,45,573.0,135.5,3.8,18.0,401.5,559.73,453.54
2016,10,17,15,0,767.0,77.0,3.9,18.0,415.0,600.74,488.36
2016,10,17,15,15,670.0,83.0,4.0,18.0,356.0,523.76,427.24
2016,10,17,15,30,573.0,89.0,4.1,18.0,297.0,449.35,367.35
2016,10,17,15,45,529.0,83.0,4.25,18.0,254.0,395.64,323.25
2016,10,17,16,0,485.0,77.0,4.4,18.0,211.0,344.01,279.5
2016,10,17,16,15,486.5,62.5,4.35,17.5,173.5,306.42,246.05
2016,10,17,16,30,488.0,48.0,4.3,17.0,136.0,267.59,209.73
2016,10,17,16,45,377.0,38.0,4.3,17.0,93.0,192.73,143.82
2016,10,17,17,0,266.0,28.0,4.3,17.0,50.0,127.04,75.1
2016,10,17,17,15,133.0,14.0,4.25,16.5,25.0,47.48,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,15,24.5,5.5,4.0,14.0,6.0,0.0,0.0
2016,10,18,6,30,49.0,11.0,4.0,14.0,12.0,10.81,0.0
2016,10,18,6,45,191.0,25.0,4.05,14.5,45.5,19.57,5.1
2016,10,18,7,0,333.0,39.0,4.1,15.0,79.0,30.73,20.43
2016,10,18,7,15,425.0,48.5,4.25,15.0,124.0,64.5,34.83
2016,10,18,7,30,517.0,58.0,4.4,15.0,169.0,109.51,64.38
2016,10,18,7,45,580.0,63.0,4.55,15.5,217.5,155.42,100.55
2016,10,18,8,0,643.0,68.0,4.7,16.0,266.0,207.8,145.11
2016,10,18,8,15,681.0,72.5,4.75,16.0,312.0,258.83,191.09
2016,10,18,8,30,719.0,77.0,4.8,16.0,358.0,312.87,239.73
2016,10,18,8,45,751.5,78.5,4.9,16.5,402.0,365.42,286.32
2016,10,18,9,0,784.0,80.0,5.0,17.0,446.0,418.64,332.53
2016,10,18,9,15,803.0,82.5,5.05,17.0,484.0,467.83,375.15
2016,10,18,9,30,822.0,85.0,5.1,17.0,522.0,516.85,416.65
2016,10,18,9,45,843.5,84.0,5.15,17.5,556.0,563.2,454.39
2016,10,18,10,0,865.0,83.0,5.2,18.0,590.0,607.94,490.0
2016,10,18,10,15,874.0,84.0,5.2,18.0,615.5,646.5,520.81
2016,10,18,10,30,883.0,85.0,5.2,18.0,641.0,683.0,549.51
2016,10,18,10,45,889.0,86.0,5.2,18.0,659.5,715.15,573.01
2016,10,18,11,0,895.0,87.0,5.2,18.0,678.0,744.68,594.47
2016,10,18,11,15,898.0,87.5,5.2,18.0,688.5,768.65,611.77
2016,10,18,11,30,901.0,88.0,5.2,18.0,699.0,789.58,626.88
2016,10,18,11,45,902.0,88.0,5.2,18.0,701.5,805.26,638.19
2016,10,18,12,0,903.0,88.0,5.2,18.0,704.0,817.63,647.2
2016,10,18,12,15,901.0,88.0,5.25,18.0,698.0,824.24,652.39
