Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,12,30,899.0,88.0,5.3,18.0,692.0,827.43,655.24
2016,10,18,12,45,896.5,86.5,5.35,18.0,678.5,825.12,654.21
2016,10,18,13,0,894.0,85.0,5.4,18.0,665.0,819.4,650.84
2016,10,18,13,15,887.5,84.0,5.5,18.0,644.0,807.67,643.4
2016,10,18,13,30,881.0,83.0,5.6,18.0,623.0,792.71,633.65
2016,10,18,13,45,873.0,80.5,5.7,18.0,595.5,771.77,619.46
2016,10,18,14,0,865.0,78.0,5.8,18.0,568.0,747.88,603.04
2016,10,18,14,15,851.0,76.0,5.85,18.0,533.0,717.37,581.32
2016,10,18,14,30,837.0,74.0,5.9,18.0,498.0,688.94,561.06
2016,10,18,14,45,815.5,72.0,6.0,18.0,457.5,648.81,531.66
2016,10,18,15,0,794.0,70.0,6.1,18.0,417.0,607.27,499.69
2016,10,18,15,15,765.5,67.0,6.15,18.0,372.0,559.16,461.07
2016,10,18,15,30,737.0,64.0,6.2,18.0,327.0,510.78,421.23
2016,10,18,15,45,691.5,60.5,6.3,18.0,279.0,452.75,372.48
2016,10,18,16,0,646.0,57.0,6.4,18.0,231.0,399.11,325.81
2016,10,18,16,15,581.0,50.5,6.35,17.5,183.0,333.42,268.54
2016,10,18,16,30,516.0,44.0,6.3,17.0,135.0,272.53,213.83
2016,10,18,16,45,401.5,35.0,6.3,17.0,91.5,196.75,146.25
2016,10,18,17,0,287.0,26.0,6.3,17.0,48.0,129.29,70.87
2016,10,18,17,15,143.5,13.0,6.4,16.5,24.0,48.67,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,15.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,6,45,210.5,15.5,3.3,14.5,40.0,11.28,0.0
2016,10,19,7,0,421.0,31.0,3.3,15.0,80.0,23.22,13.99
2016,10,19,7,15,507.5,38.5,3.3,15.0,126.0,58.63,27.7
2016,10,19,7,30,594.0,46.0,3.3,15.0,172.0,107.17,59.17
2016,10,19,7,45,647.5,51.0,3.35,15.5,220.0,155.37,97.4
2016,10,19,8,0,701.0,56.0,3.4,16.0,268.0,208.89,143.38
2016,10,19,8,15,736.0,59.5,3.35,16.5,314.5,260.81,189.96
2016,10,19,8,30,771.0,63.0,3.3,17.0,361.0,315.33,238.54
2016,10,19,8,45,796.0,65.5,3.25,17.5,404.0,367.34,284.44
2016,10,19,9,0,821.0,68.0,3.2,18.0,447.0,420.27,329.82
2016,10,19,9,15,838.0,70.0,3.1,18.0,485.0,469.61,371.71
2016,10,19,9,30,855.0,72.0,3.0,18.0,523.0,518.07,411.71
2016,10,19,9,45,868.5,73.0,2.95,18.5,555.5,562.79,447.04
2016,10,19,10,0,882.0,74.0,2.9,19.0,588.0,606.21,480.32
2016,10,19,10,15,891.0,75.0,2.9,19.0,613.5,645.22,510.53
2016,10,19,10,30,900.0,76.0,2.9,19.0,639.0,682.12,538.35
2016,10,19,10,45,905.5,76.5,2.9,19.5,657.0,713.74,559.51
2016,10,19,11,0,911.0,77.0,2.9,20.0,675.0,742.66,578.57
2016,10,19,11,15,914.0,77.5,2.9,20.0,685.0,766.87,595.29
2016,10,19,11,30,917.0,78.0,2.9,20.0,695.0,787.97,609.85
2016,10,19,11,45,916.5,78.5,2.95,20.5,697.0,803.14,619.39
2016,10,19,12,0,916.0,79.0,3.0,21.0,699.0,814.93,626.68
2016,10,19,12,15,914.0,79.0,3.05,21.0,693.5,821.55,631.66
2016,10,19,12,30,912.0,79.0,3.1,21.0,688.0,824.69,634.39
2016,10,19,12,45,905.0,79.5,3.2,21.0,673.5,820.91,632.7
2016,10,19,13,0,898.0,80.0,3.3,21.0,659.0,813.73,628.75
2016,10,19,13,15,891.0,79.0,3.4,21.0,638.0,801.53,621.37
2016,10,19,13,30,884.0,78.0,3.5,21.0,617.0,786.11,611.76
2016,10,19,13,45,873.5,77.0,3.6,21.0,588.5,764.89,598.01
2016,10,19,14,0,863.0,76.0,3.7,21.0,560.0,740.83,582.17
2016,10,19,14,15,848.5,74.0,3.75,21.0,525.5,710.02,561.11
2016,10,19,14,30,834.0,72.0,3.8,21.0,491.0,676.94,538.2
2016,10,19,14,45,814.5,70.0,3.9,21.0,450.5,642.7,514.3
2016,10,19,15,0,795.0,68.0,4.0,21.0,410.0,602.57,484.41
2016,10,19,15,15,767.0,64.5,4.05,20.5,366.0,554.27,447.77
2016,10,19,15,30,739.0,61.0,4.1,20.0,322.0,505.67,409.7
2016,10,19,15,45,697.0,57.0,4.2,20.0,274.5,449.09,363.27
2016,10,19,16,0,655.0,53.0,4.3,20.0,227.0,394.09,316.62
2016,10,19,16,15,591.0,47.0,4.35,19.5,179.5,329.06,260.99
2016,10,19,16,30,527.0,41.0,4.4,19.0,132.0,271.58,209.8
2016,10,19,16,45,418.0,32.0,4.45,18.5,89.0,197.73,144.54
2016,10,19,17,0,309.0,23.0,4.5,18.0,46.0,130.72,63.7
2016,10,19,17,15,154.5,11.5,4.55,17.5,23.0,49.44,0.0
2016,10,19,17,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,16.0,3.35,15.5,39.0,11.83,0.0
2016,10,20,7,0,413.0,32.0,3.5,16.0,78.0,24.36,14.75
2016,10,20,7,15,502.5,40.0,3.5,16.0,125.0,58.69,28.13
2016,10,20,7,30,592.0,48.0,3.5,16.0,172.0,105.93,58.05
2016,10,20,7,45,647.5,53.5,3.55,16.5,220.5,156.34,97.71
2016,10,20,8,0,703.0,59.0,3.6,17.0,269.0,210.61,143.97
2016,10,20,8,15,739.0,62.5,3.4,17.0,316.0,262.79,190.83
2016,10,20,8,30,775.0,66.0,3.2,17.0,363.0,317.67,239.94
2016,10,20,8,45,801.5,69.0,3.0,17.5,407.0,370.85,286.54
2016,10,20,9,0,828.0,72.0,2.8,18.0,451.0,425.08,332.58
2016,10,20,9,15,846.0,74.0,2.8,18.5,489.5,475.04,374.26
2016,10,20,9,30,864.0,76.0,2.8,19.0,528.0,524.34,414.13
2016,10,20,9,45,883.5,75.0,2.8,19.5,562.0,570.65,450.61
2016,10,20,10,0,903.0,74.0,2.8,20.0,596.0,616.05,485.37
2016,10,20,10,15,911.5,75.5,2.85,20.5,622.0,655.93,515.23
2016,10,20,10,30,920.0,77.0,2.9,21.0,648.0,693.61,542.72
2016,10,20,10,45,925.0,77.5,3.0,21.5,666.0,725.4,564.21
2016,10,20,11,0,930.0,78.0,3.1,22.0,684.0,754.41,583.62
2016,10,20,11,15,932.5,78.5,3.15,22.0,694.0,778.61,600.48
2016,10,20,11,30,935.0,79.0,3.2,22.0,704.0,799.64,615.16
2016,10,20,11,45,935.0,79.5,3.3,22.0,706.0,815.44,626.53
2016,10,20,12,0,935.0,80.0,3.4,22.0,708.0,827.8,635.64
2016,10,20,12,15,933.0,79.5,3.45,22.0,702.5,833.99,640.3
2016,10,20,12,30,931.0,79.0,3.5,22.0,697.0,836.64,642.66
2016,10,20,12,45,925.5,79.5,3.6,22.5,682.5,834.06,640.53
2016,10,20,13,0,920.0,80.0,3.7,23.0,668.0,828.01,636.12
2016,10,20,13,15,913.0,79.0,3.75,23.0,646.5,815.66,628.39
2016,10,20,13,30,906.0,78.0,3.8,23.0,625.0,800.01,618.44
2016,10,20,13,45,894.0,77.0,3.85,23.0,596.0,777.35,603.53
2016,10,20,14,0,882.0,76.0,3.9,23.0,567.0,751.82,586.57
2016,10,20,14,15,867.5,74.0,3.9,22.5,531.5,720.66,566.34
2016,10,20,14,30,853.0,72.0,3.9,22.0,496.0,687.16,544.16
2016,10,20,14,45,832.0,70.0,3.95,22.0,455.0,651.43,519.13
2016,10,20,15,0,811.0,68.0,4.0,22.0,414.0,609.87,488.03
2016,10,20,15,15,782.0,65.0,4.0,21.5,369.0,561.1,451.06
2016,10,20,15,30,753.0,62.0,4.0,21.0,324.0,512.06,412.67
2016,10,20,15,45,710.5,57.5,4.05,21.0,275.5,454.22,365.37
2016,10,20,16,0,668.0,53.0,4.1,21.0,227.0,397.98,317.79
2016,10,20,16,15,602.0,47.0,4.1,20.5,179.0,331.71,261.27
2016,10,20,16,30,536.0,41.0,4.1,20.0,131.0,273.3,209.42
2016,10,20,16,45,421.5,31.5,4.15,19.5,87.5,196.98,142.16
2016,10,20,17,0,307.0,22.0,4.2,19.0,44.0,127.0,51.97
2016,10,20,17,15,153.5,11.0,4.25,18.5,22.0,48.22,0.0
2016,10,20,17,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,21,6,45,196.5,15.5,3.75,15.5,37.0,11.49,0.0
2016,10,21,7,0,393.0,31.0,3.8,16.0,74.0,23.6,13.98
2016,10,21,7,15,483.0,39.0,3.75,16.0,119.0,55.73,26.62
2016,10,21,7,30,573.0,47.0,3.7,16.0,164.0,101.67,55.4
2016,10,21,7,45,628.5,52.0,3.65,16.5,212.0,150.32,93.44
2016,10,21,8,0,684.0,57.0,3.6,17.0,260.0,202.87,138.11
2016,10,21,8,15,720.0,61.0,3.5,17.0,306.0,254.37,184.35
2016,10,21,8,30,756.0,65.0,3.4,17.0,352.0,308.59,232.96
2016,10,21,8,45,782.0,67.5,3.3,17.5,394.5,359.99,278.35
2016,10,21,9,0,808.0,70.0,3.2,18.0,437.0,412.41,323.35
2016,10,21,9,15,825.5,72.5,3.2,18.5,475.0,461.58,364.68
2016,10,21,9,30,843.0,75.0,3.2,19.0,513.0,510.11,404.24
2016,10,21,9,45,853.5,77.5,3.2,19.5,544.5,554.05,439.14
2016,10,21,10,0,864.0,80.0,3.2,20.0,576.0,596.5,471.9
2016,10,21,10,15,873.0,81.0,3.25,20.0,601.0,634.73,501.81
2016,10,21,10,30,882.0,82.0,3.3,20.0,626.0,670.91,529.65
2016,10,21,10,45,886.5,83.5,3.35,20.5,643.5,702.26,551.39
2016,10,21,11,0,891.0,85.0,3.4,21.0,661.0,730.94,570.65
2016,10,21,11,15,894.0,85.5,3.5,21.0,671.5,754.61,587.58
2016,10,21,11,30,897.0,86.0,3.6,21.0,682.0,775.26,602.43
2016,10,21,11,45,896.0,86.5,3.75,21.0,683.5,789.69,613.15
2016,10,21,12,0,895.0,87.0,3.9,21.0,685.0,800.81,621.66
2016,10,21,12,15,893.5,87.0,4.15,21.0,679.5,807.64,627.66
2016,10,21,12,30,892.0,87.0,4.4,21.0,674.0,811.08,631.41
2016,10,21,12,45,884.5,87.5,4.7,21.0,659.5,806.92,630.61
2016,10,21,13,0,877.0,88.0,5.0,21.0,645.0,799.44,627.41
2016,10,21,13,15,636.0,162.5,5.25,21.0,559.5,693.97,550.5
2016,10,21,13,30,395.0,237.0,5.5,21.0,474.0,570.34,453.29
2016,10,21,13,45,616.0,160.5,5.75,21.0,509.5,662.38,530.1
2016,10,21,14,0,837.0,84.0,6.0,21.0,545.0,728.77,583.48
2016,10,21,14,15,821.0,82.0,6.15,20.5,510.5,697.52,562.27
2016,10,21,14,30,805.0,80.0,6.3,20.0,476.0,664.12,539.47
2016,10,21,14,45,721.5,88.0,6.45,20.0,420.5,597.36,487.93
2016,10,21,15,0,638.0,96.0,6.6,20.0,365.0,531.12,435.07
2016,10,21,15,15,667.0,82.0,6.6,19.5,336.0,510.83,419.73
2016,10,21,15,30,696.0,68.0,6.6,19.0,307.0,483.81,397.97
2016,10,21,15,45,649.0,63.5,6.65,19.0,260.0,428.62,351.08
2016,10,21,16,0,602.0,59.0,6.7,19.0,213.0,373.24,302.84
2016,10,21,16,15,531.5,52.0,6.65,18.5,166.5,307.3,245.34
2016,10,21,16,30,461.0,45.0,6.6,18.0,120.0,246.68,191.05
2016,10,21,16,45,343.5,34.0,6.6,17.5,79.0,171.7,124.19
2016,10,21,17,0,226.0,23.0,6.6,17.0,38.0,102.36,31.43
2016,10,21,17,15,113.0,11.5,6.5,16.5,19.0,38.5,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,6,45,81.0,18.5,4.2,14.5,27.0,15.67,0.0
2016,10,22,7,0,162.0,37.0,4.2,15.0,54.0,28.62,18.03
2016,10,22,7,15,205.0,54.5,4.2,15.0,88.0,56.8,35.77
2016,10,22,7,30,248.0,72.0,4.2,15.0,122.0,90.43,59.96
2016,10,22,7,45,277.0,89.0,4.25,15.5,158.5,126.22,88.74
2016,10,22,8,0,306.0,106.0,4.3,16.0,195.0,165.09,121.48
2016,10,22,8,15,328.5,120.0,4.25,16.0,230.5,202.33,153.94
2016,10,22,8,30,351.0,134.0,4.2,16.0,266.0,242.14,188.57
2016,10,22,8,45,581.0,104.5,4.2,16.5,353.0,319.41,250.17
2016,10,22,9,0,811.0,75.0,4.2,17.0,440.0,416.51,328.8
2016,10,22,9,15,829.5,77.5,4.2,17.0,478.5,466.22,371.56
2016,10,22,9,30,848.0,80.0,4.2,17.0,517.0,515.64,413.15
2016,10,22,9,45,847.5,87.0,4.2,17.5,546.5,558.69,447.8
2016,10,22,10,0,847.0,94.0,4.2,18.0,576.0,599.45,479.7
2016,10,22,10,15,763.0,121.5,4.2,18.0,570.5,607.42,485.81
2016,10,22,10,30,679.0,149.0,4.2,18.0,565.0,607.3,485.26
2016,10,22,10,45,780.0,123.5,4.25,18.0,614.5,670.57,535.32
2016,10,22,11,0,881.0,98.0,4.3,18.0,664.0,734.66,583.7
2016,10,22,11,15,884.5,98.5,4.35,18.0,674.0,758.5,600.76
2016,10,22,11,30,888.0,99.0,4.4,18.0,684.0,779.38,615.95
2016,10,22,11,45,889.5,98.5,4.5,18.5,686.5,794.57,626.16
2016,10,22,12,0,891.0,98.0,4.6,19.0,689.0,806.52,634.13
2016,10,22,12,15,889.5,98.0,4.7,19.0,683.5,813.36,639.76
2016,10,22,12,30,888.0,98.0,4.8,19.0,678.0,816.83,643.11
2016,10,22,12,45,878.5,99.0,4.95,19.0,663.0,811.69,640.62
2016,10,22,13,0,869.0,100.0,5.1,19.0,648.0,807.86,639.22
2016,10,22,13,15,861.0,98.5,5.2,18.5,626.5,794.73,632.02
2016,10,22,13,30,853.0,97.0,5.3,18.0,605.0,778.47,622.56
2016,10,22,13,45,842.5,95.0,5.4,18.0,576.0,756.74,607.79
2016,10,22,14,0,832.0,93.0,5.5,18.0,547.0,732.23,590.89
2016,10,22,14,15,744.0,102.5,5.55,18.0,489.0,664.88,540.85
2016,10,22,14,30,656.0,112.0,5.6,18.0,431.0,596.7,487.84
2016,10,22,14,45,641.0,104.5,5.65,18.0,395.0,560.14,459.66
2016,10,22,15,0,626.0,97.0,5.7,18.0,359.0,522.3,429.76
2016,10,22,15,15,580.5,96.5,5.65,17.5,318.0,472.98,390.16
2016,10,22,15,30,535.0,96.0,5.6,17.0,277.0,424.84,350.58
2016,10,22,15,45,500.0,85.5,5.6,17.0,234.5,373.2,306.83
2016,10,22,16,0,465.0,75.0,5.6,17.0,192.0,323.05,263.13
2016,10,22,16,15,406.5,63.0,5.5,16.5,149.0,261.84,209.78
2016,10,22,16,30,348.0,51.0,5.4,16.0,106.0,207.14,160.82
2016,10,22,16,45,250.0,37.0,5.3,16.0,69.0,142.03,102.0
2016,10,22,17,0,152.0,23.0,5.2,16.0,32.0,79.58,12.84
2016,10,22,17,15,76.0,11.5,5.1,15.5,16.0,29.37,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,6,45,176.0,16.0,1.8,14.5,34.0,12.2,0.0
2016,10,23,7,0,352.0,32.0,1.9,15.0,68.0,25.0,14.87
2016,10,23,7,15,447.5,40.5,1.9,15.0,112.5,53.47,26.61
2016,10,23,7,30,543.0,49.0,1.9,15.0,157.0,97.95,53.91
2016,10,23,7,45,601.0,55.5,1.95,15.5,204.0,144.99,90.14
2016,10,23,8,0,659.0,62.0,2.0,16.0,251.0,197.85,134.56
2016,10,23,8,15,697.5,66.0,2.0,16.0,297.5,249.73,180.63
2016,10,23,8,30,736.0,70.0,2.0,16.0,344.0,303.31,228.28
2016,10,23,8,45,762.5,73.5,2.05,16.5,386.5,354.67,273.38
2016,10,23,9,0,789.0,77.0,2.1,17.0,429.0,407.16,318.25
2016,10,23,9,15,808.5,79.5,2.05,17.0,467.0,456.22,359.68
2016,10,23,9,30,828.0,82.0,2.0,17.0,505.0,505.12,399.79
2016,10,23,9,45,561.5,161.5,2.0,17.5,456.5,473.54,375.0
2016,10,23,10,0,295.0,241.0,2.0,18.0,408.0,417.72,329.71
2016,10,23,10,15,342.0,242.5,2.1,18.0,444.0,460.83,364.03
2016,10,23,10,30,389.0,244.0,2.2,18.0,480.0,506.05,399.13
2016,10,23,10,45,381.5,254.0,2.35,18.5,491.5,524.52,412.39
2016,10,23,11,0,374.0,264.0,2.5,19.0,503.0,541.43,424.47
2016,10,23,11,15,225.5,279.5,2.6,19.0,424.5,453.6,356.0
2016,10,23,11,30,77.0,295.0,2.7,19.0,346.0,358.17,280.15
2016,10,23,11,45,77.0,296.0,2.8,19.0,347.0,361.58,283.28
2016,10,23,12,0,77.0,297.0,2.9,19.0,348.0,364.77,285.87
2016,10,23,12,15,76.5,294.5,2.95,19.0,344.5,363.55,285.09
2016,10,23,12,30,76.0,292.0,3.0,19.0,341.0,362.09,284.18
2016,10,23,12,45,62.5,278.5,3.1,19.0,319.0,338.01,265.61
2016,10,23,13,0,49.0,265.0,3.2,19.0,297.0,313.67,246.8
2016,10,23,13,15,48.5,256.5,3.25,19.0,286.5,304.92,240.4
2016,10,23,13,30,48.0,248.0,3.3,19.0,276.0,296.03,233.86
2016,10,23,13,45,64.5,242.5,3.4,19.0,278.5,303.27,240.52
2016,10,23,14,0,81.0,237.0,3.5,19.0,281.0,309.92,246.69
2016,10,23,14,15,80.5,221.5,3.6,18.5,263.0,292.11,233.63
2016,10,23,14,30,80.0,206.0,3.7,18.0,245.0,274.08,220.28
2016,10,23,14,45,76.5,189.0,3.8,18.0,223.5,252.09,203.09
2016,10,23,15,0,73.0,172.0,3.9,18.0,202.0,230.11,185.7
2016,10,23,15,15,69.0,153.0,4.0,17.5,179.0,205.47,166.21
2016,10,23,15,30,65.0,134.0,4.1,17.0,156.0,180.92,146.39
2016,10,23,15,45,56.5,114.0,4.2,17.0,131.0,152.91,122.98
2016,10,23,16,0,48.0,94.0,4.3,17.0,106.0,125.39,99.6
2016,10,23,16,15,37.0,74.0,4.25,16.5,82.0,97.27,75.53
2016,10,23,16,30,26.0,54.0,4.2,16.0,58.0,69.79,51.75
2016,10,23,16,45,13.0,35.0,4.2,16.0,37.0,43.4,28.18
2016,10,23,17,0,0.0,16.0,4.2,16.0,16.0,15.45,0.0
2016,10,23,17,15,0.0,8.0,4.15,15.5,8.0,7.86,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,9.0,7.05,15.5,9.0,8.68,0.0
2016,10,24,7,0,0.0,18.0,7.2,16.0,18.0,17.37,8.35
2016,10,24,7,15,0.0,31.0,7.25,16.0,31.0,29.93,19.06
2016,10,24,7,30,0.0,44.0,7.3,16.0,44.0,42.46,30.0
2016,10,24,7,45,0.0,57.5,7.35,16.0,57.5,55.36,41.17
2016,10,24,8,0,0.0,71.0,7.4,16.0,71.0,68.33,52.27
2016,10,24,8,15,0.0,84.5,7.35,16.0,84.5,81.36,63.28
2016,10,24,8,30,0.0,98.0,7.3,16.0,98.0,94.45,74.2
2016,10,24,8,45,24.5,138.0,7.3,16.5,149.0,142.35,113.51
2016,10,24,9,0,49.0,178.0,7.3,17.0,200.0,192.99,154.78
2016,10,24,9,15,29.5,178.0,7.3,17.0,191.5,187.2,149.93
2016,10,24,9,30,10.0,178.0,7.3,17.0,183.0,177.81,141.91
2016,10,24,9,45,5.0,117.5,7.35,17.0,120.0,116.58,91.39
2016,10,24,10,0,0.0,57.0,7.4,17.0,57.0,55.1,40.33
2016,10,24,10,15,2.0,122.5,7.35,17.0,124.0,120.08,93.97
2016,10,24,10,30,4.0,188.0,7.3,17.0,191.0,186.21,147.78
2016,10,24,10,45,13.5,214.5,7.3,17.5,224.0,219.46,174.39
2016,10,24,11,0,23.0,241.0,7.3,18.0,257.0,253.51,201.43
2016,10,24,11,15,19.0,236.0,7.25,18.0,249.5,246.41,195.49
2016,10,24,11,30,15.0,231.0,7.2,18.0,242.0,239.05,189.4
2016,10,24,11,45,21.5,244.0,7.15,18.0,259.0,257.89,204.63
2016,10,24,12,0,28.0,257.0,7.1,18.0,276.0,283.89,225.5
2016,10,24,12,15,26.5,252.5,7.05,18.0,270.0,271.95,216.0
2016,10,24,12,30,25.0,248.0,7.0,18.0,264.0,266.77,211.94
2016,10,24,12,45,34.5,253.5,7.0,18.0,275.0,288.61,229.81
2016,10,24,13,0,44.0,259.0,7.0,18.0,286.0,303.18,241.9
2016,10,24,13,15,22.0,172.5,7.0,18.0,186.0,192.86,153.16
2016,10,24,13,30,0.0,86.0,7.0,18.0,86.0,83.21,63.23
2016,10,24,13,45,0.0,82.5,7.0,18.0,82.5,79.81,60.58
2016,10,24,14,0,0.0,79.0,7.0,18.0,79.0,76.41,57.89
2016,10,24,14,15,0.0,89.5,6.95,18.0,89.5,86.7,66.54
2016,10,24,14,30,0.0,100.0,6.9,18.0,100.0,97.47,75.61
2016,10,24,14,45,0.0,112.5,6.9,18.0,112.5,110.74,86.77
2016,10,24,15,0,0.0,125.0,6.9,18.0,125.0,124.76,98.58
2016,10,24,15,15,0.0,110.0,6.85,17.5,110.0,109.69,86.43
2016,10,24,15,30,0.0,95.0,6.8,17.0,95.0,94.61,74.11
2016,10,24,15,45,0.0,79.5,6.75,17.0,79.5,78.97,60.99
2016,10,24,16,0,0.0,64.0,6.7,17.0,64.0,63.28,47.65
2016,10,24,16,15,0.0,49.0,6.55,16.5,49.0,48.08,34.65
2016,10,24,16,30,0.0,34.0,6.4,16.0,34.0,32.84,21.49
2016,10,24,16,45,0.0,21.5,6.3,16.0,21.5,20.75,10.44
2016,10,24,17,0,0.0,9.0,6.2,16.0,9.0,8.68,0.0
2016,10,24,17,15,0.0,4.5,6.15,16.0,4.5,4.42,0.0
2016,10,24,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,6.0,16.5,8.5,8.2,0.0
2016,10,25,7,0,0.0,17.0,6.0,17.0,17.0,16.4,7.33
2016,10,25,7,15,0.0,29.5,6.0,17.0,29.5,28.48,17.74
2016,10,25,7,30,0.0,42.0,6.0,17.0,42.0,40.57,28.27
2016,10,25,7,45,0.0,55.5,6.05,17.0,55.5,53.47,39.4
2016,10,25,8,0,0.0,69.0,6.1,17.0,69.0,66.43,50.46
2016,10,25,8,15,0.0,82.0,6.25,17.0,82.0,78.98,61.03
2016,10,25,8,30,0.0,95.0,6.4,17.0,95.0,91.58,71.51
2016,10,25,8,45,0.0,92.5,6.55,17.0,92.5,89.35,69.51
2016,10,25,9,0,0.0,90.0,6.7,17.0,90.0,87.02,67.41
2016,10,25,9,15,11.5,140.0,6.65,17.0,146.0,140.78,111.8
2016,10,25,9,30,23.0,190.0,6.6,17.0,202.0,196.04,156.91
2016,10,25,9,45,11.5,145.0,6.6,17.5,151.0,146.96,116.21
2016,10,25,10,0,0.0,100.0,6.6,18.0,100.0,96.83,74.58
2016,10,25,10,15,0.0,115.0,6.55,18.0,115.0,111.51,86.52
2016,10,25,10,30,0.0,130.0,6.5,18.0,130.0,126.28,98.43
2016,10,25,10,45,2.0,160.5,6.45,18.5,162.0,157.83,123.76
2016,10,25,11,0,4.0,191.0,6.4,19.0,194.0,189.83,149.17
2016,10,25,11,15,2.0,177.0,6.25,19.0,178.5,174.63,136.75
2016,10,25,11,30,0.0,163.0,6.1,19.0,163.0,159.32,124.31
2016,10,25,11,45,0.0,134.5,6.0,19.0,134.5,131.0,101.45
2016,10,25,12,0,0.0,106.0,5.9,19.0,106.0,102.81,78.62
2016,10,25,12,15,0.0,126.0,5.8,19.0,126.0,122.67,94.76
2016,10,25,12,30,0.0,146.0,5.7,19.0,146.0,142.76,111.03
2016,10,25,12,45,0.0,133.0,5.65,19.0,133.0,129.81,100.63
2016,10,25,13,0,0.0,120.0,5.6,19.0,120.0,116.87,90.24
2016,10,25,13,15,9.0,167.0,5.55,19.0,172.5,171.66,135.02
2016,10,25,13,30,18.0,214.0,5.5,19.0,225.0,228.01,180.63
2016,10,25,13,45,9.0,188.0,5.45,19.0,193.5,194.3,153.5
2016,10,25,14,0,0.0,162.0,5.4,19.0,162.0,160.88,126.52
2016,10,25,14,15,17.5,174.0,5.35,19.0,182.5,186.79,148.39
2016,10,25,14,30,35.0,186.0,5.3,19.0,203.0,220.16,176.09
2016,10,25,14,45,37.5,172.0,5.25,19.0,189.0,206.71,165.57
2016,10,25,15,0,40.0,158.0,5.2,19.0,175.0,193.07,154.84
2016,10,25,15,15,36.0,140.5,5.1,18.5,154.5,171.23,137.37
2016,10,25,15,30,32.0,123.0,5.0,18.0,134.0,149.58,119.77
2016,10,25,15,45,25.5,104.5,4.95,18.0,112.5,125.65,99.73
2016,10,25,16,0,19.0,86.0,4.9,18.0,91.0,97.65,76.07
2016,10,25,16,15,9.5,67.0,4.85,17.5,69.5,73.35,55.38
2016,10,25,16,30,0.0,48.0,4.8,17.0,48.0,49.64,35.09
2016,10,25,16,45,0.0,30.0,4.8,17.0,30.0,30.69,17.68
2016,10,25,17,0,0.0,12.0,4.8,17.0,12.0,11.58,0.0
2016,10,25,17,15,0.0,6.0,4.8,16.5,6.0,5.9,0.0
2016,10,25,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,6,45,182.5,13.5,4.1,15.5,30.5,13.27,0.0
2016,10,26,7,0,365.0,27.0,4.2,16.0,61.0,20.78,10.57
2016,10,26,7,15,462.5,35.0,4.25,16.0,104.5,45.87,21.06
2016,10,26,7,30,560.0,43.0,4.3,16.0,148.0,90.11,46.89
2016,10,26,7,45,619.0,48.0,4.35,16.5,194.5,137.53,82.77
2016,10,26,8,0,678.0,53.0,4.4,17.0,241.0,189.31,126.21
2016,10,26,8,15,402.5,100.5,4.35,17.0,217.5,199.84,148.51
2016,10,26,8,30,127.0,148.0,4.3,17.0,194.0,181.59,142.95
2016,10,26,8,45,466.5,107.0,4.25,17.5,305.0,273.42,213.38
2016,10,26,9,0,806.0,66.0,4.2,18.0,416.0,396.31,310.97
2016,10,26,9,15,824.5,68.0,4.15,18.0,453.5,444.73,352.76
2016,10,26,9,30,843.0,70.0,4.1,18.0,491.0,492.57,393.26
2016,10,26,9,45,854.0,72.5,4.05,18.5,522.0,536.29,428.72
2016,10,26,10,0,865.0,75.0,4.0,19.0,553.0,578.56,462.02
2016,10,26,10,15,875.0,76.5,4.0,19.0,578.5,617.49,492.96
2016,10,26,10,30,885.0,78.0,4.0,19.0,604.0,654.45,521.81
2016,10,26,10,45,889.0,80.0,4.05,19.0,622.0,685.72,545.69
2016,10,26,11,0,893.0,82.0,4.1,19.0,640.0,714.29,566.37
2016,10,26,11,15,897.5,82.5,4.1,19.0,650.5,738.78,583.87
2016,10,26,11,30,902.0,83.0,4.1,19.0,661.0,760.31,599.23
2016,10,26,11,45,901.5,84.0,4.2,19.5,663.5,775.54,609.29
2016,10,26,12,0,901.0,85.0,4.3,20.0,666.0,787.47,617.08
2016,10,26,12,15,899.5,85.0,4.2,20.0,660.5,794.19,621.63
2016,10,26,12,30,898.0,85.0,4.1,20.0,655.0,797.54,623.89
2016,10,26,12,45,893.5,84.5,4.0,20.0,641.0,794.61,621.77
2016,10,26,13,0,889.0,84.0,3.9,20.0,627.0,788.34,617.41
2016,10,26,13,15,881.0,82.5,3.75,19.5,606.0,774.96,608.99
2016,10,26,13,30,873.0,81.0,3.6,19.0,585.0,758.44,598.38
2016,10,26,13,45,863.0,79.5,3.5,19.0,556.5,737.42,583.64
2016,10,26,14,0,853.0,78.0,3.4,19.0,528.0,713.61,566.89
2016,10,26,14,15,837.0,76.0,3.25,19.0,493.5,686.76,547.66
2016,10,26,14,30,821.0,74.0,3.1,19.0,459.0,653.29,523.43
2016,10,26,14,45,799.5,71.0,3.0,19.0,419.0,613.14,493.15
2016,10,26,15,0,778.0,68.0,2.9,19.0,379.0,571.66,460.9
2016,10,26,15,15,746.0,64.5,2.75,18.5,334.5,522.43,422.5
2016,10,26,15,30,714.0,61.0,2.6,18.0,290.0,473.24,382.97
2016,10,26,15,45,666.5,56.5,2.5,18.0,243.5,415.46,334.78
2016,10,26,16,0,619.0,52.0,2.4,18.0,197.0,362.58,288.98
2016,10,26,16,15,543.0,45.0,2.2,17.5,150.5,295.06,230.79
2016,10,26,16,30,467.0,38.0,2.0,17.0,104.0,233.45,175.99
2016,10,26,16,45,331.5,27.5,1.85,17.0,65.0,155.44,102.83
2016,10,26,17,0,196.0,17.0,1.7,17.0,26.0,80.4,0.0
2016,10,26,17,15,98.0,8.5,1.65,16.5,13.0,8.36,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.0,4.95,15.5,2.0,1.97,0.0
2016,10,27,7,0,0.0,4.0,5.1,16.0,4.0,3.85,0.0
2016,10,27,7,15,0.0,7.5,5.0,16.0,7.5,7.23,0.28
2016,10,27,7,30,0.0,11.0,4.9,16.0,11.0,10.6,3.24
2016,10,27,7,45,0.0,14.5,4.8,16.5,14.5,13.98,6.18
2016,10,27,8,0,0.0,18.0,4.7,17.0,18.0,17.36,9.07
2016,10,27,8,15,0.0,21.5,4.75,17.0,21.5,20.74,11.95
2016,10,27,8,30,0.0,25.0,4.8,17.0,25.0,24.13,14.81
2016,10,27,8,45,19.0,97.5,4.85,17.5,105.5,101.33,79.13
2016,10,27,9,0,38.0,170.0,4.9,18.0,186.0,180.53,143.81
2016,10,27,9,15,46.0,187.5,4.75,18.0,209.0,203.83,162.52
2016,10,27,9,30,54.0,205.0,4.6,18.0,232.0,227.91,181.8
2016,10,27,9,45,33.0,199.5,4.5,18.0,216.5,214.24,170.4
2016,10,27,10,0,12.0,194.0,4.4,18.0,201.0,196.1,155.28
2016,10,27,10,15,7.5,188.0,4.4,18.0,192.5,188.08,148.56
2016,10,27,10,30,3.0,182.0,4.4,18.0,184.0,179.68,141.52
2016,10,27,10,45,1.5,171.0,4.45,18.5,172.0,167.98,131.67
2016,10,27,11,0,0.0,160.0,4.5,19.0,160.0,156.15,121.78
2016,10,27,11,15,0.0,143.0,4.7,18.5,143.0,139.34,108.43
2016,10,27,11,30,0.0,126.0,4.9,18.0,126.0,122.54,95.01
2016,10,27,11,45,0.0,126.0,5.1,18.0,126.0,122.59,95.05
2016,10,27,12,0,0.0,126.0,5.3,18.0,126.0,122.64,95.11
2016,10,27,12,15,0.0,137.0,5.3,18.0,137.0,133.68,104.09
2016,10,27,12,30,0.0,148.0,5.3,18.0,148.0,144.83,113.16
2016,10,27,12,45,0.0,145.5,5.3,18.0,145.5,142.45,111.31
2016,10,27,13,0,0.0,143.0,5.3,18.0,143.0,140.08,109.49
2016,10,27,13,15,0.0,95.5,5.2,18.0,95.5,92.51,70.82
2016,10,27,13,30,0.0,48.0,5.1,18.0,48.0,46.4,32.93
2016,10,27,13,45,0.0,82.5,5.1,18.0,82.5,79.81,60.64
2016,10,27,14,0,0.0,117.0,5.1,18.0,117.0,114.44,89.25
2016,10,27,14,15,0.0,75.5,5.05,18.0,75.5,73.01,55.23
2016,10,27,14,30,0.0,34.0,5.0,18.0,34.0,32.83,21.89
2016,10,27,14,45,0.0,40.0,4.95,18.0,40.0,38.63,26.83
2016,10,27,15,0,0.0,46.0,4.9,18.0,46.0,44.43,31.76
2016,10,27,15,15,0.0,40.5,4.7,18.0,40.5,39.11,27.34
2016,10,27,15,30,0.0,35.0,4.5,18.0,35.0,33.79,22.89
2016,10,27,15,45,0.0,29.0,4.35,18.0,29.0,27.98,17.98
2016,10,27,16,0,0.0,23.0,4.2,18.0,23.0,22.19,13.01
2016,10,27,16,15,0.0,17.0,4.15,17.5,17.0,16.39,8.04
2016,10,27,16,30,0.0,11.0,4.1,17.0,11.0,10.6,3.03
2016,10,27,16,45,0.0,6.5,4.05,17.0,6.5,6.26,0.0
2016,10,27,17,0,0.0,2.0,4.0,17.0,2.0,1.97,0.0
2016,10,27,17,15,0.0,1.0,3.95,17.0,1.0,0.98,0.0
2016,10,27,17,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,2.3,16.0,7.5,7.37,0.0
2016,10,28,7,0,0.0,15.0,2.4,16.0,15.0,14.47,5.06
2016,10,28,7,15,0.0,27.5,2.3,16.0,27.5,26.55,16.11
2016,10,28,7,30,0.0,40.0,2.2,16.0,40.0,38.64,26.72
2016,10,28,7,45,0.0,54.5,2.1,16.5,54.5,52.47,38.6
2016,10,28,8,0,0.0,69.0,2.0,17.0,69.0,66.38,50.38
2016,10,28,8,15,0.0,82.5,1.9,17.0,82.5,79.42,61.35
2016,10,28,8,30,0.0,96.0,1.8,17.0,96.0,92.52,72.2
2016,10,28,8,45,0.0,111.0,1.75,17.0,111.0,107.12,84.15
2016,10,28,9,0,0.0,126.0,1.7,17.0,126.0,121.8,96.02
2016,10,28,9,15,0.0,110.0,1.7,17.0,110.0,106.46,83.17
2016,10,28,9,30,0.0,94.0,1.7,17.0,94.0,90.96,70.26
2016,10,28,9,45,11.5,150.0,1.7,17.5,156.5,151.81,119.74
2016,10,28,10,0,23.0,206.0,1.7,18.0,219.0,214.27,169.23
2016,10,28,10,15,22.5,214.0,1.85,18.0,227.5,223.06,175.86
2016,10,28,10,30,22.0,222.0,2.0,18.0,236.0,231.79,182.61
2016,10,28,10,45,11.0,182.5,2.15,18.0,189.5,185.8,145.86
2016,10,28,11,0,0.0,143.0,2.3,18.0,143.0,139.28,108.36
2016,10,28,11,15,0.0,136.0,2.4,18.0,136.0,132.41,102.84
2016,10,28,11,30,0.0,129.0,2.5,18.0,129.0,125.53,97.26
2016,10,28,11,45,7.0,176.5,2.7,18.5,181.0,178.36,139.68
2016,10,28,12,0,14.0,224.0,2.9,19.0,233.0,232.38,182.28
2016,10,28,12,15,17.5,229.5,2.95,18.5,241.0,241.27,189.68
2016,10,28,12,30,21.0,235.0,3.0,18.0,249.0,250.26,197.34
2016,10,28,12,45,67.5,255.5,3.05,18.0,297.0,316.57,250.98
2016,10,28,13,0,114.0,276.0,3.1,18.0,345.0,376.23,298.62
