Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,13,15,86.0,259.0,3.0,18.0,310.0,336.65,267.18
2016,10,28,13,30,58.0,242.0,2.9,18.0,275.0,297.2,235.95
2016,10,28,13,45,118.5,236.0,2.85,18.0,299.5,344.09,274.88
2016,10,28,14,0,179.0,230.0,2.8,18.0,324.0,380.49,304.98
2016,10,28,14,15,226.5,209.0,2.65,18.0,319.0,387.51,311.77
2016,10,28,14,30,274.0,188.0,2.5,18.0,314.0,399.56,322.24
2016,10,28,14,45,315.0,164.5,2.45,18.0,297.0,392.61,317.83
2016,10,28,15,0,356.0,141.0,2.4,18.0,280.0,381.97,310.19
2016,10,28,15,15,522.0,101.5,2.35,18.0,278.5,429.28,348.62
2016,10,28,15,30,688.0,62.0,2.3,18.0,277.0,455.4,368.31
2016,10,28,15,45,641.0,57.0,2.25,18.0,231.5,401.32,322.57
2016,10,28,16,0,594.0,52.0,2.2,18.0,186.0,347.12,275.79
2016,10,28,16,15,513.5,44.5,2.1,17.5,140.5,278.85,217.13
2016,10,28,16,30,433.0,37.0,2.0,17.0,95.0,216.97,162.15
2016,10,28,16,45,291.0,26.0,1.9,16.5,57.5,138.21,85.56
2016,10,28,17,0,149.0,15.0,1.8,16.0,20.0,54.74,0.0
2016,10,28,17,15,74.5,7.5,1.7,16.0,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,129.5,14.0,3.6,16.0,24.5,13.76,0.0
2016,10,29,7,0,259.0,28.0,3.8,16.0,49.0,22.42,10.28
2016,10,29,7,15,365.5,38.0,3.9,16.0,90.0,42.58,21.72
2016,10,29,7,30,472.0,48.0,4.0,16.0,131.0,83.24,45.14
2016,10,29,7,45,236.0,42.0,4.15,16.5,83.5,71.87,44.51
2016,10,29,8,0,0.0,36.0,4.3,17.0,36.0,34.75,23.76
2016,10,29,8,15,0.0,43.0,4.35,17.0,43.0,41.52,29.53
2016,10,29,8,30,0.0,50.0,4.4,17.0,50.0,48.3,35.23
2016,10,29,8,45,0.0,59.5,4.45,17.5,59.5,57.5,42.81
2016,10,29,9,0,0.0,69.0,4.5,18.0,69.0,66.7,50.3
2016,10,29,9,15,113.5,138.5,4.45,18.0,194.0,187.24,149.33
2016,10,29,9,30,227.0,208.0,4.4,18.0,319.0,317.17,254.04
2016,10,29,9,45,136.5,215.5,4.4,18.0,283.5,287.56,229.97
2016,10,29,10,0,46.0,223.0,4.4,18.0,248.0,247.2,196.69
2016,10,29,10,15,36.0,224.0,4.3,18.0,244.5,244.6,194.31
2016,10,29,10,30,26.0,225.0,4.2,18.0,241.0,237.33,188.09
2016,10,29,10,45,52.0,249.0,4.15,18.5,281.0,284.66,225.56
2016,10,29,11,0,78.0,273.0,4.1,19.0,321.0,329.83,260.78
2016,10,29,11,15,135.5,282.5,4.0,19.0,367.5,389.19,307.95
2016,10,29,11,30,193.0,292.0,3.9,19.0,414.0,445.32,352.09
2016,10,29,11,45,114.5,274.5,3.85,19.0,347.0,372.65,294.27
2016,10,29,12,0,36.0,257.0,3.8,19.0,280.0,290.26,228.28
2016,10,29,12,15,52.0,265.5,3.75,19.0,298.5,312.97,246.77
2016,10,29,12,30,68.0,274.0,3.7,19.0,317.0,335.95,265.14
2016,10,29,12,45,163.0,270.5,3.65,19.0,369.0,414.33,328.59
2016,10,29,13,0,258.0,267.0,3.6,19.0,421.0,492.43,390.51
2016,10,29,13,15,251.5,257.5,3.55,19.0,403.5,476.86,378.58
2016,10,29,13,30,245.0,248.0,3.5,19.0,386.0,460.39,366.35
2016,10,29,13,45,196.0,238.5,3.5,19.0,345.5,403.58,322.16
2016,10,29,14,0,147.0,229.0,3.5,19.0,305.0,356.09,284.68
2016,10,29,14,15,203.0,208.5,3.5,19.0,305.5,370.09,297.71
2016,10,29,14,30,259.0,188.0,3.5,19.0,306.0,388.78,313.84
2016,10,29,14,45,507.0,128.0,3.5,19.0,333.0,481.18,390.53
2016,10,29,15,0,755.0,68.0,3.5,19.0,360.0,549.54,445.9
2016,10,29,15,15,721.0,64.5,3.5,18.5,316.0,500.35,406.72
2016,10,29,15,30,687.0,61.0,3.5,18.0,272.0,451.42,367.03
2016,10,29,15,45,633.5,56.5,3.5,18.0,226.0,394.93,319.23
2016,10,29,16,0,580.0,52.0,3.5,18.0,180.0,338.88,270.44
2016,10,29,16,15,499.0,44.5,3.5,17.5,135.5,271.33,211.84
2016,10,29,16,30,418.0,37.0,3.5,17.0,91.0,210.2,156.95
2016,10,29,16,45,209.0,27.5,3.55,17.0,54.5,111.64,65.53
2016,10,29,17,0,0.0,18.0,3.6,17.0,18.0,17.69,0.0
2016,10,29,17,15,0.0,9.0,3.65,16.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,7.75,16.0,0.5,0.49,0.0
2016,10,30,7,0,0.0,1.0,7.9,16.0,1.0,0.96,0.0
2016,10,30,7,15,0.0,2.5,7.95,16.0,2.5,2.41,0.0
2016,10,30,7,30,0.0,4.0,8.0,16.0,4.0,3.85,0.0
2016,10,30,7,45,0.0,5.5,8.05,16.5,5.5,5.3,0.0
2016,10,30,8,0,0.0,7.0,8.1,17.0,7.0,6.75,0.05
2016,10,30,8,15,0.0,8.5,8.05,17.0,8.5,8.19,1.29
2016,10,30,8,30,0.0,10.0,8.0,17.0,10.0,9.64,2.52
2016,10,30,8,45,0.0,29.0,8.0,17.0,29.0,27.99,18.03
2016,10,30,9,0,0.0,48.0,8.0,17.0,48.0,46.37,33.46
2016,10,30,9,15,0.0,98.5,7.9,17.0,98.5,95.31,74.28
2016,10,30,9,30,0.0,149.0,7.8,17.0,149.0,144.6,114.89
2016,10,30,9,45,0.0,141.5,7.7,17.5,141.5,137.41,108.49
2016,10,30,10,0,0.0,134.0,7.6,18.0,134.0,130.15,102.12
2016,10,30,10,15,0.0,148.0,7.4,18.0,148.0,144.02,113.28
2016,10,30,10,30,0.0,162.0,7.2,18.0,162.0,157.99,124.47
2016,10,30,10,45,178.0,207.5,7.05,18.0,315.5,329.34,266.61
2016,10,30,11,0,356.0,253.0,6.9,18.0,469.0,509.64,411.66
2016,10,30,11,15,585.5,183.0,6.7,18.0,545.0,614.1,497.52
2016,10,30,11,30,815.0,113.0,6.5,18.0,621.0,720.29,582.53
2016,10,30,11,45,607.0,183.0,6.35,18.5,562.0,656.13,528.32
2016,10,30,12,0,399.0,253.0,6.2,19.0,503.0,573.14,458.95
2016,10,30,12,15,346.0,262.5,6.1,19.0,478.0,548.01,438.69
2016,10,30,12,30,293.0,272.0,6.0,19.0,453.0,521.1,416.75
2016,10,30,12,45,164.5,256.5,5.9,19.0,357.5,399.6,319.72
2016,10,30,13,0,36.0,241.0,5.8,19.0,262.0,277.54,220.14
2016,10,30,13,15,27.0,223.0,5.7,18.5,239.0,244.12,194.09
2016,10,30,13,30,18.0,205.0,5.6,18.0,216.0,218.83,174.16
2016,10,30,13,45,88.5,216.0,5.6,18.0,262.0,290.94,234.57
2016,10,30,14,0,159.0,227.0,5.6,18.0,308.0,362.07,293.23
2016,10,30,14,15,447.5,159.5,5.55,18.0,366.0,499.23,408.56
2016,10,30,14,30,736.0,92.0,5.5,18.0,424.0,608.32,498.55
2016,10,30,14,45,705.0,89.0,5.45,18.0,384.0,565.01,463.64
2016,10,30,15,0,674.0,86.0,5.4,18.0,344.0,521.22,428.26
2016,10,30,15,15,635.0,81.5,5.35,17.5,301.0,471.01,387.71
2016,10,30,15,30,596.0,77.0,5.3,17.0,258.0,421.62,346.69
2016,10,30,15,45,534.0,71.0,5.3,17.0,213.0,360.39,294.31
2016,10,30,16,0,472.0,65.0,5.3,17.0,168.0,302.62,243.65
2016,10,30,16,15,382.0,55.0,5.2,16.5,124.5,233.29,183.33
2016,10,30,16,30,292.0,45.0,5.1,16.0,81.0,172.56,129.18
2016,10,30,16,45,146.0,30.0,5.0,16.0,48.0,94.21,51.94
2016,10,30,17,0,0.0,15.0,4.9,16.0,15.0,14.74,0.0
2016,10,30,17,15,0.0,7.5,4.7,16.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,6,45,105.5,14.0,2.25,14.5,22.0,13.76,0.0
2016,10,31,7,0,211.0,28.0,2.3,15.0,44.0,21.99,8.24
2016,10,31,7,15,325.0,39.0,2.3,15.0,84.5,40.88,21.91
2016,10,31,7,30,439.0,50.0,2.3,15.0,125.0,80.22,44.4
2016,10,31,7,45,517.0,56.5,2.35,15.5,170.5,122.69,74.69
2016,10,31,8,0,595.0,63.0,2.4,16.0,216.0,173.24,115.28
2016,10,31,8,15,639.5,67.5,2.45,16.0,260.5,221.33,157.48
2016,10,31,8,30,684.0,72.0,2.5,16.0,305.0,273.11,203.44
2016,10,31,8,45,718.0,75.0,2.6,16.5,347.5,323.11,247.67
2016,10,31,9,0,752.0,78.0,2.7,17.0,390.0,375.6,293.08
2016,10,31,9,15,731.0,86.5,2.75,17.0,412.5,410.06,324.23
2016,10,31,9,30,710.0,95.0,2.8,17.0,435.0,441.62,352.0
2016,10,31,9,45,761.0,93.5,2.9,17.0,479.5,496.94,397.45
2016,10,31,10,0,812.0,92.0,3.0,17.0,524.0,553.98,443.34
2016,10,31,10,15,629.5,151.5,3.05,17.0,496.0,537.15,429.58
2016,10,31,10,30,447.0,211.0,3.1,17.0,468.0,503.6,402.16
2016,10,31,10,45,423.0,225.0,3.15,17.5,474.0,517.26,411.99
2016,10,31,11,0,399.0,239.0,3.2,18.0,480.0,523.13,415.53
2016,10,31,11,15,366.0,251.5,3.25,18.0,475.5,523.72,415.53
2016,10,31,11,30,333.0,264.0,3.3,18.0,471.0,521.83,413.57
2016,10,31,11,45,596.0,179.5,3.4,18.0,550.5,642.3,510.61
2016,10,31,12,0,859.0,95.0,3.5,18.0,630.0,754.86,596.55
2016,10,31,12,15,492.0,189.0,3.6,18.0,495.0,585.66,466.45
2016,10,31,12,30,125.0,283.0,3.7,18.0,360.0,396.8,314.1
2016,10,31,12,45,89.0,267.0,3.8,18.0,321.5,345.56,274.49
2016,10,31,13,0,53.0,251.0,3.9,18.0,283.0,301.6,239.49
2016,10,31,13,15,54.0,242.5,4.0,18.0,274.0,293.92,233.95
2016,10,31,13,30,55.0,234.0,4.1,18.0,265.0,286.08,228.19
2016,10,31,13,45,58.0,223.5,4.25,18.0,254.5,277.25,221.77
2016,10,31,14,0,61.0,213.0,4.4,18.0,244.0,268.18,215.13
2016,10,31,14,15,58.5,198.0,4.5,18.0,226.5,249.88,200.87
2016,10,31,14,30,56.0,183.0,4.6,18.0,209.0,231.52,186.45
2016,10,31,14,45,388.0,129.0,4.75,18.0,278.0,403.63,331.78
2016,10,31,15,0,720.0,75.0,4.9,18.0,347.0,531.31,436.29
2016,10,31,15,15,682.5,70.5,5.0,17.5,303.5,483.1,397.02
2016,10,31,15,30,645.0,66.0,5.1,17.0,260.0,433.06,355.71
2016,10,31,15,45,586.0,61.0,5.2,17.0,214.5,372.96,304.22
2016,10,31,16,0,527.0,56.0,5.3,17.0,169.0,316.11,254.07
2016,10,31,16,15,438.0,47.5,5.25,16.5,125.0,247.0,193.55
2016,10,31,16,30,349.0,39.0,5.2,16.0,81.0,185.0,137.54
2016,10,31,16,45,204.5,25.5,5.2,16.0,47.5,105.11,53.24
2016,10,31,17,0,60.0,12.0,5.2,16.0,14.0,27.41,0.0
2016,10,31,17,15,30.0,6.0,5.35,16.0,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,6,45,104.5,13.5,4.5,14.5,21.0,13.27,0.0
2016,11,1,7,0,209.0,27.0,4.4,15.0,42.0,21.23,6.5
2016,11,1,7,15,326.0,38.0,4.3,15.0,82.0,39.18,20.83
2016,11,1,7,30,443.0,49.0,4.2,15.0,122.0,78.51,42.99
2016,11,1,7,45,519.0,55.5,4.1,15.5,167.5,120.68,72.98
2016,11,1,8,0,595.0,62.0,4.0,16.0,213.0,170.7,113.23
2016,11,1,8,15,641.0,66.5,3.9,16.0,257.5,218.97,155.67
2016,11,1,8,30,687.0,71.0,3.8,16.0,302.0,271.08,202.11
2016,11,1,8,45,721.5,74.0,3.7,16.0,344.5,321.98,247.75
2016,11,1,9,0,756.0,77.0,3.6,16.0,387.0,373.93,293.56
2016,11,1,9,15,778.0,79.5,3.5,16.0,424.0,421.55,335.12
2016,11,1,9,30,800.0,82.0,3.4,16.0,461.0,469.3,375.73
2016,11,1,9,45,820.0,82.5,3.3,16.5,493.5,513.77,412.01
2016,11,1,10,0,840.0,83.0,3.2,17.0,526.0,557.57,446.7
2016,11,1,10,15,850.5,84.5,3.15,17.0,551.0,595.85,477.21
2016,11,1,10,30,861.0,86.0,3.1,17.0,576.0,632.28,505.65
2016,11,1,10,45,584.0,172.0,3.1,17.0,509.0,566.19,452.18
2016,11,1,11,0,307.0,258.0,3.1,17.0,442.0,479.52,381.57
2016,11,1,11,15,594.0,173.5,3.15,17.0,536.5,608.82,486.4
2016,11,1,11,30,881.0,89.0,3.2,17.0,631.0,733.04,582.01
2016,11,1,11,45,879.5,90.0,3.25,17.0,632.5,747.1,591.52
2016,11,1,12,0,878.0,91.0,3.3,17.0,634.0,757.95,599.59
2016,11,1,12,15,876.0,91.0,3.35,17.0,628.0,764.09,604.37
2016,11,1,12,30,874.0,91.0,3.4,17.0,622.0,766.95,606.94
2016,11,1,12,45,868.0,90.5,3.45,17.0,608.5,767.18,607.75
2016,11,1,13,0,862.0,90.0,3.5,17.0,595.0,760.09,603.34
2016,11,1,13,15,853.5,89.0,3.45,17.0,573.5,747.4,594.53
2016,11,1,13,30,845.0,88.0,3.4,17.0,552.0,731.66,583.6
2016,11,1,13,45,832.0,86.0,3.35,17.0,524.0,708.62,567.32
2016,11,1,14,0,819.0,84.0,3.3,17.0,496.0,682.97,549.11
2016,11,1,14,15,801.5,82.0,3.3,17.0,461.5,651.83,526.87
2016,11,1,14,30,784.0,80.0,3.3,17.0,427.0,618.7,501.82
2016,11,1,14,45,756.5,77.5,3.3,17.0,387.0,576.95,469.49
2016,11,1,15,0,729.0,75.0,3.3,17.0,347.0,534.31,435.74
2016,11,1,15,15,691.5,70.5,3.35,17.0,303.5,486.01,396.66
2016,11,1,15,30,654.0,66.0,3.4,17.0,260.0,435.8,354.96
2016,11,1,15,45,595.5,60.5,3.5,17.0,214.0,375.22,303.73
2016,11,1,16,0,537.0,55.0,3.6,17.0,168.0,317.84,253.65
2016,11,1,16,15,446.5,46.5,3.65,16.5,124.0,248.01,193.06
2016,11,1,16,30,356.0,38.0,3.7,16.0,80.0,185.41,136.59
2016,11,1,16,45,210.0,24.5,3.8,15.5,46.5,104.61,47.17
2016,11,1,17,0,64.0,11.0,3.9,15.0,13.0,27.31,0.0
2016,11,1,17,15,32.0,5.5,3.95,15.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,2,6,45,125.0,12.0,2.8,12.5,20.5,11.8,0.0
2016,11,2,7,0,250.0,24.0,2.9,13.0,41.0,19.3,4.04
2016,11,2,7,15,366.5,34.5,2.95,13.0,82.0,35.83,18.06
2016,11,2,7,30,483.0,45.0,3.0,13.0,123.0,76.59,40.43
2016,11,2,7,45,551.5,51.5,3.1,13.5,168.5,119.76,71.28
2016,11,2,8,0,620.0,58.0,3.2,14.0,214.0,169.87,112.09
2016,11,2,8,15,664.5,63.0,3.15,14.5,259.0,219.38,155.62
2016,11,2,8,30,709.0,68.0,3.1,15.0,304.0,273.42,203.55
2016,11,2,8,45,740.5,71.5,3.05,15.5,346.5,323.81,248.55
2016,11,2,9,0,772.0,75.0,3.0,16.0,389.0,375.83,293.96
2016,11,2,9,15,793.5,77.5,2.85,16.0,426.0,423.83,335.62
2016,11,2,9,30,815.0,80.0,2.7,16.0,463.0,471.88,376.14
2016,11,2,9,45,839.5,79.0,2.6,16.5,496.5,517.58,413.11
2016,11,2,10,0,864.0,78.0,2.5,17.0,530.0,561.83,447.87
2016,11,2,10,15,874.0,79.0,2.25,17.0,555.0,599.67,476.92
2016,11,2,10,30,884.0,80.0,2.0,17.0,580.0,635.54,503.48
2016,11,2,10,45,890.0,81.0,1.75,17.5,597.5,666.65,524.55
2016,11,2,11,0,896.0,82.0,1.5,18.0,615.0,695.17,542.43
2016,11,2,11,15,899.5,82.5,1.4,18.0,625.0,718.68,557.61
2016,11,2,11,30,903.0,83.0,1.3,18.0,635.0,739.22,570.58
2016,11,2,11,45,903.0,83.5,1.25,18.5,637.0,754.11,579.01
2016,11,2,12,0,903.0,84.0,1.2,19.0,639.0,765.75,585.25
2016,11,2,12,15,901.5,83.5,1.25,19.0,633.0,771.85,590.05
2016,11,2,12,30,900.0,83.0,1.3,19.0,627.0,774.59,592.73
2016,11,2,12,45,898.0,81.0,1.4,19.0,613.5,771.92,592.36
2016,11,2,13,0,896.0,79.0,1.5,19.0,600.0,765.89,589.77
2016,11,2,13,15,888.0,78.0,1.65,19.0,579.0,753.21,583.05
2016,11,2,13,30,880.0,77.0,1.8,19.0,558.0,737.42,574.08
2016,11,2,13,45,867.5,76.0,1.95,19.0,529.0,715.41,560.52
2016,11,2,14,0,855.0,75.0,2.1,19.0,500.0,695.02,547.98
2016,11,2,14,15,838.0,73.0,2.25,19.0,465.5,663.54,527.02
2016,11,2,14,30,821.0,71.0,2.4,19.0,431.0,629.95,503.4
2016,11,2,14,45,796.0,68.0,2.6,19.0,391.0,588.33,472.68
2016,11,2,15,0,771.0,65.0,2.8,19.0,351.0,545.6,440.07
2016,11,2,15,15,736.0,61.5,2.95,18.5,307.0,495.92,401.47
2016,11,2,15,30,701.0,58.0,3.1,18.0,263.0,446.51,361.55
2016,11,2,15,45,647.0,53.0,3.3,18.0,216.5,386.87,311.34
2016,11,2,16,0,593.0,48.0,3.5,18.0,170.0,332.95,263.99
2016,11,2,16,15,507.0,40.5,3.55,17.5,125.5,264.06,203.98
2016,11,2,16,30,421.0,33.0,3.6,17.0,81.0,202.12,147.09
2016,11,2,16,45,266.0,21.5,3.65,16.5,46.5,117.23,44.87
2016,11,2,17,0,111.0,10.0,3.7,16.0,12.0,38.17,0.0
2016,11,2,17,15,55.5,5.0,3.7,15.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,3,6,45,127.0,11.0,3.7,13.5,19.5,10.81,0.0
2016,11,3,7,0,254.0,22.0,3.8,14.0,39.0,17.49,1.4
2016,11,3,7,15,371.5,32.5,3.9,14.0,79.5,33.1,16.12
2016,11,3,7,30,489.0,43.0,4.0,14.0,120.0,73.9,38.03
2016,11,3,7,45,559.5,49.5,4.1,14.5,166.0,117.43,68.72
2016,11,3,8,0,630.0,56.0,4.2,15.0,212.0,168.09,109.7
2016,11,3,8,15,675.0,60.5,4.1,15.5,257.0,217.57,153.14
2016,11,3,8,30,720.0,65.0,4.0,16.0,302.0,271.55,201.08
2016,11,3,8,45,752.0,68.5,3.9,16.5,344.5,322.49,246.65
2016,11,3,9,0,784.0,72.0,3.8,17.0,387.0,375.09,292.69
2016,11,3,9,15,805.0,74.5,3.5,17.0,424.5,423.27,334.58
2016,11,3,9,30,826.0,77.0,3.2,17.0,462.0,471.43,375.2
2016,11,3,9,45,849.5,76.0,2.95,17.5,495.0,516.91,411.86
2016,11,3,10,0,873.0,75.0,2.7,18.0,528.0,560.85,446.07
2016,11,3,10,15,883.0,76.5,2.4,18.5,553.0,599.44,474.7
2016,11,3,10,30,893.0,78.0,2.1,19.0,578.0,636.04,500.63
2016,11,3,10,45,898.5,79.0,1.85,19.5,595.5,667.01,521.59
2016,11,3,11,0,904.0,80.0,1.6,20.0,613.0,695.35,539.44
2016,11,3,11,15,907.5,80.5,1.4,20.0,623.0,718.99,553.79
2016,11,3,11,30,911.0,81.0,1.2,20.0,633.0,739.63,565.68
2016,11,3,11,45,910.0,81.5,1.05,20.5,634.5,753.89,572.34
2016,11,3,12,0,909.0,82.0,0.9,21.0,636.0,764.85,576.61
2016,11,3,12,15,907.0,81.5,0.8,21.0,630.0,770.61,579.09
2016,11,3,12,30,905.0,81.0,0.7,21.0,624.0,772.99,579.39
2016,11,3,12,45,899.5,80.5,0.65,21.5,610.0,769.38,575.46
2016,11,3,13,0,894.0,80.0,0.6,22.0,596.0,762.44,569.5
2016,11,3,13,15,886.0,79.0,0.75,21.5,575.0,749.83,565.09
2016,11,3,13,30,878.0,78.0,0.9,21.0,554.0,734.12,558.4
2016,11,3,13,45,863.5,77.0,1.05,21.0,525.0,710.78,545.1
2016,11,3,14,0,849.0,76.0,1.2,21.0,496.0,689.13,532.7
2016,11,3,14,15,800.5,75.0,1.3,21.0,448.5,637.74,498.09
2016,11,3,14,30,752.0,74.0,1.4,21.0,401.0,585.79,461.2
2016,11,3,14,45,757.0,70.5,1.55,21.0,373.5,564.34,446.36
2016,11,3,15,0,762.0,67.0,1.7,21.0,346.0,540.13,428.36
2016,11,3,15,15,726.0,63.0,1.75,20.5,302.0,489.75,389.84
2016,11,3,15,30,690.0,59.0,1.8,20.0,258.0,439.74,350.25
2016,11,3,15,45,633.5,54.0,1.9,20.0,212.0,382.32,302.75
2016,11,3,16,0,577.0,49.0,2.0,20.0,166.0,325.41,254.07
2016,11,3,16,15,488.0,41.0,2.0,19.5,121.5,255.74,194.57
2016,11,3,16,30,399.0,33.0,2.0,19.0,77.0,193.31,137.98
2016,11,3,16,45,199.5,16.5,2.05,18.5,38.5,90.03,25.43
2016,11,3,17,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,6,45,106.5,11.0,2.6,15.0,17.5,10.81,0.0
2016,11,4,7,0,213.0,22.0,2.4,15.0,35.0,17.7,0.0
2016,11,4,7,15,334.0,33.5,2.2,15.0,75.0,32.6,16.54
2016,11,4,7,30,455.0,45.0,2.0,15.0,115.0,72.19,37.92
2016,11,4,7,45,529.0,52.0,1.85,15.5,160.5,114.53,67.23
2016,11,4,8,0,603.0,59.0,1.7,16.0,206.0,164.45,106.78
2016,11,4,8,15,649.5,64.0,1.55,16.0,251.0,213.2,148.97
2016,11,4,8,30,696.0,69.0,1.4,16.0,296.0,265.82,195.07
2016,11,4,8,45,728.5,73.0,1.25,16.5,338.0,316.99,239.56
2016,11,4,9,0,761.0,77.0,1.1,17.0,380.0,369.05,283.56
2016,11,4,9,15,783.0,79.5,0.9,17.5,417.0,416.55,322.43
2016,11,4,9,30,805.0,82.0,0.7,18.0,454.0,464.17,359.58
2016,11,4,9,45,821.5,84.0,0.55,18.5,486.0,508.3,392.7
2016,11,4,10,0,838.0,86.0,0.4,19.0,518.0,551.51,423.58
2016,11,4,10,15,849.0,87.5,0.45,19.0,543.0,589.81,452.73
2016,11,4,10,30,860.0,89.0,0.5,19.0,568.0,626.31,480.05
2016,11,4,10,45,867.5,90.0,0.55,19.5,585.5,657.99,502.58
2016,11,4,11,0,875.0,91.0,0.6,20.0,603.0,687.24,523.03
2016,11,4,11,15,878.5,91.5,0.75,20.0,613.0,710.6,540.94
2016,11,4,11,30,882.0,92.0,0.9,20.0,623.0,727.94,554.3
2016,11,4,11,45,882.0,92.5,1.05,20.0,625.0,742.55,565.91
2016,11,4,12,0,882.0,93.0,1.2,20.0,627.0,757.63,577.92
2016,11,4,12,15,880.0,92.5,1.3,20.0,621.0,763.48,583.05
2016,11,4,12,30,878.0,92.0,1.4,20.0,615.0,766.02,586.09
2016,11,4,12,45,876.5,89.5,1.55,20.0,601.5,763.38,586.15
2016,11,4,13,0,875.0,87.0,1.7,20.0,588.0,757.43,583.95
2016,11,4,13,15,866.5,86.0,1.75,20.0,567.0,744.76,576.19
2016,11,4,13,30,858.0,85.0,1.8,20.0,546.0,729.01,566.35
2016,11,4,13,45,846.0,83.0,1.9,20.0,517.5,706.69,552.18
2016,11,4,14,0,834.0,81.0,2.0,20.0,489.0,681.69,535.97
2016,11,4,14,15,816.0,78.5,2.0,20.0,454.5,649.59,513.56
2016,11,4,14,30,798.0,76.0,2.0,20.0,420.0,615.49,488.47
2016,11,4,14,45,773.5,72.5,2.05,20.0,380.5,574.46,457.85
2016,11,4,15,0,749.0,69.0,2.1,20.0,341.0,532.36,425.56
2016,11,4,15,15,712.0,65.0,2.1,19.5,297.0,482.0,386.42
2016,11,4,15,30,675.0,61.0,2.1,19.0,253.0,434.86,348.33
2016,11,4,15,45,620.5,55.0,2.1,19.0,207.5,375.49,298.68
2016,11,4,16,0,566.0,49.0,2.1,19.0,162.0,319.01,249.84
2016,11,4,16,15,475.0,41.0,2.1,18.5,118.0,249.34,190.02
2016,11,4,16,30,384.0,33.0,2.1,18.0,74.0,187.05,132.9
2016,11,4,16,45,192.0,16.5,2.1,17.5,37.0,86.75,15.51
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,112.0,10.0,1.6,15.0,16.5,9.83,0.0
2016,11,5,7,0,224.0,20.0,1.7,15.0,33.0,15.89,0.0
2016,11,5,7,15,342.5,31.0,1.7,15.0,72.0,29.46,14.39
2016,11,5,7,30,461.0,42.0,1.7,15.0,111.0,68.54,34.94
2016,11,5,7,45,529.5,49.5,1.75,15.5,155.5,110.79,64.1
2016,11,5,8,0,598.0,57.0,1.8,16.0,200.0,159.99,103.17
2016,11,5,8,15,643.0,62.0,1.75,16.0,243.5,207.94,144.77
2016,11,5,8,30,688.0,67.0,1.7,16.0,287.0,259.61,190.32
2016,11,5,8,45,719.5,70.0,1.7,16.5,328.5,308.88,233.81
2016,11,5,9,0,751.0,73.0,1.7,17.0,370.0,358.96,277.13
2016,11,5,9,15,772.0,76.0,1.65,17.0,406.0,405.95,317.5
2016,11,5,9,30,793.0,79.0,1.6,17.0,442.0,453.0,356.79
2016,11,5,9,45,814.0,79.0,1.6,17.5,473.5,496.72,391.97
2016,11,5,10,0,835.0,79.0,1.6,18.0,505.0,539.85,425.68
2016,11,5,10,15,713.0,118.0,1.6,18.0,494.0,540.86,426.56
2016,11,5,10,30,591.0,157.0,1.6,18.0,483.0,531.03,418.71
2016,11,5,10,45,464.0,200.0,1.65,18.5,461.0,510.97,401.89
2016,11,5,11,0,337.0,243.0,1.7,19.0,439.0,479.95,376.31
2016,11,5,11,15,450.0,214.0,1.75,19.0,480.0,541.94,425.23
2016,11,5,11,30,563.0,185.0,1.8,19.0,521.0,601.27,471.12
2016,11,5,11,45,559.0,187.0,1.9,19.0,522.0,610.7,478.31
2016,11,5,12,0,555.0,189.0,2.0,19.0,523.0,617.98,484.29
2016,11,5,12,15,546.0,190.5,2.05,19.0,516.0,618.88,485.3
2016,11,5,12,30,537.0,192.0,2.1,19.0,509.0,617.6,484.76
2016,11,5,12,45,509.0,197.0,2.2,19.0,492.0,603.92,475.0
2016,11,5,13,0,481.0,202.0,2.3,19.0,475.0,588.36,463.84
2016,11,5,13,15,501.5,187.0,2.25,19.0,462.5,584.98,462.3
2016,11,5,13,30,522.0,172.0,2.2,19.0,450.0,579.11,458.8
2016,11,5,13,45,551.0,153.5,2.2,19.0,433.5,572.66,455.25
2016,11,5,14,0,580.0,135.0,2.2,19.0,417.0,566.63,451.79
2016,11,5,14,15,555.0,130.0,2.15,19.0,384.5,529.18,423.51
2016,11,5,14,30,530.0,125.0,2.1,19.0,352.0,494.63,397.11
2016,11,5,14,45,508.0,115.5,2.05,19.0,316.0,456.27,367.44
2016,11,5,15,0,486.0,106.0,2.0,19.0,280.0,417.54,336.88
2016,11,5,15,15,455.0,97.0,2.0,18.5,243.5,374.38,302.71
2016,11,5,15,30,424.0,88.0,2.0,18.0,207.0,332.14,268.23
2016,11,5,15,45,385.5,75.5,2.0,18.0,169.0,283.44,227.06
2016,11,5,16,0,347.0,63.0,2.0,18.0,131.0,236.97,186.68
2016,11,5,16,15,284.5,49.0,1.95,17.5,94.5,181.98,139.08
2016,11,5,16,30,222.0,35.0,1.9,17.0,58.0,132.39,93.3
2016,11,5,16,45,111.0,17.5,1.85,16.5,29.0,61.41,1.71
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.85,16.0,6.5,6.39,0.0
2016,11,6,7,0,0.0,13.0,0.8,16.0,13.0,12.54,0.0
2016,11,6,7,15,0.0,30.0,0.85,16.0,30.0,28.48,16.5
2016,11,6,7,30,0.0,47.0,0.9,16.0,47.0,44.54,31.16
2016,11,6,7,45,4.5,65.5,0.95,16.5,66.5,62.76,46.66
2016,11,6,8,0,9.0,84.0,1.0,17.0,86.0,81.66,62.51
2016,11,6,8,15,15.0,101.0,1.0,17.0,105.5,100.1,77.86
2016,11,6,8,30,21.0,118.0,1.0,17.0,125.0,119.24,93.64
2016,11,6,8,45,25.5,134.0,1.0,17.5,143.5,138.19,108.94
2016,11,6,9,0,30.0,150.0,1.0,18.0,162.0,157.37,124.21
2016,11,6,9,15,81.5,173.5,1.0,18.0,209.5,204.11,161.41
2016,11,6,9,30,133.0,197.0,1.0,18.0,257.0,257.82,203.85
2016,11,6,9,45,167.5,209.5,1.0,18.0,291.0,294.34,232.52
2016,11,6,10,0,202.0,222.0,1.0,18.0,325.0,333.22,262.89
2016,11,6,10,15,257.0,226.0,1.05,18.0,363.0,381.11,300.24
2016,11,6,10,30,312.0,230.0,1.1,18.0,401.0,428.48,336.88
2016,11,6,10,45,280.0,243.5,1.15,18.5,401.0,432.93,339.11
2016,11,6,11,0,248.0,257.0,1.2,19.0,401.0,434.92,339.61
2016,11,6,11,15,341.0,241.5,1.2,19.0,442.5,489.23,381.95
2016,11,6,11,30,434.0,226.0,1.2,19.0,484.0,552.12,429.48
2016,11,6,11,45,385.5,239.0,1.2,19.0,468.5,533.23,414.51
2016,11,6,12,0,337.0,252.0,1.2,19.0,453.0,518.1,402.72
2016,11,6,12,15,345.0,247.5,1.15,19.0,451.5,523.42,406.92
2016,11,6,12,30,353.0,243.0,1.1,19.0,450.0,527.48,410.03
2016,11,6,12,45,366.5,233.5,1.05,19.5,444.5,528.74,410.55
2016,11,6,13,0,380.0,224.0,1.0,20.0,439.0,528.49,410.0
2016,11,6,13,15,242.5,229.5,0.95,20.0,365.0,433.24,337.35
2016,11,6,13,30,105.0,235.0,0.9,20.0,291.0,323.57,252.65
2016,11,6,13,45,106.0,222.5,0.85,20.0,276.5,310.34,243.56
2016,11,6,14,0,107.0,210.0,0.8,20.0,262.0,296.76,233.52
2016,11,6,14,15,332.5,163.5,0.8,19.5,308.0,408.6,324.58
2016,11,6,14,30,558.0,117.0,0.8,19.0,354.0,505.29,400.15
2016,11,6,14,45,439.5,123.5,0.85,19.0,299.0,421.97,335.51
2016,11,6,15,0,321.0,130.0,0.9,19.0,244.0,339.84,271.7
2016,11,6,15,15,303.0,115.0,0.9,18.5,211.5,303.04,243.25
2016,11,6,15,30,285.0,100.0,0.9,18.0,179.0,266.64,213.9
2016,11,6,15,45,260.5,83.5,0.9,18.0,146.0,225.89,179.77
2016,11,6,16,0,236.0,67.0,0.9,18.0,113.0,186.43,145.82
2016,11,6,16,15,190.5,51.0,0.8,17.5,81.0,141.05,106.73
2016,11,6,16,30,145.0,35.0,0.7,17.0,49.0,105.96,73.32
2016,11,6,16,45,72.5,17.5,0.65,17.0,24.5,45.28,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,2.1,16.0,10.5,10.32,0.0
2016,11,7,7,0,0.0,21.0,2.1,16.0,21.0,19.51,0.0
2016,11,7,7,15,88.5,35.5,2.05,16.0,48.0,30.51,18.83
2016,11,7,7,30,177.0,50.0,2.0,16.0,75.0,55.97,34.5
2016,11,7,7,45,207.5,67.0,1.95,16.5,107.0,86.42,57.49
2016,11,7,8,0,238.0,84.0,1.9,17.0,139.0,120.15,84.74
2016,11,7,8,15,257.0,100.0,1.85,17.0,171.0,153.5,113.19
2016,11,7,8,30,276.0,116.0,1.8,17.0,203.0,188.58,143.35
2016,11,7,8,45,287.0,132.0,1.75,17.5,233.0,222.67,172.42
2016,11,7,9,0,298.0,148.0,1.7,18.0,263.0,257.44,201.5
2016,11,7,9,15,294.0,164.5,1.65,18.0,287.5,287.05,226.38
2016,11,7,9,30,290.0,181.0,1.6,18.0,312.0,315.82,249.98
2016,11,7,9,45,297.0,194.0,1.55,18.5,336.0,345.69,273.39
2016,11,7,10,0,304.0,207.0,1.5,19.0,360.0,375.45,296.16
2016,11,7,10,15,332.5,212.5,1.4,19.5,387.0,409.56,321.88
2016,11,7,10,30,361.0,218.0,1.3,20.0,414.0,444.62,347.76
2016,11,7,10,45,423.0,210.5,1.25,20.5,447.5,492.85,383.6
2016,11,7,11,0,485.0,203.0,1.2,21.0,481.0,538.63,416.95
2016,11,7,11,15,433.0,220.5,1.1,21.0,471.5,534.19,412.02
2016,11,7,11,30,381.0,238.0,1.0,21.0,462.0,520.36,400.67
2016,11,7,11,45,395.0,235.0,0.9,21.0,468.5,534.48,410.82
2016,11,7,12,0,409.0,232.0,0.8,21.0,475.0,547.49,419.77
2016,11,7,12,15,393.0,233.5,0.75,21.0,465.0,542.19,415.39
2016,11,7,12,30,377.0,235.0,0.7,21.0,455.0,535.27,410.03
2016,11,7,12,45,588.0,165.0,0.65,21.0,499.0,627.02,479.55
2016,11,7,13,0,799.0,95.0,0.6,21.0,543.0,701.91,533.01
2016,11,7,13,15,618.5,143.0,0.65,21.0,482.0,621.92,475.65
2016,11,7,13,30,438.0,191.0,0.7,21.0,421.0,536.58,413.18
2016,11,7,13,45,353.5,195.0,0.75,21.0,374.5,468.56,364.12
2016,11,7,14,0,269.0,199.0,0.8,21.0,328.0,410.7,320.93
2016,11,7,14,15,285.5,181.5,0.85,21.0,309.5,397.44,312.49
2016,11,7,14,30,302.0,164.0,0.9,21.0,291.0,382.31,302.0
2016,11,7,14,45,236.5,153.5,1.0,21.0,247.0,323.41,256.54
2016,11,7,15,0,171.0,143.0,1.1,21.0,203.0,260.4,207.11
2016,11,7,15,15,157.5,126.0,1.1,20.5,176.0,229.35,182.81
2016,11,7,15,30,144.0,109.0,1.1,20.0,149.0,198.82,158.14
2016,11,7,15,45,127.0,90.0,1.1,19.5,120.5,164.71,129.92
