Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,16,0,110.0,71.0,1.1,19.0,92.0,131.51,101.82
2016,11,7,16,15,80.5,52.5,1.1,19.0,65.5,95.16,70.64
2016,11,7,16,30,51.0,34.0,1.1,19.0,39.0,60.75,39.62
2016,11,7,16,45,25.5,17.0,1.1,19.0,19.5,27.67,0.0
2016,11,7,17,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.75,16.0,12.5,12.29,0.0
2016,11,8,7,0,0.0,25.0,0.8,16.0,25.0,22.41,0.0
2016,11,8,7,15,201.0,32.5,0.8,16.0,61.0,26.84,15.57
2016,11,8,7,30,402.0,40.0,0.8,16.0,97.0,59.49,30.13
2016,11,8,7,45,480.0,47.5,0.85,16.5,139.5,98.95,56.17
2016,11,8,8,0,558.0,55.0,0.9,17.0,182.0,146.39,92.57
2016,11,8,8,15,606.0,60.0,0.95,17.0,224.5,192.39,131.68
2016,11,8,8,30,654.0,65.0,1.0,17.0,267.0,242.45,175.2
2016,11,8,8,45,688.5,68.0,1.05,17.5,307.5,290.55,217.21
2016,11,8,9,0,723.0,71.0,1.1,18.0,348.0,339.84,259.5
2016,11,8,9,15,745.5,74.0,1.1,18.0,383.5,385.85,298.81
2016,11,8,9,30,768.0,77.0,1.1,18.0,419.0,432.12,337.31
2016,11,8,9,45,797.0,75.0,1.15,18.5,452.0,476.37,372.9
2016,11,8,10,0,826.0,73.0,1.2,19.0,485.0,520.66,407.6
2016,11,8,10,15,836.0,74.0,1.2,19.0,509.0,555.69,435.07
2016,11,8,10,30,846.0,75.0,1.2,19.0,533.0,589.94,461.34
2016,11,8,10,45,852.0,76.5,1.25,19.5,549.5,620.17,483.6
2016,11,8,11,0,858.0,78.0,1.3,20.0,566.0,647.99,503.68
2016,11,8,11,15,861.5,78.5,1.3,20.0,576.0,670.45,519.8
2016,11,8,11,30,865.0,79.0,1.3,20.0,586.0,690.1,533.27
2016,11,8,11,45,864.5,79.5,1.35,20.5,587.5,704.0,542.2
2016,11,8,12,0,864.0,80.0,1.4,21.0,589.0,714.79,549.07
2016,11,8,12,15,862.5,80.0,1.4,21.0,583.5,721.16,553.55
2016,11,8,12,30,861.0,80.0,1.4,21.0,578.0,724.35,555.98
2016,11,8,12,45,648.5,143.5,1.45,21.0,514.0,646.51,500.16
2016,11,8,13,0,436.0,207.0,1.5,21.0,450.0,556.24,431.92
2016,11,8,13,15,632.0,143.0,1.5,21.0,480.0,629.66,490.51
2016,11,8,13,30,828.0,79.0,1.5,21.0,510.0,689.52,535.44
2016,11,8,13,45,815.5,77.0,1.5,21.0,483.0,667.54,519.95
2016,11,8,14,0,803.0,75.0,1.5,21.0,456.0,643.02,503.38
2016,11,8,14,15,785.0,73.0,1.55,21.0,423.0,612.54,482.0
2016,11,8,14,30,767.0,71.0,1.6,21.0,390.0,580.17,458.44
2016,11,8,14,45,740.5,68.0,1.65,21.0,352.0,539.86,428.29
2016,11,8,15,0,714.0,65.0,1.7,21.0,314.0,498.7,396.64
2016,11,8,15,15,676.5,61.0,1.9,20.5,272.0,449.9,359.25
2016,11,8,15,30,639.0,57.0,2.1,20.0,230.0,404.35,322.64
2016,11,8,15,45,579.5,51.5,2.35,20.0,186.5,345.5,273.56
2016,11,8,16,0,520.0,46.0,2.6,20.0,143.0,290.05,225.58
2016,11,8,16,15,426.5,37.5,3.0,19.5,102.0,222.1,167.17
2016,11,8,16,30,333.0,29.0,3.4,19.0,61.0,162.04,109.23
2016,11,8,16,45,166.5,14.5,3.85,18.5,30.5,73.21,0.0
2016,11,8,17,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,6,45,61.5,8.5,2.7,15.0,11.0,8.36,0.0
2016,11,9,7,0,123.0,17.0,2.6,15.0,22.0,13.39,0.0
2016,11,9,7,15,237.5,30.5,2.5,15.0,57.0,24.66,13.48
2016,11,9,7,30,352.0,44.0,2.4,15.0,92.0,59.51,32.08
2016,11,9,7,45,429.0,53.5,2.35,15.5,134.0,97.78,57.68
2016,11,9,8,0,506.0,63.0,2.3,16.0,176.0,144.04,93.31
2016,11,9,8,15,556.0,69.5,2.15,16.0,218.5,189.1,131.64
2016,11,9,8,30,606.0,76.0,2.0,16.0,261.0,238.55,174.68
2016,11,9,8,45,642.0,80.5,1.85,16.5,301.5,285.59,215.87
2016,11,9,9,0,678.0,85.0,1.7,17.0,342.0,334.9,258.13
2016,11,9,9,15,702.5,88.5,1.55,17.5,378.0,380.4,296.45
2016,11,9,9,30,727.0,92.0,1.4,18.0,414.0,426.44,333.91
2016,11,9,9,45,766.5,88.0,1.3,18.5,448.5,472.3,370.2
2016,11,9,10,0,806.0,84.0,1.2,19.0,483.0,518.97,405.96
2016,11,9,10,15,635.5,137.0,1.15,19.0,461.0,507.44,396.84
2016,11,9,10,30,465.0,190.0,1.1,19.0,439.0,480.01,375.18
2016,11,9,10,45,653.0,140.0,1.1,19.5,502.0,563.32,439.23
2016,11,9,11,0,841.0,90.0,1.1,20.0,565.0,649.45,502.98
2016,11,9,11,15,844.5,90.5,1.1,20.5,575.0,671.92,517.75
2016,11,9,11,30,848.0,91.0,1.1,21.0,585.0,691.62,530.51
2016,11,9,11,45,847.0,92.0,1.1,21.5,586.5,705.81,539.06
2016,11,9,12,0,846.0,93.0,1.1,22.0,588.0,716.94,545.59
2016,11,9,12,15,843.5,92.5,1.2,22.0,582.0,722.2,550.31
2016,11,9,12,30,841.0,92.0,1.3,22.0,576.0,724.31,553.0
2016,11,9,12,45,841.5,89.0,1.4,22.0,563.5,722.65,553.17
2016,11,9,13,0,842.0,86.0,1.5,22.0,551.0,717.82,551.23
2016,11,9,13,15,832.5,85.0,1.6,22.0,530.5,704.92,543.67
2016,11,9,13,30,823.0,84.0,1.7,22.0,510.0,689.11,534.08
2016,11,9,13,45,807.0,82.5,1.85,22.0,482.0,665.43,519.11
2016,11,9,14,0,791.0,81.0,2.0,22.0,454.0,639.35,502.02
2016,11,9,14,15,772.0,78.5,2.0,21.5,420.5,607.98,480.08
2016,11,9,14,30,753.0,76.0,2.0,21.0,387.0,574.8,456.27
2016,11,9,14,45,724.0,73.0,2.05,21.0,348.5,533.45,424.97
2016,11,9,15,0,695.0,70.0,2.1,21.0,310.0,494.0,394.18
2016,11,9,15,15,656.0,65.5,2.05,20.5,268.0,444.77,355.36
2016,11,9,15,30,617.0,61.0,2.0,20.0,226.0,396.39,315.92
2016,11,9,15,45,558.5,54.5,1.95,20.0,183.0,337.85,266.67
2016,11,9,16,0,500.0,48.0,1.9,20.0,140.0,282.62,218.81
2016,11,9,16,15,406.0,39.0,1.85,19.5,99.0,215.01,160.8
2016,11,9,16,30,312.0,30.0,1.8,19.0,58.0,155.28,102.58
2016,11,9,16,45,156.0,15.0,1.8,19.0,29.0,70.0,0.0
2016,11,9,17,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,10.0,1.9,16.0,10.0,9.83,0.0
2016,11,10,7,0,0.0,20.0,1.9,16.0,20.0,19.66,0.0
2016,11,10,7,15,178.5,30.5,1.95,16.5,54.5,23.89,12.3
2016,11,10,7,30,357.0,41.0,2.0,17.0,89.0,55.92,28.96
2016,11,10,7,45,434.5,50.0,2.1,17.5,130.5,93.82,53.76
2016,11,10,8,0,512.0,59.0,2.2,18.0,172.0,139.72,88.64
2016,11,10,8,15,463.0,78.5,2.15,18.0,197.5,175.38,122.66
2016,11,10,8,30,414.0,98.0,2.1,18.0,223.0,206.26,152.74
2016,11,10,8,45,444.5,106.5,2.05,18.5,258.0,246.06,186.94
2016,11,10,9,0,475.0,115.0,2.0,19.0,293.0,287.99,222.43
2016,11,10,9,15,400.5,142.5,1.8,19.0,303.0,308.04,241.12
2016,11,10,9,30,326.0,170.0,1.6,19.0,313.0,318.38,250.75
2016,11,10,9,45,416.0,164.0,1.45,19.5,360.0,374.02,294.3
2016,11,10,10,0,506.0,158.0,1.3,20.0,407.0,432.78,339.24
2016,11,10,10,15,354.0,197.5,1.1,20.0,376.0,403.15,315.33
2016,11,10,10,30,202.0,237.0,0.9,20.0,345.0,362.46,282.46
2016,11,10,10,45,325.0,222.0,0.7,20.5,401.5,435.07,337.47
2016,11,10,11,0,448.0,207.0,0.5,21.0,458.0,514.12,394.19
2016,11,10,11,15,463.0,207.0,0.8,21.0,470.5,535.99,412.13
2016,11,10,11,30,478.0,207.0,1.1,21.0,483.0,556.81,429.67
2016,11,10,11,45,478.0,207.5,1.45,21.0,484.5,566.38,438.95
2016,11,10,12,0,478.0,208.0,1.8,21.0,486.0,574.18,446.71
2016,11,10,12,15,330.5,234.5,1.9,21.0,426.0,494.58,386.02
2016,11,10,12,30,183.0,261.0,2.0,21.0,366.0,412.25,322.08
2016,11,10,12,45,264.0,242.5,2.15,21.0,390.0,459.93,361.0
2016,11,10,13,0,345.0,224.0,2.3,21.0,414.0,498.7,392.4
2016,11,10,13,15,571.5,154.5,2.25,21.0,454.5,591.22,466.07
2016,11,10,13,30,798.0,85.0,2.2,21.0,495.0,670.04,526.69
2016,11,10,13,45,751.5,90.0,2.15,21.0,459.5,633.02,499.4
2016,11,10,14,0,705.0,95.0,2.1,21.0,424.0,597.34,472.66
2016,11,10,14,15,458.5,132.5,2.0,21.0,340.5,460.74,366.76
2016,11,10,14,30,212.0,170.0,1.9,21.0,257.0,322.82,257.2
2016,11,10,14,45,204.5,154.0,1.85,21.0,231.0,295.76,236.56
2016,11,10,15,0,197.0,138.0,1.8,21.0,205.0,268.49,214.88
2016,11,10,15,15,186.0,120.5,1.75,21.0,177.0,237.38,189.66
2016,11,10,15,30,175.0,103.0,1.7,21.0,149.0,213.1,169.32
2016,11,10,15,45,327.5,75.0,1.7,21.0,141.5,251.58,198.4
2016,11,10,16,0,480.0,47.0,1.7,21.0,134.0,271.9,209.52
2016,11,10,16,15,385.5,38.0,1.65,20.5,94.0,205.27,152.32
2016,11,10,16,30,291.0,29.0,1.6,20.0,54.0,146.66,94.46
2016,11,10,16,45,145.5,14.5,1.55,19.5,27.0,65.7,0.0
2016,11,10,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,6.0,1.1,16.0,6.0,0.0,0.0
2016,11,11,7,0,0.0,12.0,1.2,16.0,12.0,11.8,0.0
2016,11,11,7,15,40.0,29.0,1.25,16.0,34.0,25.43,12.86
2016,11,11,7,30,80.0,46.0,1.3,16.0,56.0,46.12,29.59
2016,11,11,7,45,102.5,64.5,1.4,16.5,83.0,71.04,49.1
2016,11,11,8,0,125.0,83.0,1.5,17.0,110.0,98.56,71.36
2016,11,11,8,15,138.5,101.5,1.5,17.0,137.5,126.62,95.01
2016,11,11,8,30,152.0,120.0,1.5,17.0,165.0,156.06,119.94
2016,11,11,8,45,162.5,136.5,1.5,17.5,191.0,183.92,143.28
2016,11,11,9,0,173.0,153.0,1.5,18.0,217.0,212.63,166.97
2016,11,11,9,15,217.0,165.0,1.55,18.0,254.0,253.1,199.81
2016,11,11,9,30,261.0,177.0,1.6,18.0,291.0,295.5,234.03
2016,11,11,9,45,225.5,195.0,1.65,18.5,298.5,305.57,242.1
2016,11,11,10,0,190.0,213.0,1.7,19.0,306.0,314.96,249.18
2016,11,11,10,15,256.5,215.5,1.7,19.0,347.0,366.28,289.77
2016,11,11,10,30,323.0,218.0,1.7,19.0,388.0,417.82,330.03
2016,11,11,10,45,321.0,226.0,1.7,19.5,400.0,435.81,342.97
2016,11,11,11,0,319.0,234.0,1.7,20.0,412.0,452.74,355.09
2016,11,11,11,15,212.0,247.0,1.65,20.0,366.5,398.31,312.19
2016,11,11,11,30,105.0,260.0,1.6,20.0,321.0,338.35,264.56
2016,11,11,11,45,139.5,262.5,1.6,20.0,343.5,374.2,292.96
2016,11,11,12,0,174.0,265.0,1.6,20.0,366.0,404.52,316.56
2016,11,11,12,15,281.5,245.0,1.55,20.0,406.0,469.92,367.89
2016,11,11,12,30,389.0,225.0,1.5,20.0,446.0,528.41,413.1
2016,11,11,12,45,318.0,232.5,1.5,20.0,410.0,487.16,381.04
2016,11,11,13,0,247.0,240.0,1.5,20.0,374.0,445.07,348.7
2016,11,11,13,15,142.5,223.0,1.45,20.0,299.5,343.32,270.15
2016,11,11,13,30,38.0,206.0,1.4,20.0,225.0,242.8,190.52
2016,11,11,13,45,360.0,153.0,1.4,20.0,320.5,430.35,343.48
2016,11,11,14,0,682.0,100.0,1.4,20.0,416.0,585.6,463.3
2016,11,11,14,15,374.0,133.5,1.4,19.5,305.0,405.61,323.71
2016,11,11,14,30,66.0,167.0,1.4,19.0,194.0,219.98,174.85
2016,11,11,14,45,61.0,151.0,1.4,19.0,174.0,198.67,158.6
2016,11,11,15,0,56.0,135.0,1.4,19.0,154.0,177.5,141.59
2016,11,11,15,15,49.5,117.5,1.3,18.5,132.5,153.86,122.48
2016,11,11,15,30,43.0,100.0,1.2,18.0,111.0,130.52,103.24
2016,11,11,15,45,33.5,81.5,1.2,18.0,89.5,104.84,81.56
2016,11,11,16,0,24.0,63.0,1.2,18.0,68.0,79.65,60.04
2016,11,11,16,15,12.0,45.0,1.1,18.0,47.5,54.6,38.49
2016,11,11,16,30,0.0,27.0,1.0,18.0,27.0,27.62,14.13
2016,11,11,16,45,0.0,13.5,0.95,18.0,13.5,13.27,0.0
2016,11,11,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,6,45,66.0,7.0,3.1,16.0,9.0,0.0,0.0
2016,11,12,7,0,132.0,14.0,3.0,16.0,18.0,13.76,0.0
2016,11,12,7,15,264.5,25.0,2.9,16.0,52.0,19.52,7.92
2016,11,12,7,30,397.0,36.0,2.8,16.0,86.0,51.18,24.55
2016,11,12,7,45,476.5,43.0,2.75,16.5,127.5,89.05,48.41
2016,11,12,8,0,556.0,50.0,2.7,17.0,169.0,135.01,83.04
2016,11,12,8,15,606.0,55.5,2.5,17.0,211.5,181.06,122.08
2016,11,12,8,30,656.0,61.0,2.3,17.0,254.0,231.38,166.04
2016,11,12,8,45,690.5,64.0,2.15,17.5,293.5,278.93,208.11
2016,11,12,9,0,725.0,67.0,2.0,18.0,333.0,327.71,250.52
2016,11,12,9,15,748.5,70.0,1.85,18.0,369.0,373.75,290.41
2016,11,12,9,30,772.0,73.0,1.7,18.0,405.0,420.15,329.43
2016,11,12,9,45,795.0,72.5,1.55,18.5,436.5,462.69,363.68
2016,11,12,10,0,818.0,72.0,1.4,19.0,468.0,504.86,396.41
2016,11,12,10,15,829.5,73.5,1.4,19.0,492.0,542.11,425.88
2016,11,12,10,30,841.0,75.0,1.4,19.0,516.0,576.0,452.25
2016,11,12,10,45,848.5,76.0,1.45,19.5,533.0,606.35,474.9
2016,11,12,11,0,856.0,77.0,1.5,20.0,550.0,634.38,495.41
2016,11,12,11,15,860.0,77.5,1.6,20.0,560.0,657.07,513.06
2016,11,12,11,30,864.0,78.0,1.7,20.0,570.0,676.98,527.9
2016,11,12,11,45,864.0,78.5,1.85,20.0,572.0,691.24,538.89
2016,11,12,12,0,864.0,79.0,2.0,20.0,574.0,702.43,547.82
2016,11,12,12,15,528.5,167.5,2.3,20.0,469.5,569.01,448.08
2016,11,12,12,30,193.0,256.0,2.6,20.0,365.0,413.05,325.25
2016,11,12,12,45,345.0,220.0,2.9,20.0,409.5,491.81,390.39
2016,11,12,13,0,497.0,184.0,3.2,20.0,454.0,569.58,452.82
2016,11,12,13,15,662.0,130.0,3.45,20.0,475.0,628.9,501.39
2016,11,12,13,30,827.0,76.0,3.7,20.0,496.0,675.19,538.86
2016,11,12,13,45,813.0,75.0,4.0,20.0,469.0,653.67,524.18
2016,11,12,14,0,799.0,74.0,4.3,20.0,442.0,629.69,507.57
2016,11,12,14,15,681.0,91.5,4.45,20.0,389.0,559.74,453.11
2016,11,12,14,30,563.0,109.0,4.6,20.0,336.0,489.86,397.78
2016,11,12,14,45,635.5,86.0,4.75,20.0,318.5,492.37,400.78
2016,11,12,15,0,708.0,63.0,4.9,20.0,301.0,485.32,395.21
2016,11,12,15,15,669.0,59.0,5.05,19.5,259.5,436.54,355.41
2016,11,12,15,30,630.0,55.0,5.2,19.0,218.0,391.16,316.99
2016,11,12,15,45,568.0,49.5,5.4,18.5,175.0,332.36,266.5
2016,11,12,16,0,506.0,44.0,5.6,18.0,132.0,277.14,217.55
2016,11,12,16,15,406.0,35.5,5.7,17.5,92.0,208.51,156.88
2016,11,12,16,30,306.0,27.0,5.8,17.0,52.0,147.39,91.95
2016,11,12,16,45,153.0,13.5,5.9,17.0,26.0,56.16,0.0
2016,11,12,17,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,6,45,71.0,6.5,0.8,15.0,8.5,0.0,0.0
2016,11,13,7,0,142.0,13.0,0.7,15.0,17.0,12.78,0.0
2016,11,13,7,15,279.5,24.0,0.6,15.0,51.5,18.75,6.72
2016,11,13,7,30,417.0,35.0,0.5,15.0,86.0,50.11,23.59
2016,11,13,7,45,493.5,42.5,0.45,15.5,127.5,88.98,47.86
2016,11,13,8,0,570.0,50.0,0.4,16.0,169.0,135.61,82.68
2016,11,13,8,15,620.5,55.0,0.65,16.0,212.0,181.82,121.55
2016,11,13,8,30,671.0,60.0,0.9,16.0,255.0,233.06,166.15
2016,11,13,8,45,417.0,105.0,1.2,16.5,232.0,232.27,176.44
2016,11,13,9,0,163.0,150.0,1.5,17.0,209.0,205.19,161.48
2016,11,13,9,15,472.5,112.0,1.65,17.0,308.0,302.6,237.98
2016,11,13,9,30,782.0,74.0,1.8,17.0,407.0,423.16,333.37
2016,11,13,9,45,587.5,126.0,2.0,17.5,387.0,415.77,329.7
2016,11,13,10,0,393.0,178.0,2.2,18.0,367.0,389.89,310.17
2016,11,13,10,15,260.5,205.5,2.25,18.0,333.5,356.67,284.2
2016,11,13,10,30,128.0,233.0,2.3,18.0,300.0,313.54,249.2
2016,11,13,10,45,128.0,241.5,2.35,18.5,310.0,327.37,259.74
2016,11,13,11,0,128.0,250.0,2.4,19.0,320.0,340.91,269.72
2016,11,13,11,15,128.5,254.5,2.5,19.0,326.0,350.2,277.0
2016,11,13,11,30,129.0,259.0,2.6,19.0,332.0,359.15,284.04
2016,11,13,11,45,501.0,170.5,2.75,19.0,455.5,538.31,429.43
2016,11,13,12,0,873.0,82.0,2.9,19.0,579.0,709.36,561.29
2016,11,13,12,15,870.5,81.5,2.95,19.0,573.5,714.66,564.27
2016,11,13,12,30,868.0,81.0,3.0,19.0,568.0,716.76,566.26
2016,11,13,12,45,865.5,79.5,3.1,19.0,555.0,714.55,565.47
2016,11,13,13,0,863.0,78.0,3.2,19.0,542.0,709.16,562.48
2016,11,13,13,15,854.0,77.0,3.2,19.0,521.5,696.62,553.89
2016,11,13,13,30,845.0,76.0,3.2,19.0,501.0,685.33,546.34
2016,11,13,13,45,832.0,74.0,3.2,19.0,473.5,663.17,530.72
2016,11,13,14,0,819.0,72.0,3.2,19.0,446.0,638.45,512.96
2016,11,13,14,15,800.0,70.0,3.1,19.0,413.0,607.49,489.2
2016,11,13,14,30,781.0,68.0,3.0,19.0,380.0,574.67,463.6
2016,11,13,14,45,754.0,65.0,2.95,19.0,341.5,534.31,431.81
2016,11,13,15,0,727.0,62.0,2.9,19.0,303.0,493.1,398.58
2016,11,13,15,15,688.0,58.0,2.85,18.5,261.0,443.85,358.77
2016,11,13,15,30,649.0,54.0,2.8,18.0,219.0,395.25,318.13
2016,11,13,15,45,588.0,48.5,2.8,18.0,176.0,339.02,269.57
2016,11,13,16,0,527.0,43.0,2.8,18.0,133.0,283.61,220.48
2016,11,13,16,15,426.5,34.0,2.8,17.5,92.5,213.6,159.2
2016,11,13,16,30,326.0,25.0,2.8,17.0,52.0,150.54,90.72
2016,11,13,16,45,163.0,12.5,2.8,17.0,26.0,57.69,0.0
2016,11,13,17,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,45,70.0,6.0,3.0,15.0,7.5,0.0,0.0
2016,11,14,7,0,140.0,12.0,3.0,15.0,15.0,11.8,0.0
2016,11,14,7,15,282.0,23.0,2.95,15.0,49.5,17.96,5.26
2016,11,14,7,30,424.0,34.0,2.9,15.0,84.0,48.35,22.24
2016,11,14,7,45,506.5,41.0,2.85,15.5,126.5,87.46,46.22
2016,11,14,8,0,589.0,48.0,2.8,16.0,169.0,134.93,81.64
2016,11,14,8,15,639.5,52.5,2.65,16.0,212.0,182.31,121.8
2016,11,14,8,30,690.0,57.0,2.5,16.0,255.0,232.9,166.29
2016,11,14,8,45,449.5,101.0,2.4,16.0,237.5,236.93,180.52
2016,11,14,9,0,209.0,145.0,2.3,16.0,220.0,217.38,171.68
2016,11,14,9,15,210.5,161.0,2.15,16.0,243.0,242.73,193.38
2016,11,14,9,30,212.0,177.0,2.0,16.0,266.0,269.43,215.54
2016,11,14,9,45,199.0,192.0,1.9,16.5,281.0,287.99,230.36
2016,11,14,10,0,186.0,207.0,1.8,17.0,296.0,305.21,243.65
2016,11,14,10,15,134.5,216.5,1.65,17.0,282.5,294.38,234.59
2016,11,14,10,30,83.0,226.0,1.5,17.0,269.0,275.67,219.05
2016,11,14,10,45,83.0,233.5,1.4,17.5,277.5,286.64,227.09
2016,11,14,11,0,83.0,241.0,1.3,18.0,286.0,297.45,234.77
2016,11,14,11,15,238.5,231.5,1.3,18.0,364.5,403.18,318.96
2016,11,14,11,30,394.0,222.0,1.3,18.0,443.0,503.85,396.69
2016,11,14,11,45,394.5,222.5,1.3,18.5,444.5,512.23,401.6
2016,11,14,12,0,395.0,223.0,1.3,19.0,446.0,519.21,406.19
2016,11,14,12,15,361.5,228.0,1.45,19.0,430.5,505.63,396.48
2016,11,14,12,30,328.0,233.0,1.6,19.0,415.0,490.4,385.5
2016,11,14,12,45,200.0,232.5,1.75,19.0,343.0,392.58,310.2
2016,11,14,13,0,72.0,232.0,1.9,19.0,271.0,294.32,232.39
2016,11,14,13,15,62.5,220.0,2.15,19.0,253.0,275.06,218.05
2016,11,14,13,30,53.0,208.0,2.4,19.0,235.0,255.74,203.16
2016,11,14,13,45,53.0,197.5,2.65,19.0,223.0,244.67,194.91
2016,11,14,14,0,53.0,187.0,2.9,19.0,211.0,233.49,186.46
2016,11,14,14,15,417.5,128.0,3.05,19.0,295.0,424.37,345.2
2016,11,14,14,30,782.0,69.0,3.2,19.0,379.0,574.42,464.98
2016,11,14,14,45,755.5,66.0,3.4,19.0,340.5,534.46,432.93
2016,11,14,15,0,729.0,63.0,3.6,19.0,302.0,493.59,400.26
2016,11,14,15,15,689.0,58.5,3.7,18.5,260.0,443.32,359.58
2016,11,14,15,30,649.0,54.0,3.8,18.0,218.0,393.77,318.02
2016,11,14,15,45,588.0,48.5,3.9,17.5,175.0,337.8,269.83
2016,11,14,16,0,527.0,43.0,4.0,17.0,132.0,282.55,220.85
2016,11,14,16,15,423.5,34.0,4.0,16.5,91.0,211.7,158.21
2016,11,14,16,30,320.0,25.0,4.0,16.0,50.0,147.37,86.19
2016,11,14,16,45,160.0,12.5,4.0,16.0,25.0,56.58,0.0
2016,11,14,17,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,6,45,85.0,5.5,1.1,14.5,7.5,0.0,0.0
2016,11,15,7,0,170.0,11.0,1.1,15.0,15.0,10.81,0.0
2016,11,15,7,15,313.5,20.5,1.2,15.0,48.5,15.74,2.93
2016,11,15,7,30,457.0,30.0,1.3,15.0,82.0,46.12,19.98
2016,11,15,7,45,532.5,36.0,1.45,15.5,123.5,84.83,43.1
2016,11,15,8,0,608.0,42.0,1.6,16.0,165.0,131.2,77.51
2016,11,15,8,15,655.0,46.0,1.65,16.0,207.0,177.09,116.4
2016,11,15,8,30,702.0,50.0,1.7,16.0,249.0,226.85,160.26
2016,11,15,8,45,364.0,92.5,1.75,16.5,197.0,201.71,153.17
2016,11,15,9,0,26.0,135.0,1.8,17.0,145.0,140.8,111.4
2016,11,15,9,15,414.0,98.5,1.85,17.0,271.5,263.33,207.55
2016,11,15,9,30,802.0,62.0,1.9,17.0,398.0,414.49,326.66
2016,11,15,9,45,796.5,70.0,1.95,17.5,424.5,453.3,358.63
2016,11,15,10,0,791.0,78.0,2.0,18.0,451.0,489.66,388.25
2016,11,15,10,15,562.5,143.0,2.1,18.0,415.0,459.43,365.42
2016,11,15,10,30,334.0,208.0,2.2,18.0,379.0,409.9,326.13
2016,11,15,10,45,241.0,227.0,2.3,18.0,352.5,384.67,306.15
2016,11,15,11,0,148.0,246.0,2.4,18.0,326.0,348.69,277.04
2016,11,15,11,15,205.5,245.5,2.6,18.0,359.0,390.22,310.88
2016,11,15,11,30,263.0,245.0,2.8,18.0,392.0,439.52,350.15
2016,11,15,11,45,201.0,251.0,3.05,18.0,363.5,402.68,320.93
2016,11,15,12,0,139.0,257.0,3.3,18.0,335.0,369.73,294.51
2016,11,15,12,15,186.5,251.5,3.7,18.0,355.5,399.78,319.8
2016,11,15,12,30,234.0,246.0,4.1,18.0,376.0,429.72,344.76
2016,11,15,12,45,145.5,235.5,4.6,18.0,316.0,356.75,286.57
2016,11,15,13,0,57.0,225.0,5.1,18.0,256.0,275.77,220.84
2016,11,15,13,15,100.0,223.0,5.45,18.0,274.0,304.79,245.85
2016,11,15,13,30,143.0,221.0,5.8,18.0,292.0,340.69,276.01
2016,11,15,13,45,92.0,201.0,6.15,18.0,245.5,275.21,222.77
2016,11,15,14,0,41.0,181.0,6.5,18.0,199.0,218.63,176.1
2016,11,15,14,15,20.5,141.0,6.5,17.5,150.0,154.63,123.79
2016,11,15,14,30,0.0,101.0,6.5,17.0,101.0,99.51,77.99
2016,11,15,14,45,0.0,91.0,6.55,17.0,91.0,89.56,69.82
2016,11,15,15,0,0.0,81.0,6.6,17.0,81.0,79.62,61.56
2016,11,15,15,15,0.0,69.5,6.55,16.5,69.5,68.09,51.97
2016,11,15,15,30,0.0,58.0,6.5,16.0,58.0,56.56,42.23
2016,11,15,15,45,0.0,46.5,6.45,16.0,46.5,45.0,32.26
2016,11,15,16,0,0.0,35.0,6.4,16.0,35.0,33.8,22.51
2016,11,15,16,15,0.0,24.0,6.25,15.5,24.0,23.17,13.16
2016,11,15,16,30,0.0,13.0,6.1,15.0,13.0,12.54,2.4
2016,11,15,16,45,0.0,6.5,6.0,15.0,6.5,6.39,0.0
2016,11,15,17,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.25,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,6.5,6.3,13.0,6.5,0.0,0.0
2016,11,16,7,0,0.0,13.0,6.4,13.0,13.0,12.78,0.0
2016,11,16,7,15,217.5,23.0,6.45,13.0,47.0,18.36,2.91
2016,11,16,7,30,435.0,33.0,6.5,13.0,81.0,45.56,20.57
2016,11,16,7,45,520.0,40.0,6.6,13.5,124.0,84.97,44.24
2016,11,16,8,0,605.0,47.0,6.7,14.0,167.0,132.97,79.93
2016,11,16,8,15,657.0,51.5,6.75,14.0,211.0,181.08,121.11
2016,11,16,8,30,709.0,56.0,6.8,14.0,255.0,232.55,167.26
2016,11,16,8,45,740.5,60.0,6.85,14.5,295.5,281.44,212.34
2016,11,16,9,0,772.0,64.0,6.9,15.0,336.0,331.97,258.48
2016,11,16,9,15,795.0,66.5,6.95,15.0,372.5,378.98,301.71
2016,11,16,9,30,818.0,69.0,7.0,15.0,409.0,426.19,344.3
2016,11,16,9,45,833.5,71.0,7.05,15.5,439.5,469.25,382.04
2016,11,16,10,0,849.0,73.0,7.1,16.0,470.0,511.32,418.02
2016,11,16,10,15,571.5,143.0,7.2,16.0,416.5,462.55,379.14
2016,11,16,10,30,294.0,213.0,7.3,16.0,363.0,391.21,319.67
2016,11,16,10,45,588.0,146.0,7.4,16.0,458.5,515.64,424.46
2016,11,16,11,0,882.0,79.0,7.5,16.0,554.0,641.98,529.53
2016,11,16,11,15,885.5,79.5,7.6,15.5,563.5,664.91,549.47
2016,11,16,11,30,889.0,80.0,7.7,15.0,573.0,684.99,567.23
2016,11,16,11,45,886.0,81.5,7.8,15.0,574.5,698.76,578.12
2016,11,16,12,0,883.0,83.0,7.9,15.0,576.0,709.35,586.64
2016,11,16,12,15,880.5,82.5,7.9,15.0,570.0,714.85,591.07
2016,11,16,12,30,878.0,82.0,7.9,15.0,564.0,717.14,593.11
2016,11,16,12,45,870.5,82.0,7.9,15.0,550.5,717.17,593.53
2016,11,16,13,0,863.0,82.0,7.9,15.0,537.0,710.24,588.59
2016,11,16,13,15,853.5,81.0,7.85,15.0,516.5,697.67,579.21
2016,11,16,13,30,844.0,80.0,7.8,15.0,496.0,682.15,567.58
2016,11,16,13,45,828.5,78.5,7.8,15.0,468.5,659.17,550.15
2016,11,16,14,0,813.0,77.0,7.8,15.0,441.0,633.73,529.82
2016,11,16,14,15,793.5,74.5,7.75,15.0,407.5,602.32,504.31
2016,11,16,14,30,774.0,72.0,7.7,15.0,374.0,569.07,476.86
2016,11,16,14,45,744.0,69.0,7.7,15.0,335.5,527.51,442.1
2016,11,16,15,0,714.0,66.0,7.7,15.0,297.0,485.24,405.99
2016,11,16,15,15,672.0,62.0,7.65,14.5,255.0,438.08,365.51
2016,11,16,15,30,630.0,58.0,7.6,14.0,213.0,389.31,322.53
2016,11,16,15,45,563.5,51.5,7.55,14.0,170.0,328.02,267.56
2016,11,16,16,0,497.0,45.0,7.5,14.0,127.0,270.59,214.87
2016,11,16,16,15,386.0,36.0,7.4,13.5,87.0,198.7,149.91
2016,11,16,16,30,275.0,27.0,7.3,13.0,47.0,132.5,72.03
2016,11,16,16,45,137.5,13.5,7.2,13.0,23.5,50.92,0.0
2016,11,16,17,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,17,7,15,208.5,16.0,2.15,11.0,38.5,11.84,0.0
2016,11,17,7,30,417.0,32.0,2.1,11.0,77.0,42.78,19.32
2016,11,17,7,45,504.0,39.0,2.05,11.5,119.0,81.13,42.16
2016,11,17,8,0,591.0,46.0,2.0,12.0,161.0,128.3,76.88
2016,11,17,8,15,643.0,50.5,2.0,12.0,204.0,175.48,116.9
2016,11,17,8,30,695.0,55.0,2.0,12.0,247.0,226.05,161.74
2016,11,17,8,45,732.0,58.0,2.0,12.5,288.0,274.73,205.76
2016,11,17,9,0,769.0,61.0,2.0,13.0,329.0,325.57,251.13
2016,11,17,9,15,793.0,63.5,1.95,13.0,365.5,372.7,293.27
2016,11,17,9,30,817.0,66.0,1.9,13.0,402.0,420.13,334.61
2016,11,17,9,45,836.5,67.5,1.9,13.5,434.0,464.39,371.88
2016,11,17,10,0,856.0,69.0,1.9,14.0,466.0,506.96,406.76
2016,11,17,10,15,867.5,70.0,1.85,14.0,490.5,544.41,437.33
2016,11,17,10,30,879.0,71.0,1.8,14.0,515.0,580.08,465.76
2016,11,17,10,45,887.0,71.5,1.75,14.5,533.0,611.12,489.14
2016,11,17,11,0,895.0,72.0,1.7,15.0,551.0,639.76,510.13
2016,11,17,11,15,899.0,72.5,1.65,15.0,561.0,663.25,527.79
2016,11,17,11,30,903.0,73.0,1.6,15.0,571.0,683.87,542.82
2016,11,17,11,45,905.0,72.5,1.55,15.5,573.5,699.03,552.08
2016,11,17,12,0,907.0,72.0,1.5,16.0,576.0,711.04,559.13
2016,11,17,12,15,905.0,72.0,1.5,16.0,570.5,717.61,563.84
2016,11,17,12,30,903.0,72.0,1.5,16.0,565.0,720.9,566.38
2016,11,17,12,45,898.5,71.0,1.55,16.0,552.0,717.99,565.09
2016,11,17,13,0,894.0,70.0,1.6,16.0,539.0,711.83,561.61
2016,11,17,13,15,885.5,69.0,1.75,16.0,518.5,699.69,554.69
2016,11,17,13,30,877.0,68.0,1.9,16.0,498.0,684.5,545.5
2016,11,17,13,45,863.5,66.5,2.05,16.0,470.5,662.47,531.12
2016,11,17,14,0,850.0,65.0,2.2,16.0,443.0,637.84,514.39
2016,11,17,14,15,831.5,63.0,2.25,16.0,409.5,611.09,494.25
2016,11,17,14,30,813.0,61.0,2.3,16.0,376.0,578.27,469.11
2016,11,17,14,45,787.0,58.5,2.4,16.0,338.0,538.77,438.28
2016,11,17,15,0,761.0,56.0,2.5,16.0,300.0,498.27,405.69
2016,11,17,15,15,722.0,52.5,2.45,15.5,258.0,449.14,365.46
2016,11,17,15,30,683.0,49.0,2.4,15.0,216.0,400.58,324.27
2016,11,17,15,45,623.0,43.5,2.35,15.0,172.5,341.36,272.65
2016,11,17,16,0,563.0,38.0,2.3,15.0,129.0,285.24,222.18
2016,11,17,16,15,459.5,30.0,2.25,14.5,88.5,214.48,158.82
2016,11,17,16,30,356.0,22.0,2.2,14.0,48.0,148.86,75.97
2016,11,17,16,45,178.0,11.0,2.2,14.0,24.0,59.29,0.0
2016,11,17,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
