Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,17,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,18,7,15,194.0,16.0,4.2,11.5,36.0,11.95,0.0
2016,11,18,7,30,388.0,32.0,4.2,12.0,72.0,40.68,18.47
2016,11,18,7,45,477.5,40.0,4.25,12.5,114.5,78.39,40.92
2016,11,18,8,0,567.0,48.0,4.3,13.0,157.0,125.22,75.1
2016,11,18,8,15,621.5,53.5,4.3,13.5,200.0,171.62,114.04
2016,11,18,8,30,676.0,59.0,4.3,14.0,243.0,222.7,158.88
2016,11,18,8,45,713.0,63.0,4.35,14.5,284.5,272.08,203.56
2016,11,18,9,0,750.0,67.0,4.4,15.0,326.0,322.96,249.24
2016,11,18,9,15,774.0,70.0,4.55,15.5,362.0,369.72,291.2
2016,11,18,9,30,798.0,73.0,4.7,16.0,398.0,416.83,332.53
2016,11,18,9,45,820.0,74.0,4.85,16.5,430.0,460.98,370.61
2016,11,18,10,0,842.0,75.0,5.0,17.0,462.0,504.66,407.43
2016,11,18,10,15,852.0,76.5,5.05,17.0,486.0,541.69,438.84
2016,11,18,10,30,862.0,78.0,5.1,17.0,510.0,576.89,468.19
2016,11,18,10,45,868.5,79.0,5.2,17.0,527.0,607.44,493.57
2016,11,18,11,0,875.0,80.0,5.3,17.0,544.0,633.28,515.01
2016,11,18,11,15,877.5,80.5,5.4,17.0,553.5,655.43,533.27
2016,11,18,11,30,880.0,81.0,5.5,17.0,563.0,674.73,549.14
2016,11,18,11,45,879.5,81.0,5.65,17.5,564.5,688.49,559.27
2016,11,18,12,0,879.0,81.0,5.8,18.0,566.0,699.14,566.78
2016,11,18,12,15,876.0,81.0,5.9,18.0,560.5,704.89,571.59
2016,11,18,12,30,873.0,81.0,6.0,18.0,555.0,707.46,574.11
2016,11,18,12,45,870.5,79.0,6.1,18.0,542.5,704.93,572.86
2016,11,18,13,0,868.0,77.0,6.2,18.0,530.0,699.23,569.3
2016,11,18,13,15,860.0,76.0,6.25,17.5,510.0,691.79,565.43
2016,11,18,13,30,852.0,75.0,6.3,17.0,490.0,677.39,556.21
2016,11,18,13,45,838.5,73.5,6.35,17.0,463.0,655.84,540.35
2016,11,18,14,0,825.0,72.0,6.4,17.0,436.0,631.74,521.56
2016,11,18,14,15,806.5,69.5,6.4,17.0,403.5,600.95,497.03
2016,11,18,14,30,788.0,67.0,6.4,17.0,371.0,568.24,470.51
2016,11,18,14,45,760.0,64.5,6.4,17.0,333.0,528.34,437.57
2016,11,18,15,0,732.0,62.0,6.4,17.0,295.0,487.59,403.14
2016,11,18,15,15,691.0,57.5,6.3,16.5,253.0,437.3,360.63
2016,11,18,15,30,650.0,53.0,6.2,16.0,211.0,387.76,317.46
2016,11,18,15,45,585.0,47.5,6.15,16.0,168.0,330.83,266.52
2016,11,18,16,0,520.0,42.0,6.1,16.0,125.0,274.78,215.33
2016,11,18,16,15,410.0,33.0,6.05,15.5,85.0,202.89,150.46
2016,11,18,16,30,300.0,24.0,6.0,15.0,45.0,135.69,65.2
2016,11,18,16,45,150.0,12.0,6.0,14.5,22.5,52.45,0.0
2016,11,18,17,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.3,14.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,9.15,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.0,9.9,15.0,5.0,4.82,0.0
2016,11,19,7,30,0.0,10.0,9.8,15.0,10.0,9.64,1.85
2016,11,19,7,45,0.0,16.5,9.7,15.0,16.5,15.91,7.52
2016,11,19,8,0,0.0,23.0,9.6,15.0,23.0,22.19,13.03
2016,11,19,8,15,0.0,30.0,9.5,15.0,30.0,28.95,18.93
2016,11,19,8,30,0.0,37.0,9.4,15.0,37.0,35.72,24.78
2016,11,19,8,45,0.0,44.0,9.35,15.5,44.0,42.49,30.52
2016,11,19,9,0,0.0,51.0,9.3,16.0,51.0,49.27,36.18
2016,11,19,9,15,0.0,67.0,9.25,16.0,67.0,64.76,49.22
2016,11,19,9,30,0.0,83.0,9.2,16.0,83.0,80.32,62.23
2016,11,19,9,45,0.0,57.0,9.15,16.0,57.0,55.08,40.9
2016,11,19,10,0,0.0,31.0,9.1,16.0,31.0,29.93,19.64
2016,11,19,10,15,0.0,33.5,8.95,16.0,33.5,32.35,21.65
2016,11,19,10,30,0.0,36.0,8.8,16.0,36.0,34.77,23.65
2016,11,19,10,45,0.0,42.5,8.75,16.5,42.5,41.06,28.83
2016,11,19,11,0,0.0,49.0,8.7,17.0,49.0,47.35,33.99
2016,11,19,11,15,0.0,35.0,8.45,17.0,35.0,33.81,22.66
2016,11,19,11,30,0.0,21.0,8.2,17.0,21.0,20.28,11.33
2016,11,19,11,45,0.0,73.5,8.0,17.0,73.5,71.08,53.67
2016,11,19,12,0,0.0,126.0,7.8,17.0,126.0,123.01,96.59
2016,11,19,12,15,0.0,109.0,7.65,17.0,109.0,106.02,82.57
2016,11,19,12,30,0.0,92.0,7.5,17.0,92.0,89.1,68.62
2016,11,19,12,45,0.0,71.5,7.35,17.0,71.5,69.14,52.11
2016,11,19,13,0,0.0,51.0,7.2,17.0,51.0,49.29,35.63
2016,11,19,13,15,0.0,37.5,7.15,17.0,37.5,36.22,24.75
2016,11,19,13,30,0.0,24.0,7.1,17.0,24.0,23.17,13.84
2016,11,19,13,45,0.0,17.5,7.05,17.0,17.5,16.89,8.58
2016,11,19,14,0,0.0,11.0,7.0,17.0,11.0,10.61,3.3
2016,11,19,14,15,0.0,8.0,6.9,16.5,8.0,7.72,0.88
2016,11,19,14,30,0.0,5.0,6.8,16.0,5.0,4.82,0.0
2016,11,19,14,45,0.0,4.5,6.75,16.0,4.5,4.34,0.0
2016,11,19,15,0,0.0,4.0,6.7,16.0,4.0,3.86,0.0
2016,11,19,15,15,0.0,3.5,6.6,16.0,3.5,3.37,0.0
2016,11,19,15,30,0.0,3.0,6.5,16.0,3.0,2.89,0.0
2016,11,19,15,45,0.0,2.0,6.4,16.0,2.0,1.93,0.0
2016,11,19,16,0,0.0,1.0,6.3,16.0,1.0,0.96,0.0
2016,11,19,16,15,0.0,0.5,6.2,16.0,0.5,0.48,0.0
2016,11,19,16,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,16,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,17,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,7,15,18.5,17.0,3.35,15.0,19.0,15.36,0.0
2016,11,20,7,30,37.0,34.0,3.3,15.0,38.0,31.83,18.22
2016,11,20,7,45,56.5,52.0,3.25,15.5,61.0,53.0,35.87
2016,11,20,8,0,76.0,70.0,3.2,16.0,84.0,76.52,54.97
2016,11,20,8,15,87.5,88.0,3.1,16.0,108.5,100.74,75.42
2016,11,20,8,30,99.0,106.0,3.0,16.0,133.0,126.2,97.08
2016,11,20,8,45,108.0,122.5,2.9,16.0,155.5,150.67,117.99
2016,11,20,9,0,117.0,139.0,2.8,16.0,178.0,175.95,139.41
2016,11,20,9,15,66.0,143.5,2.75,16.0,166.0,165.71,132.24
2016,11,20,9,30,15.0,148.0,2.7,16.0,154.0,150.47,120.16
2016,11,20,9,45,19.0,160.5,2.7,16.0,168.5,165.5,132.4
2016,11,20,10,0,23.0,173.0,2.7,16.0,183.0,180.87,144.82
2016,11,20,10,15,11.5,134.5,2.7,16.0,139.5,137.21,108.89
2016,11,20,10,30,0.0,96.0,2.7,16.0,96.0,93.03,72.25
2016,11,20,10,45,0.0,119.0,2.75,16.0,119.0,115.79,91.0
2016,11,20,11,0,0.0,142.0,2.8,16.0,142.0,138.81,109.76
2016,11,20,11,15,14.5,177.5,2.75,16.0,185.5,184.1,146.83
2016,11,20,11,30,29.0,213.0,2.7,16.0,229.0,236.21,188.9
2016,11,20,11,45,22.0,206.0,2.65,16.0,218.0,219.5,175.17
2016,11,20,12,0,15.0,199.0,2.6,16.0,207.0,208.06,165.84
2016,11,20,12,15,7.5,130.5,2.55,16.0,134.5,132.86,104.8
2016,11,20,12,30,0.0,62.0,2.5,16.0,62.0,59.94,44.58
2016,11,20,12,45,0.0,61.5,2.45,16.0,61.5,59.45,44.26
2016,11,20,13,0,0.0,61.0,2.4,16.0,61.0,58.97,43.9
2016,11,20,13,15,6.0,117.0,2.3,16.0,120.0,118.67,93.66
2016,11,20,13,30,12.0,173.0,2.2,16.0,179.0,181.85,145.46
2016,11,20,13,45,8.0,161.5,2.1,16.0,165.5,167.53,133.73
2016,11,20,14,0,4.0,150.0,2.0,16.0,152.0,153.32,122.23
2016,11,20,14,15,13.5,147.0,1.9,16.0,152.5,157.07,125.76
2016,11,20,14,30,23.0,144.0,1.8,16.0,153.0,160.67,129.06
2016,11,20,14,45,19.5,130.0,1.7,16.0,137.0,144.06,115.41
2016,11,20,15,0,16.0,116.0,1.6,16.0,121.0,127.63,101.82
2016,11,20,15,15,11.0,100.5,1.55,15.5,103.5,108.92,86.32
2016,11,20,15,30,6.0,85.0,1.5,15.0,86.0,90.53,70.84
2016,11,20,15,45,3.0,68.0,1.45,15.0,68.5,71.54,54.51
2016,11,20,16,0,0.0,51.0,1.4,15.0,51.0,52.61,38.1
2016,11,20,16,15,0.0,34.0,1.4,15.0,34.0,34.62,22.13
2016,11,20,16,30,0.0,17.0,1.4,15.0,17.0,16.41,2.35
2016,11,20,16,45,0.0,8.5,1.45,15.0,8.5,8.36,0.0
2016,11,20,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,14.5,5.3,13.0,31.5,10.94,0.0
2016,11,21,7,30,358.0,29.0,5.3,13.0,63.0,33.85,14.32
2016,11,21,7,45,454.0,37.0,5.3,13.5,103.5,69.68,34.93
2016,11,21,8,0,550.0,45.0,5.3,14.0,144.0,115.27,67.1
2016,11,21,8,15,606.5,50.0,5.25,14.0,186.5,160.09,104.27
2016,11,21,8,30,663.0,55.0,5.2,14.0,229.0,210.49,148.51
2016,11,21,8,45,702.5,58.0,5.2,14.5,269.0,257.78,191.48
2016,11,21,9,0,742.0,61.0,5.2,15.0,309.0,307.54,236.45
2016,11,21,9,15,767.0,63.5,5.2,15.0,345.0,353.47,278.5
2016,11,21,9,30,792.0,66.0,5.2,15.0,381.0,399.87,320.16
2016,11,21,9,45,808.0,68.5,5.25,15.5,411.5,442.32,357.26
2016,11,21,10,0,824.0,71.0,5.3,16.0,442.0,483.92,392.72
2016,11,21,10,15,836.0,72.5,5.35,16.0,466.5,521.25,424.76
2016,11,21,10,30,848.0,74.0,5.4,16.0,491.0,556.96,454.89
2016,11,21,10,45,603.5,141.0,5.45,16.0,443.0,510.55,416.97
2016,11,21,11,0,359.0,208.0,5.5,16.0,395.0,440.46,358.9
2016,11,21,11,15,614.0,143.5,5.5,16.0,470.5,551.93,451.69
2016,11,21,11,30,869.0,79.0,5.5,16.0,546.0,657.64,538.38
2016,11,21,11,45,868.5,79.5,5.55,16.0,548.5,671.88,549.77
2016,11,21,12,0,868.0,80.0,5.6,16.0,551.0,683.07,558.51
2016,11,21,12,15,866.5,80.0,5.6,16.0,546.0,689.92,563.87
2016,11,21,12,30,865.0,80.0,5.6,16.0,541.0,693.65,566.95
2016,11,21,12,45,863.0,78.5,5.7,16.0,529.0,692.2,566.53
2016,11,21,13,0,861.0,77.0,5.8,16.0,517.0,691.57,566.87
2016,11,21,13,15,852.0,75.5,5.8,16.0,497.5,679.18,557.86
2016,11,21,13,30,843.0,74.0,5.8,16.0,478.0,663.85,546.66
2016,11,21,13,45,828.5,73.0,5.85,16.0,451.5,642.64,530.62
2016,11,21,14,0,814.0,72.0,5.9,16.0,425.0,618.94,512.07
2016,11,21,14,15,794.0,69.5,5.9,16.0,392.0,587.77,487.15
2016,11,21,14,30,774.0,67.0,5.9,16.0,359.0,554.79,460.3
2016,11,21,14,45,743.5,64.5,5.9,16.0,321.5,514.21,426.69
2016,11,21,15,0,713.0,62.0,5.9,16.0,284.0,472.94,391.71
2016,11,21,15,15,670.5,58.0,5.8,15.5,243.0,423.48,349.68
2016,11,21,15,30,628.0,54.0,5.7,15.0,202.0,377.98,309.58
2016,11,21,15,45,557.5,48.0,5.65,15.0,159.5,316.55,254.97
2016,11,21,16,0,487.0,42.0,5.6,15.0,117.0,259.27,202.84
2016,11,21,16,15,372.0,32.5,5.5,14.5,78.5,187.11,137.44
2016,11,21,16,30,257.0,23.0,5.4,14.0,40.0,118.77,44.62
2016,11,21,16,45,128.5,11.5,5.3,13.5,20.0,45.7,0.0
2016,11,21,17,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,22,7,15,156.0,15.5,0.95,13.0,29.5,12.0,0.0
2016,11,22,7,30,312.0,31.0,1.0,13.0,59.0,33.83,15.19
2016,11,22,7,45,406.5,40.0,1.1,13.5,98.5,67.74,35.27
2016,11,22,8,0,501.0,49.0,1.2,14.0,138.0,111.34,65.72
2016,11,22,8,15,560.5,55.0,1.25,14.0,179.5,155.01,101.14
2016,11,22,8,30,620.0,61.0,1.3,14.0,221.0,203.97,143.09
2016,11,22,8,45,629.5,66.0,1.4,14.0,252.0,242.93,179.4
2016,11,22,9,0,639.0,71.0,1.5,14.0,283.0,281.67,215.31
2016,11,22,9,15,503.5,106.5,1.55,14.0,285.0,295.76,232.59
2016,11,22,9,30,368.0,142.0,1.6,14.0,287.0,298.52,238.52
2016,11,22,9,45,541.5,115.0,1.65,14.5,347.0,367.67,294.49
2016,11,22,10,0,715.0,88.0,1.7,15.0,407.0,446.3,357.42
2016,11,22,10,15,653.5,111.5,1.7,15.0,415.0,464.81,372.81
2016,11,22,10,30,592.0,135.0,1.7,15.0,423.0,477.21,383.03
2016,11,22,10,45,594.5,139.5,1.75,15.5,438.0,501.97,402.35
2016,11,22,11,0,597.0,144.0,1.8,16.0,453.0,524.99,419.86
2016,11,22,11,15,590.5,149.5,1.8,16.0,460.0,541.52,432.67
2016,11,22,11,30,584.0,155.0,1.8,16.0,467.0,555.77,443.62
2016,11,22,11,45,505.0,178.5,1.8,16.0,449.5,536.25,427.9
2016,11,22,12,0,426.0,202.0,1.8,16.0,432.0,515.44,411.12
2016,11,22,12,15,497.5,180.0,1.8,16.0,446.0,546.05,436.15
2016,11,22,12,30,569.0,158.0,1.8,16.0,460.0,575.2,459.56
2016,11,22,12,45,557.0,157.5,1.8,16.0,447.5,568.31,454.36
2016,11,22,13,0,545.0,157.0,1.8,16.0,435.0,559.37,447.88
2016,11,22,13,15,574.0,142.0,1.8,16.0,424.5,563.55,452.03
2016,11,22,13,30,603.0,127.0,1.8,16.0,414.0,562.29,452.0
2016,11,22,13,45,579.0,125.0,1.8,16.0,388.0,537.02,432.84
2016,11,22,14,0,555.0,123.0,1.8,16.0,362.0,510.27,412.48
2016,11,22,14,15,535.0,116.0,1.85,15.5,332.0,476.41,387.47
2016,11,22,14,30,515.0,109.0,1.9,15.0,302.0,444.82,363.54
2016,11,22,14,45,484.0,103.5,2.0,15.0,270.0,407.99,334.14
2016,11,22,15,0,453.0,98.0,2.1,15.0,238.0,371.43,304.2
2016,11,22,15,15,421.5,87.5,2.15,15.0,203.0,329.34,268.99
2016,11,22,15,30,390.0,77.0,2.2,15.0,168.0,288.23,233.63
2016,11,22,15,45,348.5,63.5,2.3,15.0,132.5,240.44,192.01
2016,11,22,16,0,307.0,50.0,2.4,15.0,97.0,195.11,151.49
2016,11,22,16,15,226.5,36.5,2.5,14.5,64.5,138.93,100.97
2016,11,22,16,30,146.0,23.0,2.6,14.0,32.0,83.27,26.9
2016,11,22,16,45,73.0,11.5,2.75,14.0,16.0,30.77,0.0
2016,11,22,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,23,7,15,116.5,17.0,3.65,13.0,27.5,13.39,0.0
2016,11,23,7,30,233.0,34.0,3.6,13.0,55.0,33.28,15.75
2016,11,23,7,45,324.0,46.0,3.55,13.5,93.0,65.54,36.59
2016,11,23,8,0,415.0,58.0,3.5,14.0,131.0,107.98,66.72
2016,11,23,8,15,481.0,65.5,3.5,14.0,172.0,149.67,100.19
2016,11,23,8,30,547.0,73.0,3.5,14.0,213.0,197.49,140.84
2016,11,23,8,45,587.0,79.5,3.55,14.5,252.0,242.86,181.09
2016,11,23,9,0,627.0,86.0,3.6,15.0,291.0,291.02,223.61
2016,11,23,9,15,658.0,90.0,3.55,15.0,327.0,335.79,263.52
2016,11,23,9,30,689.0,94.0,3.5,15.0,363.0,381.82,303.79
2016,11,23,9,45,524.5,130.5,3.45,15.0,345.0,372.38,299.69
2016,11,23,10,0,360.0,167.0,3.4,15.0,327.0,347.37,281.25
2016,11,23,10,15,574.0,131.5,3.4,15.0,402.5,442.03,358.83
2016,11,23,10,30,788.0,96.0,3.4,15.0,478.0,542.16,439.6
2016,11,23,10,45,565.5,151.5,3.45,15.0,431.0,493.52,400.47
2016,11,23,11,0,343.0,207.0,3.5,15.0,384.0,427.73,346.93
2016,11,23,11,15,421.0,193.5,3.55,15.0,414.5,477.17,387.57
2016,11,23,11,30,499.0,180.0,3.6,15.0,445.0,523.14,424.86
2016,11,23,11,45,663.5,138.5,3.65,15.0,493.0,600.15,487.32
2016,11,23,12,0,828.0,97.0,3.7,15.0,541.0,673.49,546.13
2016,11,23,12,15,656.0,139.5,3.8,15.0,489.0,612.42,497.07
2016,11,23,12,30,484.0,182.0,3.9,15.0,437.0,541.51,440.26
2016,11,23,12,45,642.0,140.5,4.05,15.0,470.5,610.28,497.35
2016,11,23,13,0,800.0,99.0,4.2,15.0,504.0,670.14,546.48
2016,11,23,13,15,789.5,97.5,4.35,15.0,484.5,657.34,537.28
2016,11,23,13,30,779.0,96.0,4.5,15.0,465.0,641.8,526.19
2016,11,23,13,45,765.0,93.5,4.7,15.0,438.5,623.01,512.44
2016,11,23,14,0,751.0,91.0,4.9,15.0,412.0,599.31,494.57
2016,11,23,14,15,728.5,87.5,5.05,15.0,380.0,567.05,469.34
2016,11,23,14,30,706.0,84.0,5.2,15.0,348.0,533.28,442.31
2016,11,23,14,45,678.0,79.5,5.35,15.0,311.0,493.98,410.13
2016,11,23,15,0,650.0,75.0,5.5,15.0,274.0,454.07,376.56
2016,11,23,15,15,603.0,69.5,5.45,14.5,233.5,403.03,333.3
2016,11,23,15,30,556.0,64.0,5.4,14.0,193.0,353.34,289.96
2016,11,23,15,45,486.5,56.0,5.35,14.0,151.5,292.88,236.31
2016,11,23,16,0,417.0,48.0,5.3,14.0,110.0,236.47,185.19
2016,11,23,16,15,300.5,36.0,5.15,13.5,73.0,164.33,120.09
2016,11,23,16,30,184.0,24.0,5.0,13.0,36.0,96.09,28.18
2016,11,23,16,45,92.0,12.0,4.9,13.0,18.0,36.26,0.0
2016,11,23,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,24,7,15,122.0,16.5,2.55,10.0,26.5,16.22,0.0
2016,11,24,7,30,244.0,33.0,2.5,10.0,53.0,31.84,14.58
2016,11,24,7,45,352.5,43.5,2.45,10.5,93.0,65.2,35.85
2016,11,24,8,0,461.0,54.0,2.4,11.0,133.0,108.55,65.9
2016,11,24,8,15,526.5,61.5,2.35,11.0,175.5,152.31,101.32
2016,11,24,8,30,592.0,69.0,2.3,11.0,218.0,202.06,144.02
2016,11,24,8,45,642.0,73.0,2.3,11.5,259.5,249.68,186.29
2016,11,24,9,0,692.0,77.0,2.3,12.0,301.0,300.89,231.56
2016,11,24,9,15,722.0,80.5,2.15,12.0,338.0,347.5,273.23
2016,11,24,9,30,752.0,84.0,2.0,12.0,375.0,395.13,314.78
2016,11,24,9,45,776.0,86.0,1.95,12.5,407.5,439.02,351.99
2016,11,24,10,0,800.0,88.0,1.9,13.0,440.0,482.8,388.03
2016,11,24,10,15,814.0,90.0,1.65,13.0,465.0,520.94,418.59
2016,11,24,10,30,828.0,92.0,1.4,13.0,490.0,557.67,446.86
2016,11,24,10,45,837.5,93.0,1.15,13.5,508.5,589.08,469.09
2016,11,24,11,0,847.0,94.0,0.9,14.0,527.0,618.37,488.52
2016,11,24,11,15,851.5,94.5,0.85,14.0,537.5,641.69,505.63
2016,11,24,11,30,856.0,95.0,0.8,14.0,548.0,662.32,520.5
2016,11,24,11,45,858.0,95.0,0.75,14.5,551.0,677.96,530.55
2016,11,24,12,0,860.0,95.0,0.7,15.0,554.0,690.63,538.3
2016,11,24,12,15,857.5,95.0,1.05,15.0,548.5,697.2,547.58
2016,11,24,12,30,855.0,95.0,1.4,15.0,543.0,700.63,553.97
2016,11,24,12,45,849.5,94.0,1.75,15.0,530.5,697.76,555.14
2016,11,24,13,0,844.0,93.0,2.1,15.0,518.0,691.77,553.65
2016,11,24,13,15,833.5,91.5,2.2,15.0,498.0,678.8,545.0
2016,11,24,13,30,823.0,90.0,2.3,15.0,478.0,662.94,534.05
2016,11,24,13,45,808.0,87.5,2.45,15.0,451.0,640.28,518.01
2016,11,24,14,0,793.0,85.0,2.6,15.0,424.0,615.18,499.72
2016,11,24,14,15,771.0,82.5,2.55,15.0,390.5,583.48,475.09
2016,11,24,14,30,749.0,80.0,2.5,15.0,357.0,553.04,450.86
2016,11,24,14,45,716.5,76.0,2.5,15.0,319.0,510.75,417.06
2016,11,24,15,0,684.0,72.0,2.5,15.0,281.0,468.0,382.03
2016,11,24,15,15,637.5,67.0,2.45,14.5,239.5,416.86,339.83
2016,11,24,15,30,591.0,62.0,2.4,14.0,198.0,366.94,297.28
2016,11,24,15,45,521.5,54.0,2.4,14.0,155.5,305.37,243.76
2016,11,24,16,0,452.0,46.0,2.4,14.0,113.0,247.81,192.36
2016,11,24,16,15,333.0,35.0,2.4,13.5,74.5,174.53,126.51
2016,11,24,16,30,214.0,24.0,2.4,13.0,36.0,104.4,26.79
2016,11,24,16,45,107.0,12.0,2.45,13.0,18.0,40.16,0.0
2016,11,24,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,25,7,15,53.5,15.0,3.85,11.0,19.5,14.74,0.0
2016,11,25,7,30,107.0,30.0,3.9,11.0,39.0,27.43,12.43
2016,11,25,7,45,166.0,46.0,3.95,11.5,69.5,53.45,32.66
2016,11,25,8,0,225.0,62.0,4.0,12.0,100.0,85.65,56.75
2016,11,25,8,15,257.5,77.0,4.05,12.0,132.5,118.39,83.91
2016,11,25,8,30,290.0,92.0,4.1,12.0,165.0,154.19,114.79
2016,11,25,8,45,313.0,105.5,4.15,12.5,196.0,188.83,145.31
2016,11,25,9,0,336.0,119.0,4.2,13.0,227.0,225.21,177.22
2016,11,25,9,15,362.5,127.0,4.2,13.0,255.5,261.03,208.71
2016,11,25,9,30,389.0,135.0,4.2,13.0,284.0,296.75,239.86
2016,11,25,9,45,398.5,145.5,4.25,13.5,309.0,328.79,267.26
2016,11,25,10,0,408.0,156.0,4.3,14.0,334.0,360.63,293.94
2016,11,25,10,15,376.0,172.5,4.35,14.0,343.5,373.01,304.88
2016,11,25,10,30,344.0,189.0,4.4,14.0,353.0,386.01,315.8
2016,11,25,10,45,368.5,191.5,4.45,14.5,373.5,413.97,338.42
2016,11,25,11,0,393.0,194.0,4.5,15.0,394.0,442.11,360.9
2016,11,25,11,15,385.0,203.0,4.5,15.0,402.0,456.89,372.7
2016,11,25,11,30,377.0,212.0,4.5,15.0,410.0,470.19,383.22
2016,11,25,11,45,299.5,224.0,4.5,15.5,382.0,439.64,357.33
2016,11,25,12,0,222.0,236.0,4.5,16.0,354.0,399.46,323.81
2016,11,25,12,15,214.0,234.5,4.45,16.0,347.5,395.64,320.91
2016,11,25,12,30,206.0,233.0,4.4,16.0,341.0,391.0,317.24
2016,11,25,12,45,137.5,224.5,4.4,16.0,296.0,336.33,272.62
2016,11,25,13,0,69.0,216.0,4.4,16.0,251.0,273.84,221.3
2016,11,25,13,15,58.0,204.0,4.4,15.5,233.0,253.79,205.63
2016,11,25,13,30,47.0,192.0,4.4,15.0,215.0,233.7,189.7
2016,11,25,13,45,96.5,187.0,4.4,15.0,230.0,261.41,213.81
2016,11,25,14,0,146.0,182.0,4.4,15.0,245.0,294.98,242.28
2016,11,25,14,15,138.0,170.0,4.4,15.0,225.5,275.11,226.07
2016,11,25,14,30,130.0,158.0,4.4,15.0,206.0,255.2,209.78
2016,11,25,14,45,126.0,141.5,4.45,15.0,184.0,232.11,190.78
2016,11,25,15,0,122.0,125.0,4.5,15.0,162.0,208.83,171.29
2016,11,25,15,15,111.5,107.5,4.55,14.5,138.0,180.85,147.75
2016,11,25,15,30,101.0,90.0,4.6,14.0,114.0,153.2,124.0
2016,11,25,15,45,87.5,72.0,4.65,14.0,89.5,123.97,98.28
2016,11,25,16,0,74.0,54.0,4.7,14.0,65.0,95.32,72.77
2016,11,25,16,15,37.0,37.0,4.75,13.5,42.5,60.34,41.62
2016,11,25,16,30,0.0,20.0,4.8,13.0,20.0,20.11,0.15
2016,11,25,16,45,0.0,10.0,4.85,13.0,10.0,9.83,0.0
2016,11,25,17,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,7.35,12.5,2.5,2.46,0.0
2016,11,26,7,30,0.0,5.0,7.0,12.0,5.0,4.82,0.0
2016,11,26,7,45,0.0,9.5,6.65,12.0,9.5,9.16,1.87
2016,11,26,8,0,0.0,14.0,6.3,12.0,14.0,13.5,5.76
2016,11,26,8,15,0.0,19.5,5.85,12.0,19.5,18.81,10.44
2016,11,26,8,30,0.0,25.0,5.4,12.0,25.0,24.12,15.11
2016,11,26,8,45,0.0,30.0,5.0,12.0,30.0,28.95,19.34
2016,11,26,9,0,0.0,35.0,4.6,12.0,35.0,33.79,23.52
2016,11,26,9,15,0.0,39.5,4.6,12.0,39.5,38.14,27.25
2016,11,26,9,30,0.0,44.0,4.6,12.0,44.0,42.49,30.95
2016,11,26,9,45,0.0,70.5,4.65,12.0,70.5,68.15,52.82
2016,11,26,10,0,0.0,97.0,4.7,12.0,97.0,94.07,74.72
2016,11,26,10,15,66.5,153.5,4.9,12.0,185.0,186.94,153.18
2016,11,26,10,30,133.0,210.0,5.1,12.0,273.0,288.28,237.45
2016,11,26,10,45,152.5,218.0,5.3,12.0,293.0,312.78,257.81
2016,11,26,11,0,172.0,226.0,5.5,12.0,313.0,337.98,278.88
2016,11,26,11,15,177.0,230.5,5.55,12.0,322.0,350.94,289.62
2016,11,26,11,30,182.0,235.0,5.6,12.0,331.0,363.59,300.12
2016,11,26,11,45,191.5,236.0,5.7,12.5,337.0,375.02,309.23
2016,11,26,12,0,201.0,237.0,5.8,13.0,343.0,386.1,318.03
2016,11,26,12,15,119.0,223.5,5.75,13.0,286.5,318.84,261.93
2016,11,26,12,30,37.0,210.0,5.7,13.0,230.0,242.95,198.12
2016,11,26,12,45,32.5,203.0,5.7,13.0,220.0,233.19,190.24
2016,11,26,13,0,28.0,196.0,5.7,13.0,210.0,216.36,176.47
2016,11,26,13,15,14.0,102.5,5.65,13.0,109.5,109.33,87.34
2016,11,26,13,30,0.0,9.0,5.6,13.0,9.0,8.69,1.77
2016,11,26,13,45,0.0,8.5,5.6,13.0,8.5,8.2,1.37
2016,11,26,14,0,0.0,8.0,5.6,13.0,8.0,7.72,0.96
2016,11,26,14,15,43.0,80.0,5.75,13.0,96.0,107.03,86.73
2016,11,26,14,30,86.0,152.0,5.9,13.0,184.0,214.68,177.81
2016,11,26,14,45,72.5,137.5,6.1,13.5,162.5,189.95,156.49
2016,11,26,15,0,59.0,123.0,6.3,14.0,141.0,165.84,135.71
2016,11,26,15,15,49.5,105.5,6.6,14.0,119.5,140.68,114.17
2016,11,26,15,30,40.0,88.0,6.9,14.0,98.0,115.97,92.75
2016,11,26,15,45,25.0,69.5,7.25,14.0,75.5,87.99,68.4
2016,11,26,16,0,10.0,51.0,7.6,14.0,53.0,57.4,41.93
2016,11,26,16,15,5.0,33.0,7.75,13.5,34.0,35.85,22.61
2016,11,26,16,30,0.0,15.0,7.9,13.0,15.0,14.48,0.0
2016,11,26,16,45,0.0,7.5,8.1,13.0,7.5,7.37,0.0
2016,11,26,17,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,7,15,37.0,17.0,8.4,13.0,19.5,16.71,0.0
2016,11,27,7,30,74.0,34.0,8.3,13.0,39.0,30.15,12.77
2016,11,27,7,45,201.5,47.5,8.2,13.0,76.5,55.53,32.92
2016,11,27,8,0,329.0,61.0,8.1,13.0,114.0,95.28,60.05
2016,11,27,8,15,400.0,70.5,8.05,13.0,154.0,134.68,91.12
2016,11,27,8,30,471.0,80.0,8.0,13.0,194.0,180.7,129.88
2016,11,27,8,45,551.5,80.0,7.95,13.5,236.5,227.27,169.99
2016,11,27,9,0,632.0,80.0,7.9,14.0,279.0,279.36,215.54
2016,11,27,9,15,663.5,84.0,7.8,14.0,314.5,324.11,256.56
2016,11,27,9,30,695.0,88.0,7.7,14.0,350.0,370.15,298.18
2016,11,27,9,45,671.5,94.0,7.6,14.0,364.5,395.2,322.33
2016,11,27,10,0,648.0,100.0,7.5,14.0,379.0,416.79,342.72
2016,11,27,10,15,566.0,128.5,7.35,14.0,382.5,428.32,353.58
2016,11,27,10,30,484.0,157.0,7.2,14.0,386.0,431.03,356.29
2016,11,27,10,45,653.0,123.5,7.05,14.5,444.5,510.32,422.24
2016,11,27,11,0,822.0,90.0,6.9,15.0,503.0,592.33,489.49
2016,11,27,11,15,827.0,90.5,6.75,15.0,513.5,615.45,508.4
2016,11,27,11,30,832.0,91.0,6.6,15.0,524.0,636.0,525.14
2016,11,27,11,45,834.5,91.0,6.5,15.0,527.0,651.69,537.93
2016,11,27,12,0,837.0,91.0,6.4,15.0,530.0,664.53,548.34
2016,11,27,12,15,834.5,90.5,6.25,15.0,525.0,670.53,553.11
2016,11,27,12,30,832.0,90.0,6.1,15.0,520.0,673.47,555.44
2016,11,27,12,45,750.5,103.0,6.0,15.0,484.0,636.83,525.73
2016,11,27,13,0,669.0,116.0,5.9,15.0,448.0,595.7,492.42
2016,11,27,13,15,578.5,134.5,5.7,15.0,413.5,552.2,456.49
2016,11,27,13,30,488.0,153.0,5.5,15.0,379.0,505.34,417.68
2016,11,27,13,45,409.5,157.0,5.35,15.0,340.0,453.66,375.28
2016,11,27,14,0,331.0,161.0,5.2,15.0,301.0,395.06,327.06
2016,11,27,14,15,521.0,119.5,5.1,14.5,319.0,467.2,388.78
2016,11,27,14,30,711.0,78.0,5.0,14.0,337.0,524.62,436.93
2016,11,27,14,45,674.5,74.5,4.9,14.0,300.0,482.04,401.02
2016,11,27,15,0,638.0,71.0,4.8,14.0,263.0,439.31,364.61
2016,11,27,15,15,590.0,66.0,4.65,14.0,223.0,389.29,321.35
2016,11,27,15,30,542.0,61.0,4.5,14.0,183.0,340.7,278.32
2016,11,27,15,45,466.0,53.5,4.35,14.0,142.5,279.12,223.97
2016,11,27,16,0,390.0,46.0,4.2,14.0,102.0,222.07,172.68
2016,11,27,16,15,274.5,34.5,4.05,13.5,67.0,152.61,109.56
2016,11,27,16,30,159.0,23.0,3.9,13.0,32.0,85.86,11.33
2016,11,27,16,45,79.5,11.5,3.8,13.0,16.0,32.24,0.0
2016,11,27,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
