Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,27,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,28,7,15,25.5,14.0,8.8,13.0,16.0,13.76,0.0
2016,11,28,7,30,51.0,28.0,9.0,13.0,32.0,25.05,9.61
2016,11,28,7,45,108.5,45.5,9.25,13.5,60.5,47.95,29.7
2016,11,28,8,0,166.0,63.0,9.5,14.0,89.0,77.96,52.33
2016,11,28,8,15,204.5,78.5,9.55,14.0,121.0,108.95,77.48
2016,11,28,8,30,243.0,94.0,9.6,14.0,153.0,143.65,106.83
2016,11,28,8,45,273.5,108.0,9.65,14.0,184.5,178.33,137.15
2016,11,28,9,0,304.0,122.0,9.7,14.0,216.0,215.53,169.89
2016,11,28,9,15,341.0,127.0,9.7,14.0,245.0,248.3,198.92
2016,11,28,9,30,378.0,132.0,9.7,14.0,274.0,286.1,232.17
2016,11,28,9,45,490.0,121.5,9.7,14.0,321.0,340.78,279.1
2016,11,28,10,0,602.0,111.0,9.7,14.0,368.0,404.62,333.87
2016,11,28,10,15,486.5,145.0,9.65,14.0,361.0,401.54,332.6
2016,11,28,10,30,371.0,179.0,9.6,14.0,354.0,387.33,321.07
2016,11,28,10,45,344.5,192.0,9.55,14.5,359.0,398.02,329.56
2016,11,28,11,0,318.0,205.0,9.5,15.0,364.0,406.37,335.78
2016,11,28,11,15,375.0,198.0,9.45,15.0,389.0,442.5,366.47
2016,11,28,11,30,432.0,191.0,9.4,15.0,414.0,485.75,402.71
2016,11,28,11,45,378.0,203.5,9.35,15.0,400.0,466.25,386.31
2016,11,28,12,0,324.0,216.0,9.3,15.0,386.0,450.25,372.52
2016,11,28,12,15,531.0,169.5,9.2,15.0,444.5,549.86,457.34
2016,11,28,12,30,738.0,123.0,9.1,15.0,503.0,646.69,538.7
2016,11,28,12,45,707.0,118.5,9.05,15.0,475.5,623.1,519.79
2016,11,28,13,0,676.0,114.0,9.0,15.0,448.0,596.85,498.86
2016,11,28,13,15,621.5,132.0,8.85,15.0,429.5,577.2,482.02
2016,11,28,13,30,567.0,150.0,8.7,15.0,411.0,553.33,461.72
2016,11,28,13,45,486.0,149.0,8.6,15.0,364.5,493.64,412.47
2016,11,28,14,0,405.0,148.0,8.5,15.0,318.0,434.53,363.25
2016,11,28,14,15,306.0,148.0,8.35,15.0,270.5,359.24,300.06
2016,11,28,14,30,207.0,148.0,8.2,15.0,223.0,288.3,239.85
2016,11,28,14,45,182.0,137.5,8.1,15.0,198.5,258.64,214.66
2016,11,28,15,0,157.0,127.0,8.0,15.0,174.0,230.04,190.05
2016,11,28,15,15,139.5,110.0,7.8,14.5,147.0,198.21,162.88
2016,11,28,15,30,122.0,93.0,7.6,14.0,120.0,167.16,135.92
2016,11,28,15,45,101.0,74.0,7.4,14.0,93.5,132.77,105.59
2016,11,28,16,0,80.0,55.0,7.2,14.0,67.0,99.43,75.99
2016,11,28,16,15,40.0,37.5,7.0,13.5,43.5,62.66,42.97
2016,11,28,16,30,0.0,20.0,6.8,13.0,20.0,20.3,0.0
2016,11,28,16,45,0.0,10.0,6.65,13.0,10.0,9.83,0.0
2016,11,28,17,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,29,7,15,194.0,10.5,6.15,11.0,24.0,10.32,0.0
2016,11,29,7,30,388.0,21.0,6.0,11.0,48.0,19.83,5.44
2016,11,29,7,45,491.5,28.5,5.9,11.5,88.0,54.76,23.47
2016,11,29,8,0,595.0,36.0,5.8,12.0,128.0,100.14,53.02
2016,11,29,8,15,654.0,40.5,5.7,12.0,170.5,145.5,89.26
2016,11,29,8,30,713.0,45.0,5.6,12.0,213.0,195.96,133.21
2016,11,29,8,45,750.5,48.0,5.5,12.5,253.5,244.04,177.36
2016,11,29,9,0,788.0,51.0,5.4,13.0,294.0,294.33,223.59
2016,11,29,9,15,812.5,53.5,5.2,13.0,330.5,341.3,267.31
2016,11,29,9,30,837.0,56.0,5.0,13.0,367.0,388.49,310.35
2016,11,29,9,45,854.0,57.5,4.8,13.5,398.0,431.41,348.36
2016,11,29,10,0,871.0,59.0,4.6,14.0,429.0,473.47,384.47
2016,11,29,10,15,882.0,60.0,4.4,14.0,453.5,510.84,416.52
2016,11,29,10,30,893.0,61.0,4.2,14.0,478.0,546.43,446.23
2016,11,29,10,45,899.5,62.5,4.05,14.0,495.5,578.04,472.26
2016,11,29,11,0,906.0,64.0,3.9,14.0,513.0,607.22,495.89
2016,11,29,11,15,909.5,64.5,3.85,14.0,523.5,630.88,515.07
2016,11,29,11,30,913.0,65.0,3.8,14.0,534.0,651.68,531.74
2016,11,29,11,45,912.0,65.5,3.8,14.5,537.0,666.6,542.81
2016,11,29,12,0,911.0,66.0,3.8,15.0,540.0,678.34,551.04
2016,11,29,12,15,909.0,66.0,3.9,15.0,535.5,685.65,556.93
2016,11,29,12,30,907.0,66.0,4.0,15.0,531.0,689.7,560.51
2016,11,29,12,45,893.0,68.5,4.1,15.0,517.5,685.29,557.77
2016,11,29,13,0,879.0,71.0,4.2,15.0,504.0,677.72,552.79
2016,11,29,13,15,870.0,70.0,4.3,15.0,485.0,666.45,545.21
2016,11,29,13,30,861.0,69.0,4.4,15.0,466.0,652.22,535.28
2016,11,29,13,45,846.0,68.0,4.5,15.0,439.5,635.27,522.48
2016,11,29,14,0,831.0,67.0,4.6,15.0,413.0,611.83,504.46
2016,11,29,14,15,811.5,65.0,4.6,15.0,381.0,582.15,480.82
2016,11,29,14,30,792.0,63.0,4.6,15.0,349.0,550.57,455.17
2016,11,29,14,45,764.0,60.0,4.7,15.0,312.0,511.39,423.06
2016,11,29,15,0,736.0,57.0,4.8,15.0,275.0,471.31,389.28
2016,11,29,15,15,693.5,53.0,4.7,14.5,234.5,422.25,347.49
2016,11,29,15,30,651.0,49.0,4.6,14.0,194.0,373.93,305.02
2016,11,29,15,45,583.0,43.0,4.6,14.0,152.5,313.63,251.27
2016,11,29,16,0,515.0,37.0,4.6,14.0,111.0,260.7,202.3
2016,11,29,16,15,397.0,28.5,4.5,13.5,73.0,188.96,134.95
2016,11,29,16,30,279.0,20.0,4.4,13.0,35.0,118.83,9.53
2016,11,29,16,45,139.5,10.0,4.35,12.5,17.5,46.47,0.0
2016,11,29,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,7,15,15.5,12.0,2.2,12.0,13.0,11.8,0.0
2016,11,30,7,30,31.0,24.0,2.1,12.0,26.0,21.33,4.83
2016,11,30,7,45,71.5,40.5,2.05,12.0,50.0,41.34,25.58
2016,11,30,8,0,112.0,57.0,2.0,12.0,74.0,65.87,44.86
2016,11,30,8,15,131.5,74.0,2.0,12.0,100.5,91.81,66.48
2016,11,30,8,30,151.0,91.0,2.0,12.0,127.0,119.73,90.35
2016,11,30,8,45,165.5,107.5,2.0,12.5,153.0,147.74,114.53
2016,11,30,9,0,180.0,124.0,2.0,13.0,179.0,176.99,139.64
2016,11,30,9,15,192.0,137.5,2.1,13.0,202.5,203.52,162.64
2016,11,30,9,30,204.0,151.0,2.2,13.0,226.0,230.79,186.04
2016,11,30,9,45,494.0,112.5,2.35,13.5,315.5,330.64,266.55
2016,11,30,10,0,784.0,74.0,2.5,14.0,405.0,447.47,360.48
2016,11,30,10,15,565.5,127.5,2.65,14.0,373.5,422.43,342.23
2016,11,30,10,30,347.0,181.0,2.8,14.0,342.0,374.76,304.62
2016,11,30,10,45,277.5,199.0,2.95,14.0,331.0,366.09,297.96
2016,11,30,11,0,208.0,217.0,3.1,14.0,320.0,348.0,283.13
2016,11,30,11,15,283.5,210.5,3.35,14.0,354.0,398.33,324.87
2016,11,30,11,30,359.0,204.0,3.6,14.0,388.0,445.74,363.97
2016,11,30,11,45,292.0,216.5,3.9,14.0,366.5,423.25,345.51
2016,11,30,12,0,225.0,229.0,4.2,14.0,345.0,391.5,319.76
2016,11,30,12,15,232.5,226.0,4.6,14.0,345.0,396.5,324.83
2016,11,30,12,30,240.0,223.0,5.0,14.0,345.0,400.8,329.2
2016,11,30,12,45,120.0,189.5,5.4,14.0,250.5,284.18,233.31
2016,11,30,13,0,0.0,156.0,5.8,14.0,156.0,155.0,124.45
2016,11,30,13,15,21.5,171.0,6.0,14.0,181.0,185.83,150.9
2016,11,30,13,30,43.0,186.0,6.2,14.0,206.0,224.27,183.38
2016,11,30,13,45,21.5,159.0,6.45,14.0,169.0,174.13,141.55
2016,11,30,14,0,0.0,132.0,6.7,14.0,132.0,131.92,106.0
2016,11,30,14,15,0.0,122.0,6.65,13.5,122.0,121.99,98.04
2016,11,30,14,30,0.0,112.0,6.6,13.0,112.0,112.09,90.0
2016,11,30,14,45,0.0,99.5,6.6,13.0,99.5,99.5,79.41
2016,11,30,15,0,0.0,87.0,6.6,13.0,87.0,86.91,68.73
2016,11,30,15,15,276.5,73.5,6.5,13.0,135.0,235.94,196.46
2016,11,30,15,30,553.0,60.0,6.4,13.0,183.0,343.27,282.97
2016,11,30,15,45,469.0,53.5,6.35,13.0,142.0,279.29,225.65
2016,11,30,16,0,385.0,47.0,6.3,13.0,101.0,220.2,172.12
2016,11,30,16,15,267.5,35.0,6.2,12.5,66.0,150.7,107.92
2016,11,30,16,30,150.0,23.0,6.1,12.0,31.0,82.6,2.77
2016,11,30,16,45,75.0,11.5,6.1,12.0,15.5,30.99,0.0
2016,11,30,17,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,7,15,150.0,11.0,5.5,11.0,20.5,10.81,0.0
2016,12,1,7,30,300.0,22.0,5.4,11.0,41.0,17.49,1.55
2016,12,1,7,45,415.0,30.5,5.35,11.5,79.5,49.06,21.65
2016,12,1,8,0,530.0,39.0,5.3,12.0,118.0,92.25,49.28
2016,12,1,8,15,595.5,44.5,5.45,12.0,160.0,136.92,84.27
2016,12,1,8,30,661.0,50.0,5.6,12.0,202.0,186.49,126.73
2016,12,1,8,45,705.0,53.5,5.75,12.5,243.0,234.05,169.88
2016,12,1,9,0,749.0,57.0,5.9,13.0,284.0,284.55,215.98
2016,12,1,9,15,777.0,60.0,5.95,13.0,320.5,331.56,259.76
2016,12,1,9,30,805.0,63.0,6.0,13.0,357.0,379.34,303.57
2016,12,1,9,45,821.5,65.5,6.05,13.5,388.0,422.12,342.02
2016,12,1,10,0,838.0,68.0,6.1,14.0,419.0,464.12,378.87
2016,12,1,10,15,851.5,69.5,6.1,14.0,444.5,502.51,412.63
2016,12,1,10,30,865.0,71.0,6.1,14.0,470.0,539.39,444.48
2016,12,1,10,45,874.0,72.0,6.1,14.0,488.5,569.63,470.48
2016,12,1,11,0,883.0,73.0,6.1,14.0,507.0,599.21,495.45
2016,12,1,11,15,888.0,74.0,6.1,14.0,518.5,623.97,516.19
2016,12,1,11,30,893.0,75.0,6.1,14.0,530.0,646.02,534.5
2016,12,1,11,45,894.0,75.0,6.1,14.0,533.0,661.57,547.48
2016,12,1,12,0,895.0,75.0,6.1,14.0,536.0,674.05,557.92
2016,12,1,12,15,893.5,75.0,6.0,14.0,532.0,681.77,564.14
2016,12,1,12,30,892.0,75.0,5.9,14.0,528.0,686.31,567.56
2016,12,1,12,45,886.0,74.5,5.85,14.5,516.0,684.07,564.9
2016,12,1,13,0,880.0,74.0,5.8,15.0,504.0,678.68,559.91
2016,12,1,13,15,870.5,73.0,5.7,15.0,484.5,671.18,554.22
2016,12,1,13,30,861.0,72.0,5.6,15.0,465.0,656.89,542.91
2016,12,1,13,45,845.0,71.0,5.55,15.0,438.5,635.57,526.05
2016,12,1,14,0,829.0,70.0,5.5,15.0,412.0,611.74,506.98
2016,12,1,14,15,808.0,67.5,5.5,15.0,379.5,580.83,482.1
2016,12,1,14,30,787.0,65.0,5.5,15.0,347.0,548.07,455.24
2016,12,1,14,45,755.5,62.0,5.5,15.0,309.5,507.27,421.24
2016,12,1,15,0,724.0,59.0,5.5,15.0,272.0,465.77,385.81
2016,12,1,15,15,679.5,55.0,5.4,14.5,231.5,416.27,343.43
2016,12,1,15,30,635.0,51.0,5.3,14.0,191.0,367.62,300.49
2016,12,1,15,45,566.0,44.5,5.2,14.0,149.5,310.56,249.07
2016,12,1,16,0,497.0,38.0,5.1,14.0,108.0,254.32,197.36
2016,12,1,16,15,376.5,29.0,5.15,13.5,70.5,182.08,129.51
2016,12,1,16,30,256.0,20.0,5.2,13.0,33.0,111.38,2.67
2016,12,1,16,45,128.0,10.0,5.3,12.5,16.5,43.4,0.0
2016,12,1,17,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,2,7,15,174.5,10.0,6.85,10.0,20.5,9.83,0.0
2016,12,2,7,30,349.0,20.0,6.8,10.0,41.0,17.11,0.0
2016,12,2,7,45,458.5,28.0,6.75,10.5,80.0,48.81,20.51
2016,12,2,8,0,568.0,36.0,6.7,11.0,119.0,92.7,48.35
2016,12,2,8,15,631.0,41.0,6.75,11.0,161.0,137.26,83.26
2016,12,2,8,30,694.0,46.0,6.8,11.0,203.0,187.39,126.54
2016,12,2,8,45,732.0,49.5,6.85,11.5,243.5,234.89,170.26
2016,12,2,9,0,770.0,53.0,6.9,12.0,284.0,284.7,216.42
2016,12,2,9,15,796.5,55.5,6.85,12.5,320.5,331.52,260.03
2016,12,2,9,30,823.0,58.0,6.8,13.0,357.0,378.92,303.35
2016,12,2,9,45,838.5,61.0,6.8,13.5,388.0,422.45,342.68
2016,12,2,10,0,854.0,64.0,6.8,14.0,419.0,464.18,379.54
2016,12,2,10,15,866.5,65.0,6.65,14.0,444.5,501.76,412.74
2016,12,2,10,30,879.0,66.0,6.5,14.0,470.0,537.73,443.85
2016,12,2,10,45,886.5,67.5,6.35,14.0,488.0,569.61,470.99
2016,12,2,11,0,894.0,69.0,6.2,14.0,506.0,599.18,495.71
2016,12,2,11,15,898.5,69.5,6.1,14.0,517.0,623.36,515.82
2016,12,2,11,30,903.0,70.0,6.0,14.0,528.0,644.77,533.41
2016,12,2,11,45,904.0,70.0,5.9,14.5,531.0,660.49,545.24
2016,12,2,12,0,905.0,70.0,5.8,15.0,534.0,673.14,554.42
2016,12,2,12,15,902.5,70.0,5.7,15.0,530.0,680.33,560.03
2016,12,2,12,30,900.0,70.0,5.6,15.0,526.0,684.3,562.96
2016,12,2,12,45,897.0,68.5,5.6,15.0,514.0,682.99,562.26
2016,12,2,13,0,894.0,67.0,5.6,15.0,502.0,678.48,559.19
2016,12,2,13,15,884.5,66.0,5.6,15.0,483.0,667.07,550.85
2016,12,2,13,30,875.0,65.0,5.6,15.0,464.0,652.68,540.09
2016,12,2,13,45,857.5,65.0,5.7,15.5,437.0,631.47,522.69
2016,12,2,14,0,840.0,65.0,5.8,16.0,410.0,611.74,506.08
2016,12,2,14,15,819.5,63.0,5.8,15.5,378.0,581.63,482.71
2016,12,2,14,30,799.0,61.0,5.8,15.0,346.0,549.62,457.24
2016,12,2,14,45,766.0,58.5,5.85,15.0,308.5,508.4,422.84
2016,12,2,15,0,733.0,56.0,5.9,15.0,271.0,466.53,387.05
2016,12,2,15,15,689.0,52.0,5.75,14.5,230.5,417.17,344.57
2016,12,2,15,30,645.0,48.0,5.6,14.0,190.0,368.65,301.55
2016,12,2,15,45,573.5,42.5,5.45,14.0,148.5,307.96,247.06
2016,12,2,16,0,502.0,37.0,5.3,14.0,107.0,254.94,197.8
2016,12,2,16,15,382.0,28.0,5.2,13.5,70.0,182.79,129.73
2016,12,2,16,30,262.0,19.0,5.1,13.0,33.0,112.08,0.46
2016,12,2,16,45,131.0,9.5,5.1,13.0,16.5,43.68,0.0
2016,12,2,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,7,15,137.5,10.0,4.05,11.5,18.0,9.83,0.0
2016,12,3,7,30,275.0,20.0,4.0,12.0,36.0,15.81,0.0
2016,12,3,7,45,388.5,29.0,3.95,12.5,73.0,44.19,18.8
2016,12,3,8,0,502.0,38.0,3.9,13.0,110.0,85.73,44.97
2016,12,3,8,15,567.5,43.5,3.95,13.0,150.5,127.82,77.23
2016,12,3,8,30,633.0,49.0,4.0,13.0,191.0,176.42,118.19
2016,12,3,8,45,677.5,52.5,4.1,13.5,230.5,222.52,159.47
2016,12,3,9,0,722.0,56.0,4.2,14.0,270.0,271.66,203.79
2016,12,3,9,15,750.0,59.0,4.15,14.0,306.0,317.34,245.77
2016,12,3,9,30,778.0,62.0,4.1,14.0,342.0,363.85,287.79
2016,12,3,9,45,795.5,64.5,4.1,14.0,372.5,405.93,325.59
2016,12,3,10,0,813.0,67.0,4.1,14.0,403.0,447.37,362.02
2016,12,3,10,15,715.0,92.0,4.1,14.0,400.5,455.18,370.68
2016,12,3,10,30,617.0,117.0,4.1,14.0,398.0,454.19,371.26
2016,12,3,10,45,637.0,116.5,4.15,14.5,417.0,484.24,395.97
2016,12,3,11,0,657.0,116.0,4.2,15.0,436.0,513.36,419.39
2016,12,3,11,15,764.0,94.0,4.25,15.0,474.0,569.32,465.31
2016,12,3,11,30,871.0,72.0,4.3,15.0,512.0,625.14,510.66
2016,12,3,11,45,872.5,72.5,4.4,15.5,515.5,641.32,523.04
2016,12,3,12,0,874.0,73.0,4.5,16.0,519.0,654.54,533.18
2016,12,3,12,15,872.5,72.5,4.5,16.0,515.0,661.65,539.14
2016,12,3,12,30,871.0,72.0,4.5,16.0,511.0,665.65,542.47
2016,12,3,12,45,869.5,70.5,4.5,16.0,500.5,665.4,542.57
2016,12,3,13,0,868.0,69.0,4.5,16.0,490.0,662.04,540.41
2016,12,3,13,15,859.5,68.0,4.4,16.0,471.5,651.55,532.47
2016,12,3,13,30,851.0,67.0,4.3,16.0,453.0,638.14,521.99
2016,12,3,13,45,838.5,65.5,4.25,16.0,428.0,622.72,509.82
2016,12,3,14,0,826.0,64.0,4.2,16.0,403.0,600.82,492.53
2016,12,3,14,15,807.0,62.0,4.1,16.0,372.0,571.99,469.46
2016,12,3,14,30,788.0,60.0,4.0,16.0,341.0,541.25,444.44
2016,12,3,14,45,758.5,57.5,3.9,16.0,304.5,502.39,412.38
2016,12,3,15,0,729.0,55.0,3.8,16.0,268.0,462.72,378.87
2016,12,3,15,15,687.0,51.0,3.7,15.5,228.5,414.61,338.32
2016,12,3,15,30,645.0,47.0,3.6,15.0,189.0,367.22,297.05
2016,12,3,15,45,572.5,42.0,3.55,15.0,147.5,306.77,243.71
2016,12,3,16,0,500.0,37.0,3.5,15.0,106.0,254.02,195.4
2016,12,3,16,15,250.0,35.0,3.5,14.5,69.5,144.57,101.72
2016,12,3,16,30,0.0,33.0,3.5,14.0,33.0,40.63,0.0
2016,12,3,16,45,0.0,16.5,3.55,13.5,16.5,16.22,0.0
2016,12,3,17,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,7,15,105.0,10.5,3.55,11.0,16.0,10.32,0.0
2016,12,4,7,30,210.0,21.0,3.6,11.0,32.0,16.98,0.0
2016,12,4,7,45,329.5,31.0,3.65,11.5,68.0,42.53,19.25
2016,12,4,8,0,449.0,41.0,3.7,12.0,104.0,82.27,44.52
2016,12,4,8,15,519.0,47.5,3.8,12.0,144.5,123.16,75.62
2016,12,4,8,30,589.0,54.0,3.9,12.0,185.0,170.47,115.17
2016,12,4,8,45,637.0,58.0,4.0,12.5,224.5,215.89,155.58
2016,12,4,9,0,685.0,62.0,4.1,13.0,264.0,265.11,199.75
2016,12,4,9,15,715.0,65.5,4.2,13.0,299.5,310.34,241.36
2016,12,4,9,30,745.0,69.0,4.3,13.0,335.0,356.65,283.38
2016,12,4,9,45,619.0,98.5,4.45,13.5,333.0,365.4,294.81
2016,12,4,10,0,493.0,128.0,4.6,14.0,331.0,361.02,293.77
2016,12,4,10,15,539.0,126.5,4.65,14.0,360.5,400.71,327.76
2016,12,4,10,30,585.0,125.0,4.7,14.0,390.0,444.21,364.32
2016,12,4,10,45,534.5,144.0,4.8,14.5,393.5,452.46,371.03
2016,12,4,11,0,484.0,163.0,4.9,15.0,397.0,458.73,375.68
2016,12,4,11,15,492.5,165.5,4.95,15.0,408.5,479.17,392.71
2016,12,4,11,30,501.0,168.0,5.0,15.0,420.0,498.33,408.52
2016,12,4,11,45,555.5,153.0,5.1,15.0,434.5,526.57,432.41
2016,12,4,12,0,610.0,138.0,5.2,15.0,449.0,557.37,458.14
2016,12,4,12,15,534.0,158.0,5.35,15.0,428.5,532.89,438.23
2016,12,4,12,30,458.0,178.0,5.5,15.0,408.0,508.61,418.29
2016,12,4,12,45,448.0,175.5,5.65,15.0,396.5,501.63,413.32
2016,12,4,13,0,438.0,173.0,5.8,15.0,385.0,492.96,406.87
2016,12,4,13,15,400.5,181.0,5.85,15.0,369.0,476.02,392.93
2016,12,4,13,30,363.0,189.0,5.9,15.0,353.0,451.38,372.88
2016,12,4,13,45,324.5,176.0,5.95,15.0,316.5,409.03,338.7
2016,12,4,14,0,286.0,163.0,6.0,15.0,280.0,366.51,304.02
2016,12,4,14,15,288.0,149.5,5.9,14.5,259.5,348.2,289.8
2016,12,4,14,30,290.0,136.0,5.8,14.0,239.0,328.79,274.29
2016,12,4,14,45,257.0,129.5,5.75,14.0,213.5,297.25,247.42
2016,12,4,15,0,224.0,123.0,5.7,14.0,188.0,266.98,221.3
2016,12,4,15,15,197.0,107.5,5.55,14.0,158.5,230.04,189.4
2016,12,4,15,30,170.0,92.0,5.4,14.0,129.0,194.36,158.14
2016,12,4,15,45,147.0,73.5,5.25,14.0,100.5,157.9,125.9
2016,12,4,16,0,124.0,55.0,5.1,14.0,72.0,122.61,94.26
2016,12,4,16,15,62.0,37.5,5.0,13.5,46.0,70.9,48.47
2016,12,4,16,30,0.0,20.0,4.9,13.0,20.0,20.49,0.0
2016,12,4,16,45,0.0,10.0,4.8,13.0,10.0,9.83,0.0
2016,12,4,17,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.8,11.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,10.5,6.4,11.0,10.5,10.32,0.0
2016,12,5,7,30,0.0,21.0,6.3,11.0,21.0,19.62,0.0
2016,12,5,7,45,65.5,36.0,6.25,11.5,45.0,35.82,20.54
2016,12,5,8,0,131.0,51.0,6.2,12.0,69.0,60.25,39.19
2016,12,5,8,15,151.5,68.0,6.1,12.0,95.5,87.37,61.62
2016,12,5,8,30,172.0,85.0,6.0,12.0,122.0,116.57,86.66
2016,12,5,8,45,186.0,100.5,5.95,12.5,148.5,144.67,111.28
2016,12,5,9,0,200.0,116.0,5.9,13.0,175.0,173.93,136.91
2016,12,5,9,15,212.0,129.5,5.85,13.0,198.5,201.57,161.35
2016,12,5,9,30,224.0,143.0,5.8,13.0,222.0,229.94,186.19
2016,12,5,9,45,289.0,148.0,5.8,13.0,259.5,272.28,222.09
2016,12,5,10,0,354.0,153.0,5.8,13.0,297.0,318.95,261.67
2016,12,5,10,15,464.5,140.0,5.7,13.0,342.0,377.04,310.69
2016,12,5,10,30,575.0,127.0,5.6,13.0,387.0,439.69,363.28
2016,12,5,10,45,517.5,147.5,5.6,13.5,388.5,445.6,367.92
2016,12,5,11,0,460.0,168.0,5.6,14.0,390.0,449.09,370.15
2016,12,5,11,15,647.5,128.5,5.65,14.0,448.5,534.49,441.57
2016,12,5,11,30,835.0,89.0,5.7,14.0,507.0,620.68,512.77
2016,12,5,11,45,835.0,90.0,5.8,14.0,510.5,636.37,525.84
2016,12,5,12,0,835.0,91.0,5.9,14.0,514.0,649.18,536.76
2016,12,5,12,15,833.0,90.5,5.95,14.0,510.0,656.09,542.85
2016,12,5,12,30,831.0,90.0,6.0,14.0,506.0,659.99,546.53
2016,12,5,12,45,728.0,107.0,6.1,14.0,466.0,615.38,510.61
2016,12,5,13,0,625.0,124.0,6.2,14.0,426.0,565.9,470.52
2016,12,5,13,15,465.5,153.0,6.15,14.0,373.0,487.51,405.48
2016,12,5,13,30,306.0,182.0,6.1,14.0,320.0,405.83,336.93
2016,12,5,13,45,326.5,168.0,6.1,14.0,307.5,400.71,333.66
2016,12,5,14,0,347.0,154.0,6.1,14.0,295.0,393.77,328.59
2016,12,5,14,15,296.0,147.5,6.0,13.5,261.5,350.46,292.89
2016,12,5,14,30,245.0,141.0,5.9,13.0,228.0,308.36,257.8
2016,12,5,14,45,223.5,130.0,5.85,13.0,203.0,279.04,232.92
2016,12,5,15,0,202.0,119.0,5.8,13.0,178.0,250.29,208.14
2016,12,5,15,15,184.5,103.0,5.8,13.0,150.5,218.07,180.18
2016,12,5,15,30,167.0,87.0,5.8,13.0,123.0,186.44,152.25
2016,12,5,15,45,142.5,69.5,5.8,13.0,95.5,150.57,120.39
2016,12,5,16,0,118.0,52.0,5.8,13.0,68.0,116.01,89.31
2016,12,5,16,15,59.0,36.0,5.7,12.5,44.0,67.47,46.02
2016,12,5,16,30,0.0,20.0,5.6,12.0,20.0,20.5,0.0
2016,12,5,16,45,0.0,10.0,5.55,12.0,10.0,9.83,0.0
2016,12,5,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,8.0,10.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,7.6,9.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.5,7.35,9.5,13.5,13.27,0.0
2016,12,6,7,30,0.0,27.0,7.3,10.0,27.0,24.09,0.0
2016,12,6,7,45,175.5,35.0,7.25,10.5,59.0,37.83,19.36
2016,12,6,8,0,351.0,43.0,7.2,11.0,91.0,73.03,41.11
2016,12,6,8,15,403.0,53.5,7.15,11.0,126.5,109.94,69.82
2016,12,6,8,30,455.0,64.0,7.1,11.0,162.0,151.68,105.14
2016,12,6,8,45,490.0,72.0,7.05,11.5,197.0,191.36,140.72
2016,12,6,9,0,525.0,80.0,7.0,12.0,232.0,233.6,178.97
2016,12,6,9,15,556.0,84.0,6.85,12.0,263.5,272.76,215.08
2016,12,6,9,30,587.0,88.0,6.7,12.0,295.0,313.45,252.2
2016,12,6,9,45,540.5,107.0,6.55,12.0,311.0,338.54,276.45
2016,12,6,10,0,494.0,126.0,6.4,12.0,327.0,357.08,294.15
2016,12,6,10,15,672.0,98.5,6.3,12.0,389.5,436.07,361.11
2016,12,6,10,30,850.0,71.0,6.2,12.0,452.0,521.51,433.02
2016,12,6,10,45,861.0,71.0,6.1,12.0,471.0,553.32,460.33
2016,12,6,11,0,872.0,71.0,6.0,12.0,490.0,581.0,484.0
2016,12,6,11,15,877.5,72.0,5.95,12.0,501.5,606.05,505.15
2016,12,6,11,30,883.0,73.0,5.9,12.0,513.0,628.48,523.86
2016,12,6,11,45,883.5,73.5,5.85,12.0,516.5,644.44,537.17
2016,12,6,12,0,884.0,74.0,5.8,12.0,520.0,657.39,547.94
2016,12,6,12,15,882.0,73.5,5.7,12.0,516.5,664.52,553.84
2016,12,6,12,30,880.0,73.0,5.6,12.0,513.0,668.52,557.17
2016,12,6,12,45,698.0,113.5,5.6,12.0,457.5,601.65,501.74
2016,12,6,13,0,516.0,154.0,5.6,12.0,402.0,522.49,436.04
2016,12,6,13,15,678.5,113.5,5.6,12.0,426.5,586.76,490.79
2016,12,6,13,30,841.0,73.0,5.6,12.0,451.0,639.47,535.32
2016,12,6,13,45,675.0,98.5,5.7,12.0,391.0,555.9,466.5
2016,12,6,14,0,509.0,124.0,5.8,12.0,331.0,468.23,393.7
2016,12,6,14,15,572.0,102.0,5.85,12.0,318.0,476.08,401.17
2016,12,6,14,30,635.0,80.0,5.9,12.0,305.0,476.04,401.49
2016,12,6,14,45,672.5,70.0,5.95,12.0,285.5,470.01,395.77
2016,12,6,15,0,710.0,60.0,6.0,12.0,266.0,457.18,383.65
2016,12,6,15,15,665.5,55.5,5.95,12.0,226.5,408.06,340.27
2016,12,6,15,30,621.0,51.0,5.9,12.0,187.0,362.99,299.19
2016,12,6,15,45,548.5,45.0,5.9,12.0,146.0,302.85,244.89
2016,12,6,16,0,476.0,39.0,5.9,12.0,105.0,246.84,193.02
2016,12,6,16,15,354.0,29.5,5.85,11.5,68.5,174.68,124.62
2016,12,6,16,30,232.0,20.0,5.8,11.0,32.0,103.88,0.0
2016,12,6,16,45,116.0,10.0,5.8,11.0,16.0,40.31,0.0
2016,12,6,17,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,2.6,9.0,7.5,7.37,0.0
2016,12,7,7,30,0.0,15.0,2.6,9.0,15.0,14.48,0.0
2016,12,7,7,45,19.0,31.0,2.65,9.0,33.5,29.85,16.74
2016,12,7,8,0,38.0,47.0,2.7,9.0,52.0,48.02,33.14
2016,12,7,8,15,47.5,64.0,2.75,9.0,73.0,67.96,50.33
2016,12,7,8,30,57.0,81.0,2.8,9.0,94.0,89.01,68.63
2016,12,7,8,45,62.5,97.5,2.85,9.5,114.0,109.64,86.64
2016,12,7,9,0,68.0,114.0,2.9,10.0,134.0,130.85,105.0
2016,12,7,9,15,72.0,128.5,3.05,10.0,152.0,150.09,121.78
2016,12,7,9,30,76.0,143.0,3.2,10.0,170.0,169.66,138.66
2016,12,7,9,45,198.0,149.5,3.4,10.0,227.5,232.4,190.82
2016,12,7,10,0,320.0,156.0,3.6,10.0,285.0,305.18,251.61
2016,12,7,10,15,194.5,172.5,3.55,10.0,252.5,270.44,223.5
2016,12,7,10,30,69.0,189.0,3.5,10.0,220.0,226.22,186.37
2016,12,7,10,45,37.0,177.0,3.5,10.5,194.0,198.64,162.92
2016,12,7,11,0,5.0,165.0,3.5,11.0,168.0,165.42,134.48
2016,12,7,11,15,16.0,180.0,3.6,11.0,188.0,187.64,153.13
2016,12,7,11,30,27.0,195.0,3.7,11.0,208.0,210.51,172.19
2016,12,7,11,45,56.0,208.0,3.8,11.0,236.0,249.12,204.56
2016,12,7,12,0,85.0,221.0,3.9,11.0,264.0,283.62,233.4
2016,12,7,12,15,42.5,114.5,4.15,11.0,136.0,142.7,116.49
2016,12,7,12,30,0.0,8.0,4.4,11.0,8.0,7.72,0.98
2016,12,7,12,45,53.0,109.5,4.7,11.0,135.0,145.27,119.51
2016,12,7,13,0,106.0,211.0,5.0,11.0,262.0,292.29,242.61
2016,12,7,13,15,57.5,186.0,5.15,11.0,213.5,232.78,192.34
2016,12,7,13,30,9.0,161.0,5.3,11.0,165.0,167.64,137.07
2016,12,7,13,45,4.5,126.0,5.5,11.0,128.0,127.89,103.76
2016,12,7,14,0,0.0,91.0,5.7,11.0,91.0,88.83,70.64
2016,12,7,14,15,31.0,117.0,5.85,11.0,128.0,140.21,115.21
2016,12,7,14,30,62.0,143.0,6.0,11.0,165.0,189.79,157.71
2016,12,7,14,45,57.5,128.5,6.2,11.0,147.0,170.75,141.49
2016,12,7,15,0,53.0,114.0,6.4,11.0,129.0,151.82,125.23
2016,12,7,15,15,47.0,98.0,6.5,11.0,110.0,130.4,106.6
2016,12,7,15,30,41.0,82.0,6.6,11.0,91.0,109.22,87.93
2016,12,7,15,45,30.0,65.0,6.75,11.0,71.0,84.79,66.32
2016,12,7,16,0,19.0,48.0,6.9,11.0,51.0,60.84,45.06
2016,12,7,16,15,9.5,31.5,7.0,11.0,33.0,38.36,24.28
2016,12,7,16,30,0.0,15.0,7.1,11.0,15.0,14.48,0.0
2016,12,7,16,45,0.0,7.5,7.2,11.0,7.5,7.37,0.0
2016,12,7,17,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.05,12.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
