Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,7.65,14.0,4.5,4.42,0.0
2016,12,8,7,30,0.0,9.0,7.6,14.0,9.0,8.68,0.0
2016,12,8,7,45,0.0,20.5,7.55,14.5,20.5,19.79,8.92
2016,12,8,8,0,0.0,32.0,7.5,15.0,32.0,30.88,19.68
2016,12,8,8,15,0.0,45.5,7.4,15.0,45.5,43.85,31.06
2016,12,8,8,30,0.0,59.0,7.3,15.0,59.0,56.91,42.44
2016,12,8,8,45,0.0,72.5,7.2,15.0,72.5,70.05,53.8
2016,12,8,9,0,0.0,86.0,7.1,15.0,86.0,83.27,65.11
2016,12,8,9,15,0.0,98.5,6.9,15.0,98.5,95.58,75.53
2016,12,8,9,30,0.0,111.0,6.7,15.0,111.0,107.95,85.89
2016,12,8,9,45,0.0,121.5,6.5,15.0,121.5,118.41,94.55
2016,12,8,10,0,0.0,132.0,6.3,15.0,132.0,128.93,103.2
2016,12,8,10,15,0.0,112.5,6.1,15.0,112.5,109.51,86.82
2016,12,8,10,30,0.0,93.0,5.9,15.0,93.0,90.18,70.53
2016,12,8,10,45,0.0,103.5,5.75,15.5,103.5,100.57,78.99
2016,12,8,11,0,0.0,114.0,5.6,16.0,114.0,111.04,87.44
2016,12,8,11,15,0.0,107.0,5.35,16.0,107.0,104.07,81.56
2016,12,8,11,30,0.0,100.0,5.1,16.0,100.0,97.1,75.73
2016,12,8,11,45,0.0,101.0,4.95,16.0,101.0,98.11,76.54
2016,12,8,12,0,0.0,102.0,4.8,16.0,102.0,99.13,77.37
2016,12,8,12,15,0.0,99.0,4.65,16.0,99.0,96.16,74.9
2016,12,8,12,30,0.0,96.0,4.5,16.0,96.0,93.2,72.46
2016,12,8,12,45,0.0,99.0,4.35,16.0,99.0,96.26,75.05
2016,12,8,13,0,0.0,102.0,4.2,16.0,102.0,99.38,77.69
2016,12,8,13,15,0.0,78.0,4.05,16.0,78.0,75.43,57.81
2016,12,8,13,30,0.0,54.0,3.9,16.0,54.0,52.18,38.41
2016,12,8,13,45,0.0,30.0,3.8,16.0,30.0,28.96,18.9
2016,12,8,14,0,0.0,6.0,3.7,16.0,6.0,5.79,0.0
2016,12,8,14,15,0.0,53.0,3.55,15.5,53.0,51.2,37.88
2016,12,8,14,30,0.0,100.0,3.4,15.0,100.0,99.27,78.52
2016,12,8,14,45,0.0,89.0,3.3,15.0,89.0,88.23,69.25
2016,12,8,15,0,0.0,78.0,3.2,15.0,78.0,77.19,59.95
2016,12,8,15,15,0.0,66.5,3.05,15.0,66.5,65.62,50.09
2016,12,8,15,30,0.0,55.0,2.9,15.0,55.0,54.03,40.11
2016,12,8,15,45,198.0,48.5,2.8,15.0,75.5,154.2,122.21
2016,12,8,16,0,396.0,42.0,2.7,15.0,96.0,219.06,168.64
2016,12,8,16,15,280.0,31.5,2.55,15.0,62.5,151.12,105.88
2016,12,8,16,30,164.0,21.0,2.4,15.0,29.0,84.15,0.0
2016,12,8,16,45,82.0,10.5,2.3,15.0,14.5,31.92,0.0
2016,12,8,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,5.0,2.6,14.0,5.0,4.91,0.0
2016,12,9,7,30,0.0,10.0,2.6,14.0,10.0,9.65,0.0
2016,12,9,7,45,0.0,24.0,2.65,14.5,24.0,23.08,11.07
2016,12,9,8,0,0.0,38.0,2.7,15.0,38.0,36.44,24.21
2016,12,9,8,15,0.0,54.0,2.75,15.0,54.0,51.85,37.73
2016,12,9,8,30,0.0,70.0,2.8,15.0,70.0,67.41,51.24
2016,12,9,8,45,1.5,85.0,2.85,15.0,85.5,82.47,64.15
2016,12,9,9,0,3.0,100.0,2.9,15.0,101.0,97.75,77.12
2016,12,9,9,15,6.5,113.0,2.85,15.0,115.5,111.94,88.97
2016,12,9,9,30,10.0,126.0,2.8,15.0,130.0,126.48,101.04
2016,12,9,9,45,5.0,127.5,2.75,15.5,129.5,126.43,100.76
2016,12,9,10,0,0.0,129.0,2.7,16.0,129.0,125.95,100.05
2016,12,9,10,15,38.0,158.5,2.55,16.0,175.5,176.71,141.82
2016,12,9,10,30,76.0,188.0,2.4,16.0,222.0,228.54,183.98
2016,12,9,10,45,169.0,194.5,2.3,16.0,273.5,292.75,236.3
2016,12,9,11,0,262.0,201.0,2.2,16.0,325.0,362.79,292.56
2016,12,9,11,15,161.5,205.5,2.15,16.0,282.5,310.4,249.88
2016,12,9,11,30,61.0,210.0,2.1,16.0,240.0,252.61,202.43
2016,12,9,11,45,49.0,206.5,2.05,16.0,231.0,242.99,194.69
2016,12,9,12,0,37.0,203.0,2.0,16.0,222.0,232.86,186.36
2016,12,9,12,15,58.0,209.0,2.0,16.0,238.5,254.34,204.09
2016,12,9,12,30,79.0,215.0,2.0,16.0,255.0,276.2,221.98
2016,12,9,12,45,61.0,205.0,2.05,16.0,235.5,254.42,204.36
2016,12,9,13,0,43.0,195.0,2.1,16.0,216.0,232.39,186.58
2016,12,9,13,15,49.0,190.5,2.1,16.0,213.0,232.31,186.92
2016,12,9,13,30,55.0,186.0,2.1,16.0,210.0,232.12,187.11
2016,12,9,13,45,54.0,175.5,2.1,16.0,198.5,220.34,177.82
2016,12,9,14,0,53.0,165.0,2.1,16.0,187.0,208.46,168.42
2016,12,9,14,15,51.0,152.5,2.1,16.0,172.5,193.55,156.45
2016,12,9,14,30,49.0,140.0,2.1,16.0,158.0,178.6,144.34
2016,12,9,14,45,45.0,126.0,2.1,16.0,141.0,160.73,129.64
2016,12,9,15,0,41.0,112.0,2.1,16.0,124.0,142.99,114.85
2016,12,9,15,15,34.5,96.0,2.1,15.5,105.0,121.64,97.01
2016,12,9,15,30,28.0,80.0,2.1,15.0,86.0,100.58,79.11
2016,12,9,15,45,18.0,63.5,2.15,15.0,67.0,77.63,59.28
2016,12,9,16,0,8.0,47.0,2.2,15.0,48.0,52.01,37.19
2016,12,9,16,15,4.0,31.0,2.2,15.0,31.5,33.29,20.1
2016,12,9,16,30,0.0,15.0,2.2,15.0,15.0,14.48,0.0
2016,12,9,16,45,0.0,7.5,2.25,15.0,7.5,7.37,0.0
2016,12,9,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,5.75,15.0,0.5,0.48,0.0
2016,12,10,8,0,0.0,1.0,6.0,15.0,1.0,0.96,0.0
2016,12,10,8,15,0.0,1.5,6.1,15.0,1.5,1.44,0.0
2016,12,10,8,30,0.0,2.0,6.2,15.0,2.0,1.93,0.0
2016,12,10,8,45,0.0,2.5,6.3,15.0,2.5,2.41,0.0
2016,12,10,9,0,0.0,3.0,6.4,15.0,3.0,2.89,0.0
2016,12,10,9,15,0.0,3.5,6.25,15.0,3.5,3.37,0.0
2016,12,10,9,30,0.0,4.0,6.1,15.0,4.0,3.86,0.0
2016,12,10,9,45,0.0,22.5,6.0,15.0,22.5,21.71,12.88
2016,12,10,10,0,0.0,41.0,5.9,15.0,41.0,39.59,28.05
2016,12,10,10,15,0.0,60.5,5.85,15.0,60.5,58.47,43.97
2016,12,10,10,30,0.0,80.0,5.8,15.0,80.0,77.37,59.82
2016,12,10,10,45,0.0,49.5,5.75,15.5,49.5,47.83,34.79
2016,12,10,11,0,0.0,19.0,5.7,16.0,19.0,18.34,9.85
2016,12,10,11,15,0.0,15.0,5.5,16.0,15.0,14.48,6.58
2016,12,10,11,30,0.0,11.0,5.3,16.0,11.0,10.62,3.31
2016,12,10,11,45,0.0,9.5,5.15,16.0,9.5,9.17,2.09
2016,12,10,12,0,0.0,8.0,5.0,16.0,8.0,7.72,0.86
2016,12,10,12,15,0.0,23.5,4.75,15.5,23.5,22.69,13.54
2016,12,10,12,30,0.0,39.0,4.5,15.0,39.0,37.67,26.24
2016,12,10,12,45,0.0,25.0,4.25,15.0,25.0,24.14,14.81
2016,12,10,13,0,0.0,11.0,4.0,15.0,11.0,10.62,3.36
2016,12,10,13,15,0.0,21.0,3.75,15.0,21.0,20.27,11.58
2016,12,10,13,30,0.0,31.0,3.5,15.0,31.0,29.93,19.79
2016,12,10,13,45,0.0,20.5,3.25,15.0,20.5,19.79,11.2
2016,12,10,14,0,0.0,10.0,3.0,15.0,10.0,9.65,2.58
2016,12,10,14,15,0.0,33.0,2.9,15.0,33.0,31.86,21.54
2016,12,10,14,30,0.0,56.0,2.8,15.0,56.0,54.11,40.46
2016,12,10,14,45,0.0,49.5,2.75,15.0,49.5,47.81,35.14
2016,12,10,15,0,0.0,43.0,2.7,15.0,43.0,41.52,29.79
2016,12,10,15,15,0.0,36.5,2.85,15.0,36.5,35.24,24.39
2016,12,10,15,30,0.0,30.0,3.0,15.0,30.0,28.95,18.94
2016,12,10,15,45,0.0,23.5,3.15,15.0,23.5,22.67,13.45
2016,12,10,16,0,0.0,17.0,3.3,15.0,17.0,16.39,7.92
2016,12,10,16,15,0.0,11.0,3.45,14.5,11.0,10.6,2.6
2016,12,10,16,30,0.0,5.0,3.6,14.0,5.0,4.82,0.0
2016,12,10,16,45,0.0,2.5,3.75,14.0,2.5,2.46,0.0
2016,12,10,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.5,3.65,10.0,7.5,7.37,0.0
2016,12,11,7,30,0.0,15.0,3.6,10.0,15.0,14.74,0.0
2016,12,11,7,45,69.5,29.5,3.6,10.5,38.5,28.12,12.97
2016,12,11,8,0,139.0,44.0,3.6,11.0,62.0,52.29,32.31
2016,12,11,8,15,161.0,60.5,3.65,11.0,88.5,79.15,54.19
2016,12,11,8,30,183.0,77.0,3.7,11.0,115.0,108.25,78.92
2016,12,11,8,45,198.0,92.5,3.8,11.5,141.0,136.85,103.95
2016,12,11,9,0,213.0,108.0,3.9,12.0,167.0,166.71,130.15
2016,12,11,9,15,223.0,121.5,3.75,12.0,191.0,194.1,154.5
2016,12,11,9,30,233.0,135.0,3.6,12.0,215.0,222.04,179.05
2016,12,11,9,45,255.0,146.5,3.5,12.0,241.0,253.22,205.87
2016,12,11,10,0,277.0,158.0,3.4,12.0,267.0,285.62,233.42
2016,12,11,10,15,285.0,168.0,3.4,12.0,287.0,310.81,254.88
2016,12,11,10,30,293.0,178.0,3.4,12.0,307.0,335.88,275.95
2016,12,11,10,45,351.5,175.5,3.4,12.5,337.0,374.67,307.8
2016,12,11,11,0,410.0,173.0,3.4,13.0,367.0,420.73,345.03
2016,12,11,11,15,261.0,195.5,3.35,13.0,320.0,362.95,297.38
2016,12,11,11,30,112.0,218.0,3.3,13.0,273.0,292.2,238.38
2016,12,11,11,45,80.5,213.0,3.25,13.0,253.0,269.69,219.85
2016,12,11,12,0,49.0,208.0,3.2,13.0,233.0,245.96,200.0
2016,12,11,12,15,116.5,213.5,3.2,13.0,271.5,303.65,248.35
2016,12,11,12,30,184.0,219.0,3.2,13.0,310.0,356.07,291.77
2016,12,11,12,45,92.0,174.5,3.2,13.0,220.0,247.46,202.54
2016,12,11,13,0,0.0,130.0,3.2,13.0,130.0,128.09,102.35
2016,12,11,13,15,0.0,136.5,3.3,13.0,136.5,135.19,108.55
2016,12,11,13,30,0.0,143.0,3.4,13.0,143.0,142.56,114.8
2016,12,11,13,45,36.5,156.0,3.55,13.0,171.0,186.67,152.53
2016,12,11,14,0,73.0,169.0,3.7,13.0,199.0,225.57,185.55
2016,12,11,14,15,100.0,157.5,3.65,13.0,195.0,236.08,194.79
2016,12,11,14,30,127.0,146.0,3.6,13.0,191.0,238.07,196.9
2016,12,11,14,45,119.0,132.0,3.6,13.0,170.5,215.97,178.37
2016,12,11,15,0,111.0,118.0,3.6,13.0,150.0,193.97,159.69
2016,12,11,15,15,101.5,101.5,3.5,12.5,127.5,168.21,137.79
2016,12,11,15,30,92.0,85.0,3.4,12.0,105.0,142.71,115.7
2016,12,11,15,45,78.5,67.5,3.3,12.0,82.0,114.46,90.73
2016,12,11,16,0,65.0,50.0,3.2,12.0,59.0,86.72,65.95
2016,12,11,16,15,32.5,34.0,3.1,11.5,38.5,50.02,33.22
2016,12,11,16,30,0.0,18.0,3.0,11.0,18.0,17.77,0.0
2016,12,11,16,45,0.0,9.0,2.9,11.0,9.0,8.85,0.0
2016,12,11,17,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,3.55,10.0,8.0,7.86,0.0
2016,12,12,7,30,0.0,16.0,3.5,10.0,16.0,15.73,0.0
2016,12,12,7,45,97.5,28.5,3.45,10.5,40.5,27.73,11.85
2016,12,12,8,0,195.0,41.0,3.4,11.0,65.0,53.21,30.96
2016,12,12,8,15,223.5,56.5,3.3,11.0,94.0,83.17,54.79
2016,12,12,8,30,252.0,72.0,3.2,11.0,123.0,115.9,82.38
2016,12,12,8,45,270.5,86.0,3.15,11.5,151.0,146.45,109.25
2016,12,12,9,0,289.0,100.0,3.1,12.0,179.0,179.05,138.06
2016,12,12,9,15,299.5,113.0,2.95,12.0,205.0,209.4,165.31
2016,12,12,9,30,310.0,126.0,2.8,12.0,231.0,240.18,192.57
2016,12,12,9,45,362.5,131.0,2.7,12.0,265.5,282.82,228.76
2016,12,12,10,0,415.0,136.0,2.6,12.0,300.0,326.34,265.45
2016,12,12,10,15,461.0,136.5,2.5,12.0,329.5,364.94,297.9
2016,12,12,10,30,507.0,137.0,2.4,12.0,359.0,405.34,331.41
2016,12,12,10,45,430.5,160.5,2.3,12.5,354.5,405.4,330.97
2016,12,12,11,0,354.0,184.0,2.2,13.0,350.0,395.14,321.99
2016,12,12,11,15,357.5,188.5,2.2,13.0,360.0,411.63,335.57
2016,12,12,11,30,361.0,193.0,2.2,13.0,370.0,427.17,348.11
2016,12,12,11,45,266.0,207.5,2.25,13.0,339.0,391.16,318.63
2016,12,12,12,0,171.0,222.0,2.3,13.0,308.0,345.27,281.04
2016,12,12,12,15,276.0,206.0,2.4,13.0,343.0,405.17,331.08
2016,12,12,12,30,381.0,190.0,2.5,13.0,378.0,459.29,375.72
2016,12,12,12,45,373.5,187.0,2.6,13.5,368.0,453.53,370.67
2016,12,12,13,0,366.0,184.0,2.7,14.0,358.0,446.41,364.85
2016,12,12,13,15,370.5,176.0,2.8,14.0,346.0,440.19,360.65
2016,12,12,13,30,375.0,168.0,2.9,14.0,334.0,432.55,355.23
2016,12,12,13,45,353.5,161.0,3.0,14.0,311.0,408.15,336.03
2016,12,12,14,0,332.0,154.0,3.1,14.0,288.0,383.1,316.12
2016,12,12,14,15,285.0,147.0,3.1,13.5,256.0,342.32,283.32
2016,12,12,14,30,238.0,140.0,3.1,13.0,224.0,302.53,250.85
2016,12,12,14,45,228.5,126.0,3.15,13.0,200.0,276.62,229.41
2016,12,12,15,0,219.0,112.0,3.2,13.0,176.0,250.46,207.28
2016,12,12,15,15,203.5,97.0,3.15,13.0,149.5,219.94,180.98
2016,12,12,15,30,188.0,82.0,3.1,13.0,123.0,189.79,154.49
2016,12,12,15,45,164.5,66.0,3.1,13.0,96.0,155.42,124.04
2016,12,12,16,0,141.0,50.0,3.1,13.0,69.0,122.25,94.17
2016,12,12,16,15,87.0,35.0,3.05,13.0,45.0,81.2,56.56
2016,12,12,16,30,33.0,20.0,3.0,13.0,21.0,34.83,0.0
2016,12,12,16,45,16.5,10.0,3.0,13.0,10.5,14.22,0.0
2016,12,12,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,7.5,1.55,12.0,7.5,7.37,0.0
2016,12,13,7,30,0.0,15.0,1.6,12.0,15.0,14.74,0.0
2016,12,13,7,45,122.5,27.0,1.65,12.5,42.0,25.78,9.69
2016,12,13,8,0,245.0,39.0,1.7,13.0,69.0,54.65,30.08
2016,12,13,8,15,298.0,51.5,1.75,13.0,101.5,87.29,54.51
2016,12,13,8,30,351.0,64.0,1.8,13.0,134.0,125.01,85.02
2016,12,13,8,45,383.0,75.0,1.85,13.5,166.5,161.35,116.4
2016,12,13,9,0,415.0,86.0,1.9,14.0,199.0,200.19,150.34
2016,12,13,9,15,438.0,95.0,1.85,14.0,229.5,236.45,182.6
2016,12,13,9,30,461.0,104.0,1.8,14.0,260.0,273.9,215.49
2016,12,13,9,45,379.5,128.5,1.75,14.0,265.0,286.35,228.66
2016,12,13,10,0,298.0,153.0,1.7,14.0,270.0,288.57,232.32
2016,12,13,10,15,404.0,144.5,1.65,14.0,314.5,345.4,278.8
2016,12,13,10,30,510.0,136.0,1.6,14.0,359.0,404.93,326.89
2016,12,13,10,45,262.0,154.5,1.55,14.5,269.5,303.45,245.6
2016,12,13,11,0,14.0,173.0,1.5,15.0,180.0,178.73,142.64
2016,12,13,11,15,15.5,177.5,1.5,15.0,185.5,184.73,147.84
2016,12,13,11,30,17.0,182.0,1.5,15.0,191.0,190.82,152.71
2016,12,13,11,45,8.5,166.5,1.5,15.0,171.0,169.98,135.6
2016,12,13,12,0,0.0,151.0,1.5,15.0,151.0,148.89,118.28
2016,12,13,12,15,0.0,151.5,1.45,15.0,151.5,149.61,118.91
2016,12,13,12,30,0.0,152.0,1.4,15.0,152.0,150.38,119.55
2016,12,13,12,45,0.5,154.5,1.4,15.0,154.5,153.63,122.27
2016,12,13,13,0,1.0,157.0,1.4,15.0,157.0,157.0,125.12
2016,12,13,13,15,41.5,174.0,1.4,15.0,192.5,208.59,168.17
2016,12,13,13,30,82.0,191.0,1.4,15.0,228.0,255.25,206.52
2016,12,13,13,45,41.0,141.5,1.4,15.0,160.0,173.04,139.38
2016,12,13,14,0,0.0,92.0,1.4,15.0,92.0,89.88,70.19
2016,12,13,14,15,0.0,84.5,1.45,15.0,84.5,82.41,64.19
2016,12,13,14,30,0.0,77.0,1.5,15.0,77.0,74.96,58.01
2016,12,13,14,45,0.0,68.5,1.55,15.0,68.5,66.48,50.92
2016,12,13,15,0,0.0,60.0,1.6,15.0,60.0,58.0,43.76
2016,12,13,15,15,0.0,51.0,1.6,14.5,51.0,49.27,36.38
2016,12,13,15,30,0.0,42.0,1.6,14.0,42.0,40.56,28.91
2016,12,13,15,45,0.0,32.5,1.65,14.0,32.5,31.38,20.88
2016,12,13,16,0,0.0,23.0,1.7,14.0,23.0,22.19,12.82
2016,12,13,16,15,0.0,15.0,1.8,14.0,15.0,14.47,5.71
2016,12,13,16,30,0.0,7.0,1.9,14.0,7.0,6.75,0.0
2016,12,13,16,45,0.0,3.5,2.0,14.0,3.5,3.44,0.0
2016,12,13,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,5.35,14.0,4.5,0.0,0.0
2016,12,14,7,30,0.0,9.0,5.4,14.0,9.0,8.85,0.0
2016,12,14,7,45,8.5,24.5,5.5,14.0,25.5,23.24,8.91
2016,12,14,8,0,17.0,40.0,5.6,14.0,42.0,39.23,25.59
2016,12,14,8,15,30.0,57.0,5.6,14.0,62.5,58.29,41.75
2016,12,14,8,30,43.0,74.0,5.6,14.0,83.0,78.87,59.15
2016,12,14,8,45,52.0,90.5,5.7,14.5,103.5,99.48,76.7
2016,12,14,9,0,61.0,107.0,5.8,15.0,124.0,121.02,95.0
2016,12,14,9,15,67.0,122.0,5.8,15.0,143.0,140.99,112.15
2016,12,14,9,30,73.0,137.0,5.8,15.0,162.0,161.49,129.63
2016,12,14,9,45,75.0,150.0,5.85,15.0,178.0,178.85,144.4
2016,12,14,10,0,77.0,163.0,5.9,15.0,194.0,196.32,159.12
2016,12,14,10,15,59.0,169.5,5.85,15.0,194.0,197.71,160.35
2016,12,14,10,30,41.0,176.0,5.8,15.0,194.0,197.76,160.27
2016,12,14,10,45,20.5,152.0,5.75,15.0,161.0,160.26,129.04
2016,12,14,11,0,0.0,128.0,5.7,15.0,128.0,125.12,99.52
2016,12,14,11,15,0.0,123.0,5.7,15.0,123.0,120.13,95.31
2016,12,14,11,30,0.0,118.0,5.7,15.0,118.0,115.14,91.1
2016,12,14,11,45,22.0,161.0,5.75,15.0,172.0,172.69,139.24
2016,12,14,12,0,44.0,204.0,5.8,15.0,226.0,238.27,193.43
2016,12,14,12,15,27.0,190.0,5.75,15.0,203.5,207.29,167.65
2016,12,14,12,30,10.0,176.0,5.7,15.0,181.0,182.03,146.56
2016,12,14,12,45,5.0,139.0,5.7,15.0,141.5,140.44,112.22
2016,12,14,13,0,0.0,102.0,5.7,15.0,102.0,99.4,78.06
2016,12,14,13,15,4.0,130.0,5.6,15.0,132.0,131.01,104.61
2016,12,14,13,30,8.0,158.0,5.5,15.0,162.0,163.8,131.99
2016,12,14,13,45,4.0,124.0,5.45,15.0,126.0,125.49,100.19
2016,12,14,14,0,0.0,90.0,5.4,15.0,90.0,87.81,68.71
2016,12,14,14,15,0.0,85.5,5.3,15.0,85.5,83.45,65.14
2016,12,14,14,30,0.0,81.0,5.2,15.0,81.0,79.12,61.57
2016,12,14,14,45,0.0,72.5,5.1,15.0,72.5,70.65,54.46
2016,12,14,15,0,0.0,64.0,5.0,15.0,64.0,62.19,47.3
2016,12,14,15,15,0.0,54.5,5.1,15.0,54.5,52.68,39.16
2016,12,14,15,30,0.0,45.0,5.2,15.0,45.0,43.47,31.2
2016,12,14,15,45,0.0,35.0,5.35,15.0,35.0,33.8,22.78
2016,12,14,16,0,0.0,25.0,5.5,15.0,25.0,24.13,14.32
2016,12,14,16,15,0.0,16.5,5.65,14.5,16.5,15.92,6.83
2016,12,14,16,30,0.0,8.0,5.8,14.0,8.0,7.71,0.0
2016,12,14,16,45,0.0,4.0,5.95,14.0,4.0,3.93,0.0
2016,12,14,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,7.5,15.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,7.5,15.0,3.0,2.95,0.0
2016,12,15,7,45,0.0,8.5,7.5,15.0,8.5,8.19,0.0
2016,12,15,8,0,0.0,14.0,7.5,15.0,14.0,13.5,5.25
2016,12,15,8,15,0.0,21.0,7.55,15.0,21.0,20.26,11.24
2016,12,15,8,30,0.0,28.0,7.6,15.0,28.0,27.02,17.16
2016,12,15,8,45,0.0,35.0,7.7,15.0,35.0,33.79,23.06
2016,12,15,9,0,0.0,42.0,7.8,15.0,42.0,40.56,28.91
2016,12,15,9,15,0.0,48.5,7.85,15.0,48.5,46.85,34.29
2016,12,15,9,30,0.0,55.0,7.9,15.0,55.0,53.14,39.63
2016,12,15,9,45,0.0,51.5,8.0,15.0,51.5,49.75,36.71
2016,12,15,10,0,0.0,48.0,8.1,15.0,48.0,46.37,33.79
2016,12,15,10,15,0.0,43.0,8.05,15.0,43.0,41.53,29.65
2016,12,15,10,30,0.0,38.0,8.0,15.0,38.0,36.7,25.51
2016,12,15,10,45,0.0,41.0,8.0,15.0,41.0,39.6,27.93
2016,12,15,11,0,0.0,44.0,8.0,15.0,44.0,42.51,30.35
2016,12,15,11,15,0.0,64.0,8.2,15.0,64.0,61.87,46.64
2016,12,15,11,30,0.0,84.0,8.4,15.0,84.0,81.25,62.88
2016,12,15,11,45,0.0,85.0,8.6,15.5,85.0,82.22,63.54
2016,12,15,12,0,0.0,86.0,8.8,16.0,86.0,83.21,64.22
2016,12,15,12,15,0.0,80.0,9.0,16.0,80.0,77.37,59.35
2016,12,15,12,30,0.0,74.0,9.2,16.0,74.0,71.56,54.51
2016,12,15,12,45,0.0,62.5,9.4,16.0,62.5,60.41,45.2
2016,12,15,13,0,0.0,51.0,9.6,16.0,51.0,49.28,35.89
2016,12,15,13,15,0.0,39.5,9.6,16.0,39.5,38.15,26.56
2016,12,15,13,30,0.0,28.0,9.6,16.0,28.0,27.03,17.21
2016,12,15,13,45,0.0,38.0,9.65,16.0,38.0,36.7,25.41
2016,12,15,14,0,0.0,48.0,9.7,16.0,48.0,46.37,33.62
2016,12,15,14,15,0.0,41.5,9.6,15.5,41.5,40.08,28.41
2016,12,15,14,30,0.0,35.0,9.5,15.0,35.0,33.79,23.16
2016,12,15,14,45,0.0,31.0,9.4,15.0,31.0,29.92,19.88
2016,12,15,15,0,0.0,27.0,9.3,15.0,27.0,26.05,16.58
2016,12,15,15,15,0.0,23.0,9.1,15.0,23.0,22.19,13.25
2016,12,15,15,30,0.0,19.0,8.9,15.0,19.0,18.32,9.9
2016,12,15,15,45,0.0,15.0,8.7,15.0,15.0,14.46,6.52
2016,12,15,16,0,0.0,11.0,8.5,15.0,11.0,10.6,3.12
2016,12,15,16,15,0.0,7.0,8.3,15.0,7.0,6.74,0.0
2016,12,15,16,30,0.0,3.0,8.1,15.0,3.0,2.89,0.0
2016,12,15,16,45,0.0,1.5,7.95,15.0,1.5,1.47,0.0
2016,12,15,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,8.65,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,9.75,11.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,4.0,8.45,11.0,4.0,0.0,0.0
2016,12,16,7,30,0.0,8.0,8.4,11.0,8.0,7.86,0.0
2016,12,16,7,45,11.0,24.0,8.35,11.0,25.5,22.7,7.53
2016,12,16,8,0,22.0,40.0,8.3,11.0,43.0,39.42,25.73
2016,12,16,8,15,37.0,57.5,8.25,11.0,64.0,59.41,42.82
2016,12,16,8,30,52.0,75.0,8.2,11.0,85.0,81.13,61.32
2016,12,16,8,45,62.5,92.0,8.2,11.5,107.0,102.99,80.17
2016,12,16,9,0,73.0,109.0,8.2,12.0,129.0,125.92,99.92
2016,12,16,9,15,84.0,123.0,8.2,12.0,149.0,147.01,118.25
2016,12,16,9,30,95.0,137.0,8.2,12.0,169.0,170.96,138.95
2016,12,16,9,45,99.0,152.0,8.2,12.0,188.0,192.48,157.57
2016,12,16,10,0,103.0,167.0,8.2,12.0,207.0,211.43,173.86
2016,12,16,10,15,186.0,174.5,8.25,12.0,252.5,265.37,219.5
2016,12,16,10,30,269.0,182.0,8.3,12.0,298.0,325.63,270.53
2016,12,16,10,45,276.5,187.5,8.35,12.0,311.5,344.83,287.07
2016,12,16,11,0,284.0,193.0,8.4,12.0,325.0,363.67,303.24
2016,12,16,11,15,440.0,164.0,8.4,12.0,375.0,437.15,366.36
2016,12,16,11,30,596.0,135.0,8.4,12.0,425.0,513.55,431.58
2016,12,16,11,45,579.0,144.5,8.45,12.0,428.0,522.15,438.87
2016,12,16,12,0,562.0,154.0,8.5,12.0,431.0,531.15,446.38
2016,12,16,12,15,699.0,121.0,8.5,12.0,464.0,594.16,500.28
2016,12,16,12,30,836.0,88.0,8.5,12.0,497.0,651.06,548.9
2016,12,16,12,45,727.5,106.0,8.55,12.0,457.0,606.0,511.31
2016,12,16,13,0,619.0,124.0,8.6,12.0,417.0,555.83,469.38
2016,12,16,13,15,720.5,102.0,8.7,12.0,431.5,596.37,504.54
2016,12,16,13,30,822.0,80.0,8.8,12.0,446.0,630.28,533.92
2016,12,16,13,45,551.5,121.0,9.0,12.0,360.5,499.16,423.05
2016,12,16,14,0,281.0,162.0,9.2,12.0,275.0,360.73,304.29
2016,12,16,14,15,352.5,139.0,9.35,12.0,270.5,373.48,316.47
2016,12,16,14,30,424.0,116.0,9.5,12.0,266.0,390.48,331.4
2016,12,16,14,45,396.5,109.5,9.65,12.0,238.0,358.56,303.75
2016,12,16,15,0,369.0,103.0,9.8,12.0,210.0,326.81,275.82
2016,12,16,15,15,344.5,91.0,9.85,11.5,179.5,290.64,244.15
2016,12,16,15,30,320.0,79.0,9.9,11.0,149.0,255.0,212.19
2016,12,16,15,45,285.0,64.5,10.0,11.0,117.5,212.65,173.58
2016,12,16,16,0,250.0,50.0,10.1,11.0,86.0,172.16,136.0
2016,12,16,16,15,180.0,36.0,10.15,11.0,57.0,122.26,89.02
2016,12,16,16,30,110.0,22.0,10.2,11.0,28.0,70.53,15.08
2016,12,16,16,45,55.0,11.0,10.3,11.0,14.0,25.65,0.0
2016,12,16,17,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,10.45,10.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,10.5,10.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,10.55,10.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,10.6,10.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,10.55,10.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,10.5,10.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,10.45,10.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,10.4,10.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,10.25,10.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,8.7,9.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,7.0,8.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,8.5,3.95,7.0,8.5,0.0,0.0
2016,12,17,7,30,0.0,17.0,3.8,7.0,17.0,16.71,0.0
2016,12,17,7,45,244.5,25.0,3.7,7.5,52.0,25.13,6.54
2016,12,17,8,0,489.0,33.0,3.6,8.0,87.0,64.89,30.73
2016,12,17,8,15,568.0,39.5,3.55,8.0,129.0,106.59,60.02
2016,12,17,8,30,647.0,46.0,3.5,8.0,171.0,155.72,99.66
2016,12,17,8,45,695.0,50.5,3.45,8.5,212.0,203.06,141.72
2016,12,17,9,0,743.0,55.0,3.4,9.0,253.0,253.87,187.88
2016,12,17,9,15,774.5,58.0,3.35,9.0,290.5,301.12,232.06
2016,12,17,9,30,806.0,61.0,3.3,9.0,328.0,349.56,276.76
2016,12,17,9,45,827.5,63.5,3.3,9.5,361.0,394.4,317.34
2016,12,17,10,0,849.0,66.0,3.3,10.0,394.0,438.95,356.63
2016,12,17,10,15,863.5,67.5,3.35,10.0,421.0,478.59,391.78
2016,12,17,10,30,878.0,69.0,3.4,10.0,448.0,516.86,425.05
2016,12,17,10,45,886.5,70.5,3.5,10.0,467.5,548.67,452.66
2016,12,17,11,0,895.0,72.0,3.6,10.0,487.0,579.7,479.08
2016,12,17,11,15,900.5,73.0,3.65,10.0,500.0,606.09,501.27
2016,12,17,11,30,906.0,74.0,3.7,10.0,513.0,629.83,521.04
2016,12,17,11,45,906.5,74.5,3.8,10.5,517.5,647.15,534.71
2016,12,17,12,0,907.0,75.0,3.9,11.0,522.0,661.43,545.8
2016,12,17,12,15,905.5,75.0,3.95,11.0,519.5,670.75,553.76
2016,12,17,12,30,904.0,75.0,4.0,11.0,517.0,676.89,559.17
2016,12,17,12,45,897.5,75.0,4.05,11.0,506.5,676.58,559.48
2016,12,17,13,0,891.0,75.0,4.1,11.0,496.0,676.76,560.0
2016,12,17,13,15,883.0,73.5,4.1,11.0,478.5,667.52,553.13
2016,12,17,13,30,875.0,72.0,4.1,11.0,461.0,655.23,543.79
2016,12,17,13,45,861.0,71.0,4.15,11.0,436.5,636.76,529.63
2016,12,17,14,0,847.0,70.0,4.2,11.0,412.0,615.62,513.1
2016,12,17,14,15,827.5,67.5,4.2,11.0,381.5,586.97,490.07
2016,12,17,14,30,808.0,65.0,4.2,11.0,351.0,556.26,464.91
2016,12,17,14,45,779.0,62.5,4.2,11.0,314.5,518.45,433.37
2016,12,17,15,0,750.0,60.0,4.2,11.0,278.0,479.59,400.13
2016,12,17,15,15,707.5,55.5,4.15,10.5,238.0,431.01,358.6
2016,12,17,15,30,665.0,51.0,4.1,10.0,198.0,382.94,316.16
2016,12,17,15,45,596.0,45.5,4.05,10.0,156.5,326.76,265.33
2016,12,17,16,0,527.0,40.0,4.0,10.0,115.0,271.05,213.81
2016,12,17,16,15,410.0,30.5,4.0,9.5,76.5,198.17,145.83
2016,12,17,16,30,293.0,21.0,4.0,9.0,38.0,127.64,36.15
2016,12,17,16,45,146.5,10.5,4.05,9.0,19.0,50.03,0.0
2016,12,17,17,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,8.0,5.35,6.0,8.0,0.0,0.0
2016,12,18,7,30,0.0,16.0,5.4,6.0,16.0,15.73,0.0
2016,12,18,7,45,251.5,23.0,5.45,6.5,51.0,22.74,4.77
2016,12,18,8,0,503.0,30.0,5.5,7.0,86.0,61.83,28.0
2016,12,18,8,15,582.5,36.5,5.45,7.0,128.0,104.21,57.67
2016,12,18,8,30,662.0,43.0,5.4,7.0,170.0,154.03,98.03
2016,12,18,8,45,713.0,46.5,5.35,7.5,211.5,201.65,140.62
2016,12,18,9,0,764.0,50.0,5.3,8.0,253.0,252.99,187.77
2016,12,18,9,15,796.0,53.0,5.2,8.0,291.5,301.29,233.56
2016,12,18,9,30,828.0,56.0,5.1,8.0,330.0,350.78,279.94
