Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,9,45,849.5,58.5,5.0,8.5,363.0,396.49,321.98
2016,12,18,10,0,871.0,61.0,4.9,9.0,396.0,441.08,362.0
2016,12,18,10,15,886.0,62.5,4.75,9.0,423.5,481.45,398.16
2016,12,18,10,30,901.0,64.0,4.6,9.0,451.0,520.44,432.24
2016,12,18,10,45,911.0,65.0,4.5,9.5,472.0,554.61,460.88
2016,12,18,11,0,921.0,66.0,4.4,10.0,493.0,586.62,487.0
2016,12,18,11,15,927.0,66.5,4.3,10.0,506.0,613.42,509.25
2016,12,18,11,30,933.0,67.0,4.2,10.0,519.0,637.51,528.91
2016,12,18,11,45,935.5,67.5,4.15,10.5,525.0,656.58,543.48
2016,12,18,12,0,938.0,68.0,4.1,11.0,531.0,672.58,555.36
2016,12,18,12,15,937.0,68.0,4.1,11.0,528.5,682.61,563.72
2016,12,18,12,30,936.0,68.0,4.1,11.0,526.0,689.36,569.45
2016,12,18,12,45,932.5,67.5,4.2,11.0,516.0,690.61,571.37
2016,12,18,13,0,929.0,67.0,4.3,11.0,506.0,688.56,570.66
2016,12,18,13,15,920.5,66.0,4.45,11.0,488.5,679.4,564.55
2016,12,18,13,30,912.0,65.0,4.6,11.0,471.0,667.11,555.81
2016,12,18,13,45,898.5,64.0,4.75,11.5,446.0,648.62,540.91
2016,12,18,14,0,885.0,63.0,4.9,12.0,421.0,627.39,523.54
2016,12,18,14,15,866.0,61.0,4.95,11.5,390.0,599.11,501.77
2016,12,18,14,30,847.0,59.0,5.0,11.0,359.0,572.38,480.52
2016,12,18,14,45,818.0,57.0,5.1,11.0,322.0,534.35,448.73
2016,12,18,15,0,789.0,55.0,5.2,11.0,285.0,495.18,415.1
2016,12,18,15,15,748.5,51.0,5.2,10.5,244.5,447.12,373.69
2016,12,18,15,30,708.0,47.0,5.2,10.0,204.0,399.38,331.16
2016,12,18,15,45,642.0,42.0,5.25,10.0,162.0,340.18,277.41
2016,12,18,16,0,576.0,37.0,5.3,10.0,120.0,283.95,224.87
2016,12,18,16,15,462.5,29.0,5.3,9.5,80.5,211.53,156.49
2016,12,18,16,30,349.0,21.0,5.3,9.0,41.0,142.42,46.15
2016,12,18,16,45,174.5,10.5,5.35,9.0,20.5,57.83,0.0
2016,12,18,17,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,7.5,4.6,6.5,7.5,0.0,0.0
2016,12,19,7,30,0.0,15.0,4.5,7.0,15.0,14.74,0.0
2016,12,19,7,45,231.0,23.0,4.4,7.5,48.5,21.99,4.02
2016,12,19,8,0,462.0,31.0,4.3,8.0,82.0,59.3,27.35
2016,12,19,8,15,542.5,38.0,4.3,8.0,122.5,100.06,55.67
2016,12,19,8,30,623.0,45.0,4.3,8.0,163.0,148.43,94.39
2016,12,19,8,45,673.0,49.0,4.35,8.5,203.5,194.41,135.13
2016,12,19,9,0,723.0,53.0,4.4,9.0,244.0,244.11,180.36
2016,12,19,9,15,755.5,56.5,4.4,9.0,281.5,291.25,224.61
2016,12,19,9,30,788.0,60.0,4.4,9.0,319.0,339.73,269.65
2016,12,19,9,45,811.5,61.5,4.4,9.5,351.5,383.61,309.8
2016,12,19,10,0,835.0,63.0,4.4,10.0,384.0,427.4,348.9
2016,12,19,10,15,849.5,65.0,4.4,10.5,411.0,467.15,383.76
2016,12,19,10,30,864.0,67.0,4.4,11.0,438.0,505.59,416.64
2016,12,19,10,45,873.0,68.5,4.45,11.5,457.5,537.39,443.58
2016,12,19,11,0,882.0,70.0,4.5,12.0,477.0,568.47,469.26
2016,12,19,11,15,888.0,70.5,4.5,12.0,490.5,594.45,491.14
2016,12,19,11,30,894.0,71.0,4.5,12.0,504.0,617.84,510.63
2016,12,19,11,45,895.5,71.5,4.5,12.0,509.0,635.74,525.51
2016,12,19,12,0,897.0,72.0,4.5,12.0,514.0,650.67,537.88
2016,12,19,12,15,896.0,72.0,4.5,12.0,512.0,660.39,546.04
2016,12,19,12,30,895.0,72.0,4.5,12.0,510.0,666.98,551.67
2016,12,19,12,45,779.0,91.5,4.55,12.5,467.5,620.67,513.7
2016,12,19,13,0,663.0,111.0,4.6,13.0,425.0,569.97,472.1
2016,12,19,13,15,767.0,90.0,4.6,13.0,440.5,610.56,506.05
2016,12,19,13,30,871.0,69.0,4.6,13.0,456.0,645.52,534.85
2016,12,19,13,45,808.5,70.5,4.6,13.0,415.0,603.27,501.06
2016,12,19,14,0,746.0,72.0,4.6,13.0,374.0,555.85,463.18
2016,12,19,14,15,655.5,82.5,4.55,13.0,333.5,503.65,420.25
2016,12,19,14,30,565.0,93.0,4.5,13.0,293.0,450.1,375.72
2016,12,19,14,45,656.5,75.0,4.45,13.0,284.5,468.06,390.13
2016,12,19,15,0,748.0,57.0,4.4,13.0,276.0,476.29,395.41
2016,12,19,15,15,706.0,53.0,4.3,12.5,236.5,428.72,354.66
2016,12,19,15,30,664.0,49.0,4.2,12.0,197.0,381.63,313.25
2016,12,19,15,45,596.5,43.5,4.15,11.5,156.0,322.71,261.11
2016,12,19,16,0,529.0,38.0,4.1,11.0,115.0,270.74,213.33
2016,12,19,16,15,416.5,29.5,4.1,11.0,77.5,200.33,147.73
2016,12,19,16,30,304.0,21.0,4.1,11.0,40.0,132.5,47.15
2016,12,19,16,45,152.0,10.5,4.1,11.0,20.0,51.89,0.0
2016,12,19,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,20,7,15,72.0,5.5,4.95,7.0,7.0,0.0,0.0
2016,12,20,7,30,144.0,11.0,4.9,7.0,14.0,10.81,0.0
2016,12,20,7,45,287.0,21.0,4.85,7.5,45.5,20.19,2.41
2016,12,20,8,0,430.0,31.0,4.8,8.0,77.0,55.43,25.39
2016,12,20,8,15,510.5,37.5,4.7,8.5,116.5,94.17,52.02
2016,12,20,8,30,591.0,44.0,4.6,9.0,156.0,141.14,89.2
2016,12,20,8,45,638.5,49.0,4.5,9.5,195.0,186.0,128.75
2016,12,20,9,0,686.0,54.0,4.4,10.0,234.0,234.4,172.57
2016,12,20,9,15,718.5,57.0,4.25,10.0,270.5,279.37,214.56
2016,12,20,9,30,751.0,60.0,4.1,10.0,307.0,325.75,257.37
2016,12,20,9,45,776.5,61.5,4.0,10.5,339.0,368.93,296.47
2016,12,20,10,0,802.0,63.0,3.9,11.0,371.0,412.25,334.76
2016,12,20,10,15,817.0,65.0,3.8,11.0,397.0,451.1,369.17
2016,12,20,10,30,832.0,67.0,3.7,11.0,423.0,488.77,401.79
2016,12,20,10,45,841.0,68.0,3.65,11.5,442.5,520.79,428.5
2016,12,20,11,0,850.0,69.0,3.6,12.0,462.0,548.88,451.48
2016,12,20,11,15,855.5,70.0,3.55,12.0,474.5,574.42,472.71
2016,12,20,11,30,861.0,71.0,3.5,12.0,487.0,597.47,491.6
2016,12,20,11,45,862.5,71.5,3.5,12.5,492.0,614.88,505.03
2016,12,20,12,0,864.0,72.0,3.5,13.0,497.0,629.44,516.01
2016,12,20,12,15,863.0,72.0,3.55,13.0,495.0,638.9,524.02
2016,12,20,12,30,862.0,72.0,3.6,13.0,493.0,645.34,529.63
2016,12,20,12,45,853.5,72.5,3.7,13.5,483.0,644.42,528.61
2016,12,20,13,0,845.0,73.0,3.8,14.0,473.0,644.14,527.9
2016,12,20,13,15,836.5,72.0,3.85,14.0,456.5,635.6,521.74
2016,12,20,13,30,828.0,71.0,3.9,14.0,440.0,624.17,513.24
2016,12,20,13,45,814.0,69.5,3.95,14.0,416.5,605.89,499.24
2016,12,20,14,0,800.0,68.0,4.0,14.0,393.0,585.1,483.04
2016,12,20,14,15,780.5,66.0,3.9,14.0,363.5,558.08,461.26
2016,12,20,14,30,761.0,64.0,3.8,14.0,334.0,529.15,437.55
2016,12,20,14,45,734.0,61.0,3.7,14.0,300.0,493.21,407.73
2016,12,20,15,0,707.0,58.0,3.6,14.0,266.0,456.25,376.38
2016,12,20,15,15,665.0,54.0,3.5,13.5,228.0,409.91,337.24
2016,12,20,15,30,623.0,50.0,3.4,13.0,190.0,364.14,297.4
2016,12,20,15,45,560.0,44.0,3.3,13.0,150.5,311.19,250.11
2016,12,20,16,0,497.0,38.0,3.2,13.0,111.0,258.64,202.18
2016,12,20,16,15,387.5,29.5,3.2,12.5,74.5,190.45,139.97
2016,12,20,16,30,278.0,21.0,3.2,12.0,38.0,125.04,48.49
2016,12,20,16,45,139.0,10.5,3.25,12.0,19.0,48.53,0.0
2016,12,20,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,21,7,15,55.5,5.0,3.85,10.0,6.0,0.0,0.0
2016,12,21,7,30,111.0,10.0,3.9,10.0,12.0,9.83,0.0
2016,12,21,7,45,247.5,20.5,4.0,10.5,42.0,18.8,1.4
2016,12,21,8,0,384.0,31.0,4.1,11.0,72.0,51.87,23.8
2016,12,21,8,15,466.0,38.5,4.2,11.0,110.0,89.3,49.36
2016,12,21,8,30,548.0,46.0,4.3,11.0,148.0,134.54,84.73
2016,12,21,8,45,597.0,51.0,4.4,11.5,186.5,177.74,122.31
2016,12,21,9,0,646.0,56.0,4.5,12.0,225.0,224.68,164.35
2016,12,21,9,15,601.5,71.5,4.45,12.5,247.5,257.44,197.24
2016,12,21,9,30,557.0,87.0,4.4,13.0,270.0,285.15,224.69
2016,12,21,9,45,578.5,93.0,4.4,13.5,299.5,323.89,259.14
2016,12,21,10,0,600.0,99.0,4.4,14.0,329.0,363.02,293.16
2016,12,21,10,15,619.0,101.0,4.15,14.0,352.5,396.99,322.61
2016,12,21,10,30,638.0,103.0,3.9,14.0,376.0,430.6,351.19
2016,12,21,10,45,474.0,145.0,3.7,14.5,353.0,406.89,331.86
2016,12,21,11,0,310.0,187.0,3.5,15.0,330.0,370.09,301.08
2016,12,21,11,15,443.0,163.5,3.3,15.0,374.0,436.21,355.44
2016,12,21,11,30,576.0,140.0,3.1,15.0,418.0,504.26,410.25
2016,12,21,11,45,712.0,107.0,2.9,15.0,454.5,564.84,458.7
2016,12,21,12,0,848.0,74.0,2.7,15.0,491.0,624.24,505.49
2016,12,21,12,15,848.0,73.5,2.6,15.0,489.5,633.93,512.63
2016,12,21,12,30,848.0,73.0,2.5,15.0,488.0,640.64,517.72
2016,12,21,12,45,845.5,72.5,2.45,15.5,479.5,642.72,518.47
2016,12,21,13,0,843.0,72.0,2.4,16.0,471.0,641.76,516.89
2016,12,21,13,15,835.5,71.0,2.35,16.0,455.0,633.98,511.08
2016,12,21,13,30,828.0,70.0,2.3,16.0,439.0,623.3,503.02
2016,12,21,13,45,818.0,68.0,2.3,16.0,416.5,607.06,490.88
2016,12,21,14,0,808.0,66.0,2.3,16.0,394.0,588.2,476.55
2016,12,21,14,15,790.0,64.0,2.3,16.0,365.0,562.03,456.28
2016,12,21,14,30,772.0,62.0,2.3,16.0,336.0,533.86,434.03
2016,12,21,14,45,747.5,58.5,2.3,16.0,302.5,498.54,405.67
2016,12,21,15,0,723.0,55.0,2.3,16.0,269.0,462.06,375.62
2016,12,21,15,15,683.0,51.5,2.3,15.5,231.0,416.9,338.38
2016,12,21,15,30,643.0,48.0,2.3,15.0,193.0,372.15,300.2
2016,12,21,15,45,582.0,42.5,2.35,14.5,153.5,316.81,252.4
2016,12,21,16,0,521.0,37.0,2.4,14.0,114.0,264.28,205.46
2016,12,21,16,15,415.0,29.0,2.5,13.5,77.0,200.27,146.98
2016,12,21,16,30,309.0,21.0,2.6,13.0,40.0,135.69,57.26
2016,12,21,16,45,154.5,10.5,2.75,13.0,20.0,53.01,0.0
2016,12,21,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,22,7,45,205.5,16.0,3.85,10.0,37.5,13.81,0.0
2016,12,22,8,0,411.0,32.0,3.8,10.0,75.0,53.79,24.71
2016,12,22,8,15,495.5,39.5,3.65,10.0,115.0,92.76,51.21
2016,12,22,8,30,580.0,47.0,3.5,10.0,155.0,139.78,87.94
2016,12,22,8,45,633.5,52.0,3.4,10.5,195.5,185.44,127.49
2016,12,22,9,0,687.0,57.0,3.3,11.0,236.0,235.64,172.19
2016,12,22,9,15,721.0,60.5,3.1,11.5,273.0,281.65,214.2
2016,12,22,9,30,755.0,64.0,2.9,12.0,310.0,329.23,256.94
2016,12,22,9,45,779.0,66.0,2.75,12.5,342.5,372.62,295.58
2016,12,22,10,0,803.0,68.0,2.6,13.0,375.0,416.07,333.18
2016,12,22,10,15,819.0,70.0,2.45,13.0,402.0,455.58,367.25
2016,12,22,10,30,835.0,72.0,2.3,13.0,429.0,493.99,399.48
2016,12,22,10,45,846.0,73.0,2.15,13.5,449.0,527.35,426.13
2016,12,22,11,0,857.0,74.0,2.0,14.0,469.0,558.82,450.45
2016,12,22,11,15,863.5,75.0,2.05,14.0,482.5,585.61,472.28
2016,12,22,11,30,870.0,76.0,2.1,14.0,496.0,609.92,491.9
2016,12,22,11,45,872.0,76.5,2.15,14.5,501.5,628.29,505.83
2016,12,22,12,0,874.0,77.0,2.2,15.0,507.0,643.77,517.38
2016,12,22,12,15,873.5,76.5,2.25,15.0,505.5,653.56,525.5
2016,12,22,12,30,873.0,76.0,2.3,15.0,504.0,660.26,531.26
2016,12,22,12,45,874.0,74.0,2.4,15.0,495.5,659.61,531.9
2016,12,22,13,0,875.0,72.0,2.5,15.0,487.0,659.22,532.57
2016,12,22,13,15,867.0,71.5,2.4,15.0,470.5,655.36,529.3
2016,12,22,13,30,859.0,71.0,2.3,15.0,454.0,644.82,521.05
2016,12,22,13,45,847.5,69.0,2.2,15.0,431.0,627.42,507.56
2016,12,22,14,0,836.0,67.0,2.1,15.0,408.0,607.33,491.86
2016,12,22,14,15,817.0,65.0,2.0,15.0,378.0,580.16,470.46
2016,12,22,14,30,798.0,63.0,1.9,15.0,348.0,550.93,447.09
2016,12,22,14,45,769.0,60.5,1.8,15.0,312.5,513.7,417.01
2016,12,22,15,0,740.0,58.0,1.7,15.0,277.0,475.42,385.41
2016,12,22,15,15,699.0,54.0,1.65,14.5,238.0,428.66,347.12
2016,12,22,15,30,658.0,50.0,1.6,14.0,199.0,382.31,307.87
2016,12,22,15,45,593.5,44.5,1.55,14.0,158.5,324.82,258.05
2016,12,22,16,0,529.0,39.0,1.5,14.0,118.0,274.02,212.33
2016,12,22,16,15,420.5,30.5,1.55,13.5,80.0,204.62,150.3
2016,12,22,16,30,312.0,22.0,1.6,13.0,42.0,138.62,62.96
2016,12,22,16,45,156.0,11.0,1.7,13.0,21.0,54.16,0.0
2016,12,22,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.8,11.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.25,11.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,7.3,12.0,1.0,0.96,0.0
2016,12,23,8,0,0.0,2.0,7.0,12.0,2.0,1.93,0.0
2016,12,23,8,15,0.0,4.0,6.5,12.0,4.0,3.85,0.0
2016,12,23,8,30,0.0,6.0,6.0,12.0,6.0,5.78,0.0
2016,12,23,8,45,0.0,7.5,5.55,12.5,7.5,7.23,0.54
2016,12,23,9,0,0.0,9.0,5.1,13.0,9.0,8.68,1.8
2016,12,23,9,15,0.0,10.5,5.35,13.0,10.5,10.12,3.06
2016,12,23,9,30,0.0,12.0,5.6,13.0,12.0,11.57,4.31
2016,12,23,9,45,0.0,13.5,5.95,13.5,13.5,13.02,5.53
2016,12,23,10,0,0.0,15.0,6.3,14.0,15.0,14.47,6.74
2016,12,23,10,15,125.0,96.5,6.8,14.0,150.0,155.23,126.18
2016,12,23,10,30,250.0,178.0,7.3,14.0,285.0,309.76,255.01
2016,12,23,10,45,125.0,93.0,7.85,14.0,146.5,163.64,133.93
2016,12,23,11,0,0.0,8.0,8.4,14.0,8.0,7.72,0.91
2016,12,23,11,15,0.0,12.0,8.5,13.5,12.0,11.58,4.22
2016,12,23,11,30,0.0,16.0,8.6,13.0,16.0,15.45,7.52
2016,12,23,11,45,0.0,14.0,8.7,13.0,14.0,13.51,5.87
2016,12,23,12,0,0.0,12.0,8.8,13.0,12.0,11.58,4.22
2016,12,23,12,15,17.5,104.5,8.65,13.0,113.0,115.73,92.9
2016,12,23,12,30,35.0,197.0,8.5,13.0,214.0,226.79,185.92
2016,12,23,12,45,17.5,166.0,8.4,13.0,174.5,176.74,143.89
2016,12,23,13,0,0.0,135.0,8.3,13.0,135.0,133.22,107.12
2016,12,23,13,15,0.0,76.0,8.2,12.5,76.0,73.49,57.0
2016,12,23,13,30,0.0,17.0,8.1,12.0,17.0,16.41,8.43
2016,12,23,13,45,0.0,69.0,8.0,12.0,69.0,66.7,51.5
2016,12,23,14,0,0.0,121.0,7.9,12.0,121.0,120.19,97.03
2016,12,23,14,15,0.0,88.5,7.9,12.0,88.5,86.48,68.49
2016,12,23,14,30,0.0,56.0,7.9,12.0,56.0,54.11,40.9
2016,12,23,14,45,0.0,50.0,7.95,12.0,50.0,48.3,35.96
2016,12,23,15,0,0.0,44.0,8.0,12.0,44.0,42.49,30.98
2016,12,23,15,15,0.0,37.5,8.05,11.5,37.5,36.2,25.59
2016,12,23,15,30,0.0,31.0,8.1,11.0,31.0,29.92,20.13
2016,12,23,15,45,0.0,24.5,8.15,11.0,24.5,23.64,14.58
2016,12,23,16,0,0.0,18.0,8.2,11.0,18.0,17.36,9.01
2016,12,23,16,15,0.0,12.0,8.2,11.0,12.0,11.57,3.77
2016,12,23,16,30,0.0,6.0,8.2,11.0,6.0,5.78,0.0
2016,12,23,16,45,0.0,3.0,8.25,11.0,3.0,2.95,0.0
2016,12,23,17,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.3,10.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.45,9.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,24,7,45,188.0,16.5,8.0,9.5,35.5,13.47,0.0
2016,12,24,8,0,376.0,33.0,8.0,10.0,71.0,51.5,24.13
2016,12,24,8,15,465.5,40.5,8.0,10.0,110.5,89.0,49.43
2016,12,24,8,30,555.0,48.0,8.0,10.0,150.0,135.12,85.21
2016,12,24,8,45,612.5,52.5,8.0,10.0,190.0,179.83,124.2
2016,12,24,9,0,670.0,57.0,8.0,10.0,230.0,229.51,169.18
2016,12,24,9,15,705.5,60.5,7.95,10.0,267.5,275.21,212.21
2016,12,24,9,30,741.0,64.0,7.9,10.0,305.0,322.67,256.65
2016,12,24,9,45,771.0,65.5,7.85,10.5,338.5,367.35,297.87
2016,12,24,10,0,801.0,67.0,7.8,11.0,372.0,412.58,338.75
2016,12,24,10,15,817.0,69.0,7.75,11.0,399.0,452.14,374.86
2016,12,24,10,30,833.0,71.0,7.7,11.0,426.0,490.61,409.33
2016,12,24,10,45,844.5,72.0,7.65,11.0,446.5,524.32,439.27
2016,12,24,11,0,856.0,73.0,7.6,11.0,467.0,556.19,467.12
2016,12,24,11,15,566.0,139.0,7.6,11.0,402.5,480.26,403.47
2016,12,24,11,30,276.0,205.0,7.6,11.0,338.0,385.45,322.2
2016,12,24,11,45,445.5,168.5,7.6,11.0,387.0,463.06,389.36
2016,12,24,12,0,615.0,132.0,7.6,11.0,436.0,541.8,456.71
2016,12,24,12,15,524.0,155.5,7.6,11.0,414.0,514.13,432.96
2016,12,24,12,30,433.0,179.0,7.6,11.0,392.0,486.04,408.71
2016,12,24,12,45,424.5,179.0,7.6,11.0,384.5,483.84,407.16
2016,12,24,13,0,416.0,179.0,7.6,11.0,377.0,480.03,404.19
2016,12,24,13,15,479.5,157.0,7.55,11.0,378.0,497.55,420.14
2016,12,24,13,30,543.0,135.0,7.5,11.0,379.0,512.22,433.61
2016,12,24,13,45,407.5,150.5,7.5,11.0,328.0,439.21,371.53
2016,12,24,14,0,272.0,166.0,7.5,11.0,277.0,360.57,304.31
2016,12,24,14,15,312.5,148.0,7.45,11.0,267.0,361.23,305.8
2016,12,24,14,30,353.0,130.0,7.4,11.0,257.0,367.11,311.09
2016,12,24,14,45,541.5,95.5,7.35,11.0,268.0,429.3,364.43
2016,12,24,15,0,730.0,61.0,7.3,11.0,279.0,475.28,402.41
2016,12,24,15,15,689.0,57.0,7.2,10.5,240.0,428.81,361.67
2016,12,24,15,30,648.0,53.0,7.1,10.0,201.0,382.7,320.26
2016,12,24,15,45,582.5,47.5,7.0,10.0,160.5,328.42,270.42
2016,12,24,16,0,517.0,42.0,6.9,10.0,120.0,274.27,219.85
2016,12,24,16,15,405.5,33.0,6.85,9.5,82.0,203.31,154.56
2016,12,24,16,30,294.0,24.0,6.8,9.0,44.0,136.86,71.9
2016,12,24,16,45,147.0,12.0,6.8,9.0,22.0,53.13,0.0
2016,12,24,17,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.7,8.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,25,7,45,193.5,15.5,1.85,8.5,35.5,12.27,0.0
2016,12,25,8,0,387.0,31.0,2.1,9.0,71.0,49.56,22.5
2016,12,25,8,15,475.0,38.5,2.35,9.0,110.0,87.37,47.84
2016,12,25,8,30,563.0,46.0,2.6,9.0,149.0,133.63,83.58
2016,12,25,8,45,621.5,50.0,2.85,9.5,189.0,178.93,122.52
2016,12,25,9,0,680.0,54.0,3.1,10.0,229.0,228.19,166.38
2016,12,25,9,15,714.5,57.5,3.3,10.0,266.0,274.04,208.98
2016,12,25,9,30,749.0,61.0,3.5,10.0,303.0,321.54,252.79
2016,12,25,9,45,491.0,108.0,3.7,10.0,273.5,301.39,243.88
2016,12,25,10,0,233.0,155.0,3.9,10.0,244.0,258.18,212.18
2016,12,25,10,15,222.5,168.0,4.0,10.0,258.0,276.56,228.48
2016,12,25,10,30,212.0,181.0,4.1,10.0,272.0,290.01,240.24
2016,12,25,10,45,310.5,175.0,4.25,10.5,315.0,346.81,287.78
2016,12,25,11,0,409.0,169.0,4.4,11.0,358.0,409.52,339.72
2016,12,25,11,15,417.5,173.0,4.45,11.0,370.5,430.48,357.27
2016,12,25,11,30,426.0,177.0,4.5,11.0,383.0,450.5,374.03
2016,12,25,11,45,449.5,174.0,4.55,11.0,394.0,471.28,391.59
2016,12,25,12,0,473.0,171.0,4.6,11.0,405.0,491.22,408.39
2016,12,25,12,15,502.5,164.0,4.6,11.0,411.5,509.59,423.93
2016,12,25,12,30,532.0,157.0,4.6,11.0,418.0,526.61,438.33
2016,12,25,12,45,420.0,176.5,4.6,11.0,380.5,478.31,398.1
2016,12,25,13,0,308.0,196.0,4.6,11.0,343.0,421.09,350.47
2016,12,25,13,15,207.5,196.0,4.6,11.0,294.0,348.76,290.39
2016,12,25,13,30,107.0,196.0,4.6,11.0,245.0,276.85,229.67
2016,12,25,13,45,120.5,186.5,4.65,11.5,238.5,282.35,234.46
2016,12,25,14,0,134.0,177.0,4.7,12.0,232.0,279.95,232.57
2016,12,25,14,15,173.0,162.0,4.7,12.0,228.0,285.7,238.28
2016,12,25,14,30,212.0,147.0,4.7,12.0,224.0,296.78,248.04
2016,12,25,14,45,202.0,134.0,4.75,12.0,201.5,272.68,227.78
2016,12,25,15,0,192.0,121.0,4.8,12.0,179.0,248.43,207.13
2016,12,25,15,15,179.5,105.5,4.7,11.5,154.0,219.78,182.69
2016,12,25,15,30,167.0,90.0,4.6,11.0,129.0,191.32,157.89
2016,12,25,15,45,150.5,73.5,4.6,11.0,103.0,160.1,130.01
2016,12,25,16,0,134.0,57.0,4.6,11.0,77.0,129.54,102.29
2016,12,25,16,15,94.0,41.0,4.55,10.5,53.0,91.8,68.29
2016,12,25,16,30,54.0,25.0,4.5,10.0,29.0,49.32,24.41
2016,12,25,16,45,27.0,12.5,4.5,10.0,14.5,19.93,0.0
2016,12,25,17,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,7,45,219.5,14.0,4.8,7.5,36.0,10.7,0.0
2016,12,26,8,0,439.0,28.0,4.8,8.0,72.0,49.87,21.39
2016,12,26,8,15,522.5,34.5,4.7,8.0,111.5,88.57,47.09
2016,12,26,8,30,606.0,41.0,4.6,8.0,151.0,135.28,83.5
2016,12,26,8,45,657.0,45.5,4.6,8.5,191.5,180.89,123.44
2016,12,26,9,0,708.0,50.0,4.6,9.0,232.0,230.4,168.31
2016,12,26,9,15,741.0,53.0,4.45,9.0,269.0,276.55,211.67
2016,12,26,9,30,774.0,56.0,4.3,9.0,306.0,324.16,255.96
2016,12,26,9,45,794.0,59.0,4.2,9.5,338.5,367.95,296.1
2016,12,26,10,0,814.0,62.0,4.1,10.0,371.0,411.49,334.95
2016,12,26,10,15,829.5,63.5,3.95,10.0,398.5,450.84,369.98
2016,12,26,10,30,845.0,65.0,3.8,10.0,426.0,489.05,403.26
2016,12,26,10,45,853.5,67.0,3.65,10.5,446.0,521.18,430.12
2016,12,26,11,0,862.0,69.0,3.5,11.0,466.0,552.58,455.57
2016,12,26,11,15,868.5,69.5,3.35,11.0,480.0,578.99,477.31
2016,12,26,11,30,875.0,70.0,3.2,11.0,494.0,602.93,496.64
2016,12,26,11,45,876.0,71.0,3.05,11.5,499.5,621.43,510.38
2016,12,26,12,0,877.0,72.0,2.9,12.0,505.0,637.03,521.53
2016,12,26,12,15,876.5,72.0,2.7,12.0,504.0,647.58,529.32
2016,12,26,12,30,876.0,72.0,2.5,12.0,503.0,655.07,534.57
2016,12,26,12,45,871.5,71.5,2.35,12.0,494.0,656.29,535.14
2016,12,26,13,0,867.0,71.0,2.2,12.0,485.0,654.41,533.28
2016,12,26,13,15,859.0,70.0,1.95,12.0,469.0,646.61,526.22
2016,12,26,13,30,851.0,69.0,1.7,12.0,453.0,639.67,519.5
2016,12,26,13,45,838.5,67.5,1.5,12.5,430.0,622.64,504.46
2016,12,26,14,0,826.0,66.0,1.3,13.0,407.0,602.95,487.32
2016,12,26,14,15,808.0,64.0,1.2,13.0,377.5,576.83,466.73
2016,12,26,14,30,790.0,62.0,1.1,13.0,348.0,548.64,444.22
2016,12,26,14,45,763.5,59.5,1.0,13.0,314.0,513.19,415.67
2016,12,26,15,0,737.0,57.0,0.9,13.0,280.0,476.58,385.57
2016,12,26,15,15,697.5,53.5,1.1,12.5,241.5,431.32,350.18
2016,12,26,15,30,658.0,50.0,1.3,12.0,203.0,386.33,313.19
2016,12,26,15,45,597.0,44.5,1.5,12.0,162.5,330.25,265.13
2016,12,26,16,0,536.0,39.0,1.7,12.0,122.0,276.85,217.63
2016,12,26,16,15,434.5,31.0,1.85,11.5,84.5,213.09,160.33
2016,12,26,16,30,333.0,23.0,2.0,11.0,47.0,150.69,85.92
2016,12,26,16,45,166.5,11.5,2.15,11.0,23.5,58.72,0.0
2016,12,26,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,7,45,189.5,15.5,2.35,8.5,34.0,11.68,0.0
2016,12,27,8,0,379.0,31.0,2.3,9.0,68.0,48.06,21.73
2016,12,27,8,15,466.0,38.5,2.4,9.0,107.0,85.18,46.46
2016,12,27,8,30,553.0,46.0,2.5,9.0,146.0,130.68,81.43
2016,12,27,8,45,610.0,50.5,2.7,9.5,186.0,175.08,119.53
2016,12,27,9,0,667.0,55.0,2.9,10.0,226.0,224.47,163.41
2016,12,27,9,15,702.0,59.0,2.9,10.0,263.5,270.43,205.87
2016,12,27,9,30,737.0,63.0,2.9,10.0,301.0,318.15,249.55
2016,12,27,9,45,763.5,65.0,2.95,10.5,334.0,361.97,289.11
2016,12,27,10,0,790.0,67.0,3.0,11.0,367.0,406.11,328.04
2016,12,27,10,15,806.0,69.0,3.0,11.0,394.0,445.47,362.83
2016,12,27,10,30,822.0,71.0,3.0,11.0,421.0,483.8,396.0
2016,12,27,10,45,832.5,72.5,3.05,11.5,441.5,517.44,424.08
2016,12,27,11,0,843.0,74.0,3.1,12.0,462.0,549.23,450.04
2016,12,27,11,15,849.5,75.0,3.25,12.0,476.0,576.14,472.78
2016,12,27,11,30,856.0,76.0,3.4,12.0,490.0,600.64,493.32
2016,12,27,11,45,857.5,76.5,3.6,12.5,496.0,618.95,508.02
2016,12,27,12,0,859.0,77.0,3.8,13.0,502.0,634.4,520.31
2016,12,27,12,15,858.5,77.0,3.9,13.0,501.0,645.1,529.43
2016,12,27,12,30,858.0,77.0,4.0,13.0,500.0,652.77,536.13
2016,12,27,12,45,854.5,76.5,4.15,13.0,491.5,654.86,538.63
2016,12,27,13,0,851.0,76.0,4.3,13.0,483.0,653.88,538.92
2016,12,27,13,15,843.0,75.0,4.3,13.0,467.0,646.35,533.37
2016,12,27,13,30,835.0,74.0,4.3,13.0,451.0,635.86,525.45
2016,12,27,13,45,823.5,72.0,4.3,13.5,428.5,619.14,511.58
2016,12,27,14,0,812.0,70.0,4.3,14.0,406.0,599.77,495.49
2016,12,27,14,15,633.5,93.0,4.3,13.5,344.0,507.06,421.1
2016,12,27,14,30,455.0,116.0,4.3,13.0,282.0,412.64,343.97
2016,12,27,14,45,431.5,109.0,4.35,13.0,253.5,381.87,318.65
2016,12,27,15,0,408.0,102.0,4.4,13.0,225.0,350.88,292.38
2016,12,27,15,15,385.0,90.5,4.45,12.5,194.5,314.91,261.99
2016,12,27,15,30,362.0,79.0,4.5,12.0,164.0,279.2,230.95
2016,12,27,15,45,324.0,66.5,4.55,12.0,131.5,236.1,192.56
2016,12,27,16,0,286.0,54.0,4.6,12.0,99.0,194.96,155.14
2016,12,27,16,15,224.0,40.0,4.65,11.5,68.5,145.37,110.3
2016,12,27,16,30,162.0,26.0,4.7,11.0,38.0,97.97,57.37
2016,12,27,16,45,81.0,13.0,4.8,11.0,19.0,36.0,0.0
2016,12,27,17,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,28,7,45,217.0,14.5,4.3,7.5,35.5,10.66,0.0
2016,12,28,8,0,434.0,29.0,4.3,8.0,71.0,48.41,20.62
2016,12,28,8,15,520.0,35.5,4.2,8.5,111.5,88.04,46.74
2016,12,28,8,30,606.0,42.0,4.1,9.0,152.0,134.88,82.72
2016,12,28,8,45,660.5,46.5,4.1,9.5,193.0,181.18,122.8
2016,12,28,9,0,715.0,51.0,4.1,10.0,234.0,231.74,168.16
2016,12,28,9,15,748.5,54.0,4.05,10.0,271.5,278.43,211.78
2016,12,28,9,30,782.0,57.0,4.0,10.0,309.0,326.63,256.4
2016,12,28,9,45,810.5,58.0,4.0,10.5,343.5,372.01,297.67
2016,12,28,10,0,839.0,59.0,4.0,11.0,378.0,417.07,337.74
2016,12,28,10,15,854.5,60.5,4.05,11.5,405.5,457.18,373.0
2016,12,28,10,30,870.0,62.0,4.1,12.0,433.0,496.09,406.37
2016,12,28,10,45,881.0,62.5,4.15,12.5,454.0,530.12,435.07
2016,12,28,11,0,892.0,63.0,4.2,13.0,475.0,562.19,461.52
2016,12,28,11,15,898.0,64.0,4.15,13.0,489.0,589.77,484.4
2016,12,28,11,30,904.0,65.0,4.1,13.0,503.0,614.78,504.87
2016,12,28,11,45,907.0,65.0,4.05,13.5,509.0,634.1,519.7
2016,12,28,12,0,910.0,65.0,4.0,14.0,515.0,650.48,531.98
2016,12,28,12,15,909.0,65.0,3.85,14.0,514.0,661.25,540.4
2016,12,28,12,30,908.0,65.0,3.7,14.0,513.0,668.85,546.24
2016,12,28,12,45,905.0,64.5,3.55,14.5,504.5,671.35,546.97
2016,12,28,13,0,902.0,64.0,3.4,15.0,496.0,670.64,545.19
2016,12,28,13,15,894.5,63.0,3.3,15.0,480.0,663.22,539.61
2016,12,28,13,30,887.0,62.0,3.2,15.0,464.0,652.7,531.57
2016,12,28,13,45,875.5,61.0,3.1,15.0,441.0,636.62,519.06
2016,12,28,14,0,864.0,60.0,3.0,15.0,418.0,617.78,504.27
2016,12,28,14,15,847.0,58.0,2.9,15.0,389.0,591.79,483.71
2016,12,28,14,30,830.0,56.0,2.8,15.0,360.0,563.59,461.06
2016,12,28,14,45,805.0,54.0,2.75,15.0,325.0,532.59,435.74
2016,12,28,15,0,780.0,52.0,2.7,15.0,290.0,496.43,405.76
2016,12,28,15,15,743.5,49.0,2.6,14.5,251.5,452.1,369.05
2016,12,28,15,30,707.0,46.0,2.5,14.0,213.0,407.79,331.12
2016,12,28,15,45,648.5,41.5,2.45,13.5,172.0,352.25,283.05
2016,12,28,16,0,590.0,37.0,2.4,13.0,131.0,299.12,235.51
2016,12,28,16,15,494.0,30.0,2.45,12.5,92.0,232.33,175.55
2016,12,28,16,30,398.0,23.0,2.5,12.0,53.0,170.87,104.41
2016,12,28,16,45,199.0,11.5,2.55,12.0,26.5,68.74,0.0
2016,12,28,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,7,45,215.0,15.0,4.85,9.5,36.0,11.13,0.0
2016,12,29,8,0,430.0,30.0,4.9,10.0,72.0,48.66,20.86
2016,12,29,8,15,518.0,37.0,4.85,10.0,112.5,87.87,46.45
2016,12,29,8,30,606.0,44.0,4.8,10.0,153.0,136.25,83.57
2016,12,29,8,45,658.5,49.0,4.75,10.5,194.0,182.65,123.7
2016,12,29,9,0,711.0,54.0,4.7,11.0,235.0,233.16,168.96
2016,12,29,9,15,745.5,57.0,4.55,11.5,273.5,280.02,212.19
2016,12,29,9,30,780.0,60.0,4.4,12.0,312.0,328.51,256.34
2016,12,29,9,45,792.5,65.0,4.3,12.5,344.0,371.99,295.92
2016,12,29,10,0,805.0,70.0,4.2,13.0,376.0,414.67,333.7
2016,12,29,10,15,822.0,72.0,3.85,13.0,404.0,455.22,368.99
2016,12,29,10,30,839.0,74.0,3.5,13.0,432.0,494.77,402.51
2016,12,29,10,45,849.5,75.5,3.15,13.5,453.0,529.15,430.15
2016,12,29,11,0,860.0,77.0,2.8,14.0,474.0,561.64,455.27
2016,12,29,11,15,866.5,77.5,2.6,14.5,488.0,588.66,475.77
2016,12,29,11,30,873.0,78.0,2.4,15.0,502.0,613.2,493.74
2016,12,29,11,45,874.5,79.0,2.2,15.5,508.5,632.6,507.22
2016,12,29,12,0,876.0,80.0,2.0,16.0,515.0,649.1,518.08
2016,12,29,12,15,875.5,80.0,1.9,16.0,513.5,660.23,526.21
2016,12,29,12,30,875.0,80.0,1.8,16.0,512.0,668.27,531.92
2016,12,29,12,45,875.5,77.5,1.75,16.5,504.5,671.03,533.1
2016,12,29,13,0,876.0,75.0,1.7,17.0,497.0,670.63,531.91
2016,12,29,13,15,868.0,74.5,1.65,17.0,480.5,663.79,526.83
2016,12,29,13,30,860.0,74.0,1.6,17.0,464.0,653.91,519.47
2016,12,29,13,45,845.5,72.5,1.55,17.0,440.5,635.77,505.93
2016,12,29,14,0,831.0,71.0,1.5,17.0,417.0,614.97,490.29
2016,12,29,14,15,738.5,77.0,1.45,17.0,368.5,552.34,442.52
2016,12,29,14,30,646.0,83.0,1.4,17.0,320.0,493.2,396.77
2016,12,29,14,45,607.5,82.5,1.35,17.0,288.5,456.64,367.98
2016,12,29,15,0,569.0,82.0,1.3,17.0,257.0,419.79,338.17
2016,12,29,15,15,536.0,74.5,1.25,16.5,222.5,378.2,304.68
2016,12,29,15,30,503.0,67.0,1.2,16.0,188.0,336.93,270.42
2016,12,29,15,45,446.5,59.0,1.2,15.5,151.0,285.21,226.92
2016,12,29,16,0,390.0,51.0,1.2,15.0,114.0,236.22,184.54
2016,12,29,16,15,312.0,39.0,1.2,14.5,80.0,178.51,134.11
2016,12,29,16,30,234.0,27.0,1.2,14.0,46.0,125.7,78.05
2016,12,29,16,45,117.0,13.5,1.2,14.0,23.0,47.27,0.0
2016,12,29,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,5.5,2.15,11.5,5.5,5.3,0.0
2016,12,30,8,0,0.0,11.0,2.2,12.0,11.0,10.6,2.7
2016,12,30,8,15,0.0,18.0,2.2,12.0,18.0,17.36,8.9
2016,12,30,8,30,0.0,25.0,2.2,12.0,25.0,24.12,14.91
2016,12,30,8,45,0.0,32.0,2.2,12.5,32.0,30.89,20.84
2016,12,30,9,0,0.0,39.0,2.2,13.0,39.0,37.66,26.7
2016,12,30,9,15,0.0,45.5,2.1,13.0,45.5,43.94,32.14
2016,12,30,9,30,0.0,52.0,2.0,13.0,52.0,50.23,37.52
2016,12,30,9,45,0.0,58.5,1.95,13.5,58.5,56.53,42.77
2016,12,30,10,0,0.0,65.0,1.9,14.0,65.0,62.82,47.96
2016,12,30,10,15,0.0,70.0,1.9,14.0,70.0,67.67,51.98
2016,12,30,10,30,0.0,75.0,1.9,14.0,75.0,72.52,55.98
2016,12,30,10,45,0.0,79.0,1.9,14.0,79.0,76.4,59.16
2016,12,30,11,0,0.0,83.0,1.9,14.0,83.0,80.29,62.35
2016,12,30,11,15,0.0,85.5,1.85,14.0,85.5,82.74,64.33
2016,12,30,11,30,0.0,88.0,1.8,14.0,88.0,85.19,66.32
2016,12,30,11,45,39.5,153.5,1.8,14.5,173.5,179.42,144.72
2016,12,30,12,0,79.0,219.0,1.8,15.0,259.0,276.11,222.57
2016,12,30,12,15,80.5,218.0,1.8,15.0,258.5,277.82,223.64
2016,12,30,12,30,82.0,217.0,1.8,15.0,258.0,279.36,225.0
2016,12,30,12,45,79.0,214.0,1.8,15.0,253.0,275.53,222.02
2016,12,30,13,0,76.0,211.0,1.8,15.0,248.0,271.51,218.92
2016,12,30,13,15,436.0,147.5,1.85,15.0,347.5,460.63,375.34
2016,12,30,13,30,796.0,84.0,1.9,15.0,447.0,624.54,504.55
2016,12,30,13,45,780.5,83.0,2.0,15.0,424.5,606.98,490.54
2016,12,30,14,0,765.0,82.0,2.1,15.0,402.0,586.97,475.91
2016,12,30,14,15,745.5,79.5,2.3,14.5,373.5,560.56,457.31
2016,12,30,14,30,726.0,77.0,2.5,14.0,345.0,534.9,438.54
2016,12,30,14,45,698.0,73.5,2.75,14.0,311.5,499.13,410.49
2016,12,30,15,0,670.0,70.0,3.0,14.0,278.0,462.44,380.79
2016,12,30,15,15,629.0,65.5,3.3,13.5,240.5,417.26,343.93
2016,12,30,15,30,588.0,61.0,3.6,13.0,203.0,372.64,306.14
2016,12,30,15,45,524.0,54.5,3.95,13.0,163.5,316.3,257.05
2016,12,30,16,0,460.0,48.0,4.3,13.0,124.0,263.07,209.47
2016,12,30,16,15,362.5,38.0,4.45,12.5,87.0,197.22,151.02
2016,12,30,16,30,265.0,28.0,4.6,12.0,50.0,138.31,89.56
2016,12,30,16,45,132.5,14.0,4.85,12.0,25.0,52.55,0.0
2016,12,30,17,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
